Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-11-26 16:00:00,0.3215,-0.21,0.3840081379,0.3915,0.0,0.3915,-0.07,-0.21,0.2213594362,0.3215,-0.22,0.3895667465,0.3915,0.0,0.3915,-0.07,-0.22,0.2308679276
2020-11-26 16:30:00,0.097,0.0,0.097,0.177,0.0,0.177,-0.08,0.0,0.08,0.097,0.0,0.097,0.177,0.0,0.177,-0.08,0.0,0.08
2020-11-26 17:00:00,-0.0275,0.0,0.0275,0.12250000000000001,0.0,0.12250000000000001,-0.15,0.0,0.15,-0.0375,0.0,0.0375,0.12250000000000001,0.0,0.12250000000000001,-0.16,0.0,0.16
2020-11-26 17:30:00,0.3875,0.0,0.3875,0.3075,0.0,0.3075,0.08,0.0,0.08,0.3875,0.0,0.3875,0.3075,0.0,0.3075,0.08,0.0,0.08
2020-11-26 18:00:00,0.3875,0.0,0.3875,0.3075,0.0,0.3075,0.08,0.0,0.08,0.3875,0.0,0.3875,0.3075,0.0,0.3075,0.08,0.0,0.08
2020-11-26 18:30:00,0.3875,0.0,0.3875,0.3075,0.0,0.3075,0.08,0.0,0.08,0.3875,0.0,0.3875,0.3075,0.0,0.3075,0.08,0.0,0.08
2020-11-26 19:00:00,0.3875,0.0,0.3875,0.3075,0.0,0.3075,0.08,0.0,0.08,0.3875,0.0,0.3875,0.3075,0.0,0.3075,0.08,0.0,0.08
2020-11-26 19:30:00,0.3875,0.0,0.3875,0.3075,0.0,0.3075,0.08,0.0,0.08,0.3875,0.0,0.3875,0.3075,0.0,0.3075,0.08,0.0,0.08
2020-11-26 20:00:00,0.3975,0.0,0.3975,0.3075,0.0,0.3075,0.09,0.0,0.09,0.3975,0.0,0.3975,0.3075,0.0,0.3075,0.09,0.0,0.09
2020-11-26 20:30:00,0.48750000000000004,0.39,0.6243046131000001,0.3075,0.0,0.3075,0.18,0.39,0.4295346319,0.4375,-0.49,0.6568913533,0.3075,0.0,0.3075,0.13,-0.49,0.5069516742
2020-11-26 21:00:00,0.48750000000000004,0.37,0.6120100081000001,0.3075,0.0,0.3075,0.18,0.37,0.4114608122,0.4475,-0.47000000000000003,0.648965523,0.3075,0.0,0.3075,0.14,-0.47000000000000003,0.4904079934
2020-11-26 21:30:00,0.4475,-0.11,0.46082127770000003,0.3075,0.0,0.3075,0.14,-0.11,0.1780449381,0.4475,-0.14,0.4688883129,0.3075,0.0,0.3075,0.14,-0.14,0.1979898987
2020-11-26 22:00:00,0.4475,0.0,0.4475,0.3075,0.0,0.3075,0.14,0.0,0.14,0.4475,0.0,0.4475,0.3075,0.0,0.3075,0.14,0.0,0.14
2020-11-26 22:30:00,0.4375,-0.08,0.44475414560000004,0.3075,0.0,0.3075,0.13,-0.08,0.15264337520000001,0.4375,-0.08,0.44475414560000004,0.3075,0.0,0.3075,0.13,-0.08,0.15264337520000001
2020-11-26 23:00:00,0.4375,-0.09,0.4466612251,0.3075,0.0,0.3075,0.13,-0.09,0.158113883,0.4375,-0.11,0.4511166701,0.3075,0.0,0.3075,0.13,-0.11,0.17029386370000002
2020-11-26 23:30:00,0.4475,0.0,0.4475,0.3075,0.0,0.3075,0.14,0.0,0.14,0.4475,0.0,0.4475,0.3075,0.0,0.3075,0.14,0.0,0.14
2020-11-27 00:00:00,0.42750000000000005,-0.08,0.4349209698,0.3075,0.0,0.3075,0.12,-0.08,0.14422205100000002,0.42750000000000005,-0.08,0.4349209698,0.3075,0.0,0.3075,0.12,-0.08,0.14422205100000002
2020-11-27 00:30:00,0.42750000000000005,-0.08,0.4349209698,0.3075,0.0,0.3075,0.12,-0.08,0.14422205100000002,0.42750000000000005,-0.08,0.4349209698,0.3075,0.0,0.3075,0.12,-0.08,0.14422205100000002
2020-11-27 01:00:00,0.4375,0.0,0.4375,0.3075,0.0,0.3075,0.13,0.0,0.13,0.42750000000000005,-0.08,0.4349209698,0.3075,0.0,0.3075,0.12,-0.08,0.14422205100000002
2020-11-27 01:30:00,0.4375,0.0,0.4375,0.3075,0.0,0.3075,0.13,0.0,0.13,0.42750000000000005,0.0,0.42750000000000005,0.3075,0.0,0.3075,0.12,0.0,0.12
2020-11-27 02:00:00,0.42750000000000005,-0.08,0.4349209698,0.3075,0.0,0.3075,0.12,-0.08,0.14422205100000002,0.42750000000000005,-0.08,0.4349209698,0.3075,0.0,0.3075,0.12,-0.08,0.14422205100000002
2020-11-27 02:30:00,0.42750000000000005,0.0,0.42750000000000005,0.3075,0.0,0.3075,0.12,0.0,0.12,0.41750000000000004,-0.08,0.4250955775,0.3075,0.0,0.3075,0.11,-0.08,0.1360147051
2020-11-27 03:00:00,0.4475,-0.08,0.45459459960000004,0.3075,0.0,0.3075,0.14,-0.08,0.161245155,0.4475,0.0,0.4475,0.3075,0.0,0.3075,0.14,0.0,0.14
2020-11-27 03:30:00,0.42750000000000005,0.0,0.42750000000000005,0.3075,0.0,0.3075,0.12,0.0,0.12,0.42750000000000005,0.0,0.42750000000000005,0.3075,0.0,0.3075,0.12,0.0,0.12
2020-11-27 04:00:00,0.4375,-0.08,0.44475414560000004,0.3075,0.0,0.3075,0.13,-0.08,0.15264337520000001,0.4375,-0.08,0.44475414560000004,0.3075,0.0,0.3075,0.13,-0.08,0.15264337520000001
2020-11-27 04:30:00,0.2275,-0.35000000000000003,0.41744011550000004,0.3075,0.0,0.3075,-0.08,-0.35000000000000003,0.3590264614,0.2275,-0.36,0.42585942520000003,0.3075,0.0,0.3075,-0.08,-0.36,0.36878177830000003
2020-11-27 05:00:00,0.0575,-0.37,0.37444125040000004,0.3075,0.0,0.3075,-0.25,-0.37,0.4465422712,0.0575,-0.36,0.36456309470000003,0.3075,0.0,0.3075,-0.25,-0.36,0.43829214
2020-11-27 05:30:00,-0.0625,-0.37,0.3752415888,0.3075,0.0,0.3075,-0.37,-0.37,0.5232590181,-0.0625,-0.38,0.385105505,0.3075,0.0,0.3075,-0.37,-0.38,0.5303772242
2020-11-27 06:00:00,-0.052500000000000005,-0.31,0.3144141377,0.3075,0.0,0.3075,-0.36,-0.31,0.4750789408,-0.052500000000000005,-0.32,0.3242780443,0.3075,0.0,0.3075,-0.36,-0.32,0.48166378320000003
2020-11-27 06:30:00,-0.022500000000000003,-0.37,0.37068349030000003,0.3075,0.0,0.3075,-0.33,-0.37,0.4957822102,-0.022500000000000003,-0.37,0.37068349030000003,0.3075,0.0,0.3075,-0.33,-0.37,0.4957822102
2020-11-27 07:00:00,0.14750000000000002,-0.24,0.2817024139,0.3075,0.0,0.3075,-0.16,-0.24,0.28844410200000004,0.14750000000000002,-0.23,0.2732329592,0.3075,0.0,0.3075,-0.16,-0.23,0.28017851450000003
2020-11-27 07:30:00,0.40900000000000003,-0.092,0.41921951290000004,0.309,-0.012,0.3092329219,0.1,-0.08,0.1280624847,0.40900000000000003,-0.10200000000000001,0.4215269861,0.309,-0.012,0.3092329219,0.1,-0.09,0.13453624050000001
2020-11-27 08:00:00,0.40900000000000003,-0.113,0.4243229902,0.309,-0.013000000000000001,0.3092733419,0.1,-0.1,0.14142135620000001,0.40900000000000003,-0.113,0.4243229902,0.309,-0.013000000000000001,0.3092733419,0.1,-0.1,0.14142135620000001
2020-11-27 08:30:00,0.2275,-0.17,0.28400044010000003,0.3075,0.0,0.3075,-0.08,-0.17,0.1878829423,0.2275,-0.18,0.2900969665,0.3075,0.0,0.3075,-0.08,-0.18,0.19697715600000001
2020-11-27 09:00:00,0.2275,-0.14,0.2671259066,0.3075,0.0,0.3075,-0.08,-0.14,0.161245155,0.2275,-0.14,0.2671259066,0.3075,0.0,0.3075,-0.08,-0.14,0.161245155
2020-11-27 09:30:00,0.228,-0.18,0.2904892425,0.308,0.0,0.308,-0.08,-0.18,0.19697715600000001,0.228,-0.18,0.2904892425,0.308,0.0,0.308,-0.08,-0.18,0.19697715600000001
2020-11-27 10:00:00,0.228,-0.13,0.2624576156,0.308,0.0,0.308,-0.08,-0.13,0.15264337520000001,0.228,-0.14,0.26755186410000004,0.308,0.0,0.308,-0.08,-0.14,0.161245155
2020-11-27 10:30:00,0.3075,-0.08,0.3177361327,0.3075,0.0,0.3075,0.0,-0.08,0.08,0.3075,-0.08,0.3177361327,0.3075,0.0,0.3075,0.0,-0.08,0.08
2020-11-27 11:00:00,0.228,-0.16,0.2785390457,0.308,0.0,0.308,-0.08,-0.16,0.1788854382,0.228,-0.16,0.2785390457,0.308,0.0,0.308,-0.08,-0.16,0.1788854382
2020-11-27 11:30:00,-0.2605,-0.18,0.31663899,0.059500000000000004,0.0,0.059500000000000004,-0.32,-0.18,0.36715119500000004,-0.2605,-0.19,0.3224286743,0.059500000000000004,0.0,0.059500000000000004,-0.32,-0.19,0.3721558813
2020-11-27 12:00:00,0.4005,-0.192,0.4441444022,0.3105,-0.012,0.3107317975,0.09,-0.18,0.201246118,0.4005,-0.202,0.4485579673,0.3105,-0.012,0.3107317975,0.09,-0.19,0.2102379604
2020-11-27 12:30:00,0.439,-0.2805,0.5209618508,0.329,-0.060500000000000005,0.334516442,0.11,-0.22,0.2459674775,0.439,-0.2805,0.5209618508,0.329,-0.060500000000000005,0.334516442,0.11,-0.22,0.2459674775
2020-11-27 13:00:00,0.47650000000000003,-0.28950000000000004,0.5575504461,0.34650000000000003,-0.0795,0.3555031645,0.13,-0.21,0.24698178070000001,0.47650000000000003,-0.2995,0.5628076936,0.34650000000000003,-0.0795,0.3555031645,0.13,-0.22,0.2555386468
2020-11-27 13:30:00,0.546,0.20550000000000002,0.5833920209,0.356,-0.0845,0.36589103570000003,0.19,0.29,0.3466987165,0.486,-0.6845,0.8394857057,0.356,-0.0845,0.36589103570000003,0.13,-0.6000000000000001,0.6139218191
2020-11-27 14:00:00,0.492,0.24650000000000002,0.550296511,0.332,-0.053500000000000006,0.3362829909,0.16,0.30000000000000004,0.34,0.452,-0.6535000000000001,0.7945855838,0.332,-0.053500000000000006,0.3362829909,0.12,-0.6000000000000001,0.6118823416
2020-11-27 14:30:00,0.4525,0.157,0.4789626812,0.3325,-0.053,0.3366975646,0.12,0.21,0.2418677324,0.4325,-0.733,0.8510847490000001,0.3325,-0.053,0.3366975646,0.1,-0.68,0.6873136111
2020-11-27 15:00:00,0.4455,0.178,0.47974394210000004,0.3255,-0.042,0.3281984918,0.12,0.22,0.2505992817,0.42550000000000004,-0.712,0.829454188,0.3255,-0.042,0.3281984918,0.1,-0.67,0.6774215822
2020-11-27 15:30:00,0.437,0.2525,0.5047031306,0.317,-0.0275,0.3181905875,0.12,0.28,0.3046309242,0.40700000000000003,-0.6175,0.7395642298,0.317,-0.0275,0.3181905875,0.09,-0.59,0.5968249325
2020-11-27 16:00:00,0.4,0.247,0.47011594310000004,0.31,-0.003,0.3100145158,0.09,0.25,0.2657066051,0.22,-0.633,0.6701410299,0.31,-0.003,0.3100145158,-0.09,-0.63,0.6363961031
2020-11-27 16:30:00,0.40950000000000003,0.278,0.4949487347,0.3095,-0.002,0.30950646200000004,0.1,0.28,0.2973213749,0.3895,-0.592,0.7086425404000001,0.3095,-0.002,0.30950646200000004,0.08,-0.59,0.5953990259
2020-11-27 17:00:00,0.449,0.41000000000000003,0.6080304269,0.309,0.0,0.309,0.14,0.41000000000000003,0.4332435804,0.389,-0.46,0.602429249,0.309,0.0,0.309,0.08,-0.46,0.4669047012
2020-11-27 17:30:00,0.449,0.41000000000000003,0.6080304269,0.309,0.0,0.309,0.14,0.41000000000000003,0.4332435804,0.429,-0.45,0.6217242154,0.309,0.0,0.309,0.12,-0.45,0.4657252409
2020-11-27 18:00:00,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16
2020-11-27 18:30:00,0.5,-0.005,0.5000249994,0.31,-0.005,0.31004032,0.19,0.0,0.19,0.5,-0.085,0.5071735403000001,0.31,-0.005,0.31004032,0.19,-0.08,0.20615528130000002
2020-11-27 19:00:00,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16
2020-11-27 19:30:00,0.459,0.0,0.459,0.309,0.0,0.309,0.15,0.0,0.15,0.459,0.0,0.459,0.309,0.0,0.309,0.15,0.0,0.15
2020-11-27 20:00:00,0.439,0.44,0.6215472629000001,0.309,0.0,0.309,0.13,0.44,0.4588027899,0.439,-0.44,0.6215472629000001,0.309,0.0,0.309,0.13,-0.44,0.4588027899
2020-11-27 20:30:00,0.46900000000000003,0.44,0.6430870859000001,0.309,0.0,0.309,0.16,0.44,0.46818799640000003,0.46900000000000003,-0.45,0.6499699993,0.309,0.0,0.309,0.16,-0.45,0.4775981575
2020-11-27 21:00:00,0.449,0.0,0.449,0.309,0.0,0.309,0.14,0.0,0.14,0.449,0.0,0.449,0.309,0.0,0.309,0.14,0.0,0.14
2020-11-27 21:30:00,0.449,0.0,0.449,0.309,0.0,0.309,0.14,0.0,0.14,0.449,0.0,0.449,0.309,0.0,0.309,0.14,0.0,0.14
2020-11-27 22:00:00,0.449,0.0,0.449,0.309,0.0,0.309,0.14,0.0,0.14,0.449,0.0,0.449,0.309,0.0,0.309,0.14,0.0,0.14
2020-11-27 22:30:00,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16
2020-11-27 23:00:00,0.459,0.0,0.459,0.309,0.0,0.309,0.15,0.0,0.15,0.459,0.0,0.459,0.309,0.0,0.309,0.15,0.0,0.15
2020-11-27 23:30:00,0.46900000000000003,-0.001,0.46900106610000003,0.309,-0.001,0.3090016181,0.16,0.0,0.16,0.46900000000000003,-0.001,0.46900106610000003,0.309,-0.001,0.3090016181,0.16,0.0,0.16
2020-11-28 00:00:00,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16
2020-11-28 00:30:00,0.503,-0.4595,0.6812849991000001,0.313,-0.0095,0.3131441361,0.19,-0.45,0.4884669897,0.503,0.42050000000000004,0.6556136438,0.313,-0.0095,0.3131441361,0.19,0.43,0.4701063709
2020-11-28 01:00:00,0.505,-0.017,0.5052860576,0.315,-0.017,0.3154583966,0.19,0.0,0.19,0.515,-0.017,0.5152805061,0.315,-0.017,0.3154583966,0.2,0.0,0.2
2020-11-28 01:30:00,0.47900000000000004,0.0,0.47900000000000004,0.309,0.0,0.309,0.17,0.0,0.17,0.47900000000000004,0.0,0.47900000000000004,0.309,0.0,0.309,0.17,0.0,0.17
2020-11-28 02:00:00,0.449,0.0,0.449,0.309,0.0,0.309,0.14,0.0,0.14,0.449,0.0,0.449,0.309,0.0,0.309,0.14,0.0,0.14
2020-11-28 02:30:00,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13,0.449,-0.1,0.46000108700000003,0.309,0.0,0.309,0.14,-0.1,0.1720465053
2020-11-28 03:00:00,0.48350000000000004,-0.08600000000000001,0.4910888412,0.3135,-0.006,0.313557411,0.17,-0.08,0.1878829423,0.49350000000000005,-0.08600000000000001,0.5009373713,0.3135,-0.006,0.313557411,0.18,-0.08,0.19697715600000001
2020-11-28 03:30:00,0.54,-0.13,0.5554277631,0.33,-0.03,0.33136083050000004,0.21,-0.1,0.23259406700000002,0.54,-0.13,0.5554277631,0.33,-0.03,0.33136083050000004,0.21,-0.1,0.23259406700000002
2020-11-28 04:00:00,0.581,-0.129,0.5951487209,0.35100000000000003,-0.049,0.3544037246,0.23,-0.08,0.24351591320000002,0.581,-0.129,0.5951487209,0.35100000000000003,-0.049,0.3544037246,0.23,-0.08,0.24351591320000002
2020-11-28 04:30:00,0.615,-0.14200000000000002,0.6311806398,0.365,-0.062,0.3702283079,0.25,-0.08,0.26248809500000003,0.615,-0.14200000000000002,0.6311806398,0.365,-0.062,0.3702283079,0.25,-0.08,0.26248809500000003
2020-11-28 05:00:00,0.48350000000000004,-0.0115,0.4836367438,0.3135,-0.0115,0.3137108541,0.17,0.0,0.17,0.48350000000000004,-0.0115,0.4836367438,0.3135,-0.0115,0.3137108541,0.17,0.0,0.17
2020-11-28 05:30:00,0.4595,0.0,0.4595,0.3095,0.0,0.3095,0.15,0.0,0.15,0.4595,0.0,0.4595,0.3095,0.0,0.3095,0.15,0.0,0.15
2020-11-28 06:00:00,0.512,-0.018500000000000003,0.5123341195000001,0.322,-0.018500000000000003,0.32253100630000003,0.19,0.0,0.19,0.512,-0.0985,0.5213887705,0.322,-0.018500000000000003,0.32253100630000003,0.19,-0.08,0.20615528130000002
2020-11-28 06:30:00,0.48050000000000004,-0.0035,0.480512747,0.3105,-0.0035,0.3105197256,0.17,0.0,0.17,0.48050000000000004,-0.0835,0.4877012405,0.3105,-0.0035,0.3105197256,0.17,-0.08,0.1878829423
2020-11-28 07:00:00,0.515,-0.018500000000000003,0.5153321744,0.315,-0.018500000000000003,0.3155427863,0.2,0.0,0.2,0.515,-0.0985,0.5243350551,0.315,-0.018500000000000003,0.3155427863,0.2,-0.08,0.2154065923
2020-11-28 07:30:00,0.49250000000000005,-0.008,0.4925649703,0.3125,-0.008,0.3126023832,0.18,0.0,0.18,0.5025000000000001,-0.008,0.5025636776,0.3125,-0.008,0.3126023832,0.19,0.0,0.19
2020-11-28 08:00:00,0.48,0.41550000000000004,0.6348545109,0.31,-0.0045000000000000005,0.31003265960000004,0.17,0.42,0.45310043040000003,0.46,-0.4445,0.6396719863,0.31,-0.0045000000000000005,0.31003265960000004,0.15,-0.44,0.464865572
2020-11-28 08:30:00,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13,0.439,-0.08,0.44622976140000004,0.309,0.0,0.309,0.13,-0.08,0.15264337520000001
2020-11-28 09:00:00,0.429,0.0,0.429,0.309,0.0,0.309,0.12,0.0,0.12,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13
2020-11-28 09:30:00,0.46900000000000003,-0.001,0.46900106610000003,0.309,-0.001,0.3090016181,0.16,0.0,0.16,0.46900000000000003,-0.001,0.46900106610000003,0.309,-0.001,0.3090016181,0.16,0.0,0.16
2020-11-28 10:00:00,0.501,-0.008,0.5010638682,0.311,-0.008,0.3111028769,0.19,0.0,0.19,0.501,-0.008,0.5010638682,0.311,-0.008,0.3111028769,0.19,0.0,0.19
2020-11-28 10:30:00,0.4995,-0.007,0.4995490466,0.3095,-0.007,0.3095791498,0.19,0.0,0.19,0.4995,-0.08700000000000001,0.50701997,0.3095,-0.007,0.3095791498,0.19,-0.08,0.20615528130000002
2020-11-28 11:00:00,0.47900000000000004,0.41000000000000003,0.6305085249,0.309,0.0,0.309,0.17,0.41000000000000003,0.4438468204,0.46900000000000003,-0.48,0.6710894128,0.309,0.0,0.309,0.16,-0.48,0.5059644256
2020-11-28 11:30:00,0.515,-0.0175,0.5152972443,0.315,-0.0175,0.3154857366,0.2,0.0,0.2,0.515,-0.0175,0.5152972443,0.315,-0.0175,0.3154857366,0.2,0.0,0.2
2020-11-28 12:00:00,0.559,-0.0425,0.5606132803,0.329,-0.0425,0.3317337034,0.23,0.0,0.23,0.5690000000000001,-0.12250000000000001,0.5820371552,0.329,-0.0425,0.3317337034,0.24,-0.08,0.2529822128
2020-11-28 12:30:00,0.5135000000000001,-0.0165,0.5137650241,0.3135,-0.0165,0.3139339102,0.2,0.0,0.2,0.5235000000000001,-0.0165,0.5237599641,0.3135,-0.0165,0.3139339102,0.21,0.0,0.21
2020-11-28 13:00:00,0.533,-0.014,0.5331838332000001,0.313,-0.014,0.31331294260000003,0.22,0.0,0.22,0.533,-0.014,0.5331838332000001,0.313,-0.014,0.31331294260000003,0.22,0.0,0.22
2020-11-28 13:30:00,0.489,0.0,0.489,0.309,0.0,0.309,0.18,0.0,0.18,0.489,0.0,0.489,0.309,0.0,0.309,0.18,0.0,0.18
2020-11-28 14:00:00,0.459,-0.12,0.47442702280000004,0.309,0.0,0.309,0.15,-0.12,0.1920937271,0.459,-0.1,0.4697669635,0.309,0.0,0.309,0.15,-0.1,0.1802775638
2020-11-28 14:30:00,0.459,-0.08,0.4659195209,0.309,0.0,0.309,0.15,-0.08,0.17,0.459,-0.1,0.4697669635,0.309,0.0,0.309,0.15,-0.1,0.1802775638
2020-11-28 15:00:00,0.459,0.0,0.459,0.309,0.0,0.309,0.15,0.0,0.15,0.459,0.0,0.459,0.309,0.0,0.309,0.15,0.0,0.15
2020-11-28 15:30:00,0.459,-0.09,0.46774031260000004,0.309,0.0,0.309,0.15,-0.09,0.1749285568,0.459,-0.1,0.4697669635,0.309,0.0,0.309,0.15,-0.1,0.1802775638
2020-11-28 16:00:00,0.46900000000000003,-0.09,0.47755732640000004,0.309,0.0,0.309,0.16,-0.09,0.1835755975,0.459,-0.08,0.4659195209,0.309,0.0,0.309,0.15,-0.08,0.17
2020-11-28 16:30:00,0.449,-0.08,0.4560712664,0.309,0.0,0.309,0.14,-0.08,0.161245155,0.449,-0.08,0.4560712664,0.309,0.0,0.309,0.14,-0.08,0.161245155
2020-11-28 17:00:00,0.459,-0.08,0.4659195209,0.309,0.0,0.309,0.15,-0.08,0.17,0.459,-0.1,0.4697669635,0.309,0.0,0.309,0.15,-0.1,0.1802775638
2020-11-28 17:30:00,0.46900000000000003,-0.09,0.47755732640000004,0.309,0.0,0.309,0.16,-0.09,0.1835755975,0.46900000000000003,-0.08,0.47577410610000004,0.309,0.0,0.309,0.16,-0.08,0.1788854382
2020-11-28 18:00:00,0.47900000000000004,-0.09,0.48738178050000003,0.309,0.0,0.309,0.17,-0.09,0.19235384060000002,0.47900000000000004,-0.1,0.48932708900000005,0.309,0.0,0.309,0.17,-0.1,0.1972308292
2020-11-28 18:30:00,0.489,-0.11,0.5012195128,0.309,0.0,0.309,0.18,-0.11,0.2109502311,0.489,-0.08,0.4955007568,0.309,0.0,0.309,0.18,-0.08,0.19697715600000001
2020-11-28 19:00:00,0.489,0.0,0.489,0.309,0.0,0.309,0.18,0.0,0.18,0.489,0.0,0.489,0.309,0.0,0.309,0.18,0.0,0.18
2020-11-28 19:30:00,0.459,0.0,0.459,0.309,0.0,0.309,0.15,0.0,0.15,0.459,0.0,0.459,0.309,0.0,0.309,0.15,0.0,0.15
2020-11-28 20:00:00,0.449,0.0,0.449,0.309,0.0,0.309,0.14,0.0,0.14,0.449,0.0,0.449,0.309,0.0,0.309,0.14,0.0,0.14
2020-11-28 20:30:00,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16
2020-11-28 21:00:00,0.47900000000000004,0.0,0.47900000000000004,0.309,0.0,0.309,0.17,0.0,0.17,0.47900000000000004,0.0,0.47900000000000004,0.309,0.0,0.309,0.17,0.0,0.17
2020-11-28 21:30:00,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16
2020-11-28 22:00:00,0.47900000000000004,0.0,0.47900000000000004,0.309,0.0,0.309,0.17,0.0,0.17,0.489,0.0,0.489,0.309,0.0,0.309,0.18,0.0,0.18
2020-11-28 22:30:00,0.47900000000000004,0.0,0.47900000000000004,0.309,0.0,0.309,0.17,0.0,0.17,0.489,0.0,0.489,0.309,0.0,0.309,0.18,0.0,0.18
2020-11-28 23:00:00,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16,0.47900000000000004,0.0,0.47900000000000004,0.309,0.0,0.309,0.17,0.0,0.17
2020-11-28 23:30:00,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16,0.47900000000000004,0.0,0.47900000000000004,0.309,0.0,0.309,0.17,0.0,0.17
2020-11-29 00:00:00,0.47900000000000004,0.0,0.47900000000000004,0.309,0.0,0.309,0.17,0.0,0.17,0.47900000000000004,0.0,0.47900000000000004,0.309,0.0,0.309,0.17,0.0,0.17
2020-11-29 00:30:00,0.47900000000000004,0.0,0.47900000000000004,0.309,0.0,0.309,0.17,0.0,0.17,0.47900000000000004,0.0,0.47900000000000004,0.309,0.0,0.309,0.17,0.0,0.17
2020-11-29 01:00:00,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16
2020-11-29 01:30:00,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16
2020-11-29 02:00:00,0.47900000000000004,0.0,0.47900000000000004,0.309,0.0,0.309,0.17,0.0,0.17,0.47900000000000004,-0.08,0.48563463630000003,0.309,0.0,0.309,0.17,-0.08,0.1878829423
2020-11-29 02:30:00,0.5205000000000001,-0.0845,0.5273144223,0.3105,-0.0045000000000000005,0.310532607,0.21,-0.08,0.22472205050000002,0.5205000000000001,-0.0945,0.5290089791,0.3105,-0.0045000000000000005,0.310532607,0.21,-0.09,0.2284731932
2020-11-29 03:00:00,0.179,-0.421,0.4574734965,0.309,-0.001,0.3090016181,-0.13,-0.42,0.4396589587,0.189,-0.371,0.41636762600000005,0.309,-0.001,0.3090016181,-0.12,-0.37,0.3889730068
2020-11-29 03:30:00,-0.001,-0.37,0.3700013513,0.309,0.0,0.309,-0.31,-0.37,0.4827007354,-0.011,-0.38,0.38015917720000003,0.309,0.0,0.309,-0.32,-0.38,0.4967896939
2020-11-29 04:00:00,0.059000000000000004,-0.35000000000000003,0.35493802280000003,0.309,0.0,0.309,-0.25,-0.35000000000000003,0.43011626340000003,0.059000000000000004,-0.36,0.3648026864,0.309,0.0,0.309,-0.25,-0.36,0.43829214
2020-11-29 04:30:00,0.049,-0.25,0.25475674670000004,0.309,0.0,0.309,-0.26,-0.25,0.3606937759,0.049,-0.26,0.2645770209,0.309,0.0,0.309,-0.26,-0.26,0.3676955262
2020-11-29 05:00:00,0.209,-0.15,0.2572566812,0.309,0.0,0.309,-0.1,-0.15,0.1802775638,0.209,-0.16,0.2632128416,0.309,0.0,0.309,-0.1,-0.16,0.1886796226
2020-11-29 05:30:00,0.229,-0.16,0.27935819300000003,0.309,0.0,0.309,-0.08,-0.16,0.1788854382,0.229,-0.17,0.2852034362,0.309,0.0,0.309,-0.08,-0.17,0.1878829423
2020-11-29 06:00:00,0.229,-0.16,0.27935819300000003,0.309,0.0,0.309,-0.08,-0.16,0.1788854382,0.229,-0.17,0.2852034362,0.309,0.0,0.309,-0.08,-0.17,0.1878829423
2020-11-29 06:30:00,0.299,-0.31,0.4306982703,0.309,0.0,0.309,-0.01,-0.31,0.31016124840000003,0.299,-0.32,0.4379509105,0.309,0.0,0.309,-0.01,-0.32,0.3201562119
2020-11-29 07:00:00,-0.021,-0.31,0.31071047620000003,0.309,0.0,0.309,-0.33,-0.31,0.45276925690000003,-0.021,-0.32,0.3206883222,0.309,0.0,0.309,-0.33,-0.32,0.45967379740000003
2020-11-29 07:30:00,0.439,-0.2,0.4824116499,0.309,0.0,0.309,0.13,-0.2,0.2385372088,0.439,-0.21,0.48664257930000004,0.309,0.0,0.309,0.13,-0.21,0.24698178070000001
2020-11-29 08:00:00,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16
2020-11-29 08:30:00,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16
2020-11-29 09:00:00,0.449,0.0,0.449,0.309,0.0,0.309,0.14,0.0,0.14,0.449,0.0,0.449,0.309,0.0,0.309,0.14,0.0,0.14
2020-11-29 09:30:00,0.459,0.2,0.5006805369,0.309,0.0,0.309,0.15,0.2,0.25,0.459,-0.31,0.5538781454,0.309,0.0,0.309,0.15,-0.31,0.3443835072
2020-11-29 10:00:00,0.459,0.0,0.459,0.309,0.0,0.309,0.15,0.0,0.15,0.459,-0.12,0.47442702280000004,0.309,0.0,0.309,0.15,-0.12,0.1920937271
2020-11-29 10:30:00,0.459,0.0,0.459,0.309,0.0,0.309,0.15,0.0,0.15,0.459,0.0,0.459,0.309,0.0,0.309,0.15,0.0,0.15
2020-11-29 11:00:00,0.459,0.0,0.459,0.309,0.0,0.309,0.15,0.0,0.15,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16
2020-11-29 11:30:00,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16
2020-11-29 12:00:00,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16
2020-11-29 12:30:00,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16
2020-11-29 13:00:00,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16
2020-11-29 13:30:00,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16
2020-11-29 14:00:00,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16
2020-11-29 14:30:00,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16,0.46900000000000003,0.0,0.46900000000000003,0.309,0.0,0.309,0.16,0.0,0.16
2020-11-29 15:00:00,0.459,0.0,0.459,0.309,0.0,0.309,0.15,0.0,0.15,0.459,0.0,0.459,0.309,0.0,0.309,0.15,0.0,0.15
2020-11-29 15:30:00,0.46900000000000003,0.44,0.6430870859000001,0.309,0.0,0.309,0.16,0.44,0.46818799640000003,0.459,-0.41000000000000003,0.6154518665,0.309,0.0,0.309,0.15,-0.41000000000000003,0.4365775991
2020-11-29 16:00:00,0.46900000000000003,0.44,0.6430870859000001,0.309,0.0,0.309,0.16,0.44,0.46818799640000003,0.429,-0.42,0.6003673875000001,0.309,0.0,0.309,0.12,-0.42,0.4368065934
2020-11-29 16:30:00,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13,0.449,0.0,0.449,0.309,0.0,0.309,0.14,0.0,0.14
2020-11-29 17:00:00,0.429,0.0,0.429,0.309,0.0,0.309,0.12,0.0,0.12,0.429,0.0,0.429,0.309,0.0,0.309,0.12,0.0,0.12
2020-11-29 17:30:00,0.429,0.46,0.629,0.309,0.0,0.309,0.12,0.46,0.47539457300000004,0.429,-0.43,0.6074051366000001,0.309,0.0,0.309,0.12,-0.43,0.44643028570000004
2020-11-29 18:00:00,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13
2020-11-29 18:30:00,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13
2020-11-29 19:00:00,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13
2020-11-29 19:30:00,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13
2020-11-29 20:00:00,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13
2020-11-29 20:30:00,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13
2020-11-29 21:00:00,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13
2020-11-29 21:30:00,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13
2020-11-29 22:00:00,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13
2020-11-29 22:30:00,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13
2020-11-29 23:00:00,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13
2020-11-29 23:30:00,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13
2020-11-30 00:00:00,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13
2020-11-30 00:30:00,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13,0.429,0.0,0.429,0.309,0.0,0.309,0.12,0.0,0.12
2020-11-30 01:00:00,0.428,0.0,0.428,0.308,0.0,0.308,0.12,0.0,0.12,0.428,0.0,0.428,0.308,0.0,0.308,0.12,0.0,0.12
2020-11-30 01:30:00,0.428,0.0,0.428,0.308,0.0,0.308,0.12,0.0,0.12,0.428,0.0,0.428,0.308,0.0,0.308,0.12,0.0,0.12
2020-11-30 02:00:00,0.428,0.0,0.428,0.308,0.0,0.308,0.12,0.0,0.12,0.428,-0.08,0.4354124481,0.308,0.0,0.308,0.12,-0.08,0.14422205100000002
2020-11-30 02:30:00,0.418,0.0,0.418,0.308,0.0,0.308,0.11,0.0,0.11,0.418,0.0,0.418,0.308,0.0,0.308,0.11,0.0,0.11
2020-11-30 03:00:00,0.429,0.0,0.429,0.309,0.0,0.309,0.12,0.0,0.12,0.429,0.0,0.429,0.309,0.0,0.309,0.12,0.0,0.12
2020-11-30 03:30:00,0.429,0.0,0.429,0.309,0.0,0.309,0.12,0.0,0.12,0.429,-0.08,0.43639546290000003,0.309,0.0,0.309,0.12,-0.08,0.14422205100000002
2020-11-30 04:00:00,0.389,-0.28,0.4792921865,0.309,0.0,0.309,0.08,-0.28,0.2912043956,0.389,-0.29,0.4852020198,0.309,0.0,0.309,0.08,-0.29,0.3008321791
2020-11-30 04:30:00,0.429,0.0,0.429,0.309,0.0,0.309,0.12,0.0,0.12,0.429,0.0,0.429,0.309,0.0,0.309,0.12,0.0,0.12
2020-11-30 05:00:00,0.428,0.0,0.428,0.308,0.0,0.308,0.12,0.0,0.12,0.428,0.0,0.428,0.308,0.0,0.308,0.12,0.0,0.12
2020-11-30 05:30:00,0.428,0.0,0.428,0.308,0.0,0.308,0.12,0.0,0.12,0.428,0.0,0.428,0.308,0.0,0.308,0.12,0.0,0.12
2020-11-30 06:00:00,0.378,-0.24,0.447754397,0.308,0.0,0.308,0.07,-0.24,0.25,0.378,-0.25,0.45319311560000003,0.308,0.0,0.308,0.07,-0.25,0.2596150997
2020-11-30 06:30:00,-0.082,-0.31,0.3206618156,0.308,0.0,0.308,-0.39,-0.31,0.4981967483,-0.082,-0.32,0.3303392196,0.308,0.0,0.308,-0.39,-0.32,0.5044799302
2020-11-30 07:00:00,-0.112,-0.30000000000000004,0.320224921,0.308,0.0,0.308,-0.42,-0.30000000000000004,0.5161395160000001,-0.112,-0.31,0.32961189300000004,0.308,0.0,0.308,-0.42,-0.31,0.5220153254000001
2020-11-30 07:30:00,-0.1015,-0.27,0.2884480022,0.3085,0.0,0.3085,-0.41000000000000003,-0.27,0.4909175083,-0.1115,-0.33,0.348327791,0.3085,0.0,0.3085,-0.42,-0.33,0.5341348144
2020-11-30 08:00:00,0.389,-0.13,0.4101475344,0.309,0.0,0.309,0.08,-0.13,0.15264337520000001,0.389,-0.14,0.41342593050000004,0.309,0.0,0.309,0.08,-0.14,0.161245155
2020-11-30 08:30:00,0.309,-0.13,0.335232755,0.309,0.0,0.309,0.0,-0.13,0.13,0.389,-0.16,0.4206197808,0.309,0.0,0.309,0.08,-0.16,0.1788854382
2020-11-30 09:00:00,0.309,0.0,0.309,0.309,0.0,0.309,0.0,0.0,0.0,0.309,0.0,0.309,0.309,0.0,0.309,0.0,0.0,0.0
2020-11-30 09:30:00,0.189,-0.11,0.2186801317,0.309,0.0,0.309,-0.12,-0.11,0.16278820600000002,0.189,-0.12,0.2238771985,0.309,0.0,0.309,-0.12,-0.12,0.1697056275
2020-11-30 10:00:00,0.169,-0.19,0.2542852729,0.309,0.0,0.309,-0.14,-0.19,0.2360084744,0.169,-0.2,0.2618415551,0.309,0.0,0.309,-0.14,-0.2,0.2441311123
2020-11-30 10:30:00,0.209,-0.13,0.2461320784,0.309,0.0,0.309,-0.1,-0.13,0.1640121947,0.209,-0.14,0.2515571506,0.309,0.0,0.309,-0.1,-0.14,0.1720465053
2020-11-30 11:00:00,0.179,-0.25,0.30747520230000003,0.309,0.0,0.309,-0.13,-0.25,0.2817800561,0.189,-0.26,0.3214358412,0.309,0.0,0.309,-0.12,-0.26,0.2863564213
2020-11-30 11:30:00,0.199,-0.27,0.33541168730000004,0.309,0.0,0.309,-0.11,-0.27,0.2915475947,0.199,-0.28,0.3435127363,0.309,0.0,0.309,-0.11,-0.28,0.3008321791
2020-11-30 12:00:00,0.189,-0.25,0.31340229740000003,0.309,0.0,0.309,-0.12,-0.25,0.2773084925,0.189,-0.26,0.3214358412,0.309,0.0,0.309,-0.12,-0.26,0.2863564213
2020-11-30 12:30:00,0.189,-0.27,0.32957700160000003,0.309,0.0,0.309,-0.12,-0.27,0.2954657341,0.189,-0.28,0.33781799830000003,0.309,0.0,0.309,-0.12,-0.28,0.3046309242
2020-11-30 13:00:00,0.209,-0.25,0.3258542619,0.309,0.0,0.309,-0.1,-0.25,0.2692582404,0.209,-0.26,0.3335880693,0.309,0.0,0.309,-0.1,-0.26,0.2785677655
2020-11-30 13:30:00,0.229,-0.17,0.2852034362,0.309,0.0,0.309,-0.08,-0.17,0.1878829423,0.229,-0.18,0.2912747844,0.309,0.0,0.309,-0.08,-0.18,0.19697715600000001
2020-11-30 14:00:00,0.219,-0.25,0.3323567361,0.309,0.0,0.309,-0.09,-0.25,0.2657066051,0.219,-0.26,0.33994264220000003,0.309,0.0,0.309,-0.09,-0.26,0.2751363298
2020-11-30 14:30:00,0.279,-0.27,0.388253783,0.309,0.0,0.309,-0.03,-0.27,0.27166155410000004,0.289,-0.28,0.4023940854,0.309,0.0,0.309,-0.02,-0.28,0.28071337700000004
2020-11-30 15:00:00,0.6025,-0.291,0.6690943506,0.3925,-0.091,0.4029109703,0.21,-0.2,0.29,0.6025,-0.301,0.6735037119,0.3925,-0.091,0.4029109703,0.21,-0.21,0.29698484810000003
2020-11-30 15:30:00,0.5785,-0.2725,0.6394673565,0.3885,-0.07250000000000001,0.3952069078,0.19,-0.2,0.2758622845,0.5785,-0.28250000000000003,0.6437922802,0.3885,-0.07250000000000001,0.3952069078,0.19,-0.21,0.2831960452
2020-11-30 16:00:00,0.7145,-0.256,0.7589771077,0.4345,-0.096,0.4449789321,0.28,-0.16,0.3224903099,0.7145,-0.256,0.7589771077,0.4345,-0.096,0.4449789321,0.28,-0.16,0.3224903099
2020-11-30 16:30:00,0.635,-0.20800000000000002,0.6681983239,0.395,-0.078,0.40262761950000003,0.24,-0.13,0.2729468813,0.635,-0.218,0.6713784328,0.395,-0.078,0.40262761950000003,0.24,-0.14,0.2778488798
2020-11-30 17:00:00,0.658,-0.211,0.6910028943000001,0.398,-0.081,0.4061588359,0.26,-0.13,0.2906888371,0.658,-0.221,0.6941217472,0.398,-0.081,0.4061588359,0.26,-0.14,0.2952964612
2020-11-30 17:30:00,0.6505000000000001,-0.20400000000000001,0.6817376695,0.3805,-0.074,0.3876290108,0.27,-0.13,0.2996664813,0.6405000000000001,-0.214,0.6753045609,0.3805,-0.074,0.3876290108,0.26,-0.14,0.2952964612
2020-11-30 18:00:00,0.6335000000000001,-0.1645,0.6545093582,0.3635,-0.0645,0.36917814130000004,0.27,-0.1,0.28792360100000003,0.6335000000000001,-0.1645,0.6545093582,0.3635,-0.0645,0.36917814130000004,0.27,-0.1,0.28792360100000003
2020-11-30 18:30:00,0.5615,-0.1245,0.5751369402000001,0.3315,-0.0345,0.3332904139,0.23,-0.09,0.24698178070000001,0.5715,-0.1345,0.5871137028,0.3315,-0.0345,0.3332904139,0.24,-0.1,0.26
2020-11-30 19:00:00,0.493,-0.1,0.5030397599,0.313,-0.01,0.3131597037,0.18,-0.09,0.201246118,0.503,-0.1,0.5128440309,0.313,-0.01,0.3131597037,0.19,-0.09,0.2102379604
2020-11-30 19:30:00,0.47950000000000004,-0.091,0.4880586543,0.3095,-0.001,0.3095016155,0.17,-0.09,0.19235384060000002,0.47950000000000004,-0.081,0.48629337850000004,0.3095,-0.001,0.3095016155,0.17,-0.08,0.1878829423
2020-11-30 20:00:00,0.459,0.0,0.459,0.309,0.0,0.309,0.15,0.0,0.15,0.459,-0.08,0.4659195209,0.309,0.0,0.309,0.15,-0.08,0.17
2020-11-30 20:30:00,0.459,0.0,0.459,0.309,0.0,0.309,0.15,0.0,0.15,0.459,0.0,0.459,0.309,0.0,0.309,0.15,0.0,0.15
2020-11-30 21:00:00,0.5125000000000001,-0.107,0.5235506184000001,0.3225,-0.017,0.3229477512,0.19,-0.09,0.2102379604,0.5125000000000001,-0.107,0.5235506184000001,0.3225,-0.017,0.3229477512,0.19,-0.09,0.2102379604
2020-11-30 21:30:00,0.538,-0.10650000000000001,0.5484398326000001,0.328,-0.026500000000000003,0.3290687618,0.21,-0.08,0.22472205050000002,0.538,-0.1165,0.5504691181,0.328,-0.026500000000000003,0.3290687618,0.21,-0.09,0.2284731932
2020-11-30 22:00:00,0.449,-0.001,0.4490011136,0.309,-0.001,0.3090016181,0.14,0.0,0.14,0.449,-0.001,0.4490011136,0.309,-0.001,0.3090016181,0.14,0.0,0.14
2020-11-30 22:30:00,0.449,-0.13,0.4674409054,0.309,0.0,0.309,0.14,-0.13,0.1910497317,0.449,-0.09,0.45793121750000004,0.309,0.0,0.309,0.14,-0.09,0.1664331698
2020-11-30 23:00:00,0.508,-0.108,0.5193534442000001,0.318,-0.018000000000000002,0.3185090266,0.19,-0.09,0.2102379604,0.508,-0.108,0.5193534442000001,0.318,-0.018000000000000002,0.3185090266,0.19,-0.09,0.2102379604
2020-11-30 23:30:00,0.4395,-0.001,0.4395011377,0.3095,-0.001,0.3095016155,0.13,0.0,0.13,0.4495,-0.121,0.4655010741,0.3095,-0.001,0.3095016155,0.14,-0.12,0.1843908891
2020-12-01 00:00:00,0.4595,0.3985,0.6082289865,0.3095,-0.0015,0.3095036349,0.15,0.4,0.42720018730000003,0.4595,-0.3415,0.5725054585,0.3095,-0.0015,0.3095036349,0.15,-0.34,0.37161808350000003
2020-12-01 00:30:00,0.449,0.0,0.449,0.309,0.0,0.309,0.14,0.0,0.14,0.449,0.0,0.449,0.309,0.0,0.309,0.14,0.0,0.14
2020-12-01 01:00:00,0.4485,0.0,0.4485,0.3085,0.0,0.3085,0.14,0.0,0.14,0.4485,0.0,0.4485,0.3085,0.0,0.3085,0.14,0.0,0.14
2020-12-01 01:30:00,0.449,0.46,0.642807125,0.309,0.0,0.309,0.14,0.46,0.48083261120000004,0.449,-0.44,0.6286501412000001,0.309,0.0,0.309,0.14,-0.44,0.4617358552
2020-12-01 02:00:00,0.439,-0.08,0.44622976140000004,0.309,0.0,0.309,0.13,-0.08,0.15264337520000001,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13
2020-12-01 02:30:00,0.439,0.0,0.439,0.309,0.0,0.309,0.13,0.0,0.13,0.439,-0.08,0.44622976140000004,0.309,0.0,0.309,0.13,-0.08,0.15264337520000001
2020-12-01 03:00:00,0.449,-0.08,0.4560712664,0.309,0.0,0.309,0.14,-0.08,0.161245155,0.459,0.0,0.459,0.309,0.0,0.309,0.15,0.0,0.15
2020-12-01 03:30:00,0.449,0.0,0.449,0.309,0.0,0.309,0.14,0.0,0.14,0.459,-0.08,0.4659195209,0.309,0.0,0.309,0.15,-0.08,0.17
2020-12-01 04:00:00,0.449,0.0,0.449,0.309,0.0,0.309,0.14,0.0,0.14,0.449,0.0,0.449,0.309,0.0,0.309,0.14,0.0,0.14
2020-12-01 04:30:00,0.2985,-0.34,0.4524403276,0.3085,0.0,0.3085,-0.01,-0.34,0.34014702700000005,0.2985,-0.35000000000000003,0.46000244560000003,0.3085,0.0,0.3085,-0.01,-0.35000000000000003,0.350142828
2020-12-01 05:00:00,0.1285,-0.34,0.36347248860000003,0.3085,0.0,0.3085,-0.18,-0.34,0.38470768120000004,0.1285,-0.35000000000000003,0.3728434658,0.3085,0.0,0.3085,-0.18,-0.35000000000000003,0.3935733731
2020-12-01 05:30:00,0.129,-0.32,0.3450231876,0.309,0.0,0.309,-0.18,-0.32,0.36715119500000004,0.129,-0.33,0.3543176541,0.309,0.0,0.309,-0.18,-0.33,0.3758989226
2020-12-01 06:00:00,0.0785,-0.32,0.32948786020000004,0.3085,0.0,0.3085,-0.23,-0.32,0.3940812099,0.0785,-0.33,0.33920826940000004,0.3085,0.0,0.3085,-0.23,-0.33,0.4022437072
2020-12-01 06:30:00,-0.001,-0.27,0.2700018518,0.309,0.0,0.309,-0.31,-0.27,0.4110960958,-0.001,-0.28,0.2800017857,0.309,0.0,0.309,-0.31,-0.28,0.4177319715
2020-12-01 07:00:00,0.289,-0.14,0.3211245864,0.309,0.0,0.309,-0.02,-0.14,0.14142135620000001,0.289,-0.14,0.3211245864,0.309,0.0,0.309,-0.02,-0.14,0.14142135620000001
2020-12-01 07:30:00,0.3885,0.44,0.5869686959,0.3085,0.0,0.3085,0.08,0.44,0.4472135955,0.3885,-0.4,0.557612993,0.3085,0.0,0.3085,0.08,-0.4,0.4079215611
2020-12-01 08:00:00,0.3885,0.0,0.3885,0.3085,0.0,0.3085,0.08,0.0,0.08,0.3885,0.0,0.3885,0.3085,0.0,0.3085,0.08,0.0,0.08
2020-12-01 08:30:00,0.3675,-0.12,0.3865957191,0.3075,0.0,0.3075,0.06,-0.12,0.13416407860000001,0.3675,-0.13,0.38981566160000003,0.3075,0.0,0.3075,0.06,-0.13,0.1431782106
2020-12-01 09:00:00,-0.056,-0.13,0.1415485782,0.244,0.0,0.244,-0.30000000000000004,-0.13,0.3269556545,-0.056,-0.14,0.1507846146,0.244,0.0,0.244,-0.30000000000000004,-0.14,0.3310589071
2020-12-01 09:30:00,-0.154,0.2,0.25242028440000003,0.126,0.0,0.126,-0.28,0.2,0.34409301070000003,-0.194,-0.47000000000000003,0.5084643547000001,0.126,0.0,0.126,-0.32,-0.47000000000000003,0.568594759
2020-12-01 10:00:00,-0.241,0.34,0.41675052490000003,0.029,0.0,0.029,-0.27,0.34,0.43416586690000003,-0.311,-0.54,0.623154074,0.029,0.0,0.029,-0.34,-0.54,0.6381222453000001
2020-12-01 10:30:00,-0.1295,0.43,0.4490771092,0.0505,0.0,0.0505,-0.18,0.43,0.4661544808,-0.20950000000000002,-0.45,0.4963771248,0.0505,0.0,0.0505,-0.26,-0.45,0.5197114584
2020-12-01 11:00:00,0.4435,0.33,0.5528039888,0.3335,0.0,0.3335,0.11,0.33,0.34785054260000003,0.41350000000000003,-0.55,0.688100465,0.3335,0.0,0.3335,0.08,-0.55,0.5557877293
2020-12-01 11:30:00,0.40750000000000003,0.39,0.5640534106,0.3075,0.0,0.3075,0.1,0.39,0.40261644280000003,0.3075,-0.49,0.5784948142,0.3075,0.0,0.3075,0.0,-0.49,0.49
2020-12-01 12:00:00,0.1355,0.39,0.4128683204,0.1855,0.0,0.1855,-0.05,0.39,0.39319206500000004,-0.0145,-0.48,0.4802189605,0.1855,0.0,0.1855,-0.2,-0.48,0.52
2020-12-01 12:30:00,0.036000000000000004,0.37,0.37174722590000003,0.166,0.0,0.166,-0.13,0.37,0.392173431,0.016,-0.5,0.5002559345,0.166,0.0,0.166,-0.15,-0.5,0.5220153254000001
2020-12-01 13:00:00,0.456,0.35000000000000003,0.5748356287,0.336,0.0,0.336,0.12,0.35000000000000003,0.37,0.41600000000000004,-0.53,0.6737625695,0.336,0.0,0.336,0.08,-0.53,0.5360037313
2020-12-01 13:30:00,0.39,0.44,0.5879625838,0.27,0.0,0.27,0.12,0.44,0.45607017,0.39,-0.44,0.5879625838,0.27,0.0,0.27,0.12,-0.44,0.45607017
2020-12-01 14:00:00,0.4615,-0.09,0.47019384300000006,0.35150000000000003,0.0,0.35150000000000003,0.11,-0.09,0.14212670400000002,0.4615,-0.1,0.47220996390000003,0.35150000000000003,0.0,0.35150000000000003,0.11,-0.1,0.1486606875
2020-12-01 14:30:00,0.4585,-0.1,0.46927843550000004,0.34850000000000003,0.0,0.34850000000000003,0.11,-0.1,0.1486606875,0.4585,-0.11,0.4715106043,0.34850000000000003,0.0,0.34850000000000003,0.11,-0.11,0.15556349190000002
2020-12-01 15:00:00,0.4355,-0.1,0.446833582,0.34550000000000003,0.0,0.34550000000000003,0.09,-0.1,0.13453624050000001,0.4355,-0.11,0.4491773035,0.34550000000000003,0.0,0.34550000000000003,0.09,-0.11,0.14212670400000002
2020-12-01 15:30:00,0.47500000000000003,-0.1,0.485412196,0.34500000000000003,0.0,0.34500000000000003,0.13,-0.1,0.1640121947,0.47500000000000003,-0.11,0.48757050770000004,0.34500000000000003,0.0,0.34500000000000003,0.13,-0.11,0.17029386370000002
2020-12-01 16:00:00,0.4545,-0.1,0.46537108850000003,0.34450000000000003,0.0,0.34450000000000003,0.11,-0.1,0.1486606875,0.4545,-0.11,0.4676219092,0.34450000000000003,0.0,0.34450000000000003,0.11,-0.11,0.15556349190000002
2020-12-01 16:30:00,0.4425,-0.09,0.4515597967,0.3425,0.0,0.3425,0.1,-0.09,0.13453624050000001,0.4525,-0.09,0.46136346840000003,0.3425,0.0,0.3425,0.11,-0.09,0.14212670400000002
2020-12-01 17:00:00,0.47300000000000003,-0.13,0.49053949890000004,0.343,0.0,0.343,0.13,-0.13,0.1838477631,0.47300000000000003,-0.14,0.4932838939,0.343,0.0,0.343,0.13,-0.14,0.1910497317
2020-12-01 17:30:00,0.491,0.0,0.491,0.341,0.0,0.341,0.15,0.0,0.15,0.491,0.0,0.491,0.341,0.0,0.341,0.15,0.0,0.15
2020-12-01 18:00:00,0.504,0.0,0.504,0.34400000000000003,0.0,0.34400000000000003,0.16,0.0,0.16,0.504,0.0,0.504,0.34400000000000003,0.0,0.34400000000000003,0.16,0.0,0.16
2020-12-01 18:30:00,0.5015000000000001,0.0,0.5015000000000001,0.3415,0.0,0.3415,0.16,0.0,0.16,0.5015000000000001,0.0,0.5015000000000001,0.3415,0.0,0.3415,0.16,0.0,0.16
2020-12-01 19:00:00,0.503,0.0,0.503,0.343,0.0,0.343,0.16,0.0,0.16,0.503,0.0,0.503,0.343,0.0,0.343,0.16,0.0,0.16
2020-12-01 19:30:00,0.501,0.0,0.501,0.341,0.0,0.341,0.16,0.0,0.16,0.501,0.0,0.501,0.341,0.0,0.341,0.16,0.0,0.16
2020-12-01 20:00:00,0.502,0.0,0.502,0.342,0.0,0.342,0.16,0.0,0.16,0.502,0.0,0.502,0.342,0.0,0.342,0.16,0.0,0.16
2020-12-01 20:30:00,0.5025000000000001,0.0,0.5025000000000001,0.3425,0.0,0.3425,0.16,0.0,0.16,0.5025000000000001,0.0,0.5025000000000001,0.3425,0.0,0.3425,0.16,0.0,0.16
2020-12-01 21:00:00,0.5005000000000001,0.0,0.5005000000000001,0.3405,0.0,0.3405,0.16,0.0,0.16,0.5005000000000001,0.0,0.5005000000000001,0.3405,0.0,0.3405,0.16,0.0,0.16
2020-12-01 21:30:00,0.5,0.0,0.5,0.34,0.0,0.34,0.16,0.0,0.16,0.5,0.0,0.5,0.34,0.0,0.34,0.16,0.0,0.16
2020-12-01 22:00:00,0.48950000000000005,0.0,0.48950000000000005,0.3395,0.0,0.3395,0.15,0.0,0.15,0.48950000000000005,0.0,0.48950000000000005,0.3395,0.0,0.3395,0.15,0.0,0.15
2020-12-01 22:30:00,0.49050000000000005,0.0,0.49050000000000005,0.3405,0.0,0.3405,0.15,0.0,0.15,0.49050000000000005,0.0,0.49050000000000005,0.3405,0.0,0.3405,0.15,0.0,0.15
2020-12-01 23:00:00,0.48850000000000005,0.0,0.48850000000000005,0.3385,0.0,0.3385,0.15,0.0,0.15,0.48850000000000005,0.0,0.48850000000000005,0.3385,0.0,0.3385,0.15,0.0,0.15
2020-12-01 23:30:00,0.3785,0.0,0.3785,0.3385,0.0,0.3385,0.04,0.0,0.04,0.3785,0.0,0.3785,0.3385,0.0,0.3385,0.04,0.0,0.04
2020-12-02 00:00:00,0.1385,0.0,0.1385,0.3385,0.0,0.3385,-0.2,0.0,0.2,0.1385,0.0,0.1385,0.3385,0.0,0.3385,-0.2,0.0,0.2
2020-12-02 00:30:00,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21
2020-12-02 01:00:00,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21
2020-12-02 01:30:00,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21
2020-12-02 02:00:00,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21
2020-12-02 02:30:00,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21
2020-12-02 03:00:00,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21
2020-12-02 03:30:00,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2020-12-02 04:00:00,-0.21,0.4,0.4517742799,0.0,0.0,0.0,-0.21,0.4,0.4517742799,-0.21,-0.44,0.4875448697,0.0,0.0,0.0,-0.21,-0.44,0.4875448697
2020-12-02 04:30:00,-0.37,-0.30000000000000004,0.47634021460000003,0.0,0.0,0.0,-0.37,-0.30000000000000004,0.47634021460000003,-0.37,-0.35000000000000003,0.5093132631,0.0,0.0,0.0,-0.37,-0.35000000000000003,0.5093132631
2020-12-02 05:00:00,-0.6900000000000001,-0.35000000000000003,0.7736924454,0.0,0.0,0.0,-0.6900000000000001,-0.35000000000000003,0.7736924454,-0.6900000000000001,-0.36,0.7782673063000001,0.0,0.0,0.0,-0.6900000000000001,-0.36,0.7782673063000001
2020-12-02 05:30:00,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21
2020-12-02 06:00:00,-0.23,-0.14,0.2692582404,0.0,0.0,0.0,-0.23,-0.14,0.2692582404,-0.23,-0.15,0.2745906044,0.0,0.0,0.0,-0.23,-0.15,0.2745906044
2020-12-02 06:30:00,-0.24,-0.14,0.2778488798,0.0,0.0,0.0,-0.24,-0.14,0.2778488798,-0.24,-0.15,0.283019434,0.0,0.0,0.0,-0.24,-0.15,0.283019434
2020-12-02 07:00:00,-0.25,-0.15,0.2915475947,0.0,0.0,0.0,-0.25,-0.15,0.2915475947,-0.25,-0.16,0.29681644160000004,0.0,0.0,0.0,-0.25,-0.16,0.29681644160000004
2020-12-02 07:30:00,-0.29,0.0,0.29,0.0,0.0,0.0,-0.29,0.0,0.29,-0.30000000000000004,0.0,0.30000000000000004,0.0,0.0,0.0,-0.30000000000000004,0.0,0.30000000000000004
2020-12-02 08:00:00,-0.29,0.0,0.29,0.0,0.0,0.0,-0.29,0.0,0.29,-0.30000000000000004,0.0,0.30000000000000004,0.0,0.0,0.0,-0.30000000000000004,0.0,0.30000000000000004
2020-12-02 08:30:00,-0.37,-0.11,0.3860051813,0.0,0.0,0.0,-0.37,-0.11,0.3860051813,-0.37,-0.12,0.3889730068,0.0,0.0,0.0,-0.37,-0.12,0.3889730068
2020-12-02 09:00:00,-0.36,-0.1,0.3736308338,0.0,0.0,0.0,-0.36,-0.1,0.3736308338,-0.36,-0.12,0.3794733192,0.0,0.0,0.0,-0.36,-0.12,0.3794733192
2020-12-02 09:30:00,-0.35000000000000003,-0.1,0.3640054945,0.0,0.0,0.0,-0.35000000000000003,-0.1,0.3640054945,-0.35000000000000003,-0.11,0.36687872660000004,0.0,0.0,0.0,-0.35000000000000003,-0.11,0.36687872660000004
2020-12-02 10:00:00,-0.31,-0.09,0.3228002478,0.0,0.0,0.0,-0.31,-0.09,0.3228002478,-0.31,-0.1,0.3257299495,0.0,0.0,0.0,-0.31,-0.1,0.3257299495
2020-12-02 10:30:00,-0.32,-0.46,0.5603570290000001,0.0,0.0,0.0,-0.32,-0.46,0.5603570290000001,-0.28,0.4,0.4882622246,0.0,0.0,0.0,-0.28,0.4,0.4882622246
2020-12-02 11:00:00,-0.31,-0.45,0.5464430437000001,0.0,0.0,0.0,-0.31,-0.45,0.5464430437000001,-0.25,0.42,0.48877397640000003,0.0,0.0,0.0,-0.25,0.42,0.48877397640000003
2020-12-02 11:30:00,-0.26,-0.47000000000000003,0.5371219601,0.0,0.0,0.0,-0.26,-0.47000000000000003,0.5371219601,-0.25,0.39,0.4632493929,0.0,0.0,0.0,-0.25,0.39,0.4632493929
2020-12-02 12:00:00,-0.0625,-0.20800000000000002,0.2171871313,0.08750000000000001,-0.078,0.1172188125,-0.15,-0.13,0.1984943324,-0.0625,-0.218,0.2267823847,0.08750000000000001,-0.078,0.1172188125,-0.15,-0.14,0.2051828453
2020-12-02 12:30:00,0.3665,-0.20650000000000002,0.420671487,0.24650000000000002,-0.0765,0.2580978497,0.12,-0.13,0.1769180601,0.3665,-0.2165,0.4256694727,0.24650000000000002,-0.0765,0.2580978497,0.12,-0.14,0.1843908891
2020-12-02 13:00:00,0.585,-0.12050000000000001,0.59728155,0.395,-0.030500000000000003,0.3961757817,0.19,-0.09,0.2102379604,0.595,-0.1305,0.6091430456,0.395,-0.030500000000000003,0.3961757817,0.2,-0.1,0.2236067977
2020-12-02 13:30:00,0.5720000000000001,-0.1275,0.5860377548,0.382,-0.0375,0.3838362281,0.19,-0.09,0.2102379604,0.582,-0.1375,0.5980219478000001,0.382,-0.0375,0.3838362281,0.2,-0.1,0.2236067977
2020-12-02 14:00:00,0.5075000000000001,-0.17250000000000001,0.5360153916,0.3675,-0.022500000000000003,0.3681881313,0.14,-0.15,0.2051828453,0.5075000000000001,-0.1825,0.5393166973,0.3675,-0.022500000000000003,0.3681881313,0.14,-0.16,0.2126029163
2020-12-02 14:30:00,0.49,-0.1665,0.5175154587,0.36,-0.0165,0.3603779266,0.13,-0.15,0.1984943324,0.49,-0.1665,0.5175154587,0.36,-0.0165,0.3603779266,0.13,-0.15,0.1984943324
2020-12-02 15:00:00,0.462,-0.12150000000000001,0.47770937820000003,0.352,-0.0015,0.352003196,0.11,-0.12,0.16278820600000002,0.462,-0.1315,0.48035013270000004,0.352,-0.0015,0.352003196,0.11,-0.13,0.17029386370000002
2020-12-02 15:30:00,0.46,-0.1335,0.47898042760000004,0.35000000000000003,-0.0035,0.3500174996,0.11,-0.13,0.17029386370000002,0.46,-0.14350000000000002,0.48186331050000003,0.35000000000000003,-0.0035,0.3500174996,0.11,-0.14,0.1780449381
2020-12-02 16:00:00,0.4585,-0.0915,0.46754090730000003,0.34850000000000003,-0.0015,0.3485032281,0.11,-0.09,0.14212670400000002,0.4585,-0.1915,0.49688479550000003,0.34850000000000003,-0.0015,0.3485032281,0.11,-0.19,0.21954498400000003
2020-12-02 16:30:00,0.46900000000000003,0.34,0.5792762726,0.34900000000000003,0.0,0.34900000000000003,0.12,0.34,0.3605551275,0.429,-0.53,0.6818658226000001,0.34900000000000003,0.0,0.34900000000000003,0.08,-0.53,0.5360037313
2020-12-02 17:00:00,0.511,0.41000000000000003,0.6551496012,0.35100000000000003,0.0,0.35100000000000003,0.16,0.41000000000000003,0.4401136217,0.491,-0.45,0.6660187685,0.35100000000000003,0.0,0.35100000000000003,0.14,-0.45,0.4712748667
2020-12-02 17:30:00,0.5325,0.0,0.5325,0.35250000000000004,0.0,0.35250000000000004,0.18,0.0,0.18,0.5325,0.0,0.5325,0.35250000000000004,0.0,0.35250000000000004,0.18,0.0,0.18
2020-12-02 18:00:00,0.542,0.0,0.542,0.352,0.0,0.352,0.19,0.0,0.19,0.542,0.0,0.542,0.352,0.0,0.352,0.19,0.0,0.19
2020-12-02 18:30:00,0.562,-0.08,0.5676653944,0.352,0.0,0.352,0.21,-0.08,0.22472205050000002,0.562,-0.08,0.5676653944,0.352,0.0,0.352,0.21,-0.08,0.22472205050000002
