Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-12-02 19:00:00,0.5630000000000001,-0.08,0.5686554317,0.353,0.0,0.353,0.21,-0.08,0.22472205050000002,0.5630000000000001,-0.08,0.5686554317,0.353,0.0,0.353,0.21,-0.08,0.22472205050000002
2020-12-02 19:30:00,0.4445,-0.32,0.547704528,0.35450000000000004,0.0,0.35450000000000004,0.09,-0.32,0.33241540280000004,0.4445,-0.33,0.5536065841,0.35450000000000004,0.0,0.35450000000000004,0.09,-0.33,0.34205262750000004
2020-12-02 20:00:00,0.0545,-0.34,0.34434031130000003,0.35450000000000004,0.0,0.35450000000000004,-0.30000000000000004,-0.34,0.453431362,0.0545,-0.35000000000000003,0.3542178002,0.35450000000000004,0.0,0.35450000000000004,-0.30000000000000004,-0.35000000000000003,0.46097722290000004
2020-12-02 20:30:00,0.27,-0.3665,0.4552167066,0.36,-0.006500000000000001,0.3600586758,-0.09,-0.36,0.37107950630000003,0.27,-0.3665,0.4552167066,0.36,-0.006500000000000001,0.3600586758,-0.09,-0.36,0.37107950630000003
2020-12-02 21:00:00,0.5700000000000001,-0.0815,0.5757970563,0.36,-0.0015,0.36000312500000003,0.21,-0.08,0.22472205050000002,0.5700000000000001,-0.0815,0.5757970563,0.36,-0.0015,0.36000312500000003,0.21,-0.08,0.22472205050000002
2020-12-02 21:30:00,0.543,0.0,0.543,0.363,0.0,0.363,0.18,0.0,0.18,0.543,0.0,0.543,0.363,0.0,0.363,0.18,0.0,0.18
2020-12-02 22:00:00,0.5455,0.0,0.5455,0.3655,0.0,0.3655,0.18,0.0,0.18,0.5455,0.0,0.5455,0.3655,0.0,0.3655,0.18,0.0,0.18
2020-12-02 22:30:00,0.605,-0.10550000000000001,0.6141296687000001,0.375,-0.0155,0.3753201966,0.23,-0.09,0.24698178070000001,0.605,-0.10550000000000001,0.6141296687000001,0.375,-0.0155,0.3753201966,0.23,-0.09,0.24698178070000001
2020-12-02 23:00:00,0.656,-0.1165,0.6662643995,0.386,-0.026500000000000003,0.3869085809,0.27,-0.09,0.2846049894,0.666,-0.1265,0.6779072577,0.386,-0.026500000000000003,0.3869085809,0.28,-0.1,0.2973213749
2020-12-02 23:30:00,0.5665,0.0,0.5665,0.3665,0.0,0.3665,0.2,0.0,0.2,0.5665,-0.08,0.5721208351,0.3665,0.0,0.3665,0.2,-0.08,0.2154065923
2020-12-03 00:00:00,0.5875,-0.084,0.5934747257,0.3675,-0.004,0.36752176810000003,0.22,-0.08,0.23409399820000001,0.5875,-0.084,0.5934747257,0.3675,-0.004,0.36752176810000003,0.22,-0.08,0.23409399820000001
2020-12-03 00:30:00,0.5690000000000001,0.42,0.7072206162,0.369,0.0,0.369,0.2,0.42,0.46518813400000003,0.579,-0.42,0.7152908499,0.369,0.0,0.369,0.21,-0.42,0.4695742753
2020-12-03 01:00:00,0.5720000000000001,-0.08,0.5775673121,0.372,0.0,0.372,0.2,-0.08,0.2154065923,0.5720000000000001,-0.08,0.5775673121,0.372,0.0,0.372,0.2,-0.08,0.2154065923
2020-12-03 01:30:00,0.6785,-0.14300000000000002,0.6934055451000001,0.40850000000000003,-0.033,0.4098307578,0.27,-0.11,0.2915475947,0.6885,-0.14300000000000002,0.7031936078000001,0.40850000000000003,-0.033,0.4098307578,0.28,-0.11,0.3008321791
2020-12-03 02:00:00,0.7215,0.1375,0.7344851939,0.41150000000000003,-0.052500000000000005,0.41483550960000004,0.31,0.19,0.3635931793,0.7015,-0.3725,0.7942660134,0.41150000000000003,-0.052500000000000005,0.41483550960000004,0.29,-0.32,0.4318564576
2020-12-03 02:30:00,0.796,0.1855,0.8173287282,0.436,-0.0645,0.4407451077,0.36,0.25,0.43829214,0.756,-0.5045000000000001,0.9088763667,0.436,-0.0645,0.4407451077,0.32,-0.44,0.5440588203
2020-12-03 03:00:00,0.596,-0.08,0.6013451588000001,0.376,0.0,0.376,0.22,-0.08,0.23409399820000001,0.596,-0.09,0.6027569991,0.376,0.0,0.376,0.22,-0.09,0.23769728650000002
2020-12-03 03:30:00,0.5670000000000001,0.0,0.5670000000000001,0.377,0.0,0.377,0.19,0.0,0.19,0.5670000000000001,0.0,0.5670000000000001,0.377,0.0,0.377,0.19,0.0,0.19
2020-12-03 04:00:00,0.5700000000000001,0.0,0.5700000000000001,0.38,0.0,0.38,0.19,0.0,0.19,0.5700000000000001,0.0,0.5700000000000001,0.38,0.0,0.38,0.19,0.0,0.19
2020-12-03 04:30:00,0.581,-0.08,0.5864818838,0.381,0.0,0.381,0.2,-0.08,0.2154065923,0.581,-0.08,0.5864818838,0.381,0.0,0.381,0.2,-0.08,0.2154065923
2020-12-03 05:00:00,0.5935,0.0,0.5935,0.3835,0.0,0.3835,0.21,0.0,0.21,0.5935,-0.1,0.6018656412,0.3835,0.0,0.3835,0.21,-0.1,0.23259406700000002
2020-12-03 05:30:00,0.596,0.4,0.7177854833,0.386,0.0,0.386,0.21,0.4,0.4517742799,0.596,-0.44,0.740821166,0.386,0.0,0.386,0.21,-0.44,0.4875448697
2020-12-03 06:00:00,0.557,0.34,0.6525710689,0.387,0.0,0.387,0.17,0.34,0.3801315562,0.557,-0.4,0.6857470379,0.387,0.0,0.387,0.17,-0.4,0.4346262762
2020-12-03 06:30:00,0.5465,-0.14,0.5641473655,0.3865,0.0,0.3865,0.16,-0.14,0.2126029163,0.5465,-0.15,0.5667117874,0.3865,0.0,0.3865,0.16,-0.15,0.219317122
2020-12-03 07:00:00,0.5965,-0.24,0.6429714224,0.3865,0.0,0.3865,0.21,-0.24,0.3189043744,0.5965,-0.25,0.6467706317,0.3865,0.0,0.3865,0.21,-0.25,0.3264965543
2020-12-03 07:30:00,0.417,-0.25,0.4861985191,0.387,0.0,0.387,0.03,-0.25,0.2517935662,0.417,-0.26,0.491415303,0.387,0.0,0.387,0.03,-0.26,0.2617250466
2020-12-03 08:00:00,0.47800000000000004,-0.28,0.5539711184,0.388,0.0,0.388,0.09,-0.28,0.2941088234,0.47800000000000004,-0.29,0.5590921212000001,0.388,0.0,0.388,0.09,-0.29,0.303644529
2020-12-03 08:30:00,0.599,-0.178,0.6248879900000001,0.399,-0.028,0.39998124960000003,0.2,-0.15,0.25,0.599,-0.198,0.6308763746,0.399,-0.028,0.39998124960000003,0.2,-0.17,0.26248809500000003
2020-12-03 09:00:00,0.6505000000000001,-0.2615,0.7010937883,0.4305,-0.07150000000000001,0.4363971815,0.22,-0.19,0.2906888371,0.6505000000000001,-0.2615,0.7010937883,0.4305,-0.07150000000000001,0.4363971815,0.22,-0.19,0.2906888371
2020-12-03 09:30:00,0.489,-0.153,0.5123768145,0.389,-0.003,0.38901156800000003,0.1,-0.15,0.1802775638,0.489,-0.163,0.5154512586000001,0.389,-0.003,0.38901156800000003,0.1,-0.16,0.1886796226
2020-12-03 10:00:00,0.537,-0.033,0.538013011,0.397,-0.023,0.3976656887,0.14,-0.01,0.1403566885,0.547,-0.363,0.6564891469,0.397,-0.023,0.3976656887,0.15,-0.34,0.37161808350000003
2020-12-03 10:30:00,0.48950000000000005,0.38,0.6196856058,0.3895,0.0,0.3895,0.1,0.38,0.39293765410000003,0.46950000000000003,-0.49,0.6786237912,0.3895,0.0,0.3895,0.08,-0.49,0.4964876635
2020-12-03 11:00:00,0.5,0.30000000000000004,0.5830951895,0.39,0.0,0.39,0.11,0.30000000000000004,0.3195309062,0.47000000000000003,-0.56,0.7310950691,0.39,0.0,0.39,0.08,-0.56,0.5656854249000001
2020-12-03 11:30:00,0.4995,0.31,0.5878777509,0.3895,0.0,0.3895,0.11,0.31,0.3289376841,0.46950000000000003,-0.56,0.7307737338,0.3895,0.0,0.3895,0.08,-0.56,0.5656854249000001
2020-12-03 12:00:00,0.5305,0.31,0.614434903,0.3905,0.0,0.3905,0.14,0.31,0.34014702700000005,0.48050000000000004,-0.56,0.7378890499,0.3905,0.0,0.3905,0.09,-0.56,0.5671860365
2020-12-03 12:30:00,0.5095000000000001,0.31,0.596397728,0.3895,0.0,0.3895,0.12,0.31,0.33241540280000004,0.47950000000000004,-0.56,0.7372382586,0.3895,0.0,0.3895,0.09,-0.56,0.5671860365
2020-12-03 13:00:00,0.52,0.38,0.6440496875,0.39,0.0,0.39,0.13,0.38,0.4016217126,0.48,-0.49,0.6859300256,0.39,0.0,0.39,0.09,-0.49,0.4981967483
2020-12-03 13:30:00,0.539,0.42,0.6833161786,0.389,0.0,0.389,0.15,0.42,0.4459820624,0.47900000000000004,-0.46,0.6641091778,0.389,0.0,0.389,0.09,-0.46,0.4687216658
2020-12-03 14:00:00,0.5365,0.42,0.6813459107000001,0.3865,0.0,0.3865,0.15,0.42,0.4459820624,0.47650000000000003,-0.46,0.6623082741,0.3865,0.0,0.3865,0.09,-0.46,0.4687216658
2020-12-03 14:30:00,0.48350000000000004,0.04,0.4851517804,0.3835,0.0,0.3835,0.1,0.04,0.1077032961,0.47350000000000003,-0.21,0.5179790054,0.3835,0.0,0.3835,0.09,-0.21,0.2284731932
2020-12-03 15:00:00,0.503,-0.14550000000000002,0.5236212849,0.383,-0.0055000000000000005,0.3830394888,0.12,-0.14,0.1843908891,0.503,-0.1555,0.5264876542,0.383,-0.0055000000000000005,0.3830394888,0.12,-0.15,0.1920937271
2020-12-03 15:30:00,0.509,-0.1305,0.5254628912,0.379,-0.0005,0.37900032980000004,0.13,-0.13,0.1838477631,0.509,-0.1305,0.5254628912,0.379,-0.0005,0.37900032980000004,0.13,-0.13,0.1838477631
2020-12-03 16:00:00,0.5265000000000001,-0.11,0.5378682459,0.3765,0.0,0.3765,0.15,-0.11,0.1860107524,0.5265000000000001,-0.12,0.5400020833,0.3765,0.0,0.3765,0.15,-0.12,0.1920937271
2020-12-03 16:30:00,0.5265000000000001,-0.0805,0.5326185314,0.3765,-0.0005,0.37650033200000005,0.15,-0.08,0.17,0.5265000000000001,-0.0805,0.5326185314,0.3765,-0.0005,0.37650033200000005,0.15,-0.08,0.17
2020-12-03 17:00:00,0.5555,-0.08,0.561231013,0.3755,0.0,0.3755,0.18,-0.08,0.19697715600000001,0.5555,-0.08,0.561231013,0.3755,0.0,0.3755,0.18,-0.08,0.19697715600000001
2020-12-03 17:30:00,0.535,-0.09,0.5425172808000001,0.375,0.0,0.375,0.16,-0.09,0.1835755975,0.545,-0.08,0.5508402672,0.375,0.0,0.375,0.17,-0.08,0.1878829423
2020-12-03 18:00:00,0.583,0.0,0.583,0.373,0.0,0.373,0.21,0.0,0.21,0.583,0.0,0.583,0.373,0.0,0.373,0.21,0.0,0.21
2020-12-03 18:30:00,0.6295000000000001,-0.10300000000000001,0.6378708725000001,0.3795,-0.013000000000000001,0.37972259610000003,0.25,-0.09,0.2657066051,0.6295000000000001,-0.10300000000000001,0.6378708725000001,0.3795,-0.013000000000000001,0.37972259610000003,0.25,-0.09,0.2657066051
2020-12-03 19:00:00,0.669,0.2165,0.7031594769,0.389,-0.0335,0.3904398161,0.28,0.25,0.3753664876,0.659,-0.35350000000000004,0.7478256816000001,0.389,-0.0335,0.3904398161,0.27,-0.32,0.4186884283
2020-12-03 19:30:00,0.625,-0.1125,0.6350442898,0.375,-0.0125,0.3752082755,0.25,-0.1,0.2692582404,0.625,-0.0925,0.6318079218,0.375,-0.0125,0.3752082755,0.25,-0.08,0.26248809500000003
2020-12-03 20:00:00,0.5585,-0.091,0.5658650457000001,0.3685,-0.001,0.3685013568,0.19,-0.09,0.2102379604,0.5585,-0.081,0.5643432023,0.3685,-0.001,0.3685013568,0.19,-0.08,0.20615528130000002
2020-12-03 20:30:00,0.629,-0.10200000000000001,0.6372166037,0.379,-0.022,0.3796379855,0.25,-0.08,0.26248809500000003,0.629,-0.10200000000000001,0.6372166037,0.379,-0.022,0.3796379855,0.25,-0.08,0.26248809500000003
2020-12-03 21:00:00,0.604,-0.0965,0.6116602407,0.374,-0.0165,0.3743637937,0.23,-0.08,0.24351591320000002,0.604,-0.0965,0.6116602407,0.374,-0.0165,0.3743637937,0.23,-0.08,0.24351591320000002
2020-12-03 21:30:00,0.5255000000000001,-0.08,0.5315545598,0.3655,0.0,0.3655,0.16,-0.08,0.1788854382,0.5255000000000001,0.0,0.5255000000000001,0.3655,0.0,0.3655,0.16,0.0,0.16
2020-12-03 22:00:00,0.5235000000000001,0.44,0.6838510437,0.3635,0.0,0.3635,0.16,0.44,0.46818799640000003,0.5235000000000001,-0.44,0.6838510437,0.3635,0.0,0.3635,0.16,-0.44,0.46818799640000003
2020-12-03 22:30:00,0.5195000000000001,0.0,0.5195000000000001,0.35950000000000004,0.0,0.35950000000000004,0.16,0.0,0.16,0.5195000000000001,0.0,0.5195000000000001,0.35950000000000004,0.0,0.35950000000000004,0.16,0.0,0.16
2020-12-03 23:00:00,0.529,0.0,0.529,0.359,0.0,0.359,0.17,0.0,0.17,0.529,-0.1,0.5383688327,0.359,0.0,0.359,0.17,-0.1,0.1972308292
2020-12-03 23:30:00,0.56,-0.0815,0.5658995052,0.36,-0.0015,0.36000312500000003,0.2,-0.08,0.2154065923,0.56,-0.0815,0.5658995052,0.36,-0.0015,0.36000312500000003,0.2,-0.08,0.2154065923
2020-12-04 00:00:00,0.624,-0.1105,0.633708332,0.374,-0.030500000000000003,0.3752415888,0.25,-0.08,0.26248809500000003,0.624,-0.1105,0.633708332,0.374,-0.030500000000000003,0.3752415888,0.25,-0.08,0.26248809500000003
2020-12-04 00:30:00,0.5925,-0.08650000000000001,0.5987808447,0.36250000000000004,-0.006500000000000001,0.3625582712,0.23,-0.08,0.24351591320000002,0.5925,-0.08650000000000001,0.5987808447,0.36250000000000004,-0.006500000000000001,0.3625582712,0.23,-0.08,0.24351591320000002
2020-12-04 01:00:00,0.561,0.0,0.561,0.361,0.0,0.361,0.2,0.0,0.2,0.561,0.0,0.561,0.361,0.0,0.361,0.2,0.0,0.2
2020-12-04 01:30:00,0.58,-0.005,0.5800215513,0.36,-0.005,0.3600347205,0.22,0.0,0.22,0.58,-0.085,0.5861953599,0.36,-0.005,0.3600347205,0.22,-0.08,0.23409399820000001
2020-12-04 02:00:00,0.5365,0.0,0.5365,0.35650000000000004,0.0,0.35650000000000004,0.18,0.0,0.18,0.5365,0.0,0.5365,0.35650000000000004,0.0,0.35650000000000004,0.18,0.0,0.18
2020-12-04 02:30:00,0.5375,0.0,0.5375,0.35750000000000004,0.0,0.35750000000000004,0.18,0.0,0.18,0.5375,0.0,0.5375,0.35750000000000004,0.0,0.35750000000000004,0.18,0.0,0.18
2020-12-04 03:00:00,0.5275000000000001,-0.09,0.5351226495,0.35750000000000004,0.0,0.35750000000000004,0.17,-0.09,0.19235384060000002,0.5275000000000001,-0.09,0.5351226495,0.35750000000000004,0.0,0.35750000000000004,0.17,-0.09,0.19235384060000002
2020-12-04 03:30:00,0.5265000000000001,0.0,0.5265000000000001,0.35650000000000004,0.0,0.35650000000000004,0.17,0.0,0.17,0.5265000000000001,-0.08,0.5325431907,0.35650000000000004,0.0,0.35650000000000004,0.17,-0.08,0.1878829423
2020-12-04 04:00:00,0.548,-0.004,0.5480145983,0.358,-0.004,0.3580223457,0.19,0.0,0.19,0.548,-0.004,0.5480145983,0.358,-0.004,0.3580223457,0.19,0.0,0.19
2020-12-04 04:30:00,0.5690000000000001,-0.08950000000000001,0.5759958767000001,0.359,-0.0095,0.35912567440000004,0.21,-0.08,0.22472205050000002,0.5690000000000001,-0.08950000000000001,0.5759958767000001,0.359,-0.0095,0.35912567440000004,0.21,-0.08,0.22472205050000002
2020-12-04 05:00:00,0.778,-0.1935,0.8017020955,0.438,-0.0835,0.44588815860000003,0.34,-0.11,0.35735136770000003,0.778,-0.1935,0.8017020955,0.438,-0.0835,0.44588815860000003,0.34,-0.11,0.35735136770000003
2020-12-04 05:30:00,0.8175,-0.20550000000000002,0.8429332714000001,0.4575,-0.0955,0.4673612093,0.36,-0.11,0.3764306045,0.8175,-0.2255,0.8480309546,0.4575,-0.0955,0.4673612093,0.36,-0.13,0.38275318420000004
2020-12-04 06:00:00,0.6115,0.2745,0.6702853870000001,0.3715,-0.035500000000000004,0.3731923097,0.24,0.31,0.3920459157,0.5815,-0.47550000000000003,0.7511607684,0.3715,-0.035500000000000004,0.3731923097,0.21,-0.44,0.4875448697
2020-12-04 06:30:00,0.5,0.0,0.5,0.35000000000000003,0.0,0.35000000000000003,0.15,0.0,0.15,0.5,0.0,0.5,0.35000000000000003,0.0,0.35000000000000003,0.15,0.0,0.15
2020-12-04 07:00:00,0.539,-0.23500000000000001,0.5880017007,0.369,-0.025,0.3698459139,0.17,-0.21,0.27018512170000003,0.539,-0.225,0.5840770497000001,0.369,-0.025,0.3698459139,0.17,-0.2,0.26248809500000003
2020-12-04 07:30:00,0.1855,-0.42,0.4591407736,0.34550000000000003,0.0,0.34550000000000003,-0.16,-0.42,0.4494441011,0.1355,-0.88,0.8903708497,0.34550000000000003,0.0,0.34550000000000003,-0.21,-0.88,0.9047098983
2020-12-04 08:00:00,0.1345,0.16,0.209022128,0.34450000000000003,0.0,0.34450000000000003,-0.21,0.16,0.2640075756,0.0545,-0.91,0.9116305447,0.34450000000000003,0.0,0.34450000000000003,-0.29,-0.91,0.9550916186
2020-12-04 08:30:00,0.4585,-0.127,0.4757638595,0.34850000000000003,-0.007,0.3485702942,0.11,-0.12,0.16278820600000002,0.4585,-0.167,0.4879664435,0.34850000000000003,-0.007,0.3485702942,0.11,-0.16,0.19416487840000002
2020-12-04 09:00:00,0.5525,-0.24250000000000002,0.6033759193,0.3825,-0.052500000000000005,0.3860861303,0.17,-0.19,0.2549509757,0.5525,-0.2525,0.6074639907,0.3825,-0.052500000000000005,0.3860861303,0.17,-0.2,0.26248809500000003
2020-12-04 09:30:00,0.48650000000000004,0.232,0.5389863171,0.34650000000000003,-0.008,0.34659233980000004,0.14,0.24,0.2778488798,0.4465,-0.528,0.6914812,0.34650000000000003,-0.008,0.34659233980000004,0.1,-0.52,0.5295280918
2020-12-04 10:00:00,0.587,0.329,0.6729115841000001,0.377,-0.031,0.3782723886,0.21,0.36,0.41677331970000003,0.527,-0.561,0.7697077367,0.377,-0.031,0.3782723886,0.15,-0.53,0.5508175742
2020-12-04 10:30:00,0.756,0.20600000000000002,0.7835636541000001,0.446,-0.094,0.455798201,0.31,0.30000000000000004,0.4313930922,0.706,-0.674,0.9760696696000001,0.446,-0.094,0.455798201,0.26,-0.58,0.6356099433
2020-12-04 11:00:00,0.4635,0.36,0.5868835063,0.3435,0.0,0.3435,0.12,0.36,0.3794733192,0.4435,-0.52,0.6834414752,0.3435,0.0,0.3435,0.1,-0.52,0.5295280918
2020-12-04 11:30:00,0.5225000000000001,0.296,0.6005183178,0.35250000000000004,-0.014,0.3527779046,0.17,0.31,0.3535533906,0.5025000000000001,-0.41400000000000003,0.6510777603,0.35250000000000004,-0.014,0.3527779046,0.15,-0.4,0.42720018730000003
2020-12-04 12:00:00,0.499,-0.0985,0.5086287939,0.34900000000000003,-0.0085,0.3491034947,0.15,-0.09,0.1749285568,0.499,-0.1085,0.5106596224000001,0.34900000000000003,-0.0085,0.3491034947,0.15,-0.1,0.1802775638
2020-12-04 12:30:00,0.487,-0.147,0.5087022705,0.34700000000000003,-0.007,0.347070598,0.14,-0.14,0.1979898987,0.487,-0.147,0.5087022705,0.34700000000000003,-0.007,0.347070598,0.14,-0.14,0.1979898987
2020-12-04 13:00:00,0.538,-0.19,0.5705646326,0.368,-0.03,0.3692208011,0.17,-0.16,0.2334523506,0.538,-0.19,0.5705646326,0.368,-0.03,0.3692208011,0.17,-0.16,0.2334523506
2020-12-04 13:30:00,0.6900000000000001,-0.1985,0.7179848536,0.42,-0.0685,0.4255493508,0.27,-0.13,0.2996664813,0.7000000000000001,-0.1985,0.7276003367,0.42,-0.0685,0.4255493508,0.28,-0.13,0.30870698080000003
2020-12-04 14:00:00,0.5670000000000001,-0.063,0.5704892637,0.377,-0.033,0.3784415411,0.19,-0.03,0.19235384060000002,0.557,-0.343,0.6541391289,0.377,-0.033,0.3784415411,0.18,-0.31,0.3584689666
2020-12-04 14:30:00,0.758,-0.2695,0.8044838407,0.458,-0.08950000000000001,0.4666628869,0.30000000000000004,-0.18,0.3498571137,0.768,-0.2795,0.8172785633,0.458,-0.08950000000000001,0.4666628869,0.31,-0.19,0.3635931793
2020-12-04 15:00:00,0.731,-0.251,0.7728919718,0.441,-0.091,0.450291017,0.29,-0.16,0.3312099032,0.731,-0.261,0.7761971399,0.441,-0.091,0.450291017,0.29,-0.17,0.33615472630000004
2020-12-04 15:30:00,0.754,-0.28650000000000003,0.8065967084000001,0.454,-0.0965,0.46414248890000004,0.30000000000000004,-0.19,0.3551056181,0.754,-0.29650000000000004,0.8102025981000001,0.454,-0.0965,0.46414248890000004,0.30000000000000004,-0.2,0.3605551275
2020-12-04 16:00:00,0.774,-0.269,0.8194125945,0.454,-0.099,0.46466869920000003,0.32,-0.17,0.36235341860000003,0.774,-0.279,0.8227496582,0.454,-0.099,0.46466869920000003,0.32,-0.18,0.36715119500000004
2020-12-04 16:30:00,0.734,-0.1885,0.757818085,0.424,-0.0785,0.43120557740000004,0.31,-0.11,0.3289376841,0.734,-0.1985,0.760367181,0.424,-0.0785,0.43120557740000004,0.31,-0.12,0.33241540280000004
2020-12-04 17:00:00,0.679,-0.1645,0.6986424336,0.399,-0.0645,0.40417972490000004,0.28,-0.1,0.2973213749,0.679,-0.1645,0.6986424336,0.399,-0.0645,0.40417972490000004,0.28,-0.1,0.2973213749
2020-12-04 17:30:00,0.5645,-0.113,0.575698923,0.35450000000000004,-0.023,0.3552453378,0.21,-0.09,0.2284731932,0.5645,-0.113,0.575698923,0.35450000000000004,-0.023,0.3552453378,0.21,-0.09,0.2284731932
2020-12-04 18:00:00,0.5690000000000001,0.0315,0.5698712574,0.34900000000000003,-0.0085,0.3491034947,0.22,0.04,0.2236067977,0.5690000000000001,-0.14850000000000002,0.5880588831,0.34900000000000003,-0.0085,0.3491034947,0.22,-0.14,0.2607680962
2020-12-04 18:30:00,0.5680000000000001,-0.0845,0.574251034,0.34800000000000003,-0.0045000000000000005,0.3480290936,0.22,-0.08,0.23409399820000001,0.5680000000000001,-0.0845,0.574251034,0.34800000000000003,-0.0045000000000000005,0.3480290936,0.22,-0.08,0.23409399820000001
2020-12-04 19:00:00,0.5675,-0.08,0.5731110276,0.34750000000000003,0.0,0.34750000000000003,0.22,-0.08,0.23409399820000001,0.5675,-0.08,0.5731110276,0.34750000000000003,0.0,0.34750000000000003,0.22,-0.08,0.23409399820000001
2020-12-04 19:30:00,0.5585,-0.0805,0.5642716544,0.34850000000000003,-0.0005,0.3485003587,0.21,-0.08,0.22472205050000002,0.5585,-0.0805,0.5642716544,0.34850000000000003,-0.0005,0.3485003587,0.21,-0.08,0.22472205050000002
2020-12-04 20:00:00,0.559,-0.083,0.565128304,0.34900000000000003,-0.003,0.3490128937,0.21,-0.08,0.22472205050000002,0.559,-0.083,0.565128304,0.34900000000000003,-0.003,0.3490128937,0.21,-0.08,0.22472205050000002
2020-12-04 20:30:00,0.318,-0.18,0.36540935950000003,0.34800000000000003,0.0,0.34800000000000003,-0.03,-0.18,0.1824828759,0.318,-0.19,0.3704375791,0.34800000000000003,0.0,0.34800000000000003,-0.03,-0.19,0.19235384060000002
2020-12-04 21:00:00,0.255,-0.16,0.30103986450000003,0.34500000000000003,0.0,0.34500000000000003,-0.09,-0.16,0.1835755975,0.255,-0.17,0.3064718584,0.34500000000000003,0.0,0.34500000000000003,-0.09,-0.17,0.19235384060000002
2020-12-04 21:30:00,0.044,-0.30000000000000004,0.3032094985,0.34400000000000003,0.0,0.34400000000000003,-0.30000000000000004,-0.30000000000000004,0.4242640687,0.044,-0.31,0.3131070105,0.34400000000000003,0.0,0.34400000000000003,-0.30000000000000004,-0.31,0.4313930922
2020-12-04 22:00:00,0.363,-0.33,0.49058026870000004,0.343,0.0,0.343,0.02,-0.33,0.33060550510000003,0.363,-0.34,0.4973620412,0.343,0.0,0.343,0.02,-0.34,0.34058772730000003
2020-12-04 22:30:00,0.492,0.0,0.492,0.342,0.0,0.342,0.15,0.0,0.15,0.492,0.0,0.492,0.342,0.0,0.342,0.15,0.0,0.15
2020-12-04 23:00:00,0.5015000000000001,-0.45,0.6737968908,0.3415,0.0,0.3415,0.16,-0.45,0.4775981575,0.5015000000000001,0.43,0.6606074856,0.3415,0.0,0.3415,0.16,0.43,0.4588027899
2020-12-04 23:30:00,0.5005000000000001,0.0,0.5005000000000001,0.3405,0.0,0.3405,0.16,0.0,0.16,0.5005000000000001,0.0,0.5005000000000001,0.3405,0.0,0.3405,0.16,0.0,0.16
2020-12-05 00:00:00,0.489,0.0,0.489,0.339,0.0,0.339,0.15,0.0,0.15,0.489,0.0,0.489,0.339,0.0,0.339,0.15,0.0,0.15
2020-12-05 00:30:00,0.49,0.0,0.49,0.34,0.0,0.34,0.15,0.0,0.15,0.49,0.0,0.49,0.34,0.0,0.34,0.15,0.0,0.15
2020-12-05 01:00:00,0.492,0.0,0.492,0.342,0.0,0.342,0.15,0.0,0.15,0.502,0.0,0.502,0.342,0.0,0.342,0.16,0.0,0.16
2020-12-05 01:30:00,0.5205000000000001,-0.09,0.5282236742,0.3405,0.0,0.3405,0.18,-0.09,0.201246118,0.5205000000000001,-0.08,0.5266120489,0.3405,0.0,0.3405,0.18,-0.08,0.19697715600000001
2020-12-05 02:00:00,0.498,-0.08,0.5043847738,0.338,0.0,0.338,0.16,-0.08,0.1788854382,0.498,-0.09,0.5060671892,0.338,0.0,0.338,0.16,-0.09,0.1835755975
2020-12-05 02:30:00,0.5285000000000001,-0.084,0.5351338618,0.3385,-0.004,0.33852363290000004,0.19,-0.08,0.20615528130000002,0.5385,-0.084,0.5450121558000001,0.3385,-0.004,0.33852363290000004,0.2,-0.08,0.2154065923
2020-12-05 03:00:00,0.737,-0.183,0.7593800103,0.417,-0.083,0.4251799619,0.32,-0.1,0.3352610923,0.737,-0.183,0.7593800103,0.417,-0.083,0.4251799619,0.32,-0.1,0.3352610923
2020-12-05 03:30:00,0.734,-0.179,0.7555110853,0.41400000000000003,-0.079,0.4214700464,0.32,-0.1,0.3352610923,0.734,-0.179,0.7555110853,0.41400000000000003,-0.079,0.4214700464,0.32,-0.1,0.3352610923
2020-12-05 04:00:00,0.5795,-0.128,0.5934679857,0.34950000000000003,-0.028,0.3506198083,0.23,-0.1,0.25079872410000004,0.5795,-0.128,0.5934679857,0.34950000000000003,-0.028,0.3506198083,0.23,-0.1,0.25079872410000004
2020-12-05 04:30:00,0.533,-0.0845,0.5396566038,0.333,-0.0045000000000000005,0.333030404,0.2,-0.08,0.2154065923,0.533,-0.0845,0.5396566038,0.333,-0.0045000000000000005,0.333030404,0.2,-0.08,0.2154065923
2020-12-05 05:00:00,0.532,-0.083,0.5384356972000001,0.332,-0.003,0.33201355390000004,0.2,-0.08,0.2154065923,0.532,-0.083,0.5384356972000001,0.332,-0.003,0.33201355390000004,0.2,-0.08,0.2154065923
2020-12-05 05:30:00,0.5345,-0.08850000000000001,0.5417771682,0.3345,-0.0085,0.3346079796,0.2,-0.08,0.2154065923,0.5345,-0.08850000000000001,0.5417771682,0.3345,-0.0085,0.3346079796,0.2,-0.08,0.2154065923
2020-12-05 06:00:00,0.36050000000000004,-0.384,0.5267031897000001,0.3305,-0.004,0.3305242049,0.03,-0.38,0.38118237110000003,0.36050000000000004,-0.384,0.5267031897000001,0.3305,-0.004,0.3305242049,0.03,-0.38,0.38118237110000003
2020-12-05 06:30:00,0.28750000000000003,-0.23,0.3681796437,0.3275,0.0,0.3275,-0.04,-0.23,0.2334523506,0.28750000000000003,-0.24,0.3745080106,0.3275,0.0,0.3275,-0.04,-0.24,0.2433105012
2020-12-05 07:00:00,0.3675,-0.23,0.4335392139,0.3275,0.0,0.3275,0.04,-0.23,0.2334523506,0.3675,-0.24,0.4389262467,0.3275,0.0,0.3275,0.04,-0.24,0.2433105012
2020-12-05 07:30:00,0.7895000000000001,-0.2255,0.8210727739,0.4295,-0.0855,0.43792750540000003,0.36,-0.14,0.3862641583,0.7995,-0.23550000000000001,0.8334629566,0.4295,-0.0855,0.43792750540000003,0.37,-0.15,0.3992492956
2020-12-05 08:00:00,0.863,-0.2625,0.9020394947,0.453,-0.12250000000000001,0.4692709772,0.41000000000000003,-0.14,0.4332435804,0.863,-0.2725,0.9050001381,0.453,-0.12250000000000001,0.4692709772,0.41000000000000003,-0.15,0.4365775991
2020-12-05 08:30:00,0.745,-0.1905,0.768970253,0.405,-0.0805,0.4129228136,0.34,-0.11,0.35735136770000003,0.745,-0.1905,0.768970253,0.405,-0.0805,0.4129228136,0.34,-0.11,0.35735136770000003
2020-12-05 09:00:00,0.66,-0.17300000000000001,0.6822968562,0.36,-0.063,0.3654709291,0.30000000000000004,-0.11,0.3195309062,0.66,-0.17300000000000001,0.6822968562,0.36,-0.063,0.3654709291,0.30000000000000004,-0.11,0.3195309062
2020-12-05 09:30:00,0.6895,-0.17750000000000002,0.7119806879,0.3795,-0.0675,0.3854562232,0.31,-0.11,0.3289376841,0.6895,-0.17750000000000002,0.7119806879,0.3795,-0.0675,0.3854562232,0.31,-0.11,0.3289376841
2020-12-05 10:00:00,0.6950000000000001,-0.198,0.7226541358,0.385,-0.078,0.3928218426,0.31,-0.12,0.33241540280000004,0.6950000000000001,-0.198,0.7226541358,0.385,-0.078,0.3928218426,0.31,-0.12,0.33241540280000004
2020-12-05 10:30:00,0.6165,-0.154,0.6354433492,0.35650000000000004,-0.054,0.36056656810000004,0.26,-0.1,0.2785677655,0.6165,-0.154,0.6354433492,0.35650000000000004,-0.054,0.36056656810000004,0.26,-0.1,0.2785677655
2020-12-05 11:00:00,0.5105000000000001,-0.095,0.5192641428,0.3205,-0.005,0.3205389992,0.19,-0.09,0.2102379604,0.5105000000000001,-0.095,0.5192641428,0.3205,-0.005,0.3205389992,0.19,-0.09,0.2102379604
2020-12-05 11:30:00,0.6325000000000001,-0.1515,0.6503910362,0.36250000000000004,-0.051500000000000004,0.3661400005,0.27,-0.1,0.28792360100000003,0.6325000000000001,-0.1515,0.6503910362,0.36250000000000004,-0.051500000000000004,0.3661400005,0.27,-0.1,0.28792360100000003
2020-12-05 12:00:00,0.91,-0.256,0.9453232251,0.48,-0.116,0.4938177802,0.43,-0.14,0.4522167622,0.91,-0.256,0.9453232251,0.48,-0.116,0.4938177802,0.43,-0.14,0.4522167622
2020-12-05 12:30:00,0.8205,-0.2245,0.8506588623,0.4405,-0.10450000000000001,0.4527256344,0.38,-0.12,0.3984971769,0.8205,-0.23450000000000001,0.8533525063,0.4405,-0.10450000000000001,0.4527256344,0.38,-0.13,0.4016217126
2020-12-05 13:00:00,0.6880000000000001,-0.1875,0.7130920347,0.388,-0.0775,0.3956643148,0.30000000000000004,-0.11,0.3195309062,0.6980000000000001,-0.1875,0.7227449412,0.388,-0.0775,0.3956643148,0.31,-0.11,0.3289376841
2020-12-05 13:30:00,0.7185,0.1145,0.7275661482,0.3885,-0.0755,0.3957682403,0.33,0.19,0.3807886553,0.6785,-0.47550000000000003,0.8285303253,0.3885,-0.0755,0.3957682403,0.29,-0.4,0.4940647731
2020-12-05 14:00:00,0.748,0.256,0.7905947129,0.398,-0.084,0.406767747,0.35000000000000003,0.34,0.487954916,0.6880000000000001,-0.634,0.9355746897,0.398,-0.084,0.406767747,0.29,-0.55,0.6217716623
2020-12-05 14:30:00,0.5690000000000001,0.28,0.6341616513,0.329,-0.03,0.3303649497,0.24,0.31,0.3920459157,0.549,-0.42,0.6912315097,0.329,-0.03,0.3303649497,0.22,-0.39,0.4477722635
2020-12-05 15:00:00,0.5025000000000001,-0.085,0.5096383522,0.3125,-0.005,0.3125399974,0.19,-0.08,0.20615528130000002,0.5125000000000001,-0.085,0.5195009625,0.3125,-0.005,0.3125399974,0.2,-0.08,0.2154065923
2020-12-05 15:30:00,0.49150000000000005,-0.0055000000000000005,0.4915307722,0.3115,-0.0055000000000000005,0.3115485516,0.18,0.0,0.18,0.49150000000000005,-0.0055000000000000005,0.4915307722,0.3115,-0.0055000000000000005,0.3115485516,0.18,0.0,0.18
2020-12-05 16:00:00,0.527,-0.1015,0.5366854293000001,0.317,-0.021500000000000002,0.3177282644,0.21,-0.08,0.22472205050000002,0.527,-0.1015,0.5366854293000001,0.317,-0.021500000000000002,0.3177282644,0.21,-0.08,0.22472205050000002
2020-12-05 16:30:00,0.5555,-0.106,0.565522988,0.3255,-0.026000000000000002,0.3265367514,0.23,-0.08,0.24351591320000002,0.5555,-0.106,0.565522988,0.3255,-0.026000000000000002,0.3265367514,0.23,-0.08,0.24351591320000002
2020-12-05 17:00:00,0.5145000000000001,-0.0915,0.5225729614,0.3145,-0.0115,0.3147101841,0.2,-0.08,0.2154065923,0.5145000000000001,-0.0915,0.5225729614,0.3145,-0.0115,0.3147101841,0.2,-0.08,0.2154065923
2020-12-05 17:30:00,0.4515,-0.001,0.4515011074,0.3115,-0.001,0.3115016051,0.14,0.0,0.14,0.4515,-0.001,0.4515011074,0.3115,-0.001,0.3115016051,0.14,0.0,0.14
2020-12-05 18:00:00,0.43,0.0,0.43,0.31,0.0,0.31,0.12,0.0,0.12,0.43,0.0,0.43,0.31,0.0,0.31,0.12,0.0,0.12
2020-12-05 18:30:00,0.4505,-0.0815,0.4578127346,0.3105,-0.0015,0.3105036232,0.14,-0.08,0.161245155,0.4505,-0.0815,0.4578127346,0.3105,-0.0015,0.3105036232,0.14,-0.08,0.161245155
2020-12-05 19:00:00,0.593,-0.1355,0.6082838564,0.343,-0.0455,0.3460046965,0.25,-0.09,0.2657066051,0.593,-0.1355,0.6082838564,0.343,-0.0455,0.3460046965,0.25,-0.09,0.2657066051
2020-12-05 19:30:00,0.5935,-0.14150000000000001,0.6101348212000001,0.3435,-0.051500000000000004,0.34733917140000004,0.25,-0.09,0.2657066051,0.5935,-0.14150000000000001,0.6101348212000001,0.3435,-0.051500000000000004,0.34733917140000004,0.25,-0.09,0.2657066051
2020-12-05 20:00:00,0.5345,-0.121,0.5480248626,0.3245,-0.031,0.3259773765,0.21,-0.09,0.2284731932,0.5345,-0.121,0.5480248626,0.3245,-0.031,0.3259773765,0.21,-0.09,0.2284731932
2020-12-05 20:30:00,0.502,-0.11900000000000001,0.5159118142,0.322,-0.019,0.3225600719,0.18,-0.1,0.2059126028,0.502,-0.11900000000000001,0.5159118142,0.322,-0.019,0.3225600719,0.18,-0.1,0.2059126028
2020-12-05 21:00:00,0.47400000000000003,0.0,0.47400000000000003,0.314,0.0,0.314,0.16,0.0,0.16,0.47400000000000003,0.0,0.47400000000000003,0.314,0.0,0.314,0.16,0.0,0.16
2020-12-05 21:30:00,0.47500000000000003,0.0,0.47500000000000003,0.315,0.0,0.315,0.16,0.0,0.16,0.47500000000000003,-0.08,0.4816897342,0.315,0.0,0.315,0.16,-0.08,0.1788854382
2020-12-05 22:00:00,0.466,-0.1,0.4766088543,0.316,0.0,0.316,0.15,-0.1,0.1802775638,0.466,-0.12,0.48120266,0.316,0.0,0.316,0.15,-0.12,0.1920937271
2020-12-05 22:30:00,0.4975,0.0,0.4975,0.3175,0.0,0.3175,0.18,0.0,0.18,0.4975,0.0,0.4975,0.3175,0.0,0.3175,0.18,0.0,0.18
2020-12-05 23:00:00,0.51,-0.0035,0.5100120097,0.32,-0.0035,0.3200191401,0.19,0.0,0.19,0.51,-0.0835,0.5167903347,0.32,-0.0035,0.3200191401,0.19,-0.08,0.20615528130000002
2020-12-05 23:30:00,0.5115000000000001,-0.005,0.5115244373,0.3215,-0.005,0.3215388779,0.19,0.0,0.19,0.5115000000000001,-0.085,0.5185144646000001,0.3215,-0.005,0.3215388779,0.19,-0.08,0.20615528130000002
2020-12-06 00:00:00,0.47100000000000003,0.0,0.47100000000000003,0.321,0.0,0.321,0.15,0.0,0.15,0.47100000000000003,-0.08,0.4777457483,0.321,0.0,0.321,0.15,-0.08,0.17
2020-12-06 00:30:00,0.47150000000000003,0.0,0.47150000000000003,0.3215,0.0,0.3215,0.15,0.0,0.15,0.47150000000000003,-0.08,0.47823869560000004,0.3215,0.0,0.3215,0.15,-0.08,0.17
2020-12-06 01:00:00,0.535,-0.012,0.5351345625,0.325,-0.012,0.32522146300000004,0.21,0.0,0.21,0.535,-0.092,0.5428526504,0.325,-0.012,0.32522146300000004,0.21,-0.08,0.22472205050000002
2020-12-06 01:30:00,0.47950000000000004,0.0,0.47950000000000004,0.3195,0.0,0.3195,0.16,0.0,0.16,0.47950000000000004,0.0,0.47950000000000004,0.3195,0.0,0.3195,0.16,0.0,0.16
2020-12-06 02:00:00,0.5,0.0,0.5,0.32,0.0,0.32,0.18,0.0,0.18,0.5,0.0,0.5,0.32,0.0,0.32,0.18,0.0,0.18
2020-12-06 02:30:00,0.47150000000000003,0.0,0.47150000000000003,0.3215,0.0,0.3215,0.15,0.0,0.15,0.47150000000000003,0.0,0.47150000000000003,0.3215,0.0,0.3215,0.15,0.0,0.15
2020-12-06 03:00:00,0.4615,0.0,0.4615,0.3215,0.0,0.3215,0.14,0.0,0.14,0.4615,0.0,0.4615,0.3215,0.0,0.3215,0.14,0.0,0.14
2020-12-06 03:30:00,0.451,0.0,0.451,0.321,0.0,0.321,0.13,0.0,0.13,0.451,0.0,0.451,0.321,0.0,0.321,0.13,0.0,0.13
2020-12-06 04:00:00,0.4495,0.0,0.4495,0.3195,0.0,0.3195,0.13,0.0,0.13,0.4495,0.0,0.4495,0.3195,0.0,0.3195,0.13,0.0,0.13
2020-12-06 04:30:00,0.4365,0.0,0.4365,0.3165,0.0,0.3165,0.12,0.0,0.12,0.4365,0.0,0.4365,0.3165,0.0,0.3165,0.12,0.0,0.12
2020-12-06 05:00:00,0.434,0.0,0.434,0.314,0.0,0.314,0.12,0.0,0.12,0.434,0.0,0.434,0.314,0.0,0.314,0.12,0.0,0.12
2020-12-06 05:30:00,0.435,0.48,0.6477846865,0.315,0.0,0.315,0.12,0.48,0.4947726751,0.435,-0.47000000000000003,0.6404100249,0.315,0.0,0.315,0.12,-0.47000000000000003,0.48507731340000004
2020-12-06 06:00:00,0.435,0.0,0.435,0.315,0.0,0.315,0.12,0.0,0.12,0.435,0.0,0.435,0.315,0.0,0.315,0.12,0.0,0.12
2020-12-06 06:30:00,0.4345,0.0,0.4345,0.3145,0.0,0.3145,0.12,0.0,0.12,0.4345,0.0,0.4345,0.3145,0.0,0.3145,0.12,0.0,0.12
2020-12-06 07:00:00,0.4355,0.0,0.4355,0.3155,0.0,0.3155,0.12,0.0,0.12,0.4355,0.0,0.4355,0.3155,0.0,0.3155,0.12,0.0,0.12
2020-12-06 07:30:00,0.4365,0.47000000000000003,0.6414298481,0.3165,0.0,0.3165,0.12,0.47000000000000003,0.48507731340000004,0.4365,-0.44,0.619784035,0.3165,0.0,0.3165,0.12,-0.44,0.45607017
2020-12-06 08:00:00,0.454,0.45,0.6392307877,0.314,0.0,0.314,0.14,0.45,0.4712748667,0.424,-0.42,0.5968048257,0.314,0.0,0.314,0.11,-0.42,0.43416586690000003
2020-12-06 08:30:00,0.432,0.0,0.432,0.312,0.0,0.312,0.12,0.0,0.12,0.432,0.0,0.432,0.312,0.0,0.312,0.12,0.0,0.12
2020-12-06 09:00:00,0.4325,0.0,0.4325,0.3125,0.0,0.3125,0.12,0.0,0.12,0.4325,0.0,0.4325,0.3125,0.0,0.3125,0.12,0.0,0.12
2020-12-06 09:30:00,0.4495,0.0,0.4495,0.3195,0.0,0.3195,0.13,0.0,0.13,0.4495,0.0,0.4495,0.3195,0.0,0.3195,0.13,0.0,0.13
2020-12-06 10:00:00,0.466,-0.08,0.4728170894,0.326,0.0,0.326,0.14,-0.08,0.161245155,0.466,-0.08,0.4728170894,0.326,0.0,0.326,0.14,-0.08,0.161245155
2020-12-06 10:30:00,0.465,0.0,0.465,0.325,0.0,0.325,0.14,0.0,0.14,0.465,-0.08,0.4718315377,0.325,0.0,0.325,0.14,-0.08,0.161245155
2020-12-06 11:00:00,0.47200000000000003,0.0,0.47200000000000003,0.322,0.0,0.322,0.15,0.0,0.15,0.47200000000000003,0.0,0.47200000000000003,0.322,0.0,0.322,0.15,0.0,0.15
2020-12-06 11:30:00,0.47350000000000003,0.0,0.47350000000000003,0.3235,0.0,0.3235,0.15,0.0,0.15,0.47350000000000003,0.0,0.47350000000000003,0.3235,0.0,0.3235,0.15,0.0,0.15
2020-12-06 12:00:00,0.485,0.0,0.485,0.325,0.0,0.325,0.16,0.0,0.16,0.485,0.0,0.485,0.325,0.0,0.325,0.16,0.0,0.16
2020-12-06 12:30:00,0.48550000000000004,0.0,0.48550000000000004,0.3255,0.0,0.3255,0.16,0.0,0.16,0.4955,0.0,0.4955,0.3255,0.0,0.3255,0.17,0.0,0.17
2020-12-06 13:00:00,0.496,0.0,0.496,0.326,0.0,0.326,0.17,0.0,0.17,0.496,0.0,0.496,0.326,0.0,0.326,0.17,0.0,0.17
2020-12-06 13:30:00,0.4975,0.0,0.4975,0.3275,0.0,0.3275,0.17,0.0,0.17,0.4975,0.0,0.4975,0.3275,0.0,0.3275,0.17,0.0,0.17
2020-12-06 14:00:00,0.498,0.44,0.6645329187,0.328,0.0,0.328,0.17,0.44,0.4716990566,0.488,-0.44,0.6570722943,0.328,0.0,0.328,0.16,-0.44,0.46818799640000003
2020-12-06 14:30:00,0.4975,0.0,0.4975,0.3275,0.0,0.3275,0.17,0.0,0.17,0.48750000000000004,0.0,0.48750000000000004,0.3275,0.0,0.3275,0.16,0.0,0.16
2020-12-06 15:00:00,0.497,0.0,0.497,0.327,0.0,0.327,0.17,0.0,0.17,0.487,0.0,0.487,0.327,0.0,0.327,0.16,0.0,0.16
2020-12-06 15:30:00,0.498,0.0,0.498,0.328,0.0,0.328,0.17,0.0,0.17,0.488,0.0,0.488,0.328,0.0,0.328,0.16,0.0,0.16
2020-12-06 16:00:00,0.485,0.0,0.485,0.325,0.0,0.325,0.16,0.0,0.16,0.485,0.0,0.485,0.325,0.0,0.325,0.16,0.0,0.16
2020-12-06 16:30:00,0.48650000000000004,0.0,0.48650000000000004,0.3265,0.0,0.3265,0.16,0.0,0.16,0.47650000000000003,0.0,0.47650000000000003,0.3265,0.0,0.3265,0.15,0.0,0.15
2020-12-06 17:00:00,0.48950000000000005,0.0,0.48950000000000005,0.3295,0.0,0.3295,0.16,0.0,0.16,0.47950000000000004,0.0,0.47950000000000004,0.3295,0.0,0.3295,0.15,0.0,0.15
2020-12-06 17:30:00,0.47950000000000004,0.0,0.47950000000000004,0.3295,0.0,0.3295,0.15,0.0,0.15,0.47950000000000004,0.0,0.47950000000000004,0.3295,0.0,0.3295,0.15,0.0,0.15
2020-12-06 18:00:00,0.47800000000000004,0.0,0.47800000000000004,0.328,0.0,0.328,0.15,0.0,0.15,0.47800000000000004,0.0,0.47800000000000004,0.328,0.0,0.328,0.15,0.0,0.15
2020-12-06 18:30:00,0.46950000000000003,0.0,0.46950000000000003,0.3295,0.0,0.3295,0.14,0.0,0.14,0.46950000000000003,0.0,0.46950000000000003,0.3295,0.0,0.3295,0.14,0.0,0.14
2020-12-06 19:00:00,0.46950000000000003,0.0,0.46950000000000003,0.3295,0.0,0.3295,0.14,0.0,0.14,0.46950000000000003,0.0,0.46950000000000003,0.3295,0.0,0.3295,0.14,0.0,0.14
2020-12-06 19:30:00,0.47900000000000004,0.0,0.47900000000000004,0.329,0.0,0.329,0.15,0.0,0.15,0.47900000000000004,0.0,0.47900000000000004,0.329,0.0,0.329,0.15,0.0,0.15
2020-12-06 20:00:00,0.3435,-0.17,0.3832652476,0.3335,0.0,0.3335,0.01,-0.17,0.17029386370000002,0.3335,-0.18,0.378975263,0.3335,0.0,0.3335,0.0,-0.18,0.18
2020-12-06 20:30:00,0.10200000000000001,-0.25,0.2700074073,0.332,0.0,0.332,-0.23,-0.25,0.339705755,0.10200000000000001,-0.26,0.2792919619,0.332,0.0,0.332,-0.23,-0.26,0.3471310992
2020-12-06 21:00:00,0.152,-0.35000000000000003,0.38158092200000004,0.332,0.0,0.332,-0.18,-0.35000000000000003,0.3935733731,0.152,-0.36,0.39077359170000003,0.332,0.0,0.332,-0.18,-0.36,0.4024922359
2020-12-06 21:30:00,0.462,0.0,0.462,0.332,0.0,0.332,0.13,0.0,0.13,0.462,0.0,0.462,0.332,0.0,0.332,0.13,0.0,0.13
2020-12-06 22:00:00,0.4625,0.46,0.6523084010000001,0.3325,0.0,0.3325,0.13,0.46,0.4780167361,0.4625,-0.43,0.6315110846,0.3325,0.0,0.3325,0.13,-0.43,0.4492215489
2020-12-06 22:30:00,0.4615,0.0,0.4615,0.3315,0.0,0.3315,0.13,0.0,0.13,0.4615,0.0,0.4615,0.3315,0.0,0.3315,0.13,0.0,0.13
2020-12-06 23:00:00,0.47400000000000003,0.0,0.47400000000000003,0.334,0.0,0.334,0.14,0.0,0.14,0.47400000000000003,0.0,0.47400000000000003,0.334,0.0,0.334,0.14,0.0,0.14
2020-12-06 23:30:00,0.48450000000000004,0.0,0.48450000000000004,0.3345,0.0,0.3345,0.15,0.0,0.15,0.48450000000000004,0.0,0.48450000000000004,0.3345,0.0,0.3345,0.15,0.0,0.15
2020-12-07 00:00:00,0.483,0.0,0.483,0.333,0.0,0.333,0.15,0.0,0.15,0.483,0.0,0.483,0.333,0.0,0.333,0.15,0.0,0.15
2020-12-07 00:30:00,0.485,0.0,0.485,0.335,0.0,0.335,0.15,0.0,0.15,0.485,0.0,0.485,0.335,0.0,0.335,0.15,0.0,0.15
2020-12-07 01:00:00,0.4965,0.0,0.4965,0.3365,0.0,0.3365,0.16,0.0,0.16,0.4965,0.0,0.4965,0.3365,0.0,0.3365,0.16,0.0,0.16
2020-12-07 01:30:00,0.49450000000000005,0.0,0.49450000000000005,0.3345,0.0,0.3345,0.16,0.0,0.16,0.49450000000000005,0.0,0.49450000000000005,0.3345,0.0,0.3345,0.16,0.0,0.16
2020-12-07 02:00:00,0.506,0.0,0.506,0.336,0.0,0.336,0.17,0.0,0.17,0.506,0.0,0.506,0.336,0.0,0.336,0.17,0.0,0.17
2020-12-07 02:30:00,0.5175000000000001,0.0,0.5175000000000001,0.3375,0.0,0.3375,0.18,0.0,0.18,0.5175000000000001,0.0,0.5175000000000001,0.3375,0.0,0.3375,0.18,0.0,0.18
2020-12-07 03:00:00,0.487,0.0,0.487,0.337,0.0,0.337,0.15,0.0,0.15,0.487,0.0,0.487,0.337,0.0,0.337,0.15,0.0,0.15
2020-12-07 03:30:00,0.47600000000000003,0.0,0.47600000000000003,0.336,0.0,0.336,0.14,0.0,0.14,0.47600000000000003,0.0,0.47600000000000003,0.336,0.0,0.336,0.14,0.0,0.14
2020-12-07 04:00:00,0.47650000000000003,0.0,0.47650000000000003,0.3365,0.0,0.3365,0.14,0.0,0.14,0.47650000000000003,0.0,0.47650000000000003,0.3365,0.0,0.3365,0.14,0.0,0.14
2020-12-07 04:30:00,0.47500000000000003,0.0,0.47500000000000003,0.335,0.0,0.335,0.14,0.0,0.14,0.47500000000000003,0.0,0.47500000000000003,0.335,0.0,0.335,0.14,0.0,0.14
2020-12-07 05:00:00,0.47300000000000003,0.0,0.47300000000000003,0.333,0.0,0.333,0.14,0.0,0.14,0.47300000000000003,0.0,0.47300000000000003,0.333,0.0,0.333,0.14,0.0,0.14
2020-12-07 05:30:00,0.48550000000000004,0.0,0.48550000000000004,0.3355,0.0,0.3355,0.15,0.0,0.15,0.48550000000000004,0.0,0.48550000000000004,0.3355,0.0,0.3355,0.15,0.0,0.15
2020-12-07 06:00:00,0.464,-0.16,0.49081157280000004,0.334,0.0,0.334,0.13,-0.16,0.20615528130000002,0.464,-0.17,0.49416191680000005,0.334,0.0,0.334,0.13,-0.17,0.2140093456
2020-12-07 06:30:00,0.463,-0.15,0.48669189430000004,0.333,0.0,0.333,0.13,-0.15,0.1984943324,0.463,-0.16,0.4898663083,0.333,0.0,0.333,0.13,-0.16,0.20615528130000002
2020-12-07 07:00:00,0.455,-0.15,0.4790876746,0.335,0.0,0.335,0.12,-0.15,0.1920937271,0.455,-0.16,0.4823121396,0.335,0.0,0.335,0.12,-0.16,0.2
2020-12-07 07:30:00,0.4535,0.4,0.6047001323,0.3335,0.0,0.3335,0.12,0.4,0.4176122604,0.4535,-0.45,0.6388757704,0.3335,0.0,0.3335,0.12,-0.45,0.4657252409
2020-12-07 08:00:00,0.4415,0.42,0.6093621665,0.3315,0.0,0.3315,0.11,0.42,0.43416586690000003,0.42150000000000004,-0.44,0.6093129327,0.3315,0.0,0.3315,0.09,-0.44,0.4491102315
2020-12-07 08:30:00,0.4325,0.0,0.4325,0.3325,0.0,0.3325,0.1,0.0,0.1,0.42250000000000004,0.0,0.42250000000000004,0.3325,0.0,0.3325,0.09,0.0,0.09
2020-12-07 09:00:00,0.4415,-0.1085,0.45463666810000003,0.3315,-0.0085,0.3316089565,0.11,-0.1,0.1486606875,0.4315,-0.11850000000000001,0.4474756977,0.3315,-0.0085,0.3316089565,0.1,-0.11,0.1486606875
2020-12-07 09:30:00,0.41000000000000003,-0.09,0.4197618372,0.33,0.0,0.33,0.08,-0.09,0.12041594580000001,0.41000000000000003,-0.09,0.4197618372,0.33,0.0,0.33,0.08,-0.09,0.12041594580000001
2020-12-07 10:00:00,0.41050000000000003,-0.09,0.42025022310000004,0.3305,0.0,0.3305,0.08,-0.09,0.12041594580000001,0.41050000000000003,-0.09,0.42025022310000004,0.3305,0.0,0.3305,0.08,-0.09,0.12041594580000001
2020-12-07 10:30:00,0.40800000000000003,-0.16,0.43825106960000004,0.328,0.0,0.328,0.08,-0.16,0.1788854382,0.40800000000000003,-0.18,0.4459417002,0.328,0.0,0.328,0.08,-0.18,0.19697715600000001
2020-12-07 11:00:00,0.3915,-0.09,0.4017116503,0.3115,0.0,0.3115,0.08,-0.09,0.12041594580000001,0.3915,-0.1,0.4040696103,0.3115,0.0,0.3115,0.08,-0.1,0.1280624847
2020-12-07 11:30:00,0.309,-0.09,0.32184002240000004,0.309,0.0,0.309,0.0,-0.09,0.09,0.309,-0.1,0.32477838600000003,0.309,0.0,0.309,0.0,-0.1,0.1
2020-12-07 12:00:00,0.2165,-0.09,0.2344616173,0.29650000000000004,0.0,0.29650000000000004,-0.08,-0.09,0.12041594580000001,0.2165,-0.1,0.2384790347,0.29650000000000004,0.0,0.29650000000000004,-0.08,-0.1,0.1280624847
2020-12-07 12:30:00,0.166,-0.08,0.1842715388,0.256,0.0,0.256,-0.09,-0.08,0.12041594580000001,0.166,-0.09,0.18882796400000001,0.256,0.0,0.256,-0.09,-0.09,0.1272792206
2020-12-07 13:00:00,0.1655,-0.08,0.1838212447,0.2555,0.0,0.2555,-0.09,-0.08,0.12041594580000001,0.1655,-0.09,0.1883885612,0.2555,0.0,0.2555,-0.09,-0.09,0.1272792206
2020-12-07 13:30:00,0.2575,0.46,0.5271681421000001,0.2575,0.0,0.2575,0.0,0.46,0.46,0.2575,-0.41000000000000003,0.4841551921,0.2575,0.0,0.2575,0.0,-0.41000000000000003,0.41000000000000003
2020-12-07 14:00:00,0.2575,-0.09,0.2727750905,0.2575,0.0,0.2575,0.0,-0.09,0.09,0.17750000000000002,-0.08,0.1946952747,0.2575,0.0,0.2575,-0.08,-0.08,0.11313708500000001
2020-12-07 14:30:00,0.176,-0.08,0.1933287356,0.256,0.0,0.256,-0.08,-0.08,0.11313708500000001,0.176,-0.08,0.1933287356,0.256,0.0,0.256,-0.08,-0.08,0.11313708500000001
2020-12-07 15:00:00,0.17750000000000002,-0.09,0.19901319050000002,0.2575,0.0,0.2575,-0.08,-0.09,0.12041594580000001,0.17750000000000002,-0.08,0.1946952747,0.2575,0.0,0.2575,-0.08,-0.08,0.11313708500000001
2020-12-07 15:30:00,0.17400000000000002,-0.09,0.19589793260000002,0.254,0.0,0.254,-0.08,-0.09,0.12041594580000001,0.17400000000000002,-0.08,0.1915097909,0.254,0.0,0.254,-0.08,-0.08,0.11313708500000001
2020-12-07 16:00:00,0.17500000000000002,-0.09,0.1967866865,0.255,0.0,0.255,-0.08,-0.09,0.12041594580000001,0.17500000000000002,-0.08,0.19241881400000002,0.255,0.0,0.255,-0.08,-0.08,0.11313708500000001
2020-12-07 16:30:00,0.255,-0.13,0.2862254356,0.255,0.0,0.255,0.0,-0.13,0.13,0.255,-0.14,0.2909037642,0.255,0.0,0.255,0.0,-0.14,0.14
2020-12-07 17:00:00,0.253,0.0,0.253,0.253,0.0,0.253,0.0,0.0,0.0,0.253,0.0,0.253,0.253,0.0,0.253,0.0,0.0,0.0
2020-12-07 17:30:00,0.254,0.0,0.254,0.254,0.0,0.254,0.0,0.0,0.0,0.254,0.0,0.254,0.254,0.0,0.254,0.0,0.0,0.0
2020-12-07 18:00:00,0.2515,0.0,0.2515,0.2515,0.0,0.2515,0.0,0.0,0.0,0.2515,0.0,0.2515,0.2515,0.0,0.2515,0.0,0.0,0.0
2020-12-07 18:30:00,0.2545,0.0,0.2545,0.2545,0.0,0.2545,0.0,0.0,0.0,0.2545,0.0,0.2545,0.2545,0.0,0.2545,0.0,0.0,0.0
2020-12-07 19:00:00,0.251,0.0,0.251,0.251,0.0,0.251,0.0,0.0,0.0,0.251,0.0,0.251,0.251,0.0,0.251,0.0,0.0,0.0
2020-12-07 19:30:00,0.332,0.44,0.5512023222,0.252,0.0,0.252,0.08,0.44,0.4472135955,0.252,-0.42,0.4897999592,0.252,0.0,0.252,0.0,-0.42,0.42
2020-12-07 20:00:00,0.253,0.0,0.253,0.253,0.0,0.253,0.0,0.0,0.0,0.253,0.0,0.253,0.253,0.0,0.253,0.0,0.0,0.0
2020-12-07 20:30:00,0.2515,0.0,0.2515,0.2515,0.0,0.2515,0.0,0.0,0.0,0.2515,0.0,0.2515,0.2515,0.0,0.2515,0.0,0.0,0.0
2020-12-07 21:00:00,0.334,0.0,0.334,0.254,0.0,0.254,0.08,0.0,0.08,0.334,0.0,0.334,0.254,0.0,0.254,0.08,0.0,0.08
2020-12-07 21:30:00,0.333,0.0,0.333,0.253,0.0,0.253,0.08,0.0,0.08,0.333,0.0,0.333,0.253,0.0,0.253,0.08,0.0,0.08
2020-12-07 22:00:00,0.333,0.0,0.333,0.253,0.0,0.253,0.08,0.0,0.08,0.333,0.0,0.333,0.253,0.0,0.253,0.08,0.0,0.08
2020-12-07 22:30:00,0.253,0.0,0.253,0.253,0.0,0.253,0.0,0.0,0.0,0.253,0.0,0.253,0.253,0.0,0.253,0.0,0.0,0.0
2020-12-07 23:00:00,0.3315,0.45,0.5589206115,0.2515,0.0,0.2515,0.08,0.45,0.4570557953,0.3315,-0.44,0.5509013070000001,0.2515,0.0,0.2515,0.08,-0.44,0.4472135955
2020-12-07 23:30:00,0.34450000000000003,0.0,0.34450000000000003,0.2545,0.0,0.2545,0.09,0.0,0.09,0.34450000000000003,0.0,0.34450000000000003,0.2545,0.0,0.2545,0.09,0.0,0.09
2020-12-08 00:00:00,0.352,0.0,0.352,0.252,0.0,0.252,0.1,0.0,0.1,0.352,0.0,0.352,0.252,0.0,0.252,0.1,0.0,0.1
2020-12-08 00:30:00,0.332,0.0,0.332,0.252,0.0,0.252,0.08,0.0,0.08,0.332,0.0,0.332,0.252,0.0,0.252,0.08,0.0,0.08
2020-12-08 01:00:00,0.3355,-0.31,0.4567934435,0.2555,0.0,0.2555,0.08,-0.31,0.3201562119,0.3355,0.44,0.5533174948,0.2555,0.0,0.2555,0.08,0.44,0.4472135955
2020-12-08 01:30:00,0.35250000000000004,-0.003,0.3525127657,0.2525,-0.003,0.2525178212,0.1,0.0,0.1,0.35250000000000004,-0.003,0.3525127657,0.2525,-0.003,0.2525178212,0.1,0.0,0.1
2020-12-08 02:00:00,0.342,0.0,0.342,0.252,0.0,0.252,0.09,0.0,0.09,0.342,0.0,0.342,0.252,0.0,0.252,0.09,0.0,0.09
2020-12-08 02:30:00,0.3435,0.46,0.5741012541,0.2535,0.0,0.2535,0.09,0.46,0.4687216658,0.2535,-0.42,0.490573389,0.2535,0.0,0.2535,0.0,-0.42,0.42
2020-12-08 03:00:00,0.2495,0.0,0.2495,0.2495,0.0,0.2495,0.0,0.0,0.0,0.3295,0.0,0.3295,0.2495,0.0,0.2495,0.08,0.0,0.08
2020-12-08 03:30:00,0.2495,0.0,0.2495,0.2495,0.0,0.2495,0.0,0.0,0.0,0.2495,0.0,0.2495,0.2495,0.0,0.2495,0.0,0.0,0.0
2020-12-08 04:00:00,0.252,0.0,0.252,0.252,0.0,0.252,0.0,0.0,0.0,0.252,0.0,0.252,0.252,0.0,0.252,0.0,0.0,0.0
2020-12-08 04:30:00,0.2515,0.0,0.2515,0.2515,0.0,0.2515,0.0,0.0,0.0,0.2515,0.0,0.2515,0.2515,0.0,0.2515,0.0,0.0,0.0
2020-12-08 05:00:00,0.249,0.0,0.249,0.249,0.0,0.249,0.0,0.0,0.0,0.249,0.0,0.249,0.249,0.0,0.249,0.0,0.0,0.0
2020-12-08 05:30:00,0.3305,0.0,0.3305,0.2505,0.0,0.2505,0.08,0.0,0.08,0.3305,0.0,0.3305,0.2505,0.0,0.2505,0.08,0.0,0.08
2020-12-08 06:00:00,0.33,-0.14,0.3584689666,0.25,0.0,0.25,0.08,-0.14,0.161245155,0.33,-0.15,0.3624913792,0.25,0.0,0.25,0.08,-0.15,0.17
2020-12-08 06:30:00,0.247,0.1,0.2664751396,0.247,0.0,0.247,0.0,0.1,0.1,0.247,0.0,0.247,0.247,0.0,0.247,0.0,0.0,0.0
2020-12-08 07:00:00,0.2485,0.0,0.2485,0.2485,0.0,0.2485,0.0,0.0,0.0,0.2485,0.0,0.2485,0.2485,0.0,0.2485,0.0,0.0,0.0
2020-12-08 07:30:00,0.2505,0.0,0.2505,0.2505,0.0,0.2505,0.0,0.0,0.0,0.2505,0.0,0.2505,0.2505,0.0,0.2505,0.0,0.0,0.0
2020-12-08 08:00:00,0.1575,-0.16,0.22451336260000002,0.24750000000000003,0.0,0.24750000000000003,-0.09,-0.16,0.1835755975,0.1575,-0.14,0.2107279051,0.24750000000000003,0.0,0.24750000000000003,-0.09,-0.14,0.1664331698
2020-12-08 08:30:00,0.14550000000000002,-0.09,0.17108550490000002,0.24550000000000002,0.0,0.24550000000000002,-0.1,-0.09,0.13453624050000001,0.14550000000000002,-0.1,0.1765509841,0.24550000000000002,0.0,0.24550000000000002,-0.1,-0.1,0.14142135620000001
2020-12-08 09:00:00,0.14850000000000002,-0.1,0.1790314218,0.2485,0.0,0.2485,-0.1,-0.1,0.14142135620000001,0.14850000000000002,-0.1,0.1790314218,0.2485,0.0,0.2485,-0.1,-0.1,0.14142135620000001
2020-12-08 09:30:00,0.1595,-0.09,0.1831399738,0.2495,0.0,0.2495,-0.09,-0.09,0.1272792206,0.1595,-0.1,0.18825581,0.2495,0.0,0.2495,-0.09,-0.1,0.13453624050000001
2020-12-08 10:00:00,0.0155,-0.14,0.1408554223,0.2155,0.0,0.2155,-0.2,-0.14,0.2441311123,0.0055000000000000005,-0.16,0.1600945033,0.2155,0.0,0.2155,-0.21,-0.16,0.2640075756
2020-12-08 10:30:00,-0.28,-0.15,0.3176476035,0.0,0.0,0.0,-0.28,-0.15,0.3176476035,-0.29,-0.16,0.3312099032,0.0,0.0,0.0,-0.29,-0.16,0.3312099032
2020-12-08 11:00:00,-0.28,-0.111,0.3011992696,0.0,-0.001,0.001,-0.28,-0.11,0.3008321791,-0.29,-0.121,0.3142308069,0.0,-0.001,0.001,-0.29,-0.12,0.31384709650000003
2020-12-08 11:30:00,-0.31,-0.09,0.3228002478,0.0,0.0,0.0,-0.31,-0.09,0.3228002478,-0.31,-0.1,0.3257299495,0.0,0.0,0.0,-0.31,-0.1,0.3257299495
2020-12-08 12:00:00,-0.28,-0.11,0.3008321791,0.0,0.0,0.0,-0.28,-0.11,0.3008321791,-0.28,-0.12,0.3046309242,0.0,0.0,0.0,-0.28,-0.12,0.3046309242
2020-12-08 12:30:00,0.0765,-0.11,0.1339860067,0.17650000000000002,0.0,0.17650000000000002,-0.1,-0.11,0.1486606875,0.0765,-0.12,0.1423104002,0.17650000000000002,0.0,0.17650000000000002,-0.1,-0.12,0.1562049935
2020-12-08 13:00:00,0.551,-0.081,0.5569218976,0.391,-0.001,0.3910012788,0.16,-0.08,0.1788854382,0.551,-0.081,0.5569218976,0.391,-0.001,0.3910012788,0.16,-0.08,0.1788854382
