Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-12-08 13:30:00,0.5750000000000001,-0.089,0.5818470589,0.395,-0.009000000000000001,0.39510251830000004,0.18,-0.08,0.19697715600000001,0.5750000000000001,-0.089,0.5818470589,0.395,-0.009000000000000001,0.39510251830000004,0.18,-0.08,0.19697715600000001
2020-12-08 14:00:00,0.532,-0.1535,0.5537023117000001,0.392,-0.0035,0.3920156247,0.14,-0.15,0.2051828453,0.532,-0.1635,0.5565574993,0.392,-0.0035,0.3920156247,0.14,-0.16,0.2126029163
2020-12-08 14:30:00,0.561,-0.13,0.5758654357,0.391,0.0,0.391,0.17,-0.13,0.2140093456,0.561,-0.1,0.5698429608000001,0.391,0.0,0.391,0.17,-0.1,0.1972308292
2020-12-08 15:00:00,0.5455,-0.13,0.5607764706,0.3855,0.0,0.3855,0.16,-0.13,0.20615528130000002,0.5455,-0.12,0.5585429706,0.3855,0.0,0.3855,0.16,-0.12,0.2
2020-12-08 15:30:00,0.525,-0.1565,0.5478295812,0.385,-0.006500000000000001,0.3850548662,0.14,-0.15,0.2051828453,0.525,-0.1665,0.5507696887,0.385,-0.006500000000000001,0.3850548662,0.14,-0.16,0.2126029163
2020-12-08 16:00:00,0.511,-0.12,0.524900943,0.381,0.0,0.381,0.13,-0.12,0.1769180601,0.511,-0.12,0.524900943,0.381,0.0,0.381,0.13,-0.12,0.1769180601
2020-12-08 16:30:00,0.5095000000000001,-0.09,0.5173879106,0.3795,0.0,0.3795,0.13,-0.09,0.158113883,0.5095000000000001,-0.08,0.5157424260000001,0.3795,0.0,0.3795,0.13,-0.08,0.15264337520000001
2020-12-08 17:00:00,0.5650000000000001,-0.092,0.5724412634,0.375,-0.002,0.3750053333,0.19,-0.09,0.2102379604,0.5650000000000001,-0.082,0.5709194339,0.375,-0.002,0.3750053333,0.19,-0.08,0.20615528130000002
2020-12-08 17:30:00,0.5750000000000001,-0.12,0.5873882873,0.375,0.0,0.375,0.2,-0.12,0.2332380758,0.5750000000000001,-0.14,0.5917981075000001,0.375,0.0,0.375,0.2,-0.14,0.2441311123
2020-12-08 18:00:00,0.604,-0.08,0.609274979,0.374,0.0,0.374,0.23,-0.08,0.24351591320000002,0.604,-0.08,0.609274979,0.374,0.0,0.374,0.23,-0.08,0.24351591320000002
2020-12-08 18:30:00,0.58,0.0,0.58,0.37,0.0,0.37,0.21,0.0,0.21,0.58,0.0,0.58,0.37,0.0,0.37,0.21,0.0,0.21
2020-12-08 19:00:00,0.591,-0.08,0.5963899731,0.371,0.0,0.371,0.22,-0.08,0.23409399820000001,0.591,-0.08,0.5963899731,0.371,0.0,0.371,0.22,-0.08,0.23409399820000001
2020-12-08 19:30:00,0.602,-0.081,0.6074248925,0.372,-0.001,0.3720013441,0.23,-0.08,0.24351591320000002,0.602,-0.081,0.6074248925,0.372,-0.001,0.3720013441,0.23,-0.08,0.24351591320000002
2020-12-08 20:00:00,0.5695,0.0,0.5695,0.3695,0.0,0.3695,0.2,0.0,0.2,0.5695,0.0,0.5695,0.3695,0.0,0.3695,0.2,0.0,0.2
2020-12-08 20:30:00,0.562,-0.12,0.5746686002,0.372,0.0,0.372,0.19,-0.12,0.22472205050000002,0.562,-0.09,0.5691607857000001,0.372,0.0,0.372,0.19,-0.09,0.2102379604
2020-12-08 21:00:00,0.553,-0.08,0.5587566554,0.373,0.0,0.373,0.18,-0.08,0.19697715600000001,0.553,0.0,0.553,0.373,0.0,0.373,0.18,0.0,0.18
2020-12-08 21:30:00,0.5805,0.0,0.5805,0.3705,0.0,0.3705,0.21,0.0,0.21,0.5805,0.0,0.5805,0.3705,0.0,0.3705,0.21,0.0,0.21
2020-12-08 22:00:00,0.1545,-0.0015,0.1545072814,0.14450000000000002,-0.0015,0.1445077853,0.01,0.0,0.01,0.1545,-0.0815,0.1746782757,0.14450000000000002,-0.0015,0.1445077853,0.01,-0.08,0.0806225775
2020-12-08 22:30:00,-0.40850000000000003,-0.3835,0.5603075049,0.0015,-0.0035,0.0038078866,-0.41000000000000003,-0.38,0.5590169944,-0.40850000000000003,-0.41350000000000003,0.5812525269000001,0.0015,-0.0035,0.0038078866,-0.41000000000000003,-0.41000000000000003,0.5798275606000001
2020-12-08 23:00:00,-0.71,-0.4,0.8149233093,0.0,0.0,0.0,-0.71,-0.4,0.8149233093,-0.72,-0.41000000000000003,0.8285529555000001,0.0,0.0,0.0,-0.72,-0.41000000000000003,0.8285529555000001
2020-12-08 23:30:00,-0.71,-0.38,0.8052949770000001,0.0,0.0,0.0,-0.71,-0.38,0.8052949770000001,-0.71,-0.39,0.810061726,0.0,0.0,0.0,-0.71,-0.39,0.810061726
2020-12-09 00:00:00,-0.73,-0.35000000000000003,0.8095677859,0.0,0.0,0.0,-0.73,-0.35000000000000003,0.8095677859,-0.73,-0.36,0.8139410298,0.0,0.0,0.0,-0.73,-0.36,0.8139410298
2020-12-09 00:30:00,-0.1975,-0.088,0.2162180612,0.0025,-0.008,0.0083815273,-0.2,-0.08,0.2154065923,-0.20750000000000002,-0.098,0.2294782125,0.0025,-0.008,0.0083815273,-0.21,-0.09,0.2284731932
2020-12-09 01:00:00,-0.17950000000000002,-0.083,0.1977605876,0.0005,-0.003,0.0030413813000000002,-0.18,-0.08,0.19697715600000001,-0.1895,-0.083,0.206879796,0.0005,-0.003,0.0030413813000000002,-0.19,-0.08,0.20615528130000002
2020-12-09 01:30:00,-0.17950000000000002,-0.24250000000000002,0.3017059827,0.0005,-0.0025,0.0025495098,-0.18,-0.24,0.30000000000000004,-0.1895,-0.0925,0.2108708135,0.0005,-0.0025,0.0025495098,-0.19,-0.09,0.2102379604
2020-12-09 02:00:00,-0.29,-0.12,0.31384709650000003,0.0,0.0,0.0,-0.29,-0.12,0.31384709650000003,-0.30000000000000004,-0.13,0.3269556545,0.0,0.0,0.0,-0.30000000000000004,-0.13,0.3269556545
2020-12-09 02:30:00,-0.309,-0.14450000000000002,0.3411176483,0.001,-0.0045000000000000005,0.0046097722,-0.31,-0.14,0.34014702700000005,-0.309,-0.1545,0.3454725025,0.001,-0.0045000000000000005,0.0046097722,-0.31,-0.15,0.3443835072
2020-12-09 03:00:00,-0.36,-0.13,0.38275318420000004,0.0,0.0,0.0,-0.36,-0.13,0.38275318420000004,-0.36,-0.14,0.3862641583,0.0,0.0,0.0,-0.36,-0.14,0.3862641583
2020-12-09 03:30:00,-0.31,-0.13,0.33615472630000004,0.0,0.0,0.0,-0.31,-0.13,0.33615472630000004,-0.31,-0.14,0.34014702700000005,0.0,0.0,0.0,-0.31,-0.14,0.34014702700000005
2020-12-09 04:00:00,-0.272,-0.1675,0.3194373961,0.008,-0.0175,0.0192418814,-0.28,-0.15,0.3176476035,-0.272,-0.17750000000000002,0.32479262610000004,0.008,-0.0175,0.0192418814,-0.28,-0.16,0.3224903099
2020-12-09 04:30:00,-0.3075,-0.147,0.34083023630000003,0.0025,-0.007,0.0074330344,-0.31,-0.14,0.34014702700000005,-0.3075,-0.157,0.3452611331,0.0025,-0.007,0.0074330344,-0.31,-0.15,0.3443835072
2020-12-09 05:00:00,-0.2795,-0.14350000000000002,0.3141854548,0.0005,-0.0035,0.0035355339000000003,-0.28,-0.14,0.31304951680000004,-0.2795,-0.14350000000000002,0.3141854548,0.0005,-0.0035,0.0035355339000000003,-0.28,-0.14,0.31304951680000004
2020-12-09 05:30:00,-0.32,-0.1,0.3352610923,0.0,0.0,0.0,-0.32,-0.1,0.3352610923,-0.32,-0.11,0.3383784863,0.0,0.0,0.0,-0.32,-0.11,0.3383784863
2020-12-09 06:00:00,-0.298,-0.1255,0.3233484962,0.002,-0.0055000000000000005,0.00585235,-0.30000000000000004,-0.12,0.3231098884,-0.298,-0.1355,0.3273595119,0.002,-0.0055000000000000005,0.00585235,-0.30000000000000004,-0.13,0.3269556545
2020-12-09 06:30:00,-0.273,-0.1655,0.31924794440000004,0.007,-0.025500000000000002,0.0264433356,-0.28,-0.14,0.31304951680000004,-0.28300000000000003,-0.20550000000000002,0.3497416904,0.007,-0.025500000000000002,0.0264433356,-0.29,-0.18,0.3413209633
2020-12-09 07:00:00,-0.38,-0.14,0.4049691346,0.0,0.0,0.0,-0.38,-0.14,0.4049691346,-0.38,-0.14,0.4049691346,0.0,0.0,0.0,-0.38,-0.14,0.4049691346
2020-12-09 07:30:00,-0.39,-0.11,0.4052159918,0.0,0.0,0.0,-0.39,-0.11,0.4052159918,-0.39,-0.13,0.4110960958,0.0,0.0,0.0,-0.39,-0.13,0.4110960958
2020-12-09 08:00:00,-0.39,-0.09,0.4002499219,0.0,0.0,0.0,-0.39,-0.09,0.4002499219,-0.39,-0.1,0.40261644280000003,0.0,0.0,0.0,-0.39,-0.1,0.40261644280000003
2020-12-09 08:30:00,-0.4,-0.09,0.41000000000000003,0.0,0.0,0.0,-0.4,-0.09,0.41000000000000003,-0.4,-0.1,0.41231056260000004,0.0,0.0,0.0,-0.4,-0.1,0.41231056260000004
2020-12-09 09:00:00,-0.41000000000000003,-0.09,0.4197618372,0.0,0.0,0.0,-0.41000000000000003,-0.09,0.4197618372,-0.41000000000000003,-0.1,0.4220189569,0.0,0.0,0.0,-0.41000000000000003,-0.1,0.4220189569
2020-12-09 09:30:00,-0.41000000000000003,-0.06,0.41436698710000003,0.0,0.0,0.0,-0.41000000000000003,-0.06,0.41436698710000003,-0.41000000000000003,-0.14,0.4332435804,0.0,0.0,0.0,-0.41000000000000003,-0.14,0.4332435804
2020-12-09 10:00:00,-0.41000000000000003,-0.1,0.4220189569,0.0,0.0,0.0,-0.41000000000000003,-0.1,0.4220189569,-0.41000000000000003,-0.11,0.4244997055,0.0,0.0,0.0,-0.41000000000000003,-0.11,0.4244997055
2020-12-09 10:30:00,-0.44,-0.11,0.4535416188,0.0,0.0,0.0,-0.44,-0.11,0.4535416188,-0.44,-0.12,0.45607017,0.0,0.0,0.0,-0.44,-0.12,0.45607017
2020-12-09 11:00:00,-0.45,-0.1,0.46097722290000004,0.0,0.0,0.0,-0.45,-0.1,0.46097722290000004,-0.45,-0.11,0.4632493929,0.0,0.0,0.0,-0.45,-0.11,0.4632493929
2020-12-09 11:30:00,-0.41000000000000003,-0.09,0.4197618372,0.0,0.0,0.0,-0.41000000000000003,-0.09,0.4197618372,-0.42,-0.1,0.4317406629,0.0,0.0,0.0,-0.42,-0.1,0.4317406629
2020-12-09 12:00:00,-0.4,-0.1,0.41231056260000004,0.0,0.0,0.0,-0.4,-0.1,0.41231056260000004,-0.4,-0.11,0.4148493703,0.0,0.0,0.0,-0.4,-0.11,0.4148493703
2020-12-09 12:30:00,-0.42,-0.1,0.4317406629,0.0,0.0,0.0,-0.42,-0.1,0.4317406629,-0.42,-0.11,0.43416586690000003,0.0,0.0,0.0,-0.42,-0.11,0.43416586690000003
2020-12-09 13:00:00,-0.43,-0.11,0.4438468204,0.0,0.0,0.0,-0.43,-0.11,0.4438468204,-0.44,-0.12,0.45607017,0.0,0.0,0.0,-0.44,-0.12,0.45607017
2020-12-09 13:30:00,-0.23800000000000002,-0.14750000000000002,0.2800004464,0.092,-0.007500000000000001,0.0923052003,-0.33,-0.14,0.3584689666,-0.23800000000000002,-0.1575,0.2853949018,0.092,-0.007500000000000001,0.0923052003,-0.33,-0.15,0.3624913792
2020-12-09 14:00:00,-0.077,-0.24050000000000002,0.2525257413,0.083,-0.0805,0.115625473,-0.16,-0.16,0.22627417,-0.077,-0.2505,0.2620672624,0.083,-0.0805,0.115625473,-0.16,-0.17,0.2334523506
2020-12-09 14:30:00,0.7275,-0.21150000000000002,0.7576202875,0.4475,-0.0915,0.45675868900000005,0.28,-0.12,0.3046309242,0.7275,-0.2215,0.7604725505000001,0.4475,-0.0915,0.45675868900000005,0.28,-0.13,0.30870698080000003
2020-12-09 15:00:00,0.922,-0.2565,0.9570142371,0.532,-0.1165,0.5446065093,0.39,-0.14,0.41436698710000003,0.922,-0.2665,0.9597428041,0.532,-0.1165,0.5446065093,0.39,-0.15,0.4178516483
2020-12-09 15:30:00,0.728,-0.252,0.7703817236,0.468,-0.082,0.475129456,0.26,-0.17,0.3106444913,0.738,-0.252,0.7798384448,0.468,-0.082,0.475129456,0.27,-0.17,0.31906112270000003
2020-12-09 16:00:00,0.6865,-0.25,0.7306040309,0.4565,-0.08,0.46345684800000003,0.23,-0.17,0.28600699290000003,0.6865,-0.25,0.7306040309,0.4565,-0.08,0.46345684800000003,0.23,-0.17,0.28600699290000003
2020-12-09 16:30:00,0.841,-0.313,0.8973572310000001,0.531,-0.113,0.5428904125,0.31,-0.2,0.3689173349,0.851,-0.323,0.9102362331,0.531,-0.113,0.5428904125,0.32,-0.21,0.38275318420000004
2020-12-09 17:00:00,0.884,-0.304,0.9348112109000001,0.534,-0.114,0.5460329660000001,0.35000000000000003,-0.19,0.39824615500000005,0.894,-0.314,0.9475399728,0.534,-0.114,0.5460329660000001,0.36,-0.2,0.4118252056
2020-12-09 17:30:00,0.9590000000000001,-0.3195,1.0108220664,0.549,-0.11950000000000001,0.5618551860000001,0.41000000000000003,-0.2,0.4561797891,0.969,-0.3295,1.023489741,0.549,-0.11950000000000001,0.5618551860000001,0.42,-0.21,0.4695742753
2020-12-09 18:00:00,0.9440000000000001,-0.3175,0.9959629762000001,0.544,-0.11750000000000001,0.5565449218,0.4,-0.2,0.4472135955,0.9540000000000001,-0.3275,1.0086487248,0.544,-0.11750000000000001,0.5565449218,0.41000000000000003,-0.21,0.4606517123
2020-12-09 18:30:00,0.9445,-0.316,0.9959599641,0.5445,-0.116,0.5567191841,0.4,-0.2,0.4472135955,0.9545,-0.326,1.0086358362,0.5445,-0.116,0.5567191841,0.41000000000000003,-0.21,0.4606517123
2020-12-09 19:00:00,1.0425,-0.269,1.0766462975,0.5525,-0.11900000000000001,0.5651701071,0.49,-0.15,0.512445119,1.0525,-0.279,1.0888513443,0.5525,-0.11900000000000001,0.5651701071,0.5,-0.16,0.5249761899000001
2020-12-09 19:30:00,1.061,-0.28,1.0973244734,0.551,-0.12,0.5639157739,0.51,-0.16,0.5345091206,1.071,-0.29,1.1095679339,0.551,-0.12,0.5639157739,0.52,-0.17,0.5470831747
2020-12-09 20:00:00,1.0715,-0.28,1.1074801353,0.5515,-0.12,0.5644043320000001,0.52,-0.16,0.5440588203,1.0815,-0.29,1.1197063231,0.5515,-0.12,0.5644043320000001,0.53,-0.17,0.5565968020000001
2020-12-09 20:30:00,1.07,-0.281,1.1062825136,0.55,-0.121,0.5631527324,0.52,-0.16,0.5440588203,1.08,-0.291,1.1185173222,0.55,-0.121,0.5631527324,0.53,-0.17,0.5565968020000001
2020-12-09 21:00:00,1.0695000000000001,-0.20950000000000002,1.0898259035,0.5495,-0.11950000000000001,0.5623437561,0.52,-0.09,0.5277309921000001,1.0595,-0.3795,1.125415701,0.5495,-0.11950000000000001,0.5623437561,0.51,-0.26,0.5724508713
2020-12-09 21:30:00,1.0865,-0.1315,1.0944288465,0.5465,-0.12150000000000001,0.5598432816000001,0.54,-0.01,0.5400925847,1.0565,-0.4615,1.1528983043,0.5465,-0.12150000000000001,0.5598432816000001,0.51,-0.34,0.6129437168
2020-12-09 22:00:00,1.0915,-0.29050000000000004,1.1294965693,0.5515,-0.12050000000000001,0.5645108502,0.54,-0.17,0.5661271942,1.0915,-0.29050000000000004,1.1294965693,0.5515,-0.12050000000000001,0.5645108502,0.54,-0.17,0.5661271942
2020-12-09 22:30:00,1.0905,-0.28950000000000004,1.1282732382,0.5505,-0.11950000000000001,0.5633209565,0.54,-0.17,0.5661271942,1.0905,-0.28950000000000004,1.1282732382,0.5505,-0.11950000000000001,0.5633209565,0.54,-0.17,0.5661271942
2020-12-09 23:00:00,1.0765,-0.29450000000000004,1.1160566742,0.5465,-0.1245,0.5605020071,0.53,-0.17,0.5565968020000001,1.0765,-0.29450000000000004,1.1160566742,0.5465,-0.1245,0.5605020071,0.53,-0.17,0.5565968020000001
2020-12-09 23:30:00,1.039,-0.137,1.0479933206,0.529,-0.107,0.5397128866,0.51,-0.03,0.5108815910000001,1.019,-0.47700000000000004,1.1251177716,0.529,-0.107,0.5397128866,0.49,-0.37,0.6140032573
2020-12-10 00:00:00,0.47100000000000003,-0.04,0.4726954622,0.391,0.0,0.391,0.08,-0.04,0.0894427191,0.301,-1.01,1.0538980027,0.391,0.0,0.391,-0.09,-1.01,1.0140019724
2020-12-10 00:30:00,0.47100000000000003,-0.08,0.4777457483,0.391,0.0,0.391,0.08,-0.08,0.11313708500000001,0.311,-1.0,1.0472444796,0.391,0.0,0.391,-0.08,-1.0,1.0031948963
2020-12-10 01:00:00,0.47100000000000003,0.0,0.47100000000000003,0.391,0.0,0.391,0.08,0.0,0.08,0.391,-0.98,1.05512132,0.391,0.0,0.391,0.0,-0.98,0.98
2020-12-10 01:30:00,0.661,0.04,0.6622091815000001,0.391,0.0,0.391,0.27,0.04,0.2729468813,0.631,-0.8200000000000001,1.0346791773,0.391,0.0,0.391,0.24,-0.8200000000000001,0.8544003745000001
2020-12-10 02:00:00,0.641,-0.33,0.7209583899,0.391,0.0,0.391,0.25,-0.33,0.4140048309,0.651,-0.33,0.7298636859000001,0.391,0.0,0.391,0.26,-0.33,0.4201190308
2020-12-10 02:30:00,1.02,-0.295,1.0618027124,0.54,-0.125,0.5542788107000001,0.48,-0.17,0.5092150823,1.03,-0.305,1.0742090113,0.54,-0.125,0.5542788107000001,0.49,-0.18,0.5220153254000001
2020-12-10 03:00:00,1.0875,0.0115,1.0875608029,0.5575,-0.11850000000000001,0.5699548228,0.53,0.13,0.545710546,1.0475,-0.5585,1.1870882444,0.5575,-0.11850000000000001,0.5699548228,0.49,-0.44,0.6585590330000001
2020-12-10 03:30:00,1.0595,0.17300000000000001,1.0735312059,0.5495,-0.117,0.5618178085000001,0.51,0.29,0.5866856058000001,1.0095,-0.6970000000000001,1.2267433513000001,0.5495,-0.117,0.5618178085000001,0.46,-0.58,0.7402702209
2020-12-10 04:00:00,1.039,0.188,1.0558716778,0.539,-0.112,0.5505133967,0.5,0.30000000000000004,0.5830951895,0.989,-0.6920000000000001,1.2070563367,0.539,-0.112,0.5505133967,0.45,-0.58,0.7340980861
2020-12-10 04:30:00,1.014,0.2005,1.0336325508,0.534,-0.1095,0.5451112272,0.48,0.31,0.5714017851000001,0.964,-0.6795,1.1794135195,0.534,-0.1095,0.5451112272,0.43,-0.5700000000000001,0.7140028011
2020-12-10 05:00:00,0.912,0.244,0.9440762681,0.482,-0.08600000000000001,0.4896120914,0.43,0.33,0.5420332093,0.852,-0.636,1.0632027088,0.482,-0.08600000000000001,0.4896120914,0.37,-0.55,0.6628725368
2020-12-10 05:30:00,0.9775,-0.0245,0.9778069850000001,0.5175000000000001,-0.10450000000000001,0.5279455464,0.46,0.08,0.4669047012,0.9575,-0.4645,1.0642210767,0.5175000000000001,-0.10450000000000001,0.5279455464,0.44,-0.36,0.5685068161
2020-12-10 06:00:00,0.915,-0.216,0.9401494562,0.505,-0.096,0.5140437725,0.41000000000000003,-0.12,0.42720018730000003,0.915,-0.226,0.9424972148,0.505,-0.096,0.5140437725,0.41000000000000003,-0.13,0.43011626340000003
2020-12-10 06:30:00,0.8725,-0.203,0.8958042476,0.49250000000000005,-0.093,0.5012038009,0.38,-0.11,0.3956008089,0.8725,-0.223,0.9005471948,0.49250000000000005,-0.093,0.5012038009,0.38,-0.13,0.4016217126
2020-12-10 07:00:00,0.9275,-0.23550000000000001,0.9569307707,0.5175000000000001,-0.10550000000000001,0.5281443931,0.41000000000000003,-0.13,0.43011626340000003,0.9275,-0.24550000000000002,0.9594407225,0.5175000000000001,-0.10550000000000001,0.5281443931,0.41000000000000003,-0.14,0.4332435804
2020-12-10 07:30:00,0.8745,-0.312,0.9284903069,0.5345,-0.112,0.5461082768000001,0.34,-0.2,0.39446165850000003,0.8845000000000001,-0.322,0.9412886114000001,0.5345,-0.112,0.5461082768000001,0.35000000000000003,-0.21,0.4081666326
2020-12-10 08:00:00,0.8645,-0.324,0.9232205858,0.5345,-0.114,0.5465219575,0.33,-0.21,0.3911521443,0.8645,-0.334,0.9267773465,0.5345,-0.114,0.5465219575,0.33,-0.22,0.39661064030000004
2020-12-10 08:30:00,0.871,-0.35000000000000003,0.93869111,0.541,-0.12,0.554148897,0.33,-0.23,0.4022437072,0.871,-0.36,0.942465384,0.541,-0.12,0.554148897,0.33,-0.24,0.4080441153
2020-12-10 09:00:00,0.888,-0.361,0.9585744624,0.538,-0.121,0.5514390265,0.35000000000000003,-0.24,0.4243819035,0.888,-0.371,0.9623850581000001,0.538,-0.121,0.5514390265,0.35000000000000003,-0.25,0.43011626340000003
2020-12-10 09:30:00,0.781,-0.322,0.844775118,0.491,-0.10200000000000001,0.5014828013,0.29,-0.22,0.3640054945,0.781,-0.332,0.8486371427,0.491,-0.10200000000000001,0.5014828013,0.29,-0.23,0.37013511050000003
2020-12-10 10:00:00,0.7165,-0.276,0.7678204543,0.4565,-0.08600000000000001,0.464530139,0.26,-0.19,0.3220248438,0.7265,-0.28600000000000003,0.7807677311,0.4565,-0.08600000000000001,0.464530139,0.27,-0.2,0.3360059523
2020-12-10 10:30:00,0.7535000000000001,-0.23950000000000002,0.7906468870000001,0.4635,-0.08950000000000001,0.4720619663,0.29,-0.15,0.3264965543,0.7535000000000001,-0.2495,0.7937332675000001,0.4635,-0.08950000000000001,0.4720619663,0.29,-0.16,0.3312099032
2020-12-10 11:00:00,0.705,-0.3205,0.7744322114000001,0.465,-0.09050000000000001,0.4737248674,0.24,-0.23,0.33241540280000004,0.705,-0.3305,0.7786239465,0.465,-0.09050000000000001,0.4737248674,0.24,-0.24,0.339411255
2020-12-10 11:30:00,0.7145,-0.356,0.7982770509,0.48450000000000004,-0.096,0.49391927480000003,0.23,-0.26,0.3471310992,0.7145,-0.356,0.7982770509,0.48450000000000004,-0.096,0.49391927480000003,0.23,-0.26,0.3471310992
2020-12-10 12:00:00,0.646,-0.3265,0.723821974,0.446,-0.08650000000000001,0.4543107417,0.2,-0.24,0.312409987,0.646,-0.3265,0.723821974,0.446,-0.08650000000000001,0.4543107417,0.2,-0.24,0.312409987
2020-12-10 12:30:00,0.715,-0.2685,0.7637520867,0.47500000000000003,-0.0985,0.48510540090000004,0.24,-0.17,0.2941088234,0.705,-0.42850000000000005,0.8250074242000001,0.47500000000000003,-0.0985,0.48510540090000004,0.23,-0.33,0.4022437072
2020-12-10 13:00:00,0.8200000000000001,0.145,0.8327214420000001,0.51,-0.105,0.5206966487,0.31,0.25,0.39824615500000005,0.76,-0.8150000000000001,1.1143720205,0.51,-0.105,0.5206966487,0.25,-0.71,0.7527283707
2020-12-10 13:30:00,0.8745,0.189,0.8946905890000001,0.5245000000000001,-0.111,0.536116825,0.35000000000000003,0.30000000000000004,0.46097722290000004,0.8145,-0.771,1.1215396783,0.5245000000000001,-0.111,0.536116825,0.29,-0.66,0.7209022125
2020-12-10 14:00:00,0.6915,0.1975,0.7191512358000001,0.4515,-0.07250000000000001,0.4572838287,0.24,0.27,0.3612478374,0.6415000000000001,-0.7625000000000001,0.996457977,0.4515,-0.07250000000000001,0.4572838287,0.19,-0.6900000000000001,0.7156814934
2020-12-10 14:30:00,0.5625,0.306,0.6403454146,0.4025,-0.024,0.4032148931,0.16,0.33,0.3667424164,0.5425,-0.654,0.8497189241,0.4025,-0.024,0.4032148931,0.14,-0.63,0.645368112
2020-12-10 15:00:00,0.577,0.28400000000000003,0.6431057456,0.397,-0.026000000000000002,0.3978504744,0.18,0.31,0.3584689666,0.537,-0.676,0.8633336551,0.397,-0.026000000000000002,0.3978504744,0.14,-0.65,0.6649060084
2020-12-10 15:30:00,0.671,0.253,0.7171122646,0.41100000000000003,-0.057,0.4149337296,0.26,0.31,0.40459856650000003,0.601,-0.707,0.9279277989,0.41100000000000003,-0.057,0.4149337296,0.19,-0.65,0.6772001181
2020-12-10 16:00:00,0.6975,0.2165,0.7303276662,0.4375,-0.0635,0.442084268,0.26,0.28,0.3820994635,0.6275000000000001,-0.7435,0.9729072412,0.4375,-0.0635,0.442084268,0.19,-0.68,0.7060453243
2020-12-10 16:30:00,0.6155,-0.1155,0.6262431636,0.3955,-0.025500000000000002,0.3963212081,0.22,-0.09,0.23769728650000002,0.6155,-0.1155,0.6262431636,0.3955,-0.025500000000000002,0.3963212081,0.22,-0.09,0.23769728650000002
2020-12-10 17:00:00,0.4015,-0.18150000000000002,0.44061831560000003,0.2215,-0.0815,0.2360180078,0.18,-0.1,0.2059126028,0.4015,-0.1915,0.4448308667,0.2215,-0.0815,0.2360180078,0.18,-0.11,0.2109502311
2020-12-10 17:30:00,0.0025,-0.17200000000000001,0.1720181676,0.0825,-0.082,0.1163196028,-0.08,-0.09,0.12041594580000001,0.0025,-0.182,0.18201716950000002,0.0825,-0.082,0.1163196028,-0.08,-0.1,0.1280624847
2020-12-10 18:00:00,0.14250000000000002,-0.18,0.229578418,0.1125,-0.09,0.1440702953,0.03,-0.09,0.0948683298,0.1525,-0.2,0.2515079522,0.1125,-0.09,0.1440702953,0.04,-0.11,0.11704699910000001
2020-12-10 18:30:00,0.188,-0.1875,0.2655188317,0.108,-0.08750000000000001,0.1389973021,0.08,-0.1,0.1280624847,0.188,-0.1975,0.2726724225,0.108,-0.08750000000000001,0.1389973021,0.08,-0.11,0.1360147051
2020-12-10 19:00:00,0.2265,-0.213,0.3109200058,0.14650000000000002,-0.10300000000000001,0.17908447730000002,0.08,-0.11,0.1360147051,0.2265,-0.223,0.3178541332,0.14650000000000002,-0.10300000000000001,0.17908447730000002,0.08,-0.12,0.14422205100000002
2020-12-10 19:30:00,0.24150000000000002,-0.2185,0.3256754519,0.1615,-0.1085,0.1945623293,0.08,-0.11,0.1360147051,0.24150000000000002,-0.2285,0.3324672916,0.1615,-0.1085,0.1945623293,0.08,-0.12,0.14422205100000002
2020-12-10 20:00:00,0.21150000000000002,-0.197,0.2890350325,0.1315,-0.097,0.1634051713,0.08,-0.1,0.1280624847,0.21150000000000002,-0.20700000000000002,0.2959412949,0.1315,-0.097,0.1634051713,0.08,-0.11,0.1360147051
2020-12-10 20:30:00,0.179,-0.1875,0.25922432370000004,0.109,-0.08750000000000001,0.1397757132,0.07,-0.1,0.12206555620000001,0.179,-0.1975,0.2665469002,0.109,-0.08750000000000001,0.1397757132,0.07,-0.11,0.1303840481
2020-12-10 21:00:00,0.225,-0.2255,0.31855180110000003,0.145,-0.10550000000000001,0.1793188501,0.08,-0.12,0.14422205100000002,0.225,-0.23550000000000001,0.3257073073,0.145,-0.10550000000000001,0.1793188501,0.08,-0.13,0.15264337520000001
2020-12-10 21:30:00,-0.016,-0.1635,0.1642810092,0.074,-0.07350000000000001,0.1042988495,-0.09,-0.09,0.1272792206,-0.006,-0.17350000000000002,0.1736037154,0.074,-0.07350000000000001,0.1042988495,-0.08,-0.1,0.1280624847
2020-12-10 22:00:00,-0.029500000000000002,0.005,0.0299207286,0.060500000000000005,-0.065,0.0887989302,-0.09,0.07,0.1140175425,-0.0395,-0.295,0.2976327435,0.060500000000000005,-0.065,0.0887989302,-0.1,-0.23,0.25079872410000004
2020-12-10 22:30:00,0.23800000000000002,-0.20950000000000002,0.31707136420000004,0.138,-0.0995,0.1701300973,0.1,-0.11,0.1486606875,0.23800000000000002,-0.2195,0.3237657332,0.138,-0.0995,0.1701300973,0.1,-0.12,0.1562049935
2020-12-10 23:00:00,-0.1,-0.1265,0.1612521318,0.03,-0.036500000000000005,0.047246693000000006,-0.13,-0.09,0.158113883,-0.1,-0.1265,0.1612521318,0.03,-0.036500000000000005,0.047246693000000006,-0.13,-0.09,0.158113883
2020-12-10 23:30:00,-0.16,-0.1,0.1886796226,0.0,0.0,0.0,-0.16,-0.1,0.1886796226,-0.16,-0.1,0.1886796226,0.0,0.0,0.0,-0.16,-0.1,0.1886796226
2020-12-11 00:00:00,-0.1,-0.12350000000000001,0.15890956550000002,0.02,-0.0335,0.0390160223,-0.12,-0.09,0.15,-0.1,-0.12350000000000001,0.15890956550000002,0.02,-0.0335,0.0390160223,-0.12,-0.09,0.15
2020-12-11 00:30:00,-0.148,-0.0945,0.1755968394,0.002,-0.0045000000000000005,0.0049244289000000005,-0.15,-0.09,0.1749285568,-0.148,-0.10450000000000001,0.1811746395,0.002,-0.0045000000000000005,0.0049244289000000005,-0.15,-0.1,0.1802775638
2020-12-11 01:00:00,-0.133,0.1875,0.2298809474,0.007,-0.0125,0.0143265488,-0.14,0.2,0.2441311123,-0.133,-0.2025,0.24227102590000002,0.007,-0.0125,0.0143265488,-0.14,-0.19,0.2360084744
2020-12-11 01:30:00,0.026000000000000002,-0.171,0.17296531440000001,0.096,-0.081,0.1256065285,-0.07,-0.09,0.1140175425,0.026000000000000002,-0.181,0.1828578683,0.096,-0.081,0.1256065285,-0.07,-0.1,0.12206555620000001
2020-12-11 02:00:00,-0.12,-0.0475,0.129059095,0.01,-0.0175,0.020155644400000002,-0.13,-0.03,0.1334166406,-0.12,-0.11750000000000001,0.1679471643,0.01,-0.0175,0.020155644400000002,-0.13,-0.1,0.1640121947
2020-12-11 02:30:00,-0.031,-0.14650000000000002,0.1497439481,0.069,-0.0665,0.0958292753,-0.1,-0.08,0.1280624847,-0.031,-0.1565,0.15954074710000002,0.069,-0.0665,0.0958292753,-0.1,-0.09,0.13453624050000001
2020-12-11 03:00:00,-0.027,-0.149,0.1514265499,0.073,-0.069,0.100448992,-0.1,-0.08,0.1280624847,-0.027,-0.159,0.1612761607,0.073,-0.069,0.100448992,-0.1,-0.09,0.13453624050000001
2020-12-11 03:30:00,-0.078,-0.0845,0.11499673910000001,0.022,-0.044500000000000005,0.0496412127,-0.1,-0.04,0.1077032961,-0.078,-0.1345,0.1554807062,0.022,-0.044500000000000005,0.0496412127,-0.1,-0.09,0.13453624050000001
2020-12-11 04:00:00,0.0845,-0.20500000000000002,0.2217323837,0.10450000000000001,-0.085,0.1347043058,-0.02,-0.12,0.1216552506,0.0945,-0.20500000000000002,0.2257326959,0.10450000000000001,-0.085,0.1347043058,-0.01,-0.12,0.12041594580000001
2020-12-11 04:30:00,0.025,-0.1905,0.19213341720000002,0.095,-0.0805,0.12452007870000001,-0.07,-0.11,0.1303840481,0.025,-0.1905,0.19213341720000002,0.095,-0.0805,0.12452007870000001,-0.07,-0.11,0.1303840481
2020-12-11 05:00:00,-0.131,-0.105,0.1678868667,0.009000000000000001,-0.015,0.0174928557,-0.14,-0.09,0.1664331698,-0.131,-0.095,0.16182088860000002,0.009000000000000001,-0.015,0.0174928557,-0.14,-0.08,0.161245155
2020-12-11 05:30:00,-0.0835,-0.1345,0.15831140200000002,0.026500000000000003,-0.044500000000000005,0.0517928567,-0.11,-0.09,0.14212670400000002,-0.0835,-0.1245,0.14990830530000002,0.026500000000000003,-0.044500000000000005,0.0517928567,-0.11,-0.08,0.1360147051
2020-12-11 06:00:00,-0.1275,-0.125,0.1785532134,0.022500000000000003,-0.035,0.0416082924,-0.15,-0.09,0.1749285568,-0.1275,-0.115,0.17170104830000002,0.022500000000000003,-0.035,0.0416082924,-0.15,-0.08,0.17
2020-12-11 06:30:00,-0.18,0.4,0.438634244,0.0,0.0,0.0,-0.18,0.4,0.438634244,-0.2,-0.46,0.5015974482000001,0.0,0.0,0.0,-0.2,-0.46,0.5015974482000001
2020-12-11 07:00:00,-0.24,-0.17,0.2941088234,0.0,0.0,0.0,-0.24,-0.17,0.2941088234,-0.24,-0.18,0.30000000000000004,0.0,0.0,0.0,-0.24,-0.18,0.30000000000000004
2020-12-11 07:30:00,-0.27,0.0,0.27,0.0,0.0,0.0,-0.27,0.0,0.27,-0.27,0.08,0.2816025568,0.0,0.0,0.0,-0.27,0.08,0.2816025568
2020-12-11 08:00:00,-0.29,0.0,0.29,0.0,0.0,0.0,-0.29,0.0,0.29,-0.29,0.0,0.29,0.0,0.0,0.0,-0.29,0.0,0.29
2020-12-11 08:30:00,-0.27,0.35000000000000003,0.4420407221,0.0,0.0,0.0,-0.27,0.35000000000000003,0.4420407221,-0.30000000000000004,-0.52,0.6003332408000001,0.0,0.0,0.0,-0.30000000000000004,-0.52,0.6003332408000001
2020-12-11 09:00:00,-0.31,0.33,0.45276925690000003,0.0,0.0,0.0,-0.31,0.33,0.45276925690000003,-0.37,-0.54,0.654599114,0.0,0.0,0.0,-0.37,-0.54,0.654599114
2020-12-11 09:30:00,-0.30000000000000004,0.35000000000000003,0.46097722290000004,0.0,0.0,0.0,-0.30000000000000004,0.35000000000000003,0.46097722290000004,-0.36,-0.52,0.632455532,0.0,0.0,0.0,-0.36,-0.52,0.632455532
2020-12-11 10:00:00,-0.2485,0.19,0.3128134428,0.0315,0.0,0.0315,-0.28,0.19,0.3383784863,-0.2785,-0.41000000000000003,0.49564326890000004,0.0315,0.0,0.0315,-0.31,-0.41000000000000003,0.514003891
2020-12-11 10:30:00,-0.004,-0.08,0.0800999376,0.196,0.0,0.196,-0.2,-0.08,0.2154065923,-0.014,-0.09,0.0910823803,0.196,0.0,0.196,-0.21,-0.09,0.2284731932
2020-12-11 11:00:00,0.4445,-0.12,0.46041312970000003,0.35450000000000004,0.0,0.35450000000000004,0.09,-0.12,0.15,0.4445,-0.13,0.46312012480000003,0.35450000000000004,0.0,0.35450000000000004,0.09,-0.13,0.158113883
2020-12-11 11:30:00,0.48150000000000004,-0.12,0.4962280222,0.3915,0.0,0.3915,0.09,-0.12,0.15,0.48150000000000004,-0.13,0.4987406641,0.3915,0.0,0.3915,0.09,-0.13,0.158113883
2020-12-11 12:00:00,0.48150000000000004,-0.14,0.5014401759,0.3915,0.0,0.3915,0.09,-0.14,0.1664331698,0.48150000000000004,-0.15,0.5043235569,0.3915,0.0,0.3915,0.09,-0.15,0.1749285568
2020-12-11 12:30:00,0.5005000000000001,-0.11,0.5124453629,0.3905,0.0,0.3905,0.11,-0.11,0.15556349190000002,0.5005000000000001,-0.11,0.5124453629,0.3905,0.0,0.3905,0.11,-0.11,0.15556349190000002
2020-12-11 13:00:00,0.49150000000000005,-0.09,0.4996721425,0.3915,0.0,0.3915,0.1,-0.09,0.13453624050000001,0.49150000000000005,-0.14,0.5110501443000001,0.3915,0.0,0.3915,0.1,-0.14,0.1720465053
2020-12-11 13:30:00,0.5095000000000001,-0.08,0.5157424260000001,0.3895,0.0,0.3895,0.12,-0.08,0.14422205100000002,0.5095000000000001,-0.09,0.5173879106,0.3895,0.0,0.3895,0.12,-0.09,0.15
2020-12-11 14:00:00,0.5015000000000001,-0.14,0.5206748025,0.3915,0.0,0.3915,0.11,-0.14,0.1780449381,0.5115000000000001,-0.14,0.5303133508,0.3915,0.0,0.3915,0.12,-0.14,0.1843908891
2020-12-11 14:30:00,0.4995,-0.13,0.5161397582,0.3895,0.0,0.3895,0.11,-0.13,0.17029386370000002,0.4995,-0.13,0.5161397582,0.3895,0.0,0.3895,0.11,-0.13,0.17029386370000002
2020-12-11 15:00:00,0.509,-0.08,0.5152484837,0.389,0.0,0.389,0.12,-0.08,0.14422205100000002,0.509,-0.08,0.5152484837,0.389,0.0,0.389,0.12,-0.08,0.14422205100000002
2020-12-11 15:30:00,0.48950000000000005,-0.13,0.5064684097000001,0.3895,0.0,0.3895,0.1,-0.13,0.1640121947,0.48950000000000005,-0.14,0.5091269488,0.3895,0.0,0.3895,0.1,-0.14,0.1720465053
2020-12-11 16:00:00,0.52,-0.13,0.5360037313,0.39,0.0,0.39,0.13,-0.13,0.1838477631,0.52,-0.12,0.5336665626,0.39,0.0,0.39,0.13,-0.12,0.1769180601
2020-12-11 16:30:00,0.52,-0.14,0.5385164807,0.39,0.0,0.39,0.13,-0.14,0.1910497317,0.52,-0.14,0.5385164807,0.39,0.0,0.39,0.13,-0.14,0.1910497317
2020-12-11 17:00:00,0.54,0.42,0.6841052551,0.39,0.0,0.39,0.15,0.42,0.4459820624,0.53,-0.45,0.6952697318000001,0.39,0.0,0.39,0.14,-0.45,0.4712748667
2020-12-11 17:30:00,0.5700000000000001,0.0,0.5700000000000001,0.39,0.0,0.39,0.18,0.0,0.18,0.5700000000000001,-0.1,0.5787054518,0.39,0.0,0.39,0.18,-0.1,0.2059126028
2020-12-11 18:00:00,0.5695,-0.08,0.5750915145000001,0.3895,0.0,0.3895,0.18,-0.08,0.19697715600000001,0.5695,-0.1,0.5782129798,0.3895,0.0,0.3895,0.18,-0.1,0.2059126028
2020-12-11 18:30:00,0.5795,-0.1,0.5880648349,0.3895,0.0,0.3895,0.19,-0.1,0.2147091055,0.5795,-0.08,0.5849959402,0.3895,0.0,0.3895,0.19,-0.08,0.20615528130000002
2020-12-11 19:00:00,0.5855,-0.1,0.5939783245,0.3855,0.0,0.3855,0.2,-0.1,0.2236067977,0.5955,-0.08,0.6008496068,0.3855,0.0,0.3855,0.21,-0.08,0.22472205050000002
2020-12-11 19:30:00,0.5905,-0.08,0.5958944957,0.3905,0.0,0.3905,0.2,-0.08,0.2154065923,0.6005,-0.09,0.6072069252,0.3905,0.0,0.3905,0.21,-0.09,0.2284731932
2020-12-11 20:00:00,0.5885,0.0,0.5885,0.3885,0.0,0.3885,0.2,0.0,0.2,0.5885,0.0,0.5885,0.3885,0.0,0.3885,0.2,0.0,0.2
2020-12-11 20:30:00,0.5795,0.0,0.5795,0.3895,0.0,0.3895,0.19,0.0,0.19,0.5895,0.0,0.5895,0.3895,0.0,0.3895,0.2,0.0,0.2
2020-12-11 21:00:00,0.577,0.0,0.577,0.387,0.0,0.387,0.19,0.0,0.19,0.587,0.0,0.587,0.387,0.0,0.387,0.2,0.0,0.2
2020-12-11 21:30:00,0.579,0.0,0.579,0.389,0.0,0.389,0.19,0.0,0.19,0.589,0.08,0.5944081090000001,0.389,0.0,0.389,0.2,0.08,0.2154065923
2020-12-11 22:00:00,0.589,0.0,0.589,0.389,0.0,0.389,0.2,0.0,0.2,0.589,0.0,0.589,0.389,0.0,0.389,0.2,0.0,0.2
2020-12-11 22:30:00,0.589,0.0,0.589,0.389,0.0,0.389,0.2,0.0,0.2,0.599,0.0,0.599,0.389,0.0,0.389,0.21,0.0,0.21
2020-12-11 23:00:00,0.355,-0.08,0.3639024595,0.265,0.0,0.265,0.09,-0.08,0.12041594580000001,0.355,-0.09,0.36623080150000004,0.265,0.0,0.265,0.09,-0.09,0.1272792206
2020-12-11 23:30:00,0.24250000000000002,0.4,0.4677673033,0.2025,0.0,0.2025,0.04,0.4,0.4019950248,0.24250000000000002,-0.48,0.5377789974,0.2025,0.0,0.2025,0.04,-0.48,0.48166378320000003
2020-12-12 00:00:00,0.6890000000000001,0.398,0.7956915231,0.389,-0.002,0.38900514140000003,0.30000000000000004,0.4,0.5,0.629,-0.492,0.7985643368,0.389,-0.002,0.38900514140000003,0.24,-0.49,0.5456189146
2020-12-12 00:30:00,0.722,0.368,0.8103752217,0.392,-0.012,0.3921836305,0.33,0.38,0.5032891813,0.662,-0.512,0.8368918688,0.392,-0.012,0.3921836305,0.27,-0.5,0.5682429058
2020-12-12 01:00:00,0.41950000000000004,0.337,0.5380978071,0.3895,-0.003,0.3895115531,0.03,0.34,0.3413209633,0.35950000000000004,-0.673,0.7630001638,0.3895,-0.003,0.3895115531,-0.03,-0.67,0.6706713055
2020-12-12 01:30:00,0.149,0.08,0.1691183018,0.389,0.0,0.389,-0.24,0.08,0.2529822128,0.089,-0.85,0.8546467106000001,0.389,0.0,0.389,-0.30000000000000004,-0.85,0.9013878189000001
2020-12-12 02:00:00,0.178,0.08,0.19515122340000002,0.388,0.0,0.388,-0.21,0.08,0.22472205050000002,0.11800000000000001,-0.8200000000000001,0.8284467394,0.388,0.0,0.388,-0.27,-0.8200000000000001,0.8633075929
2020-12-12 02:30:00,0.20650000000000002,0.12,0.23883519420000002,0.3865,0.0,0.3865,-0.18,0.12,0.2163330765,0.1365,-0.8,0.8115616120000001,0.3865,0.0,0.3865,-0.25,-0.8,0.8381527307000001
2020-12-12 03:00:00,0.3265,0.19,0.3777595134,0.3865,0.0,0.3865,-0.06,0.19,0.19924858850000002,0.1665,-0.72,0.7390008457,0.3865,0.0,0.3865,-0.22,-0.72,0.7528612090000001
2020-12-12 03:30:00,0.23700000000000002,0.13,0.2703127818,0.387,0.0,0.387,-0.15,0.13,0.1984943324,0.167,-0.77,0.7879016436,0.387,0.0,0.387,-0.22,-0.77,0.8008120878
2020-12-12 04:00:00,0.2665,0.14,0.3010352969,0.3865,0.0,0.3865,-0.12,0.14,0.1843908891,0.17650000000000002,-0.78,0.7997201073,0.3865,0.0,0.3865,-0.21,-0.78,0.8077747211
2020-12-12 04:30:00,0.30000000000000004,0.18,0.3498571137,0.39,0.0,0.39,-0.09,0.18,0.201246118,0.23,-0.81,0.8420213774,0.39,0.0,0.39,-0.16,-0.81,0.8256512581000001
2020-12-12 05:00:00,0.2245,0.08,0.2383280302,0.3845,0.0,0.3845,-0.16,0.08,0.1788854382,0.1645,-0.84,0.8559557524,0.3845,0.0,0.3845,-0.22,-0.84,0.8683317338000001
2020-12-12 05:30:00,0.2255,0.08,0.2392702447,0.3855,0.0,0.3855,-0.16,0.08,0.1788854382,0.17550000000000002,-0.81,0.8287944558,0.3855,0.0,0.3855,-0.21,-0.81,0.8367795409000001
2020-12-12 06:00:00,0.67,0.3075,0.7371948521,0.41000000000000003,-0.0325,0.41128609260000004,0.26,0.34,0.4280186912,0.62,-0.6225,0.8785819541000001,0.41000000000000003,-0.0325,0.41128609260000004,0.21,-0.59,0.6262587325
2020-12-12 06:30:00,0.811,-0.07350000000000001,0.8143237992,0.451,-0.0635,0.45544840540000003,0.36,-0.01,0.3601388621,0.801,-0.24350000000000002,0.8371936753,0.451,-0.0635,0.45544840540000003,0.35000000000000003,-0.18,0.3935733731
2020-12-12 07:00:00,0.999,-0.23650000000000002,1.0266125121,0.529,-0.10650000000000001,0.5396139824,0.47000000000000003,-0.13,0.4876474136,0.999,-0.24650000000000002,1.0289622199,0.529,-0.10650000000000001,0.5396139824,0.47000000000000003,-0.14,0.4904079934
2020-12-12 07:30:00,0.784,-0.165,0.8011747625000001,0.444,-0.065,0.4487326598,0.34,-0.1,0.35440090290000004,0.784,-0.17500000000000002,0.8032938441,0.444,-0.065,0.4487326598,0.34,-0.11,0.35735136770000003
2020-12-12 08:00:00,0.683,-0.122,0.6938104929000001,0.403,-0.032,0.4042684751,0.28,-0.09,0.2941088234,0.683,-0.122,0.6938104929000001,0.403,-0.032,0.4042684751,0.28,-0.09,0.2941088234
2020-12-12 08:30:00,0.6305000000000001,-0.09050000000000001,0.6369619298,0.3905,-0.0005,0.3905003201,0.24,-0.09,0.2563201124,0.6305000000000001,-0.09050000000000001,0.6369619298,0.3905,-0.0005,0.3905003201,0.24,-0.09,0.2563201124
2020-12-12 09:00:00,0.6155,-0.0825,0.6210044283,0.3855,-0.0025,0.3855081063,0.23,-0.08,0.24351591320000002,0.6155,-0.0825,0.6210044283,0.3855,-0.0025,0.3855081063,0.23,-0.08,0.24351591320000002
2020-12-12 09:30:00,0.627,-0.0855,0.6328026944,0.387,-0.0055000000000000005,0.38703908070000004,0.24,-0.08,0.2529822128,0.637,-0.0855,0.6427124162,0.387,-0.0055000000000000005,0.38703908070000004,0.25,-0.08,0.26248809500000003
2020-12-12 10:00:00,0.678,-0.10650000000000001,0.6863135217,0.398,-0.026500000000000003,0.398881248,0.28,-0.08,0.2912043956,0.678,-0.10650000000000001,0.6863135217,0.398,-0.026500000000000003,0.398881248,0.28,-0.08,0.2912043956
2020-12-12 10:30:00,0.653,-0.1095,0.6621172479,0.393,-0.0195,0.39348348120000004,0.26,-0.09,0.2751363298,0.653,-0.1095,0.6621172479,0.393,-0.0195,0.39348348120000004,0.26,-0.09,0.2751363298
2020-12-12 11:00:00,0.6835,-0.10300000000000001,0.6912172235,0.4035,-0.023,0.4041549826,0.28,-0.08,0.2912043956,0.6835,-0.10300000000000001,0.6912172235,0.4035,-0.023,0.4041549826,0.28,-0.08,0.2912043956
2020-12-12 11:30:00,0.65,-0.0975,0.6572718235,0.39,-0.0175,0.3903924308,0.26,-0.08,0.2720294102,0.65,-0.0975,0.6572718235,0.39,-0.0175,0.3903924308,0.26,-0.08,0.2720294102
2020-12-12 12:00:00,0.521,-0.17500000000000002,0.5496053129,0.291,-0.065,0.2981710918,0.23,-0.11,0.2549509757,0.531,-0.17500000000000002,0.5590939098000001,0.291,-0.065,0.2981710918,0.24,-0.11,0.2640075756
2020-12-12 12:30:00,0.0205,-0.17750000000000002,0.17867988140000002,0.0805,-0.0675,0.1050547476,-0.06,-0.11,0.1252996409,0.030500000000000003,-0.17750000000000002,0.1801013604,0.0805,-0.0675,0.1050547476,-0.05,-0.11,0.1208304597
2020-12-12 13:00:00,0.021,-0.169,0.17029973580000002,0.081,-0.069,0.1064048871,-0.06,-0.1,0.1166190379,0.031,-0.179,0.18166452600000002,0.081,-0.069,0.1064048871,-0.05,-0.11,0.1208304597
2020-12-12 13:30:00,0.5105000000000001,-0.1695,0.5379038018,0.29050000000000004,-0.059500000000000004,0.2965307741,0.22,-0.11,0.2459674775,0.5205000000000001,-0.1695,0.5474034161,0.29050000000000004,-0.059500000000000004,0.2965307741,0.23,-0.11,0.2549509757
2020-12-12 14:00:00,0.534,-0.1545,0.5559012952,0.314,-0.0545,0.318694603,0.22,-0.1,0.24166091950000002,0.544,-0.1645,0.5683275904,0.314,-0.0545,0.318694603,0.23,-0.11,0.2549509757
2020-12-12 14:30:00,0.4515,-0.12,0.4671747532,0.2715,-0.03,0.27315243,0.18,-0.09,0.201246118,0.4515,-0.12,0.4671747532,0.2715,-0.03,0.27315243,0.18,-0.09,0.201246118
2020-12-12 15:00:00,0.452,-0.10200000000000001,0.46336594610000004,0.272,-0.022,0.2728882555,0.18,-0.08,0.19697715600000001,0.452,-0.10200000000000001,0.46336594610000004,0.272,-0.022,0.2728882555,0.18,-0.08,0.19697715600000001
2020-12-12 15:30:00,0.41450000000000004,-0.08850000000000001,0.4238425415,0.2645,-0.0085,0.2646365432,0.15,-0.08,0.17,0.41450000000000004,-0.08850000000000001,0.4238425415,0.2645,-0.0085,0.2646365432,0.15,-0.08,0.17
2020-12-12 16:00:00,0.379,-0.001,0.37900131930000003,0.259,-0.001,0.25900193050000003,0.12,0.0,0.12,0.379,-0.001,0.37900131930000003,0.259,-0.001,0.25900193050000003,0.12,0.0,0.12
2020-12-12 16:30:00,0.359,0.42,0.5525223977,0.259,0.0,0.259,0.1,0.42,0.4317406629,0.359,-0.46,0.5835074978,0.259,0.0,0.259,0.1,-0.46,0.47074409180000004
2020-12-12 17:00:00,0.34900000000000003,0.0,0.34900000000000003,0.259,0.0,0.259,0.09,0.0,0.09,0.34900000000000003,0.0,0.34900000000000003,0.259,0.0,0.259,0.09,0.0,0.09
2020-12-12 17:30:00,0.35150000000000003,0.0,0.35150000000000003,0.2615,0.0,0.2615,0.09,0.0,0.09,0.35150000000000003,-0.12,0.3714192375,0.2615,0.0,0.2615,0.09,-0.12,0.15
2020-12-12 18:00:00,0.354,0.0,0.354,0.264,0.0,0.264,0.09,0.0,0.09,0.354,0.0,0.354,0.264,0.0,0.264,0.09,0.0,0.09
2020-12-12 18:30:00,0.34600000000000003,0.0,0.34600000000000003,0.266,0.0,0.266,0.08,0.0,0.08,0.34600000000000003,0.0,0.34600000000000003,0.266,0.0,0.266,0.08,0.0,0.08
2020-12-12 19:00:00,0.34850000000000003,0.0,0.34850000000000003,0.2685,0.0,0.2685,0.08,0.0,0.08,0.34850000000000003,0.0,0.34850000000000003,0.2685,0.0,0.2685,0.08,0.0,0.08
2020-12-12 19:30:00,0.34900000000000003,0.0,0.34900000000000003,0.269,0.0,0.269,0.08,0.0,0.08,0.34900000000000003,0.0,0.34900000000000003,0.269,0.0,0.269,0.08,0.0,0.08
2020-12-12 20:00:00,0.34850000000000003,0.0,0.34850000000000003,0.2685,0.0,0.2685,0.08,0.0,0.08,0.34850000000000003,0.0,0.34850000000000003,0.2685,0.0,0.2685,0.08,0.0,0.08
2020-12-12 20:30:00,0.34850000000000003,0.0,0.34850000000000003,0.2685,0.0,0.2685,0.08,0.0,0.08,0.34850000000000003,0.0,0.34850000000000003,0.2685,0.0,0.2685,0.08,0.0,0.08
2020-12-12 21:00:00,0.34850000000000003,0.0,0.34850000000000003,0.2685,0.0,0.2685,0.08,0.0,0.08,0.34850000000000003,0.0,0.34850000000000003,0.2685,0.0,0.2685,0.08,0.0,0.08
2020-12-12 21:30:00,0.34850000000000003,0.0,0.34850000000000003,0.2685,0.0,0.2685,0.08,0.0,0.08,0.34850000000000003,0.0,0.34850000000000003,0.2685,0.0,0.2685,0.08,0.0,0.08
2020-12-12 22:00:00,0.34850000000000003,0.0,0.34850000000000003,0.2685,0.0,0.2685,0.08,0.0,0.08,0.34850000000000003,0.0,0.34850000000000003,0.2685,0.0,0.2685,0.08,0.0,0.08
2020-12-12 22:30:00,0.34850000000000003,0.0,0.34850000000000003,0.2685,0.0,0.2685,0.08,0.0,0.08,0.34850000000000003,0.0,0.34850000000000003,0.2685,0.0,0.2685,0.08,0.0,0.08
2020-12-12 23:00:00,0.34850000000000003,0.0,0.34850000000000003,0.2685,0.0,0.2685,0.08,0.0,0.08,0.34850000000000003,0.0,0.34850000000000003,0.2685,0.0,0.2685,0.08,0.0,0.08
2020-12-12 23:30:00,0.34850000000000003,0.44,0.5612951541,0.2685,0.0,0.2685,0.08,0.44,0.4472135955,0.34850000000000003,-0.42,0.5457584173,0.2685,0.0,0.2685,0.08,-0.42,0.4275511665
2020-12-13 00:00:00,0.34850000000000003,0.0,0.34850000000000003,0.2685,0.0,0.2685,0.08,0.0,0.08,0.34850000000000003,0.0,0.34850000000000003,0.2685,0.0,0.2685,0.08,0.0,0.08
2020-12-13 00:30:00,0.34850000000000003,0.0,0.34850000000000003,0.2685,0.0,0.2685,0.08,0.0,0.08,0.35850000000000004,0.0,0.35850000000000004,0.2685,0.0,0.2685,0.09,0.0,0.09
2020-12-13 01:00:00,0.562,-0.15,0.5816734479,0.322,-0.06,0.3275423637,0.24,-0.09,0.2563201124,0.562,-0.15,0.5816734479,0.322,-0.06,0.3275423637,0.24,-0.09,0.2563201124
2020-12-13 01:30:00,0.7405,-0.21050000000000002,0.76983797,0.4005,-0.1005,0.4129170619,0.34,-0.11,0.35735136770000003,0.7405,-0.2205,0.7726321893,0.4005,-0.1005,0.4129170619,0.34,-0.12,0.3605551275
2020-12-13 02:00:00,0.64,-0.18150000000000002,0.6652384911,0.36,-0.0815,0.3691100784,0.28,-0.1,0.2973213749,0.65,-0.18150000000000002,0.6748646161,0.36,-0.0815,0.3691100784,0.29,-0.1,0.306757233
2020-12-13 02:30:00,0.602,-0.17650000000000002,0.6273406172,0.342,-0.0765,0.3504514945,0.26,-0.1,0.2785677655,0.602,-0.17650000000000002,0.6273406172,0.342,-0.0765,0.3504514945,0.26,-0.1,0.2785677655
2020-12-13 03:00:00,0.627,-0.1835,0.6533002755,0.357,-0.0835,0.3666350365,0.27,-0.1,0.28792360100000003,0.637,-0.1835,0.6629036506,0.357,-0.0835,0.3666350365,0.28,-0.1,0.2973213749
2020-12-13 03:30:00,0.7465,-0.226,0.7799604157000001,0.40650000000000003,-0.106,0.4200931444,0.34,-0.12,0.3605551275,0.7565000000000001,-0.23600000000000002,0.7924570966000001,0.40650000000000003,-0.106,0.4200931444,0.35000000000000003,-0.13,0.3733630941
2020-12-13 04:00:00,0.7135,-0.2195,0.7465001674,0.3935,-0.0995,0.4058848359,0.32,-0.12,0.3417601498,0.7135,-0.2195,0.7465001674,0.3935,-0.0995,0.4058848359,0.32,-0.12,0.3417601498
2020-12-13 04:30:00,0.805,-0.249,0.8426304053,0.435,-0.11900000000000001,0.45098337,0.37,-0.13,0.392173431,0.805,-0.259,0.8456394031000001,0.435,-0.11900000000000001,0.45098337,0.37,-0.14,0.3956008089
2020-12-13 05:00:00,0.393,-0.401,0.5614712815,0.313,-0.031,0.31453139750000003,0.08,-0.37,0.3785498646,0.403,-0.41100000000000003,0.575612717,0.313,-0.031,0.31453139750000003,0.09,-0.38,0.39051248380000003
2020-12-13 05:30:00,0.179,-0.46,0.4936000405,0.269,0.0,0.269,-0.09,-0.46,0.4687216658,0.179,-0.47000000000000003,0.502932401,0.269,0.0,0.269,-0.09,-0.47000000000000003,0.47853944460000003
2020-12-13 06:00:00,0.179,-0.47000000000000003,0.502932401,0.269,0.0,0.269,-0.09,-0.47000000000000003,0.47853944460000003,0.179,-0.48,0.512289957,0.269,0.0,0.269,-0.09,-0.48,0.4883646179
2020-12-13 06:30:00,0.309,0.16,0.34796695250000004,0.269,0.0,0.269,0.04,0.16,0.164924225,0.11900000000000001,-0.8,0.8088022008,0.269,0.0,0.269,-0.15,-0.8,0.8139410298
2020-12-13 07:00:00,0.4415,0.2165,0.4917260416,0.3015,-0.0235,0.3024144507,0.14,0.24,0.2778488798,0.5915,-0.7635000000000001,0.9658180470000001,0.3015,-0.0235,0.3024144507,0.29,-0.74,0.7947955712
2020-12-13 07:30:00,0.836,0.2195,0.8643357276,0.436,-0.12050000000000001,0.4523452774,0.4,0.34,0.5249761899000001,0.786,-0.7405,1.0798778866,0.436,-0.12050000000000001,0.4523452774,0.35000000000000003,-0.62,0.7119691005000001
2020-12-13 08:00:00,0.8585,-0.2595,0.8968625870000001,0.4385,-0.11950000000000001,0.4544914741,0.42,-0.14,0.4427188724,0.8685,-0.3095,0.9219991866,0.4385,-0.11950000000000001,0.4544914741,0.43,-0.19,0.4701063709
2020-12-13 08:30:00,0.8945000000000001,-0.2705,0.9345054842,0.4545,-0.12050000000000001,0.4702026159,0.44,-0.15,0.464865572,0.8945000000000001,-0.29050000000000004,0.9404895002,0.4545,-0.12050000000000001,0.4702026159,0.44,-0.17,0.4716990566
2020-12-13 09:00:00,1.0035,-0.2795,1.0416969329,0.5135000000000001,-0.11950000000000001,0.5272214905,0.49,-0.16,0.5154609588,1.0135,-0.28950000000000004,1.0540362897,0.5135000000000001,-0.11950000000000001,0.5272214905,0.5,-0.17,0.5281098371
2020-12-13 09:30:00,1.0365,-0.291,1.0765747768,0.5265000000000001,-0.121,0.5402251845,0.51,-0.17,0.5375872022,1.0365,-0.301,1.0793207355,0.5265000000000001,-0.121,0.5402251845,0.51,-0.18,0.5408326913
2020-12-13 10:00:00,1.0385,-0.29150000000000004,1.0786354806,0.5285000000000001,-0.12150000000000001,0.5422863635,0.51,-0.17,0.5375872022,1.0485,-0.3015,1.0909878551,0.5285000000000001,-0.12150000000000001,0.5422863635,0.52,-0.18,0.5502726597
2020-12-13 10:30:00,1.042,-0.28150000000000003,1.0793545525,0.532,-0.12150000000000001,0.5456979476,0.51,-0.16,0.5345091206,1.052,-0.29150000000000004,1.091639249,0.532,-0.12150000000000001,0.5456979476,0.52,-0.17,0.5470831747
2020-12-13 11:00:00,1.034,-0.272,1.0691772538,0.534,-0.122,0.5477590711,0.5,-0.15,0.5220153254000001,1.034,-0.28200000000000003,1.0717648996,0.534,-0.122,0.5477590711,0.5,-0.16,0.5249761899000001
2020-12-13 11:30:00,1.022,-0.2725,1.057705181,0.532,-0.12250000000000001,0.5459214687,0.49,-0.15,0.512445119,1.022,-0.28250000000000003,1.0603255396,0.532,-0.12250000000000001,0.5459214687,0.49,-0.16,0.5154609588
2020-12-13 12:00:00,1.025,-0.268,1.0594569364,0.535,-0.11800000000000001,0.5478585584,0.49,-0.15,0.512445119,1.025,-0.278,1.0620306022,0.535,-0.11800000000000001,0.5478585584,0.49,-0.16,0.5154609588
2020-12-13 12:30:00,1.027,-0.2665,1.0610142553,0.537,-0.1165,0.5494918107,0.49,-0.15,0.512445119,1.027,-0.2665,1.0610142553,0.537,-0.1165,0.5494918107,0.49,-0.15,0.512445119
2020-12-13 13:00:00,1.0185,-0.2555,1.0500583317,0.5385,-0.1155,0.5507472197000001,0.48,-0.14,0.5,1.0185,-0.2655,1.0525362227,0.5385,-0.1155,0.5507472197000001,0.48,-0.15,0.5028916384000001
2020-12-13 13:30:00,1.028,-0.2585,1.0600029481,0.538,-0.11850000000000001,0.5508958613,0.49,-0.14,0.5096076922,1.028,-0.2685,1.0624858823,0.538,-0.11850000000000001,0.5508958613,0.49,-0.15,0.512445119
2020-12-13 14:00:00,1.0015,-0.275,1.0385698099,0.5315,-0.125,0.5460011447,0.47000000000000003,-0.15,0.49335585530000003,1.0115,-0.28500000000000003,1.0508840326,0.5315,-0.125,0.5460011447,0.48,-0.16,0.5059644256
2020-12-13 14:30:00,1.003,-0.2735,1.0396207241,0.533,-0.12350000000000001,0.5471208733,0.47000000000000003,-0.15,0.49335585530000003,1.013,-0.28350000000000003,1.0519226445,0.533,-0.12350000000000001,0.5471208733,0.48,-0.16,0.5059644256
2020-12-13 15:00:00,1.0315,-0.28550000000000003,1.070281505,0.5315,-0.1255,0.5461158302,0.5,-0.16,0.5249761899000001,1.0415,-0.29550000000000004,1.0826091169,0.5315,-0.1255,0.5461158302,0.51,-0.17,0.5375872022
2020-12-13 15:30:00,1.059,-0.2785,1.0950083333,0.539,-0.11850000000000001,0.5518724943000001,0.52,-0.16,0.5440588203,1.059,-0.28850000000000003,1.0975943012,0.539,-0.11850000000000001,0.5518724943000001,0.52,-0.17,0.5470831747
2020-12-13 16:00:00,1.023,-0.272,1.0585428664,0.533,-0.122,0.5467842353,0.49,-0.15,0.512445119,1.023,-0.28200000000000003,1.0611564446,0.533,-0.122,0.5467842353,0.49,-0.16,0.5154609588
2020-12-13 16:30:00,0.9795,-0.264,1.0144536707,0.5195000000000001,-0.124,0.5340938588,0.46,-0.14,0.48083261120000004,0.9895,-0.274,1.0267357255,0.5195000000000001,-0.124,0.5340938588,0.47000000000000003,-0.15,0.49335585530000003
2020-12-13 17:00:00,0.964,-0.26,0.9984467938,0.514,-0.12,0.5278219397,0.45,-0.14,0.4712748667,0.974,-0.26,1.0081051532,0.514,-0.12,0.5278219397,0.46,-0.14,0.48083261120000004
2020-12-13 17:30:00,0.965,-0.261,0.9996729465,0.515,-0.121,0.529023629,0.45,-0.14,0.4712748667,0.975,-0.261,1.0093294804,0.515,-0.121,0.529023629,0.46,-0.14,0.48083261120000004
