Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-12-13 18:00:00,0.988,-0.274,1.0252902028,0.518,-0.124,0.5326349594,0.47000000000000003,-0.15,0.49335585530000003,0.988,-0.28400000000000003,1.0280077821,0.518,-0.124,0.5326349594,0.47000000000000003,-0.16,0.4964876635
2020-12-13 18:30:00,0.9915,-0.273,1.0283974183,0.5215000000000001,-0.123,0.5358089678,0.47000000000000003,-0.15,0.49335585530000003,0.9915,-0.28300000000000003,1.0310971099,0.5215000000000001,-0.123,0.5358089678,0.47000000000000003,-0.16,0.4964876635
2020-12-13 19:00:00,0.996,-0.268,1.0314261971,0.526,-0.11800000000000001,0.5390732789,0.47000000000000003,-0.15,0.49335585530000003,0.996,-0.268,1.0314261971,0.526,-0.11800000000000001,0.5390732789,0.47000000000000003,-0.15,0.49335585530000003
2020-12-13 19:30:00,1.0055,-0.268,1.0406028301,0.5255000000000001,-0.11800000000000001,0.5385854157000001,0.48,-0.15,0.5028916384000001,1.0155,-0.278,1.0528647824,0.5255000000000001,-0.11800000000000001,0.5385854157000001,0.49,-0.16,0.5154609588
2020-12-13 20:00:00,0.9865,-0.2685,1.0223866685,0.5265000000000001,-0.11850000000000001,0.5396707329,0.46,-0.15,0.4838388161,0.9965,-0.2785,1.0346857011,0.5265000000000001,-0.11850000000000001,0.5396707329,0.47000000000000003,-0.16,0.4964876635
2020-12-13 20:30:00,0.9565,-0.258,0.9906847379,0.5165000000000001,-0.11800000000000001,0.5298077482,0.44,-0.14,0.4617358552,0.9665,-0.268,1.0029687184,0.5165000000000001,-0.11800000000000001,0.5298077482,0.45,-0.15,0.47434164900000003
2020-12-13 21:00:00,0.9395,0.061,0.9414782260000001,0.4995,-0.109,0.5112545843,0.44,0.17,0.4716990566,0.9095000000000001,-0.539,1.0572186387,0.4995,-0.109,0.5112545843,0.41000000000000003,-0.43,0.5941380311000001
2020-12-13 21:30:00,0.9605,0.1895,0.9790150663,0.5005000000000001,-0.1105,0.5125529241,0.46,0.30000000000000004,0.5491812087,0.9105000000000001,-0.6905,1.1427162815,0.5005000000000001,-0.1105,0.5125529241,0.41000000000000003,-0.58,0.7102816343
2020-12-13 22:00:00,1.043,0.07050000000000001,1.0453799548,0.523,-0.11950000000000001,0.5364785643000001,0.52,0.19,0.5536244214,1.003,-0.6395000000000001,1.1895248001,0.523,-0.11950000000000001,0.5364785643000001,0.48,-0.52,0.7076722405
2020-12-13 22:30:00,0.9935,-0.269,1.0292731659,0.5235000000000001,-0.11900000000000001,0.5368549618,0.47000000000000003,-0.15,0.49335585530000003,1.0035,-0.279,1.0415628882,0.5235000000000001,-0.11900000000000001,0.5368549618,0.48,-0.16,0.5059644256
2020-12-13 23:00:00,0.9965,-0.269,1.0321691964,0.5265000000000001,-0.11900000000000001,0.5397807425,0.47000000000000003,-0.15,0.49335585530000003,1.0065,-0.279,1.0444535653,0.5265000000000001,-0.11900000000000001,0.5397807425,0.48,-0.16,0.5059644256
2020-12-13 23:30:00,0.9955,-0.2685,1.0310734697,0.5255000000000001,-0.11850000000000001,0.5386951828000001,0.47000000000000003,-0.15,0.49335585530000003,0.9955,-0.2785,1.0337226417,0.5255000000000001,-0.11850000000000001,0.5386951828000001,0.47000000000000003,-0.16,0.4964876635
2020-12-14 00:00:00,0.9965,-0.2675,1.0317792884,0.5265000000000001,-0.11750000000000001,0.5394520368,0.47000000000000003,-0.15,0.49335585530000003,1.0065,-0.2775,1.0440538779,0.5265000000000001,-0.11750000000000001,0.5394520368,0.48,-0.16,0.5059644256
2020-12-14 00:30:00,0.9825,-0.254,1.0148015816,0.5225000000000001,-0.114,0.5347917819,0.46,-0.14,0.48083261120000004,0.9925,-0.264,1.0270113193,0.5225000000000001,-0.114,0.5347917819,0.47000000000000003,-0.15,0.49335585530000003
2020-12-14 01:00:00,1.0065,-0.258,1.0390410242,0.5265000000000001,-0.11800000000000001,0.5395611643,0.48,-0.14,0.5,1.0065,-0.268,1.0415691288,0.5265000000000001,-0.11800000000000001,0.5395611643,0.48,-0.15,0.5028916384000001
2020-12-14 01:30:00,1.005,-0.259,1.0378371741,0.525,-0.11900000000000001,0.53831775,0.48,-0.14,0.5,1.005,-0.269,1.040377816,0.525,-0.11900000000000001,0.53831775,0.48,-0.15,0.5028916384000001
2020-12-14 02:00:00,1.0245,-0.278,1.0615480441,0.5245000000000001,-0.11800000000000001,0.5376097562000001,0.5,-0.16,0.5249761899000001,1.0245,-0.278,1.0615480441,0.5245000000000001,-0.11800000000000001,0.5376097562000001,0.5,-0.16,0.5249761899000001
2020-12-14 02:30:00,1.035,-0.289,1.074591085,0.525,-0.11900000000000001,0.53831775,0.51,-0.17,0.5375872022,1.045,-0.289,1.0842259912,0.525,-0.11900000000000001,0.53831775,0.52,-0.17,0.5470831747
2020-12-14 03:00:00,1.0235,-0.279,1.0608455354,0.5235000000000001,-0.11900000000000001,0.5368549618,0.5,-0.16,0.5249761899000001,1.0335,-0.289,1.0731464252,0.5235000000000001,-0.11900000000000001,0.5368549618,0.51,-0.17,0.5375872022
2020-12-14 03:30:00,1.0145,-0.278,1.0519003042,0.5245000000000001,-0.11800000000000001,0.5376097562000001,0.49,-0.16,0.5154609588,1.0245,-0.28800000000000003,1.064210623,0.5245000000000001,-0.11800000000000001,0.5376097562000001,0.5,-0.17,0.5281098371
2020-12-14 04:00:00,1.0345,-0.289,1.0741095149,0.5245000000000001,-0.11900000000000001,0.5378301312,0.51,-0.17,0.5375872022,1.0445,-0.299,1.0864535195,0.5245000000000001,-0.11900000000000001,0.5378301312,0.52,-0.18,0.5502726597
2020-12-14 04:30:00,1.033,-0.28850000000000003,1.0725303026,0.523,-0.11850000000000001,0.5362567016,0.51,-0.17,0.5375872022,1.043,-0.2985,1.0848738406,0.523,-0.11850000000000001,0.5362567016,0.52,-0.18,0.5502726597
2020-12-14 05:00:00,1.034,-0.289,1.0736279616,0.524,-0.11900000000000001,0.5373425351000001,0.51,-0.17,0.5375872022,1.044,-0.299,1.0859728358,0.524,-0.11900000000000001,0.5373425351000001,0.52,-0.18,0.5502726597
2020-12-14 05:30:00,1.0325,-0.289,1.0721834032,0.5225000000000001,-0.11900000000000001,0.5358798839,0.51,-0.17,0.5375872022,1.0425,-0.299,1.0845308894,0.5225000000000001,-0.11900000000000001,0.5358798839,0.52,-0.18,0.5502726597
2020-12-14 06:00:00,1.004,-0.2995,1.0477195474,0.524,-0.11950000000000001,0.5374534864,0.48,-0.18,0.5126402247,1.014,-0.2995,1.0573061288,0.524,-0.11950000000000001,0.5374534864,0.49,-0.18,0.5220153254000001
2020-12-14 06:30:00,0.995,-0.299,1.038954282,0.525,-0.11900000000000001,0.53831775,0.47000000000000003,-0.18,0.5032891813,0.995,-0.299,1.038954282,0.525,-0.11900000000000001,0.53831775,0.47000000000000003,-0.18,0.5032891813
2020-12-14 07:00:00,0.9440000000000001,-0.309,0.9932859608000001,0.524,-0.11900000000000001,0.5373425351000001,0.42,-0.19,0.46097722290000004,0.9540000000000001,-0.309,1.0027945951,0.524,-0.11900000000000001,0.5373425351000001,0.43,-0.19,0.4701063709
2020-12-14 07:30:00,0.933,-0.3085,0.9826806450000001,0.523,-0.11850000000000001,0.5362567016,0.41000000000000003,-0.19,0.4518849411,0.933,-0.3085,0.9826806450000001,0.523,-0.11850000000000001,0.5362567016,0.41000000000000003,-0.19,0.4518849411
2020-12-14 08:00:00,0.878,-0.3285,0.9374413315000001,0.518,-0.11850000000000001,0.5313814543000001,0.36,-0.21,0.41677331970000003,0.888,-0.3385,0.9503295481,0.518,-0.11850000000000001,0.5313814543000001,0.37,-0.22,0.43046486500000003
2020-12-14 08:30:00,0.868,-0.33,0.928614021,0.518,-0.12,0.5317179704,0.35000000000000003,-0.21,0.4081666326,0.878,-0.34,0.9415327928,0.518,-0.12,0.5317179704,0.36,-0.22,0.4219004622
2020-12-14 09:00:00,0.9545,-0.3705,1.0238850033,0.5545,-0.12050000000000001,0.5674420675,0.4,-0.25,0.4716990566,0.9645,-0.3705,1.0332136759,0.5545,-0.12050000000000001,0.5674420675,0.41000000000000003,-0.25,0.4802082881
2020-12-14 09:30:00,0.937,-0.41050000000000003,1.022975684,0.557,-0.12050000000000001,0.5698852955,0.38,-0.29,0.4780167361,0.9470000000000001,-0.42050000000000004,1.0361608225,0.557,-0.12050000000000001,0.5698852955,0.39,-0.30000000000000004,0.49203658400000005
2020-12-14 10:00:00,0.9695,-0.3925,1.0459380957,0.5595,-0.12250000000000001,0.5727534374000001,0.41000000000000003,-0.27,0.4909175083,0.9695,-0.4025,1.0497316324,0.5595,-0.12250000000000001,0.5727534374000001,0.41000000000000003,-0.28,0.4964876635
2020-12-14 10:30:00,1.0355,-0.322,1.084409632,0.5655,-0.122,0.5785103716000001,0.47000000000000003,-0.2,0.5107837116,1.0455,-0.332,1.096947697,0.5655,-0.122,0.5785103716000001,0.48,-0.21,0.5239274759
2020-12-14 11:00:00,0.9845,-0.426,1.0727144308,0.5645,-0.126,0.5783910874,0.42,-0.30000000000000004,0.5161395160000001,0.9845,-0.436,1.0767247791,0.5645,-0.126,0.5783910874,0.42,-0.31,0.5220153254000001
2020-12-14 11:30:00,0.985,-0.42350000000000004,1.0721834032,0.5650000000000001,-0.12350000000000001,0.5783400816,0.42,-0.30000000000000004,0.5161395160000001,0.985,-0.4335,1.0761725001,0.5650000000000001,-0.12350000000000001,0.5783400816,0.42,-0.31,0.5220153254000001
2020-12-14 12:00:00,0.9875,-0.391,1.0620909801,0.5675,-0.121,0.5802561934,0.42,-0.27,0.4992995093,0.9875,-0.401,1.0658129526,0.5675,-0.121,0.5802561934,0.42,-0.28,0.5047771786
2020-12-14 12:30:00,0.933,-0.41050000000000003,1.0193131266,0.543,-0.1305,0.5584615027000001,0.39,-0.28,0.4801041554,0.933,-0.42050000000000004,1.0233812828,0.543,-0.1305,0.5584615027000001,0.39,-0.29,0.48600411520000003
2020-12-14 13:00:00,0.9595,-0.41150000000000003,1.0440174807,0.5595,-0.12150000000000001,0.5725403916,0.4,-0.29,0.4940647731,0.9695,-0.42150000000000004,1.0571624757,0.5595,-0.12150000000000001,0.5725403916,0.41000000000000003,-0.30000000000000004,0.5080354318
2020-12-14 13:30:00,1.0025,-0.339,1.0582661527,0.5625,-0.11900000000000001,0.5749497804,0.44,-0.22,0.491934955,1.0125,-0.339,1.0677440002,0.5625,-0.11900000000000001,0.5749497804,0.45,-0.22,0.5008991915000001
2020-12-14 14:00:00,0.907,-0.445,1.0102841185,0.537,-0.135,0.55370931,0.37,-0.31,0.4827007354,0.907,-0.455,1.0147285351,0.537,-0.135,0.55370931,0.37,-0.32,0.4891829923
2020-12-14 14:30:00,0.933,-0.374,1.00516914,0.543,-0.124,0.5569784556,0.39,-0.25,0.4632493929,0.933,-0.384,1.0089326043,0.543,-0.124,0.5569784556,0.39,-0.26,0.4687216658
2020-12-14 15:00:00,0.9540000000000001,-0.323,1.0071966044,0.544,-0.123,0.5577320145,0.41000000000000003,-0.2,0.4561797891,0.964,-0.333,1.0198946024,0.544,-0.123,0.5577320145,0.42,-0.21,0.4695742753
2020-12-14 15:30:00,0.874,-0.418,0.9688137076000001,0.534,-0.128,0.5491265792,0.34,-0.29,0.4468780594,0.884,-0.418,0.9778445684,0.534,-0.128,0.5491265792,0.35000000000000003,-0.29,0.45453272710000003
2020-12-14 16:00:00,0.872,-0.399,0.9589499466,0.522,-0.139,0.5401897815,0.35000000000000003,-0.26,0.4360045871,0.882,-0.40900000000000003,0.9722165397,0.522,-0.139,0.5401897815,0.36,-0.27,0.45
2020-12-14 16:30:00,0.9205000000000001,-0.29,0.9651011605,0.5305,-0.12,0.5439027946,0.39,-0.17,0.4254409477,0.9205000000000001,-0.30000000000000004,0.9681530096000001,0.5305,-0.12,0.5439027946,0.39,-0.18,0.4295346319
2020-12-14 17:00:00,0.7755000000000001,-0.184,0.7970296419,0.4455,-0.074,0.45160408550000003,0.33,-0.11,0.34785054260000003,0.7755000000000001,-0.184,0.7970296419,0.4455,-0.074,0.45160408550000003,0.33,-0.11,0.34785054260000003
2020-12-14 17:30:00,0.8695,-0.2025,0.8927690071000001,0.47950000000000004,-0.0925,0.48834055740000004,0.39,-0.11,0.4052159918,0.8795000000000001,-0.2025,0.9025112188000001,0.47950000000000004,-0.0925,0.48834055740000004,0.4,-0.11,0.4148493703
2020-12-14 18:00:00,0.8475,-0.1845,0.8673502753000001,0.4675,-0.0845,0.4750752572,0.38,-0.1,0.39293765410000003,0.8575,-0.1945,0.8792818092,0.4675,-0.0845,0.4750752572,0.39,-0.11,0.4052159918
2020-12-14 18:30:00,0.918,-0.225,0.9451714130000001,0.498,-0.105,0.5089489169,0.42,-0.12,0.4368065934,0.928,-0.23500000000000001,0.9572925363,0.498,-0.105,0.5089489169,0.43,-0.13,0.4492215489
2020-12-14 19:00:00,0.8280000000000001,-0.198,0.8513448185,0.458,-0.088,0.4663775295,0.37,-0.11,0.3860051813,0.8280000000000001,-0.198,0.8513448185,0.458,-0.088,0.4663775295,0.37,-0.11,0.3860051813
2020-12-14 19:30:00,0.898,-0.257,0.9340519258000001,0.488,-0.117,0.5018296524,0.41000000000000003,-0.14,0.4332435804,0.908,-0.267,0.9464422856,0.488,-0.117,0.5018296524,0.42,-0.15,0.4459820624
2020-12-14 20:00:00,0.8375,-0.1925,0.8593384083000001,0.4575,-0.0825,0.4648790165,0.38,-0.11,0.3956008089,0.8375,-0.2025,0.8616336228,0.4575,-0.0825,0.4648790165,0.38,-0.12,0.3984971769
2020-12-14 20:30:00,0.8685,-0.2195,0.8958082942000001,0.47850000000000004,-0.08950000000000001,0.4867982128,0.39,-0.13,0.4110960958,0.8685,-0.2195,0.8958082942000001,0.47850000000000004,-0.08950000000000001,0.4867982128,0.39,-0.13,0.4110960958
2020-12-14 21:00:00,1.016,-0.269,1.0510076118,0.536,-0.11900000000000001,0.5490509995,0.48,-0.15,0.5028916384000001,1.026,-0.279,1.0632577298,0.536,-0.11900000000000001,0.5490509995,0.49,-0.16,0.5154609588
2020-12-14 21:30:00,0.9855,-0.2525,1.017333033,0.5255000000000001,-0.1125,0.5374072013,0.46,-0.14,0.48083261120000004,0.9855,-0.2625,1.0198610199,0.5255000000000001,-0.1125,0.5374072013,0.46,-0.15,0.4838388161
2020-12-14 22:00:00,0.843,-0.1945,0.8651469528,0.463,-0.0845,0.470647692,0.38,-0.11,0.3956008089,0.853,-0.20450000000000002,0.8771711635,0.463,-0.0845,0.470647692,0.39,-0.12,0.4080441153
2020-12-14 22:30:00,0.989,-0.2335,1.0161905579,0.529,-0.1135,0.5410390467,0.46,-0.12,0.47539457300000004,0.999,-0.28350000000000003,1.0384475191,0.529,-0.1135,0.5410390467,0.47000000000000003,-0.17,0.49979996
2020-12-14 23:00:00,0.9315,-0.221,0.9573574306,0.5015000000000001,-0.101,0.511569399,0.43,-0.12,0.44643028570000004,0.9315,-0.231,0.9597151921,0.5015000000000001,-0.101,0.511569399,0.43,-0.13,0.4492215489
2020-12-14 23:30:00,0.931,-0.192,0.9505919209,0.501,-0.10200000000000001,0.511277811,0.43,-0.09,0.4393176527,0.931,-0.262,0.9671633781000001,0.501,-0.10200000000000001,0.511277811,0.43,-0.16,0.4588027899
2020-12-15 00:00:00,1.0175,-0.268,1.0522025708,0.5375,-0.11800000000000001,0.5503001454,0.48,-0.15,0.5028916384000001,1.0175,-0.268,1.0522025708,0.5375,-0.11800000000000001,0.5503001454,0.48,-0.15,0.5028916384000001
2020-12-15 00:30:00,1.0015,-0.2645,1.0358390319,0.5315,-0.1145,0.5436933879,0.47000000000000003,-0.15,0.49335585530000003,1.0015,-0.2645,1.0358390319,0.5315,-0.1145,0.5436933879,0.47000000000000003,-0.15,0.49335585530000003
2020-12-15 01:00:00,1.006,-0.2675,1.0409573718,0.536,-0.11750000000000001,0.5487278469,0.47000000000000003,-0.15,0.49335585530000003,1.006,-0.2675,1.0409573718,0.536,-0.11750000000000001,0.5487278469,0.47000000000000003,-0.15,0.49335585530000003
2020-12-15 01:30:00,0.9475,-0.213,0.9711463587,0.5075000000000001,-0.10300000000000001,0.5178467437000001,0.44,-0.11,0.4535416188,0.9475,-0.243,0.9781642245000001,0.5075000000000001,-0.10300000000000001,0.5178467437000001,0.44,-0.14,0.4617358552
2020-12-15 02:00:00,0.978,-0.2255,1.0036604256,0.518,-0.10550000000000001,0.5286343254,0.46,-0.12,0.47539457300000004,0.978,-0.23550000000000001,1.0059543976,0.518,-0.10550000000000001,0.5286343254,0.46,-0.13,0.4780167361
2020-12-15 02:30:00,1.026,-0.2735,1.0618277874,0.536,-0.12350000000000001,0.5500438619,0.49,-0.15,0.512445119,1.026,-0.2735,1.0618277874,0.536,-0.12350000000000001,0.5500438619,0.49,-0.15,0.512445119
2020-12-15 03:00:00,1.024,-0.2775,1.0609346116,0.534,-0.1275,0.5490102458,0.49,-0.15,0.512445119,1.034,-0.2775,1.070589674,0.534,-0.1275,0.5490102458,0.5,-0.15,0.5220153254000001
2020-12-15 03:30:00,0.982,-0.28750000000000003,1.0232205285,0.512,-0.1075,0.5231636933,0.47000000000000003,-0.18,0.5032891813,0.992,-0.2975,1.0356496753,0.512,-0.1075,0.5231636933,0.48,-0.19,0.51623638
2020-12-15 04:00:00,0.5995,-0.34,0.689202619,0.3695,0.0,0.3695,0.23,-0.34,0.410487515,0.5995,-0.35000000000000003,0.6941903557,0.3695,0.0,0.3695,0.23,-0.35000000000000003,0.41880783180000003
2020-12-15 04:30:00,0.6195,-0.37,0.7215817694000001,0.3695,0.0,0.3695,0.25,-0.37,0.4465422712,0.6195,-0.38,0.7267601048,0.3695,0.0,0.3695,0.25,-0.38,0.4548626166
2020-12-15 05:00:00,0.20950000000000002,-0.4,0.45154208,0.3695,0.0,0.3695,-0.16,-0.4,0.4308131846,0.20950000000000002,-0.41000000000000003,0.4604239894,0.3695,0.0,0.3695,-0.16,-0.41000000000000003,0.4401136217
2020-12-15 05:30:00,0.2495,-0.4,0.47143424780000004,0.3695,0.0,0.3695,-0.12,-0.4,0.4176122604,0.2495,-0.41000000000000003,0.47994817430000003,0.3695,0.0,0.3695,-0.12,-0.41000000000000003,0.42720018730000003
2020-12-15 06:00:00,0.4495,-0.45,0.6360426479,0.3695,0.0,0.3695,0.08,-0.45,0.4570557953,0.4495,-0.46,0.6431564740000001,0.3695,0.0,0.3695,0.08,-0.46,0.4669047012
2020-12-15 06:30:00,0.8925000000000001,-0.28550000000000003,0.9370520263000001,0.48250000000000004,-0.0755,0.4883712727,0.41000000000000003,-0.21,0.4606517123,0.9025000000000001,-0.29550000000000004,0.9496454602000001,0.48250000000000004,-0.0755,0.4883712727,0.42,-0.22,0.4741307836
2020-12-15 07:00:00,0.917,-0.084,0.9208392911000001,0.507,-0.10400000000000001,0.5175567602,0.41000000000000003,0.02,0.410487515,0.907,-0.394,0.9888806804,0.507,-0.10400000000000001,0.5175567602,0.4,-0.29,0.4940647731
2020-12-15 07:30:00,0.982,0.158,0.9946295793000001,0.532,-0.122,0.5458094906000001,0.45,0.28,0.53,0.932,-0.722,1.1789435949,0.532,-0.122,0.5458094906000001,0.4,-0.6000000000000001,0.7211102551
2020-12-15 08:00:00,0.784,0.198,0.8086161017,0.464,-0.10200000000000001,0.4750789408,0.32,0.30000000000000004,0.438634244,0.734,-0.682,1.0019381218,0.464,-0.10200000000000001,0.4750789408,0.27,-0.58,0.6397655821
2020-12-15 08:30:00,0.8095,0.066,0.8121860932,0.48950000000000005,-0.124,0.5049616322,0.32,0.19,0.3721558813,0.7595000000000001,-0.8140000000000001,1.1132997126,0.48950000000000005,-0.124,0.5049616322,0.27,-0.6900000000000001,0.7409453421000001
2020-12-15 09:00:00,0.8375,0.10400000000000001,0.8439326099000001,0.4975,-0.106,0.5086671308,0.34,0.21,0.3996248241,0.7875000000000001,-0.776,1.1055913576,0.4975,-0.106,0.5086671308,0.29,-0.67,0.7300684899000001
2020-12-15 09:30:00,0.97,0.162,0.983434797,0.53,-0.11800000000000001,0.5429769793,0.44,0.28,0.5215361924,0.91,-0.708,1.1529804855,0.53,-0.11800000000000001,0.5429769793,0.38,-0.59,0.7017834424
2020-12-15 10:00:00,0.9470000000000001,0.112,0.9536000210000001,0.537,-0.11800000000000001,0.549811786,0.41000000000000003,0.23,0.4701063709,0.897,-0.768,1.1808611265,0.537,-0.11800000000000001,0.549811786,0.36,-0.65,0.7430343195
2020-12-15 10:30:00,0.971,0.14650000000000002,0.9819894348,0.541,-0.12350000000000001,0.5549173362,0.43,0.27,0.5077400910000001,0.921,-0.7235,1.1711930883,0.541,-0.12350000000000001,0.5549173362,0.38,-0.6000000000000001,0.7102112362
2020-12-15 11:00:00,0.9465,0.101,0.9518735473000001,0.5465,-0.11900000000000001,0.5593060432,0.4,0.22,0.4565084884,0.8965000000000001,-0.769,1.1811321899,0.5465,-0.11900000000000001,0.5593060432,0.35000000000000003,-0.65,0.738241153
2020-12-15 11:30:00,0.909,0.10300000000000001,0.9148169216,0.529,-0.117,0.5417840898,0.38,0.22,0.43908996800000005,0.859,-0.767,1.1515945467,0.529,-0.117,0.5417840898,0.33,-0.65,0.7289718787
2020-12-15 12:00:00,0.9905,0.149,1.0016442732,0.5505,-0.121,0.5636410649,0.44,0.27,0.51623638,0.9405,-0.721,1.1850659264,0.5505,-0.121,0.5636410649,0.39,-0.6000000000000001,0.7156116265
2020-12-15 12:30:00,0.9995,0.161,1.012383944,0.5495,-0.11900000000000001,0.5622377166,0.45,0.28,0.53,0.9595,-0.709,1.1930302804,0.5495,-0.11900000000000001,0.5622377166,0.41000000000000003,-0.59,0.7184705979
2020-12-15 13:00:00,0.93,0.15,0.9420191081,0.53,-0.11,0.5412947441,0.4,0.26,0.47707441770000003,0.88,-0.73,1.1433722054,0.53,-0.11,0.5412947441,0.35000000000000003,-0.62,0.7119691005000001
2020-12-15 13:30:00,1.017,0.171,1.0312759088,0.547,-0.11900000000000001,0.5597946052,0.47000000000000003,0.29,0.5522680509,0.967,-0.709,1.1990704733,0.547,-0.11900000000000001,0.5597946052,0.42,-0.59,0.7242237223
2020-12-15 14:00:00,0.9975,0.132,1.0061959302,0.5475,-0.11800000000000001,0.5600716472,0.45,0.25,0.514781507,0.9475,-0.738,1.2009996878,0.5475,-0.11800000000000001,0.5600716472,0.4,-0.62,0.7378346698
2020-12-15 14:30:00,0.9025000000000001,0.14650000000000002,0.9143131302,0.5125000000000001,-0.10350000000000001,0.5228465358000001,0.39,0.25,0.4632493929,0.8525,-0.7235,1.1181272289,0.5125000000000001,-0.10350000000000001,0.5228465358000001,0.34,-0.62,0.7071067812
2020-12-15 15:00:00,0.6975,0.212,0.7290063443,0.41750000000000004,-0.078,0.4247237337,0.28,0.29,0.4031128874,0.6375000000000001,-0.658,0.9161715178000001,0.41750000000000004,-0.078,0.4247237337,0.22,-0.58,0.6203224968000001
2020-12-15 15:30:00,0.739,0.18150000000000002,0.7609620556000001,0.439,-0.08850000000000001,0.44783172060000004,0.30000000000000004,0.27,0.40360872140000004,0.6890000000000001,-0.6885,0.9740396553,0.439,-0.08850000000000001,0.44783172060000004,0.25,-0.6000000000000001,0.65
2020-12-15 16:00:00,0.5585,0.08750000000000001,0.5653127453,0.41850000000000004,-0.052500000000000005,0.421780156,0.14,0.14,0.1979898987,0.5085000000000001,-0.8125,0.9585032603,0.41850000000000004,-0.052500000000000005,0.421780156,0.09,-0.76,0.7653103945
2020-12-15 16:30:00,0.47900000000000004,0.152,0.5025385557000001,0.379,-0.018000000000000002,0.3794271999,0.1,0.17,0.1972308292,0.439,-0.6880000000000001,0.8161280537000001,0.379,-0.018000000000000002,0.3794271999,0.06,-0.67,0.6726812024000001
2020-12-15 17:00:00,0.802,-0.17300000000000001,0.8204468295,0.452,-0.083,0.4595573958,0.35000000000000003,-0.09,0.36138622,0.812,-0.183,0.8323659051000001,0.452,-0.083,0.4595573958,0.36,-0.1,0.3736308338
2020-12-15 17:30:00,0.7625000000000001,-0.148,0.7767304874000001,0.4325,-0.068,0.4378130309,0.33,-0.08,0.3395585369,0.7725000000000001,-0.158,0.7884923906,0.4325,-0.068,0.4378130309,0.34,-0.09,0.3517101079
2020-12-15 18:00:00,0.8285,-0.17950000000000002,0.8477219473000001,0.4585,-0.0795,0.4653412726,0.37,-0.1,0.3832753579,0.8285,-0.17950000000000002,0.8477219473000001,0.4585,-0.0795,0.4653412726,0.37,-0.1,0.3832753579
2020-12-15 18:30:00,0.866,-0.199,0.8885701998000001,0.47600000000000003,-0.089,0.4842489029,0.39,-0.11,0.4052159918,0.876,-0.209,0.9005870308,0.47600000000000003,-0.089,0.4842489029,0.4,-0.12,0.4176122604
2020-12-15 19:00:00,0.868,-0.2015,0.8910815058,0.47800000000000004,-0.0915,0.48667879550000004,0.39,-0.11,0.4052159918,0.878,-0.21150000000000002,0.9031147491,0.47800000000000004,-0.0915,0.48667879550000004,0.4,-0.12,0.4176122604
2020-12-15 19:30:00,0.887,-0.20450000000000002,0.910268779,0.487,-0.0945,0.49608391430000004,0.4,-0.11,0.4148493703,0.887,-0.21450000000000002,0.9125673948,0.487,-0.0945,0.49608391430000004,0.4,-0.12,0.4176122604
2020-12-15 20:00:00,1.009,-0.2585,1.0415868903,0.539,-0.11850000000000001,0.5518724943000001,0.47000000000000003,-0.14,0.4904079934,1.009,-0.2685,1.0441136193,0.539,-0.11850000000000001,0.5518724943000001,0.47000000000000003,-0.15,0.49335585530000003
2020-12-15 20:30:00,0.8125,-0.18,0.8321996455,0.4525,-0.08,0.4595174099,0.36,-0.1,0.3736308338,0.8225,-0.19,0.8441600855,0.4525,-0.08,0.4595174099,0.37,-0.11,0.3860051813
2020-12-15 21:00:00,0.88,-0.2015,0.9027747504,0.48,-0.0915,0.4886432748,0.4,-0.11,0.4148493703,0.88,-0.2215,0.9074482079,0.48,-0.0915,0.4886432748,0.4,-0.13,0.4205948169
2020-12-15 21:30:00,0.9585,-0.221,0.9836479299,0.5085000000000001,-0.101,0.5184334576,0.45,-0.12,0.4657252409,0.9585,-0.231,0.9859428229,0.5085000000000001,-0.101,0.5184334576,0.45,-0.13,0.46840153710000004
2020-12-15 22:00:00,0.9715,-0.227,0.9976679057000001,0.5215000000000001,-0.107,0.5323638324000001,0.45,-0.12,0.4657252409,0.9815,-0.23700000000000002,1.0097084975,0.5215000000000001,-0.107,0.5323638324000001,0.46,-0.13,0.4780167361
2020-12-15 22:30:00,0.9955,-0.2335,1.022517726,0.5355,-0.1135,0.5473961089,0.46,-0.12,0.47539457300000004,1.0055,-0.24350000000000002,1.0345639178,0.5355,-0.1135,0.5473961089,0.47000000000000003,-0.13,0.4876474136
2020-12-15 23:00:00,1.031,-0.2575,1.0626698688,0.541,-0.11750000000000001,0.5536129063,0.49,-0.14,0.5096076922,1.041,-0.2675,1.074819636,0.541,-0.11750000000000001,0.5536129063,0.5,-0.15,0.5220153254000001
2020-12-15 23:30:00,1.062,-0.2785,1.0979099462,0.542,-0.11850000000000001,0.5548028929000001,0.52,-0.16,0.5440588203,1.072,-0.28850000000000003,1.1101424458,0.542,-0.11850000000000001,0.5548028929000001,0.53,-0.17,0.5565968020000001
2020-12-16 00:00:00,1.062,-0.277,1.0975304096,0.542,-0.117,0.5544844452000001,0.52,-0.16,0.5440588203,1.072,-0.28700000000000003,1.1097535763,0.542,-0.117,0.5544844452000001,0.53,-0.17,0.5565968020000001
2020-12-16 00:30:00,1.0485,-0.2545,1.0789450866,0.5385,-0.1145,0.5505383729000001,0.51,-0.14,0.5288667129,1.0485,-0.2645,1.081347539,0.5385,-0.1145,0.5505383729000001,0.51,-0.15,0.5316013544
2020-12-16 01:00:00,1.064,-0.2155,1.0856040945,0.544,-0.1155,0.5561261098,0.52,-0.1,0.5295280918,1.054,-0.3155,1.1002073668,0.544,-0.1155,0.5561261098,0.51,-0.2,0.5478138370000001
2020-12-16 01:30:00,1.0625,-0.2765,1.0978882001,0.5425,-0.1165,0.5548680023,0.52,-0.16,0.5440588203,1.0725,-0.2765,1.1075687338,0.5425,-0.1165,0.5548680023,0.53,-0.16,0.5536244214
2020-12-16 02:00:00,1.062,-0.278,1.0977832209,0.542,-0.11800000000000001,0.5546963133,0.52,-0.16,0.5440588203,1.062,-0.278,1.0977832209,0.542,-0.11800000000000001,0.5546963133,0.52,-0.16,0.5440588203
2020-12-16 02:30:00,1.07,-0.28850000000000003,1.108211284,0.54,-0.11850000000000001,0.5528492109,0.53,-0.17,0.5565968020000001,1.07,-0.2985,1.1108565389,0.54,-0.11850000000000001,0.5528492109,0.53,-0.18,0.5597320788
2020-12-16 03:00:00,1.0705,-0.2985,1.1113381574,0.5405,-0.11850000000000001,0.5533376004,0.53,-0.18,0.5597320788,1.0705,-0.2785,1.1061340335,0.5405,-0.11850000000000001,0.5533376004,0.53,-0.16,0.5536244214
2020-12-16 03:30:00,1.0705,-0.278,1.1060082504,0.5405,-0.11800000000000001,0.5532307385,0.53,-0.16,0.5536244214,1.0705,-0.278,1.1060082504,0.5405,-0.11800000000000001,0.5532307385,0.53,-0.16,0.5536244214
2020-12-16 04:00:00,1.0605,-0.2775,1.0962055008,0.5405,-0.11750000000000001,0.5531243079,0.52,-0.16,0.5440588203,1.0605,-0.2775,1.0962055008,0.5405,-0.11750000000000001,0.5531243079,0.52,-0.16,0.5440588203
2020-12-16 04:30:00,1.062,-0.268,1.095293568,0.542,-0.11800000000000001,0.5546963133,0.52,-0.15,0.5412023651,1.062,-0.278,1.0977832209,0.542,-0.11800000000000001,0.5546963133,0.52,-0.16,0.5440588203
2020-12-16 05:00:00,1.0635,-0.278,1.0992343927000001,0.5435,-0.11800000000000001,0.5561620717,0.52,-0.16,0.5440588203,1.0635,-0.278,1.0992343927000001,0.5435,-0.11800000000000001,0.5561620717,0.52,-0.16,0.5440588203
2020-12-16 05:30:00,1.0725,-0.277,1.1076936625,0.5425,-0.117,0.5549731976,0.53,-0.16,0.5536244214,1.0725,-0.277,1.1076936625,0.5425,-0.117,0.5549731976,0.53,-0.16,0.5536244214
2020-12-16 06:00:00,1.043,-0.2165,1.0652329557,0.543,-0.1165,0.5553568672,0.5,-0.1,0.5099019514,1.043,-0.35650000000000004,1.1022437344,0.543,-0.1165,0.5553568672,0.5,-0.24,0.554616985
2020-12-16 06:30:00,1.019,-0.28850000000000003,1.0590529968,0.539,-0.11850000000000001,0.5518724943000001,0.48,-0.17,0.5092150823,1.019,-0.2985,1.061820724,0.539,-0.11850000000000001,0.5518724943000001,0.48,-0.18,0.5126402247
2020-12-16 07:00:00,0.996,-0.24,1.0245076866,0.536,-0.12,0.5492686046,0.46,-0.12,0.47539457300000004,0.986,-0.36,1.0496647084,0.536,-0.12,0.5492686046,0.45,-0.24,0.51
2020-12-16 07:30:00,0.9635,-0.2995,1.008975966,0.5335,-0.11950000000000001,0.5467197637,0.43,-0.18,0.4661544808,0.9735,-0.2995,1.0185295774,0.5335,-0.11950000000000001,0.5467197637,0.44,-0.18,0.47539457300000004
2020-12-16 08:00:00,0.9125000000000001,-0.289,0.9571714841000001,0.5325,-0.11900000000000001,0.5456347221,0.38,-0.17,0.41629316590000004,0.9225000000000001,-0.289,0.9667094962,0.5325,-0.11900000000000001,0.5456347221,0.39,-0.17,0.4254409477
2020-12-16 08:30:00,0.752,-0.272,0.7996799360000001,0.482,-0.10200000000000001,0.49267433460000004,0.27,-0.17,0.31906112270000003,0.752,-0.28200000000000003,0.8031363521,0.482,-0.10200000000000001,0.49267433460000004,0.27,-0.18,0.3244996148
2020-12-16 09:00:00,0.6645,-0.23450000000000001,0.7046633948000001,0.4345,-0.0745,0.4408406742,0.23,-0.16,0.28017851450000003,0.6645,-0.23450000000000001,0.7046633948000001,0.4345,-0.0745,0.4408406742,0.23,-0.16,0.28017851450000003
2020-12-16 09:30:00,0.6465000000000001,-0.154,0.6645887826,0.40650000000000003,-0.054,0.41007103040000004,0.24,-0.1,0.26,0.6365000000000001,-0.154,0.6548650624,0.40650000000000003,-0.054,0.41007103040000004,0.23,-0.1,0.25079872410000004
2020-12-16 10:00:00,0.643,-0.212,0.6770472657000001,0.41300000000000003,-0.062,0.41762782470000004,0.23,-0.15,0.2745906044,0.643,-0.222,0.6802448089,0.41300000000000003,-0.062,0.41762782470000004,0.23,-0.16,0.28017851450000003
2020-12-16 10:30:00,0.536,-0.1145,0.5480932859000001,0.376,-0.0245,0.3767973593,0.16,-0.09,0.1835755975,0.546,-0.1245,0.5600145087,0.376,-0.0245,0.3767973593,0.17,-0.1,0.1972308292
2020-12-16 11:00:00,0.4595,-0.11,0.4724830685,0.3695,0.0,0.3695,0.09,-0.11,0.14212670400000002,0.4595,-0.11,0.4724830685,0.3695,0.0,0.3695,0.09,-0.11,0.14212670400000002
2020-12-16 11:30:00,0.4595,-0.09,0.4682309793,0.3695,0.0,0.3695,0.09,-0.09,0.1272792206,0.4595,-0.09,0.4682309793,0.3695,0.0,0.3695,0.09,-0.09,0.1272792206
2020-12-16 12:00:00,0.46950000000000003,-0.09,0.4780483762,0.3695,0.0,0.3695,0.1,-0.09,0.13453624050000001,0.46950000000000003,-0.09,0.4780483762,0.3695,0.0,0.3695,0.1,-0.09,0.13453624050000001
2020-12-16 12:30:00,0.4995,-0.11,0.5114687185,0.3695,0.0,0.3695,0.13,-0.11,0.17029386370000002,0.4995,-0.12,0.5137122249,0.3695,0.0,0.3695,0.13,-0.12,0.1769180601
2020-12-16 13:00:00,0.4995,-0.11,0.5114687185,0.3695,0.0,0.3695,0.13,-0.11,0.17029386370000002,0.4995,-0.12,0.5137122249,0.3695,0.0,0.3695,0.13,-0.12,0.1769180601
2020-12-16 13:30:00,0.5650000000000001,-0.0975,0.573350896,0.375,-0.0175,0.3754081113,0.19,-0.08,0.20615528130000002,0.5650000000000001,-0.1075,0.5751358535000001,0.375,-0.0175,0.3754081113,0.19,-0.09,0.2102379604
2020-12-16 14:00:00,0.607,-0.16,0.6277332236000001,0.397,-0.05,0.4001362268,0.21,-0.11,0.2370653918,0.607,-0.16,0.6277332236000001,0.397,-0.05,0.4001362268,0.21,-0.11,0.2370653918
2020-12-16 14:30:00,0.7805000000000001,-0.24050000000000002,0.8167132300000001,0.47050000000000003,-0.09050000000000001,0.4791247228,0.31,-0.15,0.3443835072,0.7905000000000001,-0.2505,0.8292409179,0.47050000000000003,-0.09050000000000001,0.4791247228,0.32,-0.16,0.3577708764
2020-12-16 15:00:00,0.772,-0.2275,0.8048231172,0.462,-0.08750000000000001,0.47021298370000003,0.31,-0.14,0.34014702700000005,0.782,-0.23750000000000002,0.8172699982,0.462,-0.08750000000000001,0.47021298370000003,0.32,-0.15,0.3534119409
2020-12-16 15:30:00,0.6880000000000001,-0.20750000000000002,0.7186099429,0.438,-0.0675,0.4431706782,0.25,-0.14,0.2865309756,0.6880000000000001,-0.2175,0.7215609815,0.438,-0.0675,0.4431706782,0.25,-0.15,0.2915475947
2020-12-16 16:00:00,0.5665,-0.169,0.5911710835,0.3965,-0.029,0.3975591151,0.17,-0.14,0.22022715550000002,0.5665,-0.169,0.5911710835,0.3965,-0.029,0.3975591151,0.17,-0.14,0.22022715550000002
2020-12-16 16:30:00,0.5305,-0.094,0.5387636309,0.3705,-0.004,0.3705215918,0.16,-0.09,0.1835755975,0.5305,-0.10400000000000001,0.5405980485,0.3705,-0.004,0.3705215918,0.16,-0.1,0.1886796226
2020-12-16 17:00:00,0.767,-0.185,0.788995564,0.447,-0.085,0.45500989000000003,0.32,-0.1,0.3352610923,0.777,-0.195,0.8010954999000001,0.447,-0.085,0.45500989000000003,0.33,-0.11,0.34785054260000003
2020-12-16 17:30:00,0.771,-0.177,0.7910562559000001,0.441,-0.077,0.44767175470000004,0.33,-0.1,0.344818793,0.781,-0.187,0.8030753389,0.441,-0.077,0.44767175470000004,0.34,-0.11,0.35735136770000003
2020-12-16 18:00:00,0.6515000000000001,-0.11850000000000001,0.6621891724,0.4015,-0.0285,0.40251024830000004,0.25,-0.09,0.2657066051,0.6615,-0.1285,0.6738653426,0.4015,-0.0285,0.40251024830000004,0.26,-0.1,0.2785677655
2020-12-16 18:30:00,0.859,-0.21150000000000002,0.884654311,0.47900000000000004,-0.1015,0.4896358341,0.38,-0.11,0.3956008089,0.859,-0.2215,0.8870982189000001,0.47900000000000004,-0.1015,0.4896358341,0.38,-0.12,0.3984971769
2020-12-16 19:00:00,0.771,-0.17850000000000002,0.7913932335,0.441,-0.0785,0.4479321935,0.33,-0.1,0.344818793,0.771,-0.1885,0.7937085422,0.441,-0.0785,0.4479321935,0.33,-0.11,0.34785054260000003
2020-12-16 19:30:00,0.8005,-0.184,0.82137461,0.4605,-0.084,0.4680985473,0.34,-0.1,0.35440090290000004,0.8105,-0.194,0.8333944144000001,0.4605,-0.084,0.4680985473,0.35000000000000003,-0.11,0.36687872660000004
2020-12-16 20:00:00,0.6125,-0.149,0.6303627924,0.3925,-0.039,0.3944328206,0.22,-0.11,0.2459674775,0.6125,-0.159,0.6328011141000001,0.3925,-0.039,0.3944328206,0.22,-0.12,0.2505992817
2020-12-16 20:30:00,0.5765,-0.25,0.6283726999,0.41650000000000004,-0.06,0.4207995366,0.16,-0.19,0.248394847,0.5765,-0.26,0.6324177812,0.41650000000000004,-0.06,0.4207995366,0.16,-0.2,0.2561249695
2020-12-16 21:00:00,0.6275000000000001,-0.5225000000000001,0.8165552645,0.4475,-0.07250000000000001,0.4533348652,0.18,-0.45,0.48466483260000004,0.6575000000000001,-0.022500000000000003,0.6578848683,0.4475,-0.07250000000000001,0.4533348652,0.21,0.05,0.2158703314
2020-12-16 21:30:00,0.662,-0.712,0.9722077967,0.462,-0.082,0.4692206304,0.2,-0.63,0.6609841148000001,0.732,0.138,0.7448946234,0.462,-0.082,0.4692206304,0.27,0.22,0.3482814953
2020-12-16 22:00:00,0.7325,-0.756,1.0526596079,0.49250000000000005,-0.096,0.5017691202,0.24,-0.66,0.7022819946000001,0.7925000000000001,0.114,0.8006573862,0.49250000000000005,-0.096,0.5017691202,0.30000000000000004,0.21,0.3661966685
2020-12-16 22:30:00,0.652,-0.7185,0.9702299985,0.452,-0.0785,0.4587660079,0.2,-0.64,0.6705221846,0.712,0.1515,0.7279397296,0.452,-0.0785,0.4587660079,0.26,0.23,0.3471310992
2020-12-16 23:00:00,0.6890000000000001,-0.7225,0.9983622839,0.459,-0.0825,0.466355283,0.23,-0.64,0.6800735254,0.749,0.14750000000000002,0.7633853876000001,0.459,-0.0825,0.466355283,0.29,0.23,0.37013511050000003
2020-12-16 23:30:00,0.8965000000000001,-0.29650000000000004,0.944258704,0.5165000000000001,-0.10650000000000001,0.5273656227,0.38,-0.19,0.4248529157,0.9065000000000001,-0.3065,0.9569140505,0.5165000000000001,-0.10650000000000001,0.5273656227,0.39,-0.2,0.43829214
2020-12-17 00:00:00,0.833,-0.24750000000000003,0.8689909378,0.483,-0.08750000000000001,0.4908617422,0.35000000000000003,-0.16,0.3848376281,0.843,-0.24750000000000003,0.878581385,0.483,-0.08750000000000001,0.4908617422,0.36,-0.16,0.39395431210000004
2020-12-17 00:30:00,0.6295000000000001,-0.125,0.641790659,0.3995,-0.035,0.4010302358,0.23,-0.09,0.24698178070000001,0.6295000000000001,-0.135,0.6438130552,0.3995,-0.035,0.4010302358,0.23,-0.1,0.25079872410000004
2020-12-17 01:00:00,0.5295,-0.09,0.5370942655000001,0.3695,0.0,0.3695,0.16,-0.09,0.1835755975,0.5395,-0.09,0.5469554369,0.3695,0.0,0.3695,0.17,-0.09,0.19235384060000002
2020-12-17 01:30:00,0.5195000000000001,0.0,0.5195000000000001,0.3695,0.0,0.3695,0.15,0.0,0.15,0.5295,-0.12,0.5429274813,0.3695,0.0,0.3695,0.16,-0.12,0.2
2020-12-17 02:00:00,0.662,-0.14750000000000002,0.6782331826,0.41200000000000003,-0.0475,0.4147291285,0.25,-0.1,0.2692582404,0.662,-0.1575,0.680477957,0.41200000000000003,-0.0475,0.4147291285,0.25,-0.11,0.2731300057
2020-12-17 02:30:00,0.579,-0.10200000000000001,0.5879158103000001,0.379,-0.012,0.379189926,0.2,-0.09,0.219317122,0.579,-0.10200000000000001,0.5879158103000001,0.379,-0.012,0.379189926,0.2,-0.09,0.219317122
2020-12-17 03:00:00,0.5680000000000001,-0.1005,0.5768225464,0.378,-0.0105,0.3781458052,0.19,-0.09,0.2102379604,0.5680000000000001,-0.1005,0.5768225464,0.378,-0.0105,0.3781458052,0.19,-0.09,0.2102379604
2020-12-17 03:30:00,0.4595,-0.09,0.4682309793,0.3695,0.0,0.3695,0.09,-0.09,0.1272792206,0.4595,-0.1,0.4702555157,0.3695,0.0,0.3695,0.09,-0.1,0.13453624050000001
2020-12-17 04:00:00,0.4495,-0.1,0.4604891421,0.3695,0.0,0.3695,0.08,-0.1,0.1280624847,0.4495,-0.11,0.4627637086,0.3695,0.0,0.3695,0.08,-0.11,0.1360147051
2020-12-17 04:30:00,0.585,-0.135,0.6003748829000001,0.385,-0.015,0.385292097,0.2,-0.12,0.2332380758,0.585,-0.145,0.6027022482000001,0.385,-0.015,0.385292097,0.2,-0.13,0.2385372088
2020-12-17 05:00:00,0.23950000000000002,-0.36,0.4323890031,0.3695,0.0,0.3695,-0.13,-0.36,0.38275318420000004,0.23950000000000002,-0.35000000000000003,0.42409933980000003,0.3695,0.0,0.3695,-0.13,-0.35000000000000003,0.3733630941
2020-12-17 05:30:00,-0.1405,-0.45,0.4714236417,0.3695,0.0,0.3695,-0.51,-0.45,0.6801470429,-0.1405,-0.46,0.4809784299,0.3695,0.0,0.3695,-0.51,-0.46,0.6868041933
2020-12-17 06:00:00,-0.1005,-0.44,0.4513316408,0.3695,0.0,0.3695,-0.47000000000000003,-0.44,0.6438167441,-0.12050000000000001,-0.5700000000000001,0.5825978459,0.3695,0.0,0.3695,-0.49,-0.5700000000000001,0.7516648189
2020-12-17 06:30:00,0.20950000000000002,0.21,0.2966315054,0.3695,0.0,0.3695,-0.16,0.21,0.2640075756,0.0195,-0.8,0.8002376210000001,0.3695,0.0,0.3695,-0.35000000000000003,-0.8,0.8732124598000001
2020-12-17 07:00:00,0.4595,0.22,0.5094509299000001,0.3695,0.0,0.3695,0.09,0.22,0.23769728650000002,0.4495,-0.45,0.6360426479,0.3695,0.0,0.3695,0.08,-0.45,0.4570557953
2020-12-17 07:30:00,0.6555000000000001,-0.2,0.6853322187,0.42550000000000004,-0.05,0.42842764850000004,0.23,-0.15,0.2745906044,0.6555000000000001,-0.21,0.6883169691000001,0.42550000000000004,-0.05,0.42842764850000004,0.23,-0.16,0.28017851450000003
2020-12-17 08:00:00,0.838,-0.2585,0.8769642239000001,0.488,-0.0985,0.4978415913,0.35000000000000003,-0.16,0.3848376281,0.838,-0.2585,0.8769642239000001,0.488,-0.0985,0.4978415913,0.35000000000000003,-0.16,0.3848376281
2020-12-17 08:30:00,0.557,-0.198,0.5911454982000001,0.377,-0.038,0.3789102796,0.18,-0.16,0.24083189160000001,0.557,-0.198,0.5911454982000001,0.377,-0.038,0.3789102796,0.18,-0.16,0.24083189160000001
2020-12-17 09:00:00,0.49,-0.28200000000000003,0.5653529871,0.38,-0.062,0.3850246745,0.11,-0.22,0.2459674775,0.49,-0.292,0.5704068723,0.38,-0.062,0.3850246745,0.11,-0.23,0.2549509757
2020-12-17 09:30:00,0.5895,-0.245,0.6383848761,0.3895,-0.075,0.3966550769,0.2,-0.17,0.26248809500000003,0.5895,-0.255,0.6422890704,0.3895,-0.075,0.3966550769,0.2,-0.18,0.2690724809
2020-12-17 10:00:00,0.628,-0.295,0.6938364361,0.448,-0.085,0.4559923245,0.18,-0.21,0.2765863337,0.638,-0.305,0.7071555699000001,0.448,-0.085,0.4559923245,0.19,-0.22,0.2906888371
2020-12-17 10:30:00,0.73,-0.266,0.776953023,0.46,-0.096,0.46991062980000003,0.27,-0.17,0.31906112270000003,0.73,-0.276,0.780433213,0.46,-0.096,0.46991062980000003,0.27,-0.18,0.3244996148
2020-12-17 11:00:00,0.798,-0.28700000000000003,0.848040683,0.488,-0.107,0.4995928342,0.31,-0.18,0.3584689666,0.808,-0.297,0.8608559694,0.488,-0.107,0.4995928342,0.32,-0.19,0.3721558813
2020-12-17 11:30:00,0.8665,-0.324,0.9250936439,0.5265000000000001,-0.114,0.5387005198,0.34,-0.21,0.3996248241,0.8665,-0.334,0.9286432307,0.5265000000000001,-0.114,0.5387005198,0.34,-0.22,0.4049691346
2020-12-17 12:00:00,0.8200000000000001,-0.377,0.9025126038,0.53,-0.117,0.5427605365,0.29,-0.26,0.3894868419,0.8300000000000001,-0.387,0.9157887311,0.53,-0.117,0.5427605365,0.30000000000000004,-0.27,0.40360872140000004
2020-12-17 12:30:00,0.852,-0.368,0.9280775830000001,0.532,-0.11800000000000001,0.5449293532,0.32,-0.25,0.4060788101,0.852,-0.378,0.9320879787,0.532,-0.11800000000000001,0.5449293532,0.32,-0.26,0.41231056260000004
2020-12-17 13:00:00,0.8465,-0.3855,0.9301464938,0.5265000000000001,-0.1255,0.5412508661000001,0.32,-0.26,0.41231056260000004,0.8465,-0.3855,0.9301464938,0.5265000000000001,-0.1255,0.5412508661000001,0.32,-0.26,0.41231056260000004
2020-12-17 13:30:00,0.86,-0.34500000000000003,0.9266202027,0.53,-0.115,0.5423329236000001,0.33,-0.23,0.4022437072,0.87,-0.355,0.9396408889000001,0.53,-0.115,0.5423329236000001,0.34,-0.24,0.4161730409
2020-12-17 14:00:00,0.915,-0.3205,0.9695077359000001,0.525,-0.12050000000000001,0.5386513251,0.39,-0.2,0.43829214,0.915,-0.3305,0.9728593167,0.525,-0.12050000000000001,0.5386513251,0.39,-0.21,0.4429446918
2020-12-17 14:30:00,0.8455,-0.3095,0.9003668697,0.5055000000000001,-0.1095,0.5172238394,0.34,-0.2,0.39446165850000003,0.8555,-0.3195,0.9132143779,0.5055000000000001,-0.1095,0.5172238394,0.35000000000000003,-0.21,0.4081666326
2020-12-17 15:00:00,0.6930000000000001,-0.357,0.7795498701,0.47300000000000003,-0.107,0.484951544,0.22,-0.25,0.3330165161,0.6930000000000001,-0.367,0.7841798263,0.47300000000000003,-0.107,0.484951544,0.22,-0.26,0.34058772730000003
2020-12-17 15:30:00,0.711,-0.341,0.7885442283,0.481,-0.101,0.49148957260000004,0.23,-0.24,0.33241540280000004,0.711,-0.35100000000000003,0.7929199203,0.481,-0.101,0.49148957260000004,0.23,-0.25,0.339705755
2020-12-17 16:00:00,0.615,-0.272,0.672464869,0.435,-0.07200000000000001,0.4409183598,0.18,-0.2,0.2690724809,0.625,-0.28200000000000003,0.6856741208,0.435,-0.07200000000000001,0.4409183598,0.19,-0.21,0.2831960452
2020-12-17 16:30:00,0.6950000000000001,-0.29450000000000004,0.7548213365,0.465,-0.0845,0.47261532980000004,0.23,-0.21,0.31144823,0.6950000000000001,-0.3045,0.7587787886,0.465,-0.0845,0.47261532980000004,0.23,-0.22,0.3182766093
2020-12-17 17:00:00,0.7785000000000001,-0.28,0.8273223374,0.47850000000000004,-0.09,0.4868903881,0.30000000000000004,-0.19,0.3551056181,0.7785000000000001,-0.29,0.8307600436,0.47850000000000004,-0.09,0.4868903881,0.30000000000000004,-0.2,0.3605551275
2020-12-17 17:30:00,0.935,-0.2975,0.9811886924000001,0.525,-0.11750000000000001,0.5379881504,0.41000000000000003,-0.18,0.4477722635,0.9450000000000001,-0.3175,0.9969108536000001,0.525,-0.11750000000000001,0.5379881504,0.42,-0.2,0.46518813400000003
2020-12-17 18:00:00,0.9665,-0.257,1.0000856213,0.5265000000000001,-0.117,0.5393433508000001,0.44,-0.14,0.4617358552,0.9765,-0.267,1.0123444325,0.5265000000000001,-0.117,0.5393433508000001,0.45,-0.15,0.47434164900000003
2020-12-17 18:30:00,0.996,-0.2565,1.0284980554,0.526,-0.1165,0.5387469257,0.47000000000000003,-0.14,0.4904079934,1.006,-0.2665,1.0407008456,0.526,-0.1165,0.5387469257,0.48,-0.15,0.5028916384000001
2020-12-17 19:00:00,1.018,-0.2675,1.0525589057,0.528,-0.11750000000000001,0.5409161210000001,0.49,-0.15,0.512445119,1.028,-0.2775,1.0647958725,0.528,-0.11750000000000001,0.5409161210000001,0.5,-0.16,0.5249761899000001
2020-12-17 19:30:00,1.008,-0.257,1.0402466054,0.528,-0.117,0.5408077292,0.48,-0.14,0.5,1.008,-0.277,1.0453673995,0.528,-0.117,0.5408077292,0.48,-0.16,0.5059644256
2020-12-17 20:00:00,1.0095,-0.257,1.0417001728,0.5295,-0.117,0.5422723024,0.48,-0.14,0.5,1.0095,-0.267,1.0442122629,0.5295,-0.117,0.5422723024,0.48,-0.15,0.5028916384000001
2020-12-17 20:30:00,1.019,-0.257,1.0509091302,0.529,-0.117,0.5417840898,0.49,-0.14,0.5096076922,1.029,-0.267,1.0630757264,0.529,-0.117,0.5417840898,0.5,-0.15,0.5220153254000001
2020-12-17 21:00:00,1.0185,-0.2575,1.0505467624,0.5285000000000001,-0.11750000000000001,0.5414041928000001,0.49,-0.14,0.5096076922,1.0285,-0.2675,1.0627175071,0.5285000000000001,-0.11750000000000001,0.5414041928000001,0.5,-0.15,0.5220153254000001
2020-12-17 21:30:00,1.0,-0.257,1.0324964891,0.53,-0.117,0.5427605365,0.47000000000000003,-0.14,0.4904079934,1.01,-0.267,1.0446956495,0.53,-0.117,0.5427605365,0.48,-0.15,0.5028916384000001
2020-12-17 22:00:00,1.05,-0.0165,1.0501296349,0.53,-0.1165,0.5426529738,0.52,0.1,0.5295280918,1.02,-0.5365,1.1524895877999999,0.53,-0.1165,0.5426529738,0.49,-0.42,0.645368112
2020-12-17 22:30:00,1.07,0.123,1.0770464243,0.53,-0.117,0.5427605365,0.54,0.24,0.5909314681,1.03,-0.6970000000000001,1.2436675601,0.53,-0.117,0.5427605365,0.5,-0.58,0.7657675888000001
2020-12-17 23:00:00,1.031,-0.266,1.0647614756000001,0.531,-0.116,0.5435227686,0.5,-0.15,0.5220153254000001,1.041,-0.276,1.0769665733,0.531,-0.116,0.5435227686,0.51,-0.16,0.5345091206
2020-12-17 23:30:00,1.0295,-0.267,1.0635597068,0.5295,-0.117,0.5422723024,0.5,-0.15,0.5220153254000001,1.0295,-0.277,1.0661140886,0.5295,-0.117,0.5422723024,0.5,-0.16,0.5249761899000001
2020-12-18 00:00:00,1.0205,-0.256,1.0521198839,0.5305,-0.116,0.5430342991,0.49,-0.14,0.5096076922,1.0205,-0.266,1.0545976721,0.5305,-0.116,0.5430342991,0.49,-0.15,0.512445119
2020-12-18 00:30:00,1.017,-0.254,1.0482389995,0.527,-0.114,0.5391892061,0.49,-0.14,0.5096076922,1.017,-0.264,1.0507069049,0.527,-0.114,0.5391892061,0.49,-0.15,0.512445119
2020-12-18 01:00:00,1.011,-0.257,1.0431538717,0.531,-0.117,0.5437370688000001,0.48,-0.14,0.5,1.021,-0.267,1.0553340703,0.531,-0.117,0.5437370688000001,0.49,-0.15,0.512445119
2020-12-18 01:30:00,1.0,-0.258,1.0327458545,0.53,-0.11800000000000001,0.5429769793,0.47000000000000003,-0.14,0.4904079934,1.0,-0.268,1.0352893315,0.53,-0.11800000000000001,0.5429769793,0.47000000000000003,-0.15,0.49335585530000003
2020-12-18 02:00:00,0.9755,-0.245,1.0057958292,0.5255000000000001,-0.115,0.5379361022,0.45,-0.13,0.46840153710000004,0.9855,-0.255,1.0179564087,0.5255000000000001,-0.115,0.5379361022,0.46,-0.14,0.48083261120000004
2020-12-18 02:30:00,0.98,-0.258,1.0133923228,0.53,-0.11800000000000001,0.5429769793,0.45,-0.14,0.4712748667,0.99,-0.258,1.0230659803,0.53,-0.11800000000000001,0.5429769793,0.46,-0.14,0.48083261120000004
2020-12-18 03:00:00,0.99,-0.257,1.0228142549,0.53,-0.117,0.5427605365,0.46,-0.14,0.48083261120000004,1.0,-0.267,1.0350309174,0.53,-0.117,0.5427605365,0.47000000000000003,-0.15,0.49335585530000003
2020-12-18 03:30:00,0.9490000000000001,-0.24250000000000002,0.9794933639000001,0.519,-0.1125,0.5310529635,0.43,-0.13,0.4492215489,0.9590000000000001,-0.2525,0.9916840475,0.519,-0.1125,0.5310529635,0.44,-0.14,0.4617358552
2020-12-18 04:00:00,0.966,-0.245,0.9965846678,0.526,-0.115,0.5384245537,0.44,-0.13,0.4588027899,0.976,-0.255,1.0087621127,0.526,-0.115,0.5384245537,0.45,-0.14,0.4712748667
2020-12-18 04:30:00,1.002,-0.247,1.0319946705,0.532,-0.117,0.5447136863,0.47000000000000003,-0.13,0.4876474136,1.012,-0.267,1.0466293518,0.532,-0.117,0.5447136863,0.48,-0.15,0.5028916384000001
2020-12-18 05:00:00,1.0235,-0.029,1.0239107627,0.5335,-0.11900000000000001,0.5466106933,0.49,0.09,0.4981967483,1.0035,-0.509,1.1252080919,0.5335,-0.11900000000000001,0.5466106933,0.47000000000000003,-0.39,0.6107372594
2020-12-18 05:30:00,1.0205,0.18150000000000002,1.0365145923,0.5305,-0.11850000000000001,0.543573822,0.49,0.30000000000000004,0.5745432969000001,0.9705,-0.6985,1.195730948,0.5305,-0.11850000000000001,0.543573822,0.44,-0.58,0.7280109889
2020-12-18 06:00:00,0.9825,0.14650000000000002,0.9933622199000001,0.5225000000000001,-0.1335,0.5392851750000001,0.46,0.28,0.5385164807,0.9325,-0.7335,1.1864141351,0.5225000000000001,-0.1335,0.5392851750000001,0.41000000000000003,-0.6000000000000001,0.726704892
2020-12-18 06:30:00,0.9575,-0.2605,0.992303633,0.5275000000000001,-0.12050000000000001,0.5410882553,0.43,-0.14,0.4522167622,0.9575,-0.2705,0.9949756278,0.5275000000000001,-0.12050000000000001,0.5410882553,0.43,-0.15,0.4554119015
2020-12-18 07:00:00,0.6955,-0.201,0.7239621882,0.42550000000000004,-0.061,0.42985026460000003,0.27,-0.14,0.3041381265,0.7055,-0.201,0.7335742975,0.42550000000000004,-0.061,0.42985026460000003,0.28,-0.14,0.31304951680000004
2020-12-18 07:30:00,0.9265,-0.105,0.9324308285,0.5265000000000001,-0.115,0.5389130264,0.4,0.01,0.4001249805,0.9165000000000001,-0.405,1.0019966317,0.5265000000000001,-0.115,0.5389130264,0.39,-0.29,0.48600411520000003
2020-12-18 08:00:00,0.854,-0.2625,0.8934328458,0.504,-0.1125,0.5164031855,0.35000000000000003,-0.15,0.3807886553,0.864,-0.2725,0.9059537792000001,0.504,-0.1125,0.5164031855,0.36,-0.16,0.39395431210000004
2020-12-18 08:30:00,0.8825000000000001,-0.2165,0.9086685314,0.5125000000000001,-0.1165,0.5255744476,0.37,-0.1,0.3832753579,0.8725,-0.4465,0.9801114733,0.5125000000000001,-0.1165,0.5255744476,0.36,-0.33,0.4883646179
2020-12-18 09:00:00,0.8695,-0.3785,0.9483103395,0.4995,-0.1285,0.5157639964,0.37,-0.25,0.4465422712,0.8695,-0.3885,0.952345788,0.4995,-0.1285,0.5157639964,0.37,-0.26,0.4522167622
2020-12-18 09:30:00,0.8085,-0.34900000000000003,0.88060959,0.48850000000000005,-0.11900000000000001,0.502785491,0.32,-0.23,0.3940812099,0.8185,-0.359,0.8937691257,0.48850000000000005,-0.11900000000000001,0.502785491,0.33,-0.24,0.4080441153
2020-12-18 10:00:00,0.8705,-0.34750000000000003,0.9372974448,0.5005000000000001,-0.1275,0.5164847529000001,0.37,-0.22,0.43046486500000003,0.8705,-0.34750000000000003,0.9372974448,0.5005000000000001,-0.1275,0.5164847529000001,0.37,-0.22,0.43046486500000003
2020-12-18 10:30:00,0.913,-0.28150000000000003,0.9554115605000001,0.503,-0.12150000000000001,0.5174661825,0.41000000000000003,-0.16,0.4401136217,0.913,-0.28150000000000003,0.9554115605000001,0.503,-0.12150000000000001,0.5174661825,0.41000000000000003,-0.16,0.4401136217
