Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-12-18 11:00:00,0.8835000000000001,-0.35050000000000003,0.9504854023,0.5035000000000001,-0.12050000000000001,0.5177185529,0.38,-0.23,0.44418464630000004,0.8935000000000001,-0.36050000000000004,0.9634845614,0.5035000000000001,-0.12050000000000001,0.5177185529,0.39,-0.24,0.4579301257
2020-12-18 11:30:00,0.863,-0.35100000000000003,0.9316490756,0.503,-0.121,0.5173490118,0.36,-0.23,0.42720018730000003,0.863,-0.361,0.9354624525,0.503,-0.121,0.5173490118,0.36,-0.24,0.4326661531
2020-12-18 12:00:00,0.868,-0.3305,0.9287918227,0.508,-0.12050000000000001,0.5220960161,0.36,-0.21,0.41677331970000003,0.868,-0.3405,0.9323970453,0.508,-0.12050000000000001,0.5220960161,0.36,-0.22,0.4219004622
2020-12-18 12:30:00,0.89,-0.3305,0.9493841425,0.51,-0.12050000000000001,0.5240422216,0.38,-0.21,0.43416586690000003,0.89,-0.3405,0.9529114597,0.51,-0.12050000000000001,0.5240422216,0.38,-0.22,0.43908996800000005
2020-12-18 13:00:00,0.9115000000000001,-0.3305,0.9695682029,0.5115000000000001,-0.12050000000000001,0.5255021408,0.4,-0.21,0.4517742799,0.9115000000000001,-0.3405,0.9730223533000001,0.5115000000000001,-0.12050000000000001,0.5255021408,0.4,-0.22,0.4565084884
2020-12-18 13:30:00,0.9425,-0.2705,0.9805490809,0.5125000000000001,-0.12050000000000001,0.5264755455,0.43,-0.15,0.4554119015,0.9525,-0.2805,0.9929433519,0.5125000000000001,-0.12050000000000001,0.5264755455,0.44,-0.16,0.46818799640000003
2020-12-18 14:00:00,0.97,-0.33,1.0245974819,0.54,-0.12,0.5531726674,0.43,-0.21,0.47853944460000003,0.98,-0.34,1.0373041984,0.54,-0.12,0.5531726674,0.44,-0.22,0.491934955
2020-12-18 14:30:00,0.901,-0.255,0.9363898761,0.521,-0.105,0.5314753052,0.38,-0.15,0.4085339643,0.911,-0.265,0.9487602437,0.521,-0.105,0.5314753052,0.39,-0.16,0.4215447782
2020-12-18 15:00:00,0.6645,-0.191,0.6914052719,0.41450000000000004,-0.061,0.4189644973,0.25,-0.13,0.2817800561,0.6645,-0.191,0.6914052719,0.41450000000000004,-0.061,0.4189644973,0.25,-0.13,0.2817800561
2020-12-18 15:30:00,0.8985000000000001,-0.305,0.9488557583,0.5085000000000001,-0.125,0.5236384726000001,0.39,-0.18,0.4295346319,0.9085000000000001,-0.315,0.9615598005,0.5085000000000001,-0.125,0.5236384726000001,0.4,-0.19,0.44283179650000004
2020-12-18 16:00:00,0.896,-0.255,0.9315798409,0.506,-0.115,0.5189036519,0.39,-0.14,0.41436698710000003,0.906,-0.265,0.9439602746,0.506,-0.115,0.5189036519,0.4,-0.15,0.42720018730000003
2020-12-18 16:30:00,0.848,-0.222,0.8765774353,0.47800000000000004,-0.10200000000000001,0.4887617006,0.37,-0.12,0.3889730068,0.848,-0.232,0.8791632385,0.47800000000000004,-0.10200000000000001,0.4887617006,0.37,-0.13,0.392173431
2020-12-18 17:00:00,0.931,-0.256,0.9655552807000001,0.511,-0.116,0.5240009542,0.42,-0.14,0.4427188724,0.931,-0.266,0.9682546153,0.511,-0.116,0.5240009542,0.42,-0.15,0.4459820624
2020-12-18 17:30:00,0.9505,-0.2695,0.9879678638,0.5105000000000001,-0.11950000000000001,0.5243000095,0.44,-0.15,0.464865572,0.9605,-0.2695,0.9975923516,0.5105000000000001,-0.11950000000000001,0.5243000095,0.45,-0.15,0.47434164900000003
2020-12-18 18:00:00,0.9855,-0.2675,1.0211593901,0.5155000000000001,-0.11750000000000001,0.5287215713,0.47000000000000003,-0.15,0.49335585530000003,0.9955,-0.2675,1.0308135137,0.5155000000000001,-0.11750000000000001,0.5287215713,0.48,-0.15,0.5028916384000001
2020-12-18 18:30:00,0.986,-0.267,1.0215111355,0.516,-0.117,0.5290982895,0.47000000000000003,-0.15,0.49335585530000003,0.986,-0.267,1.0215111355,0.516,-0.117,0.5290982895,0.47000000000000003,-0.15,0.49335585530000003
2020-12-18 19:00:00,1.0055,-0.2665,1.0402175253000001,0.5155000000000001,-0.1165,0.5285002365,0.49,-0.15,0.512445119,1.0055,-0.2665,1.0402175253000001,0.5155000000000001,-0.1165,0.5285002365,0.49,-0.15,0.512445119
2020-12-18 19:30:00,0.9265,-0.268,0.9644823741,0.47650000000000003,-0.11800000000000001,0.4908933183,0.45,-0.15,0.47434164900000003,0.9365,-0.278,0.9768911147,0.47650000000000003,-0.11800000000000001,0.4908933183,0.46,-0.16,0.48703182650000004
2020-12-18 20:00:00,0.9805,-0.2665,1.0160720939,0.5005000000000001,-0.1165,0.5138798498,0.48,-0.15,0.5028916384000001,0.9805,-0.2765,1.0187406441,0.5005000000000001,-0.1165,0.5138798498,0.48,-0.16,0.5059644256
2020-12-18 20:30:00,0.998,-0.267,1.0330987368,0.528,-0.117,0.5408077292,0.47000000000000003,-0.15,0.49335585530000003,0.998,-0.267,1.0330987368,0.528,-0.117,0.5408077292,0.47000000000000003,-0.15,0.49335585530000003
2020-12-18 21:00:00,0.908,-0.266,0.9461606629,0.47800000000000004,-0.116,0.4918739676,0.43,-0.15,0.4554119015,0.908,-0.266,0.9461606629,0.47800000000000004,-0.116,0.4918739676,0.43,-0.15,0.4554119015
2020-12-18 21:30:00,0.993,-0.267,1.0282694199,0.513,-0.117,0.5261729754,0.48,-0.15,0.5028916384000001,0.993,-0.277,1.0309112474,0.513,-0.117,0.5261729754,0.48,-0.16,0.5059644256
2020-12-18 22:00:00,1.022,-0.247,1.0514242721,0.532,-0.117,0.5447136863,0.49,-0.13,0.5069516742,1.022,-0.28700000000000003,1.061533325,0.532,-0.117,0.5447136863,0.49,-0.17,0.5186520992
2020-12-18 22:30:00,1.0025,-0.2555,1.034546519,0.5225000000000001,-0.1155,0.5351135394000001,0.48,-0.14,0.5,1.0025,-0.2655,1.0370614736,0.5225000000000001,-0.1155,0.5351135394000001,0.48,-0.15,0.5028916384000001
2020-12-18 23:00:00,0.9285,-0.242,0.9595187596,0.4985,-0.112,0.5109268539,0.43,-0.13,0.4492215489,0.9385,-0.252,0.971743922,0.4985,-0.112,0.5109268539,0.44,-0.14,0.4617358552
2020-12-18 23:30:00,0.5835,-0.133,0.5984657467,0.3435,-0.043000000000000003,0.3461809498,0.24,-0.09,0.2563201124,0.5935,-0.133,0.6082197383,0.3435,-0.043000000000000003,0.3461809498,0.25,-0.09,0.2657066051
2020-12-19 00:00:00,0.527,-0.0935,0.5352300907,0.327,-0.0135,0.32727855110000004,0.2,-0.08,0.2154065923,0.537,-0.0935,0.5450791227,0.327,-0.0135,0.32727855110000004,0.21,-0.08,0.22472205050000002
2020-12-19 00:30:00,0.528,-0.0005,0.5280002367000001,0.338,-0.0005,0.33800036980000003,0.19,0.0,0.19,0.538,-0.0005,0.5380002323,0.338,-0.0005,0.33800036980000003,0.2,0.0,0.2
2020-12-19 01:00:00,0.5690000000000001,-0.0115,0.5691162008,0.34900000000000003,-0.0115,0.3491894185,0.22,0.0,0.22,0.579,-0.0115,0.5791141943,0.34900000000000003,-0.0115,0.3491894185,0.23,0.0,0.23
2020-12-19 01:30:00,0.6045,-0.032,0.6053463884,0.35450000000000004,-0.032,0.3559413575,0.25,0.0,0.25,0.6045,-0.112,0.6147879716,0.35450000000000004,-0.032,0.3559413575,0.25,-0.08,0.26248809500000003
2020-12-19 02:00:00,0.6065,-0.1265,0.6195518542,0.35650000000000004,-0.0465,0.35951981860000004,0.25,-0.08,0.26248809500000003,0.6165,-0.1265,0.6293445003,0.35650000000000004,-0.0465,0.35951981860000004,0.26,-0.08,0.2720294102
2020-12-19 02:30:00,0.5785,-0.1345,0.5939297096,0.3385,-0.0545,0.3428593006,0.24,-0.08,0.2529822128,0.5885,-0.1345,0.6036741671,0.3385,-0.0545,0.3428593006,0.25,-0.08,0.26248809500000003
2020-12-19 03:00:00,0.562,-0.1355,0.5781040131,0.332,-0.0555,0.3366069667,0.23,-0.08,0.24351591320000002,0.5720000000000001,-0.1355,0.58783012,0.332,-0.0555,0.3366069667,0.24,-0.08,0.2529822128
2020-12-19 03:30:00,0.6375000000000001,-0.1505,0.6550240454,0.3675,-0.07050000000000001,0.3742011491,0.27,-0.08,0.2816025568,0.6475000000000001,-0.1505,0.6647604832,0.3675,-0.07050000000000001,0.3742011491,0.28,-0.08,0.2912043956
2020-12-19 04:00:00,0.7965,-0.215,0.8250074242000001,0.4365,-0.105,0.448951278,0.36,-0.11,0.3764306045,0.7965,-0.225,0.8276697711000001,0.4365,-0.105,0.448951278,0.36,-0.12,0.3794733192
2020-12-19 04:30:00,0.7095,-0.2175,0.7420892803,0.3895,-0.08750000000000001,0.3992073396,0.32,-0.13,0.3453983208,0.7095,-0.2175,0.7420892803,0.3895,-0.08750000000000001,0.3992073396,0.32,-0.13,0.3453983208
2020-12-19 05:00:00,0.55,-0.136,0.5665650889,0.32,-0.056,0.3248630481,0.23,-0.08,0.24351591320000002,0.55,-0.136,0.5665650889,0.32,-0.056,0.3248630481,0.23,-0.08,0.24351591320000002
2020-12-19 05:30:00,0.5685,-0.1715,0.5938051027,0.3285,-0.07150000000000001,0.33619116590000003,0.24,-0.1,0.26,0.5785,-0.1615,0.6006200962,0.3285,-0.07150000000000001,0.33619116590000003,0.25,-0.09,0.2657066051
2020-12-19 06:00:00,0.7375,-0.231,0.7728306736,0.3975,-0.111,0.4127072207,0.34,-0.12,0.3605551275,0.7375,-0.231,0.7728306736,0.3975,-0.111,0.4127072207,0.34,-0.12,0.3605551275
2020-12-19 06:30:00,0.739,-0.1995,0.7654549301,0.399,-0.0995,0.41121922380000003,0.34,-0.1,0.35440090290000004,0.739,-0.20950000000000002,0.7681218979000001,0.399,-0.0995,0.41121922380000003,0.34,-0.11,0.35735136770000003
2020-12-19 07:00:00,0.6845,-0.1975,0.7124229783,0.3745,-0.0975,0.3869838498,0.31,-0.1,0.3257299495,0.6845,-0.20750000000000002,0.7152597430000001,0.3745,-0.0975,0.3869838498,0.31,-0.11,0.3289376841
2020-12-19 07:30:00,0.7000000000000001,-0.1495,0.7157864556,0.38,-0.0995,0.39281070500000004,0.32,-0.05,0.32388269480000004,0.6900000000000001,-0.2795,0.7444597034,0.38,-0.0995,0.39281070500000004,0.31,-0.18,0.3584689666
2020-12-19 08:00:00,0.683,0.2685,0.7338809508,0.363,-0.0815,0.3720366245,0.32,0.35000000000000003,0.4742362281,0.633,-0.6115,0.8801257012,0.363,-0.0815,0.3720366245,0.27,-0.53,0.5948108943
2020-12-19 08:30:00,0.808,0.184,0.8286857064,0.40800000000000003,-0.116,0.4241697773,0.4,0.30000000000000004,0.5,0.758,-0.686,1.0223306706,0.40800000000000003,-0.116,0.4241697773,0.35000000000000003,-0.5700000000000001,0.6688796603
2020-12-19 09:00:00,0.7755000000000001,-0.0805,0.7796669161,0.4055,-0.1105,0.42028621200000005,0.37,0.03,0.37121422390000003,0.7655000000000001,-0.3905,0.8593488814,0.4055,-0.1105,0.42028621200000005,0.36,-0.28,0.45607017
2020-12-19 09:30:00,0.8915000000000001,-0.27,0.9314892646,0.4515,-0.12,0.4671747532,0.44,-0.15,0.464865572,0.9015000000000001,-0.27,0.9410644239,0.4515,-0.12,0.4671747532,0.45,-0.15,0.47434164900000003
2020-12-19 10:00:00,0.9035000000000001,-0.271,0.9432673269,0.4535,-0.121,0.4693647302,0.45,-0.15,0.47434164900000003,0.9135000000000001,-0.271,0.9528500669000001,0.4535,-0.121,0.4693647302,0.46,-0.15,0.4838388161
2020-12-19 10:30:00,0.907,-0.3025,0.9561146636000001,0.447,-0.1325,0.46622446310000004,0.46,-0.17,0.4904079934,0.917,-0.3125,0.968785451,0.447,-0.1325,0.46622446310000004,0.47000000000000003,-0.18,0.5032891813
2020-12-19 11:00:00,0.901,-0.29450000000000004,0.9479088828000001,0.451,-0.1345,0.47062856900000005,0.45,-0.16,0.4775981575,0.901,-0.3045,0.9510632208,0.451,-0.1345,0.47062856900000005,0.45,-0.17,0.48104053880000003
2020-12-19 11:30:00,0.9055000000000001,-0.28400000000000003,0.9489922286,0.4555,-0.124,0.47207652980000003,0.45,-0.16,0.4775981575,0.9055000000000001,-0.28400000000000003,0.9489922286,0.4555,-0.124,0.47207652980000003,0.45,-0.16,0.4775981575
2020-12-19 12:00:00,0.904,-0.26,0.9406465861000001,0.464,-0.12,0.4792661056,0.44,-0.14,0.4617358552,0.904,-0.27,0.9434595911,0.464,-0.12,0.4792661056,0.44,-0.15,0.464865572
2020-12-19 12:30:00,0.906,-0.2595,0.9424310320000001,0.466,-0.11950000000000001,0.4810782161,0.44,-0.14,0.4617358552,0.916,-0.2695,0.9548226275,0.466,-0.11950000000000001,0.4810782161,0.45,-0.15,0.47434164900000003
2020-12-19 13:00:00,0.9085000000000001,-0.2695,0.9476299383000001,0.4685,-0.11950000000000001,0.4835002585,0.44,-0.15,0.464865572,0.9185000000000001,-0.2695,0.9572212388,0.4685,-0.11950000000000001,0.4835002585,0.45,-0.15,0.47434164900000003
2020-12-19 13:30:00,0.93,-0.269,0.9681224096000001,0.47000000000000003,-0.11900000000000001,0.48483089840000004,0.46,-0.15,0.4838388161,0.93,-0.279,0.9709485053,0.47000000000000003,-0.11900000000000001,0.48483089840000004,0.46,-0.16,0.48703182650000004
2020-12-19 14:00:00,0.914,-0.2805,0.9560733497,0.464,-0.12050000000000001,0.4793915414,0.45,-0.16,0.4775981575,0.914,-0.2805,0.9560733497,0.464,-0.12050000000000001,0.4793915414,0.45,-0.16,0.4775981575
2020-12-19 14:30:00,0.932,0.021,0.932236558,0.452,-0.11900000000000001,0.4674023962,0.48,0.14,0.5,0.902,-0.599,1.0827765236,0.452,-0.11900000000000001,0.4674023962,0.45,-0.48,0.657951366
2020-12-19 15:00:00,0.9295,0.1505,0.9416052782000001,0.4495,-0.11950000000000001,0.465113427,0.48,0.27,0.5507267925,0.8895000000000001,-0.7295,1.1503827624,0.4495,-0.11950000000000001,0.465113427,0.44,-0.61,0.7521303079
2020-12-19 15:30:00,0.9135000000000001,0.1715,0.9294592514000001,0.4535,-0.11850000000000001,0.4687264661,0.46,0.29,0.5437830450000001,0.8635,-0.7085,1.1169621748,0.4535,-0.11850000000000001,0.4687264661,0.41000000000000003,-0.59,0.7184705979
2020-12-19 16:00:00,0.8745,0.183,0.8934423596000001,0.4445,-0.117,0.4596403485,0.43,0.30000000000000004,0.5243090692,0.8245,-0.6970000000000001,1.07963385,0.4445,-0.117,0.4596403485,0.38,-0.58,0.6933974329
2020-12-19 16:30:00,0.8705,0.188,0.8905696211,0.4305,-0.112,0.4448305857,0.44,0.30000000000000004,0.5325410782000001,0.8105,-0.6920000000000001,1.0657270992,0.4305,-0.112,0.4448305857,0.38,-0.58,0.6933974329
2020-12-19 17:00:00,0.765,0.20350000000000001,0.7916042256,0.395,-0.0965,0.4066168344,0.37,0.30000000000000004,0.47634021460000003,0.715,-0.6265000000000001,0.9506457016000001,0.395,-0.0965,0.4066168344,0.32,-0.53,0.6191122677
2020-12-19 17:30:00,0.8165,-0.251,0.8542091372,0.42650000000000005,-0.111,0.4407076695,0.39,-0.14,0.41436698710000003,0.8165,-0.261,0.8572008224000001,0.42650000000000005,-0.111,0.4407076695,0.39,-0.15,0.4178516483
2020-12-19 18:00:00,0.8485,-0.257,0.8865671153,0.4385,-0.117,0.45384055570000004,0.41000000000000003,-0.14,0.4332435804,0.8585,-0.267,0.899061316,0.4385,-0.117,0.45384055570000004,0.42,-0.15,0.4459820624
2020-12-19 18:30:00,0.8675,-0.2665,0.9075122589,0.4375,-0.1165,0.45274551350000003,0.43,-0.15,0.4554119015,0.8675,-0.2765,0.9104990390000001,0.4375,-0.1165,0.45274551350000003,0.43,-0.16,0.4588027899
2020-12-19 19:00:00,0.8595,-0.2675,0.9001647072000001,0.4395,-0.11750000000000001,0.4549357097,0.42,-0.15,0.4459820624,0.8595,-0.2775,0.9031868577000001,0.4395,-0.11750000000000001,0.4549357097,0.42,-0.16,0.4494441011
2020-12-19 19:30:00,0.8445,-0.268,0.8860046557000001,0.4345,-0.11800000000000001,0.4502379926,0.41000000000000003,-0.15,0.4365775991,0.8545,-0.278,0.8985845814000001,0.4345,-0.11800000000000001,0.4502379926,0.42,-0.16,0.4494441011
2020-12-19 20:00:00,0.865,-0.279,0.9088817305,0.435,-0.11900000000000001,0.45098337,0.43,-0.16,0.4588027899,0.865,-0.289,0.9120010965,0.435,-0.11900000000000001,0.45098337,0.43,-0.17,0.4623851209
2020-12-19 20:30:00,0.868,-0.227,0.8971917298000001,0.438,-0.117,0.4533574748,0.43,-0.11,0.4438468204,0.868,-0.327,0.9275521549,0.438,-0.117,0.4533574748,0.43,-0.21,0.47853944460000003
2020-12-19 21:00:00,0.864,-0.276,0.9070126791,0.434,-0.116,0.4492349051,0.43,-0.16,0.4588027899,0.864,-0.276,0.9070126791,0.434,-0.116,0.4492349051,0.43,-0.16,0.4588027899
2020-12-19 21:30:00,0.811,-0.245,0.8471989141,0.431,-0.115,0.44607846840000004,0.38,-0.13,0.4016217126,0.8210000000000001,-0.255,0.8596894788,0.431,-0.115,0.44607846840000004,0.39,-0.14,0.41436698710000003
2020-12-19 22:00:00,0.8215,-0.2555,0.8603153492000001,0.4315,-0.1155,0.4466906088,0.39,-0.14,0.41436698710000003,0.8215,-0.2555,0.8603153492000001,0.4315,-0.1155,0.4466906088,0.39,-0.14,0.41436698710000003
2020-12-19 22:30:00,0.843,-0.268,0.8845750392,0.433,-0.11800000000000001,0.448790597,0.41000000000000003,-0.15,0.4365775991,0.843,-0.278,0.8876559018,0.433,-0.11800000000000001,0.448790597,0.41000000000000003,-0.16,0.4401136217
2020-12-19 23:00:00,0.8310000000000001,-0.23900000000000002,0.8646860702,0.431,-0.11900000000000001,0.4471263803,0.4,-0.12,0.4176122604,0.8310000000000001,-0.299,0.8831545731,0.431,-0.11900000000000001,0.4471263803,0.4,-0.18,0.438634244
2020-12-19 23:30:00,0.8240000000000001,-0.257,0.8631483071,0.434,-0.117,0.44949416010000004,0.39,-0.14,0.41436698710000003,0.8240000000000001,-0.257,0.8631483071,0.434,-0.117,0.44949416010000004,0.39,-0.14,0.41436698710000003
2020-12-20 00:00:00,0.8240000000000001,-0.256,0.8628510880000001,0.434,-0.116,0.4492349051,0.39,-0.14,0.41436698710000003,0.8240000000000001,-0.256,0.8628510880000001,0.434,-0.116,0.4492349051,0.39,-0.14,0.41436698710000003
2020-12-20 00:30:00,0.8310000000000001,-0.254,0.8689516672,0.431,-0.114,0.4458217132,0.4,-0.14,0.423792402,0.841,-0.254,0.8785197778,0.431,-0.114,0.4458217132,0.41000000000000003,-0.14,0.4332435804
2020-12-20 01:00:00,0.857,-0.2565,0.8945620437,0.437,-0.1165,0.4522623685,0.42,-0.14,0.4427188724,0.857,-0.2665,0.8974805012,0.437,-0.1165,0.4522623685,0.42,-0.15,0.4459820624
2020-12-20 01:30:00,0.8205,-0.24250000000000002,0.8555854721,0.4305,-0.1125,0.44495673950000003,0.39,-0.13,0.4110960958,0.8305,-0.2525,0.8680360016,0.4305,-0.1125,0.44495673950000003,0.4,-0.14,0.423792402
2020-12-20 02:00:00,0.8375,-0.256,0.8757523908,0.4375,-0.116,0.45261711190000004,0.4,-0.14,0.423792402,0.8475,-0.266,0.8882636152000001,0.4375,-0.116,0.45261711190000004,0.41000000000000003,-0.15,0.4365775991
2020-12-20 02:30:00,0.8445,-0.2665,0.8855520877,0.4345,-0.1165,0.44984719630000003,0.41000000000000003,-0.15,0.4365775991,0.8445,-0.2665,0.8855520877,0.4345,-0.1165,0.44984719630000003,0.41000000000000003,-0.15,0.4365775991
2020-12-20 03:00:00,0.796,-0.2545,0.83569507,0.426,-0.1145,0.4411193149,0.37,-0.14,0.3956008089,0.806,-0.2545,0.8452255616000001,0.426,-0.1145,0.4411193149,0.38,-0.14,0.4049691346
2020-12-20 03:30:00,0.7655000000000001,-0.228,0.7987329028,0.41550000000000004,-0.108,0.4293067085,0.35000000000000003,-0.12,0.37,0.7655000000000001,-0.23800000000000002,0.8016447156000001,0.41550000000000004,-0.108,0.4293067085,0.35000000000000003,-0.13,0.3733630941
2020-12-20 04:00:00,0.811,-0.244,0.8469102668,0.431,-0.114,0.4458217132,0.38,-0.13,0.4016217126,0.8210000000000001,-0.254,0.8593933907,0.431,-0.114,0.4458217132,0.39,-0.14,0.41436698710000003
2020-12-20 04:30:00,0.6095,-0.1525,0.6282885484,0.3395,-0.07250000000000001,0.3471548646,0.27,-0.08,0.2816025568,0.6095,-0.21250000000000002,0.6454816031,0.3395,-0.07250000000000001,0.3471548646,0.27,-0.14,0.3041381265
2020-12-20 05:00:00,0.36250000000000004,-0.153,0.393465691,0.2525,-0.003,0.2525178212,0.11,-0.15,0.1860107524,0.36250000000000004,-0.093,0.3742395623,0.2525,-0.003,0.2525178212,0.11,-0.09,0.14212670400000002
2020-12-20 05:30:00,0.5730000000000001,-0.1665,0.5967003017,0.333,-0.0665,0.3395751021,0.24,-0.1,0.26,0.5730000000000001,-0.1565,0.5939875840000001,0.333,-0.0665,0.3395751021,0.24,-0.09,0.2563201124
2020-12-20 06:00:00,0.5640000000000001,-0.1655,0.587780784,0.324,-0.0655,0.33055445840000003,0.24,-0.1,0.26,0.5640000000000001,-0.1555,0.5850438018,0.324,-0.0655,0.33055445840000003,0.24,-0.09,0.2563201124
2020-12-20 06:30:00,0.834,-0.23500000000000001,0.866476197,0.434,-0.115,0.4489777277,0.4,-0.12,0.4176122604,0.844,-0.275,0.8876716735,0.434,-0.115,0.4489777277,0.41000000000000003,-0.16,0.4401136217
2020-12-20 07:00:00,0.602,-0.18,0.6283343059000001,0.342,-0.07,0.3490902462,0.26,-0.11,0.28231188430000004,0.602,-0.18,0.6283343059000001,0.342,-0.07,0.3490902462,0.26,-0.11,0.28231188430000004
2020-12-20 07:30:00,0.3435,-0.001,0.3435014556,0.2535,-0.001,0.2535019724,0.09,0.0,0.09,0.3435,-0.001,0.3435014556,0.2535,-0.001,0.2535019724,0.09,0.0,0.09
2020-12-20 08:00:00,0.47000000000000003,-0.131,0.48791495160000004,0.29,-0.051000000000000004,0.2944503354,0.18,-0.08,0.19697715600000001,0.47000000000000003,-0.131,0.48791495160000004,0.29,-0.051000000000000004,0.2944503354,0.18,-0.08,0.19697715600000001
2020-12-20 08:30:00,0.40850000000000003,-0.0935,0.4190638376,0.2785,-0.0035,0.278521992,0.13,-0.09,0.158113883,0.41850000000000004,-0.0835,0.4267487551,0.2785,-0.0035,0.278521992,0.14,-0.08,0.161245155
2020-12-20 09:00:00,0.372,-0.0005,0.37200033600000004,0.262,-0.0005,0.2620004771,0.11,0.0,0.11,0.372,-0.0005,0.37200033600000004,0.262,-0.0005,0.2620004771,0.11,0.0,0.11
2020-12-20 09:30:00,0.34900000000000003,-0.001,0.3490014327,0.249,-0.001,0.24900200800000002,0.1,0.0,0.1,0.34900000000000003,-0.001,0.3490014327,0.249,-0.001,0.24900200800000002,0.1,0.0,0.1
2020-12-20 10:00:00,0.526,-0.1395,0.5441840222000001,0.316,-0.059500000000000004,0.3215528728,0.21,-0.08,0.22472205050000002,0.526,-0.1395,0.5441840222000001,0.316,-0.059500000000000004,0.3215528728,0.21,-0.08,0.22472205050000002
2020-12-20 10:30:00,0.6065,-0.1625,0.6278921086,0.35650000000000004,-0.0825,0.3659214397,0.25,-0.08,0.26248809500000003,0.6065,-0.1625,0.6278921086,0.35650000000000004,-0.0825,0.3659214397,0.25,-0.08,0.26248809500000003
2020-12-20 11:00:00,0.679,-0.1835,0.7033585501,0.389,-0.0935,0.4000790547,0.29,-0.09,0.303644529,0.679,-0.17350000000000002,0.7008161314,0.389,-0.0935,0.4000790547,0.29,-0.08,0.3008321791
2020-12-20 11:30:00,0.7155,-0.1935,0.7412034134000001,0.4055,-0.10350000000000001,0.4185002987,0.31,-0.09,0.3228002478,0.7155,-0.20350000000000001,0.7438766699,0.4055,-0.10350000000000001,0.4185002987,0.31,-0.1,0.3257299495
2020-12-20 12:00:00,0.5670000000000001,-0.16,0.5891425973000001,0.327,-0.06,0.33245902,0.24,-0.1,0.26,0.577,-0.17,0.6015222357000001,0.327,-0.06,0.33245902,0.25,-0.11,0.2731300057
2020-12-20 12:30:00,0.34700000000000003,-0.44,0.5603650596,0.247,0.0,0.247,0.1,-0.44,0.4512205669,0.34700000000000003,0.42,0.5448017988,0.247,0.0,0.247,0.1,0.42,0.4317406629
2020-12-20 13:00:00,0.559,-0.167,0.5834123756,0.319,-0.057,0.3240524649,0.24,-0.11,0.2640075756,0.559,-0.167,0.5834123756,0.319,-0.057,0.3240524649,0.24,-0.11,0.2640075756
2020-12-20 13:30:00,0.381,-0.0015,0.3810029527,0.251,-0.0015,0.25100448200000003,0.13,0.0,0.13,0.381,-0.0015,0.3810029527,0.251,-0.0015,0.25100448200000003,0.13,0.0,0.13
2020-12-20 14:00:00,0.47650000000000003,-0.14550000000000002,0.4982193292,0.29650000000000004,-0.035500000000000004,0.2986176485,0.18,-0.11,0.2109502311,0.47650000000000003,-0.14550000000000002,0.4982193292,0.29650000000000004,-0.035500000000000004,0.2986176485,0.18,-0.11,0.2109502311
2020-12-20 14:30:00,0.40800000000000003,-0.1315,0.42866799510000003,0.258,-0.021500000000000002,0.25889428340000004,0.15,-0.11,0.1860107524,0.418,-0.12150000000000001,0.4353001838,0.258,-0.021500000000000002,0.25889428340000004,0.16,-0.1,0.1886796226
2020-12-20 15:00:00,0.38,-0.005,0.3800328933,0.25,-0.005,0.250049995,0.13,0.0,0.13,0.39,-0.005,0.39003205,0.25,-0.005,0.250049995,0.14,0.0,0.14
2020-12-20 15:30:00,0.5700000000000001,-0.1545,0.5905677353000001,0.33,-0.0545,0.3344701033,0.24,-0.1,0.26,0.5700000000000001,-0.1545,0.5905677353000001,0.33,-0.0545,0.3344701033,0.24,-0.1,0.26
2020-12-20 16:00:00,0.598,-0.164,0.6200806399000001,0.338,-0.074,0.3460057803,0.26,-0.09,0.2751363298,0.598,-0.164,0.6200806399000001,0.338,-0.074,0.3460057803,0.26,-0.09,0.2751363298
2020-12-20 16:30:00,0.6645,-0.188,0.6905825439000001,0.3645,-0.088,0.3749723323,0.30000000000000004,-0.1,0.316227766,0.6645,-0.188,0.6905825439000001,0.3645,-0.088,0.3749723323,0.30000000000000004,-0.1,0.316227766
2020-12-20 17:00:00,0.5375,-0.14150000000000001,0.555813368,0.3075,-0.061500000000000006,0.31358970010000004,0.23,-0.08,0.24351591320000002,0.5375,-0.14150000000000001,0.555813368,0.3075,-0.061500000000000006,0.31358970010000004,0.23,-0.08,0.24351591320000002
2020-12-20 17:30:00,0.65,-0.17500000000000002,0.6731456009,0.36,-0.085,0.3698986348,0.29,-0.09,0.303644529,0.65,-0.185,0.6758143236,0.36,-0.085,0.3698986348,0.29,-0.1,0.306757233
2020-12-20 18:00:00,0.578,-0.152,0.5976520727,0.328,-0.07200000000000001,0.33580946980000004,0.25,-0.08,0.26248809500000003,0.578,-0.162,0.6002732711000001,0.328,-0.07200000000000001,0.33580946980000004,0.25,-0.09,0.2657066051
2020-12-20 18:30:00,0.53,-0.14250000000000002,0.5488226034,0.31,-0.0625,0.31623764800000004,0.22,-0.08,0.23409399820000001,0.54,-0.1525,0.5611205307,0.31,-0.0625,0.31623764800000004,0.23,-0.09,0.24698178070000001
2020-12-20 19:00:00,0.7030000000000001,-0.192,0.7287475557,0.383,-0.092,0.393894656,0.32,-0.1,0.3352610923,0.7030000000000001,-0.202,0.7314458285000001,0.383,-0.092,0.393894656,0.32,-0.11,0.3383784863
2020-12-20 19:30:00,0.6475000000000001,-0.17300000000000001,0.6702128393,0.35750000000000004,-0.083,0.3670085149,0.29,-0.09,0.303644529,0.6475000000000001,-0.183,0.6728634705000001,0.35750000000000004,-0.083,0.3670085149,0.29,-0.1,0.306757233
2020-12-20 20:00:00,0.67,-0.179,0.6934990988,0.37,-0.089,0.38055354420000004,0.30000000000000004,-0.09,0.3132091953,0.67,-0.189,0.6961472545,0.37,-0.089,0.38055354420000004,0.30000000000000004,-0.1,0.316227766
2020-12-20 20:30:00,0.584,-0.163,0.6063208721000001,0.334,-0.073,0.3418844834,0.25,-0.09,0.2657066051,0.584,-0.163,0.6063208721000001,0.334,-0.073,0.3418844834,0.25,-0.09,0.2657066051
2020-12-20 21:00:00,0.5275000000000001,-0.152,0.5489628858,0.3075,-0.062,0.3136881413,0.22,-0.09,0.23769728650000002,0.5375,-0.152,0.5585787769,0.3075,-0.062,0.3136881413,0.23,-0.09,0.24698178070000001
2020-12-20 21:30:00,0.5115000000000001,-0.151,0.5333228384,0.3015,-0.061,0.3076089238,0.21,-0.09,0.2284731932,0.5215000000000001,-0.151,0.5429210348,0.3015,-0.061,0.3076089238,0.22,-0.09,0.23769728650000002
2020-12-20 22:00:00,0.43,-0.1315,0.4496579255,0.27,-0.0315,0.2718312896,0.16,-0.1,0.1886796226,0.44,-0.1015,0.45155536760000003,0.27,-0.0315,0.2718312896,0.17,-0.07,0.1838477631
2020-12-20 22:30:00,0.511,-0.1355,0.5286598623000001,0.301,-0.0555,0.306073929,0.21,-0.08,0.22472205050000002,0.511,-0.1355,0.5286598623000001,0.301,-0.0555,0.306073929,0.21,-0.08,0.22472205050000002
2020-12-20 23:00:00,0.507,-0.1355,0.5247944836,0.297,-0.0555,0.3021411094,0.21,-0.08,0.22472205050000002,0.507,-0.1355,0.5247944836,0.297,-0.0555,0.3021411094,0.21,-0.08,0.22472205050000002
2020-12-20 23:30:00,0.55,-0.14450000000000002,0.5686653234,0.32,-0.0645,0.3264356751,0.23,-0.08,0.24351591320000002,0.55,-0.14450000000000002,0.5686653234,0.32,-0.0645,0.3264356751,0.23,-0.08,0.24351591320000002
2020-12-21 00:00:00,0.443,-0.1495,0.46754598700000005,0.273,-0.0395,0.2758427994,0.17,-0.11,0.2024845673,0.443,-0.1295,0.46154008490000004,0.273,-0.0395,0.2758427994,0.17,-0.09,0.19235384060000002
2020-12-21 00:30:00,0.4315,-0.10350000000000001,0.44373922520000003,0.2715,-0.0235,0.27251513720000003,0.16,-0.08,0.1788854382,0.4415,-0.10350000000000001,0.45346940360000004,0.2715,-0.0235,0.27251513720000003,0.17,-0.08,0.1878829423
2020-12-21 01:00:00,0.797,0.042,0.7981058827,0.427,-0.108,0.4404463645,0.37,0.15,0.3992492956,0.777,-0.498,0.9228938184000001,0.427,-0.108,0.4404463645,0.35000000000000003,-0.39,0.5240229003
2020-12-21 01:30:00,0.805,0.211,0.8321934871000001,0.425,-0.109,0.438755057,0.38,0.32,0.4967896939,0.755,-0.669,1.0087546778,0.425,-0.109,0.438755057,0.33,-0.56,0.65
2020-12-21 02:00:00,0.7485,0.2325,0.7837783488000001,0.3985,-0.0975,0.41025418950000003,0.35000000000000003,0.33,0.48104053880000003,0.6885,-0.6475000000000001,0.9451394077,0.3985,-0.0975,0.41025418950000003,0.29,-0.55,0.6217716623
2020-12-21 02:30:00,0.7105,0.2535,0.7543689416,0.3805,-0.08650000000000001,0.3902082777,0.33,0.34,0.47381430960000004,0.6505000000000001,-0.6265000000000001,0.9031348183000001,0.3805,-0.08650000000000001,0.3902082777,0.27,-0.54,0.6037383539
2020-12-21 03:00:00,0.6565000000000001,0.28500000000000003,0.7156935448,0.35650000000000004,-0.075,0.3643037881,0.30000000000000004,0.36,0.4686149806,0.5965,-0.595,0.8425183974,0.35650000000000004,-0.075,0.3643037881,0.24,-0.52,0.5727128425
2020-12-21 03:30:00,0.583,0.309,0.6598257346,0.323,-0.061,0.3287095983,0.26,0.37,0.4522167622,0.533,-0.5710000000000001,0.7811081871000001,0.323,-0.061,0.3287095983,0.21,-0.51,0.5515432893000001
2020-12-21 04:00:00,0.8310000000000001,0.022,0.8312911644000001,0.431,-0.108,0.4443253313,0.4,0.13,0.4205948169,0.801,-0.498,0.9431887404,0.431,-0.108,0.4443253313,0.37,-0.39,0.5375872022
2020-12-21 04:30:00,0.886,-0.2665,0.9252125431,0.456,-0.1165,0.47064662960000003,0.43,-0.15,0.4554119015,0.886,-0.2665,0.9252125431,0.456,-0.1165,0.47064662960000003,0.43,-0.15,0.4554119015
2020-12-21 05:00:00,0.867,-0.256,0.9040049779,0.457,-0.116,0.4714923117,0.41000000000000003,-0.14,0.4332435804,0.877,-0.266,0.9164523992,0.457,-0.116,0.4714923117,0.42,-0.15,0.4459820624
2020-12-21 05:30:00,0.8865000000000001,-0.256,0.9227232792000001,0.4565,-0.116,0.4710076963,0.43,-0.14,0.4522167622,0.8865000000000001,-0.266,0.9255475406,0.4565,-0.116,0.4710076963,0.43,-0.15,0.4554119015
2020-12-21 06:00:00,0.869,-0.276,0.9117768367,0.459,-0.116,0.47343109320000004,0.41000000000000003,-0.16,0.4401136217,0.869,-0.276,0.9117768367,0.459,-0.116,0.47343109320000004,0.41000000000000003,-0.16,0.4401136217
2020-12-21 06:30:00,0.849,-0.266,0.8896948915,0.459,-0.116,0.47343109320000004,0.39,-0.15,0.4178516483,0.849,-0.276,0.8927356832000001,0.459,-0.116,0.47343109320000004,0.39,-0.16,0.4215447782
2020-12-21 07:00:00,0.8240000000000001,-0.246,0.8599372070000001,0.454,-0.116,0.4685851043,0.37,-0.13,0.392173431,0.8240000000000001,-0.256,0.8628510880000001,0.454,-0.116,0.4685851043,0.37,-0.14,0.3956008089
2020-12-21 07:30:00,0.7325,-0.20350000000000001,0.7602423956000001,0.42250000000000004,-0.10350000000000001,0.4349925287,0.31,-0.1,0.3257299495,0.7325,-0.2335,0.7688162980000001,0.42250000000000004,-0.10350000000000001,0.4349925287,0.31,-0.13,0.33615472630000004
2020-12-21 08:00:00,0.6995,-0.21350000000000002,0.7313566162,0.41950000000000004,-0.10350000000000001,0.4320792751,0.28,-0.11,0.3008321791,0.7095,-0.2235,0.7438699483,0.41950000000000004,-0.10350000000000001,0.4320792751,0.29,-0.12,0.31384709650000003
2020-12-21 08:30:00,0.5195000000000001,-0.1595,0.5434339886,0.3395,-0.0695,0.34654076240000004,0.18,-0.09,0.201246118,0.5195000000000001,-0.1695,0.5464526512,0.3395,-0.0695,0.34654076240000004,0.18,-0.1,0.2059126028
2020-12-21 09:00:00,0.5595,-0.249,0.6124061153,0.35950000000000004,-0.079,0.3680777771,0.2,-0.17,0.26248809500000003,0.5695,-0.249,0.6215555084000001,0.35950000000000004,-0.079,0.3680777771,0.21,-0.17,0.27018512170000003
2020-12-21 09:30:00,0.7455,-0.34850000000000003,0.8229352951000001,0.4455,-0.11850000000000001,0.4609907808,0.30000000000000004,-0.23,0.3780211634,0.7555000000000001,-0.35850000000000004,0.8362430867,0.4455,-0.11850000000000001,0.4609907808,0.31,-0.24,0.3920459157
2020-12-21 10:00:00,0.7835000000000001,-0.278,0.8313580757,0.4435,-0.11800000000000001,0.4589294608,0.34,-0.16,0.3757658846,0.7835000000000001,-0.278,0.8313580757,0.4435,-0.11800000000000001,0.4589294608,0.34,-0.16,0.3757658846
2020-12-21 10:30:00,0.766,-0.2575,0.8081226701,0.446,-0.11750000000000001,0.4612182238,0.32,-0.14,0.3492849839,0.766,-0.2675,0.8113644372000001,0.446,-0.11750000000000001,0.4612182238,0.32,-0.15,0.3534119409
2020-12-21 11:00:00,0.9775,-0.34750000000000003,1.0374307206,0.5675,-0.11750000000000001,0.5795364527,0.41000000000000003,-0.23,0.4701063709,0.9875,-0.34750000000000003,1.0468583954,0.5675,-0.11750000000000001,0.5795364527,0.42,-0.23,0.4788527958
2020-12-21 11:30:00,1.016,-0.357,1.0768960024,0.5760000000000001,-0.117,0.5877627072,0.44,-0.24,0.5011985634,1.026,-0.367,1.0896627919,0.5760000000000001,-0.117,0.5877627072,0.45,-0.25,0.514781507
2020-12-21 12:00:00,1.0045,-0.34850000000000003,1.0632368034,0.5745,-0.11850000000000001,0.5865939822,0.43,-0.23,0.4876474136,1.0145,-0.35850000000000004,1.0759797861,0.5745,-0.11850000000000001,0.5865939822,0.44,-0.24,0.5011985634
2020-12-21 12:30:00,0.983,-0.35950000000000004,1.0466753317,0.5730000000000001,-0.11950000000000001,0.5853283267,0.41000000000000003,-0.24,0.4750789408,0.993,-0.3695,1.0595184047,0.5730000000000001,-0.11950000000000001,0.5853283267,0.42,-0.25,0.48877397640000003
2020-12-21 13:00:00,0.984,-0.359,1.0474430772,0.5740000000000001,-0.11900000000000001,0.5862055953,0.41000000000000003,-0.24,0.4750789408,0.994,-0.369,1.0602815664,0.5740000000000001,-0.11900000000000001,0.5862055953,0.42,-0.25,0.48877397640000003
2020-12-21 13:30:00,0.9845,-0.263,1.0190236749,0.5545,-0.113,0.5658968546,0.43,-0.15,0.4554119015,0.9845,-0.273,1.0216502582,0.5545,-0.113,0.5658968546,0.43,-0.16,0.4588027899
2020-12-21 14:00:00,0.9450000000000001,-0.342,1.0049820894,0.555,-0.112,0.5661881313,0.39,-0.23,0.45276925690000003,0.9450000000000001,-0.352,1.0084289762,0.555,-0.112,0.5661881313,0.39,-0.24,0.4579301257
2020-12-21 14:30:00,0.9865,-0.34700000000000003,1.0457491334,0.5665,-0.117,0.5784559188,0.42,-0.23,0.4788527958,0.9965,-0.34700000000000003,1.0551877795,0.5665,-0.117,0.5784559188,0.43,-0.23,0.4876474136
2020-12-21 15:00:00,1.032,-0.291,1.0722429762,0.5720000000000001,-0.121,0.5846580197,0.46,-0.17,0.4904079934,1.032,-0.301,1.075,0.5720000000000001,-0.121,0.5846580197,0.46,-0.18,0.49396356140000003
2020-12-21 15:30:00,1.062,-0.2795,1.098164036,0.5720000000000001,-0.11950000000000001,0.5843494246000001,0.49,-0.16,0.5154609588,1.072,-0.2795,1.1078376460000001,0.5720000000000001,-0.11950000000000001,0.5843494246000001,0.5,-0.16,0.5249761899000001
2020-12-21 16:00:00,1.091,-0.279,1.1261092309,0.5710000000000001,-0.11900000000000001,0.5832683773,0.52,-0.16,0.5440588203,1.091,-0.289,1.1286283711,0.5710000000000001,-0.11900000000000001,0.5832683773,0.52,-0.17,0.5470831747
2020-12-21 16:30:00,1.1085,0.113,1.1142446993,0.5685,-0.117,0.5804147224,0.54,0.23,0.5869412236,1.0685,-0.677,1.2649194638,0.5685,-0.117,0.5804147224,0.5,-0.56,0.7507329752
2020-12-21 17:00:00,1.119,0.1635,1.1308816251,0.5690000000000001,-0.1165,0.5808039687000001,0.55,0.28,0.617170965,1.069,-0.7165,1.2869084078,0.5690000000000001,-0.1165,0.5808039687000001,0.5,-0.6000000000000001,0.7810249676000001
2020-12-21 17:30:00,1.1305,0.1635,1.1422620102,0.5705,-0.1165,0.5822735611000001,0.56,0.28,0.6260990337,1.0905,-0.7165,1.3048227849,0.5705,-0.1165,0.5822735611000001,0.52,-0.6000000000000001,0.7939773297
2020-12-21 18:00:00,1.1320000000000001,0.1635,1.1437465847000001,0.5720000000000001,-0.1165,0.5837433083,0.56,0.28,0.6260990337,1.092,-0.7165,1.3060766631,0.5720000000000001,-0.1165,0.5837433083,0.52,-0.6000000000000001,0.7939773297
2020-12-21 18:30:00,1.131,0.165,1.1429724406,0.5710000000000001,-0.115,0.5824654496,0.56,0.28,0.6260990337,1.091,-0.705,1.2989634329,0.5710000000000001,-0.115,0.5824654496,0.52,-0.59,0.7864477096
2020-12-21 19:00:00,1.1525,0.1655,1.1643223351,0.5725,-0.1145,0.5838377343,0.58,0.28,0.6440496875,1.1025,-0.6945,1.3030105525,0.5725,-0.1145,0.5838377343,0.53,-0.58,0.7856844150000001
2020-12-21 19:30:00,1.1405,0.14150000000000001,1.1492443169,0.5605,-0.1285,0.5750413029,0.58,0.27,0.6397655821,1.0905,-0.7485,1.3226649236,0.5605,-0.1285,0.5750413029,0.53,-0.62,0.8156592426
2020-12-21 20:00:00,1.135,-0.2335,1.158769714,0.5650000000000001,-0.12350000000000001,0.5783400816,0.5700000000000001,-0.11,0.5805170109000001,1.125,-0.35350000000000004,1.1792316354,0.5650000000000001,-0.12350000000000001,0.5783400816,0.56,-0.23,0.6053924347
2020-12-21 20:30:00,0.9165000000000001,-0.41250000000000003,1.0050514912,0.4565,-0.052500000000000005,0.4595089771,0.46,-0.36,0.5841232747,0.9165000000000001,-0.42250000000000004,1.009196958,0.4565,-0.052500000000000005,0.4595089771,0.46,-0.37,0.5903388857
2020-12-21 21:00:00,0.47250000000000003,-0.52,0.7026067535,0.3925,0.0,0.3925,0.08,-0.52,0.5261178575000001,0.47250000000000003,-0.53,0.7100396116000001,0.3925,0.0,0.3925,0.08,-0.53,0.5360037313
2020-12-21 21:30:00,0.47250000000000003,-0.51,0.6952382685,0.3925,0.0,0.3925,0.08,-0.51,0.51623638,0.47250000000000003,-0.52,0.7026067535,0.3925,0.0,0.3925,0.08,-0.52,0.5261178575000001
2020-12-21 22:00:00,1.04,-0.28650000000000003,1.0787410486,0.53,-0.08650000000000001,0.5370123369,0.51,-0.2,0.5478138370000001,1.04,-0.29650000000000004,1.0814398966,0.53,-0.08650000000000001,0.5370123369,0.51,-0.21,0.5515432893000001
2020-12-21 22:30:00,1.1205,-0.2995,1.1598364109000001,0.5605,-0.1295,0.5752655908000001,0.56,-0.17,0.5852349955,1.1305,-0.3095,1.1721008916,0.5605,-0.1295,0.5752655908000001,0.5700000000000001,-0.18,0.5977457654
2020-12-21 23:00:00,1.129,-0.28700000000000003,1.1649077217000001,0.5690000000000001,-0.117,0.5809044672,0.56,-0.17,0.5852349955,1.139,-0.297,1.1770853835,0.5690000000000001,-0.117,0.5809044672,0.5700000000000001,-0.18,0.5977457654
2020-12-21 23:30:00,1.13,-0.28600000000000003,1.1656311595,0.5700000000000001,-0.116,0.5816837629,0.56,-0.17,0.5852349955,1.1400000000000001,-0.28600000000000003,1.1753280393,0.5700000000000001,-0.116,0.5816837629,0.5700000000000001,-0.17,0.5948108943
2020-12-22 00:00:00,1.1315,-0.28550000000000003,1.1669629386,0.5715,-0.1155,0.5830544571,0.56,-0.17,0.5852349955,1.1415,-0.28550000000000003,1.1766615911,0.5715,-0.1155,0.5830544571,0.5700000000000001,-0.17,0.5948108943
2020-12-22 00:30:00,1.092,-0.262,1.12299065,0.562,-0.112,0.5730514811,0.53,-0.15,0.5508175742,1.102,-0.262,1.1327170874,0.562,-0.112,0.5730514811,0.54,-0.15,0.5604462508
2020-12-22 01:00:00,0.7545000000000001,-0.122,0.7642998430000001,0.4345,-0.032,0.4356767724,0.32,-0.09,0.33241540280000004,0.7545000000000001,-0.132,0.7659596922,0.4345,-0.032,0.4356767724,0.32,-0.1,0.3352610923
2020-12-22 01:30:00,0.612,-0.08,0.6172066105,0.392,0.0,0.392,0.22,-0.08,0.23409399820000001,0.612,0.0,0.612,0.392,0.0,0.392,0.22,0.0,0.22
2020-12-22 02:00:00,0.61,0.0,0.61,0.39,0.0,0.39,0.22,0.0,0.22,0.61,0.0,0.61,0.39,0.0,0.39,0.22,0.0,0.22
2020-12-22 02:30:00,0.6095,-0.08,0.6147277853,0.3895,0.0,0.3895,0.22,-0.08,0.23409399820000001,0.6095,-0.08,0.6147277853,0.3895,0.0,0.3895,0.22,-0.08,0.23409399820000001
2020-12-22 03:00:00,0.6205,-0.08,0.6256358765000001,0.3905,0.0,0.3905,0.23,-0.08,0.24351591320000002,0.6305000000000001,-0.09,0.6368910817,0.3905,0.0,0.3905,0.24,-0.09,0.2563201124
2020-12-22 03:30:00,0.617,-0.08,0.6221647692,0.387,0.0,0.387,0.23,-0.08,0.24351591320000002,0.627,-0.1,0.6349244049,0.387,0.0,0.387,0.24,-0.1,0.26
2020-12-22 04:00:00,0.6175,0.0,0.6175,0.3875,0.0,0.3875,0.23,0.0,0.23,0.6275000000000001,-0.08,0.6325790464000001,0.3875,0.0,0.3875,0.24,-0.08,0.2529822128
2020-12-22 04:30:00,0.6185,0.0,0.6185,0.3885,0.0,0.3885,0.23,0.0,0.23,0.6185,0.0,0.6185,0.3885,0.0,0.3885,0.23,0.0,0.23
2020-12-22 05:00:00,0.601,0.0,0.601,0.391,0.0,0.391,0.21,0.0,0.21,0.611,0.0,0.611,0.391,0.0,0.391,0.22,0.0,0.22
2020-12-22 05:30:00,0.5875,0.0,0.5875,0.3875,0.0,0.3875,0.2,0.0,0.2,0.5875,0.0,0.5875,0.3875,0.0,0.3875,0.2,0.0,0.2
2020-12-22 06:00:00,0.5575,-0.15,0.5773268139000001,0.3875,0.0,0.3875,0.17,-0.15,0.226715681,0.5575,-0.16,0.5800053879,0.3875,0.0,0.3875,0.17,-0.16,0.2334523506
2020-12-22 06:30:00,0.5595,-0.15,0.579258362,0.3895,0.0,0.3895,0.17,-0.15,0.226715681,0.5595,-0.15,0.579258362,0.3895,0.0,0.3895,0.17,-0.15,0.226715681
2020-12-22 07:00:00,0.5605,0.0,0.5605,0.3905,0.0,0.3905,0.17,0.0,0.17,0.5605,0.0,0.5605,0.3905,0.0,0.3905,0.17,0.0,0.17
2020-12-22 07:30:00,0.549,0.44,0.7035630746,0.389,0.0,0.389,0.16,0.44,0.46818799640000003,0.549,-0.42,0.6912315097,0.389,0.0,0.389,0.16,-0.42,0.4494441011
2020-12-22 08:00:00,0.54,-0.15,0.5604462508,0.39,0.0,0.39,0.15,-0.15,0.2121320344,0.54,-0.14,0.5578530272000001,0.39,0.0,0.39,0.15,-0.14,0.2051828453
2020-12-22 08:30:00,0.502,-0.1,0.5118632630000001,0.392,0.0,0.392,0.11,-0.1,0.1486606875,0.502,-0.11,0.513910498,0.392,0.0,0.392,0.11,-0.11,0.15556349190000002
2020-12-22 09:00:00,0.511,-0.09,0.5188651077,0.391,0.0,0.391,0.12,-0.09,0.15,0.511,-0.09,0.5188651077,0.391,0.0,0.391,0.12,-0.09,0.15
2020-12-22 09:30:00,-0.1605,-0.08,0.1793327912,0.0495,0.0,0.0495,-0.21,-0.08,0.22472205050000002,-0.1505,-0.08,0.17044133890000002,0.0495,0.0,0.0495,-0.2,-0.08,0.2154065923
2020-12-22 10:00:00,-0.24,-0.08,0.2529822128,0.0,0.0,0.0,-0.24,-0.08,0.2529822128,-0.24,0.0,0.24,0.0,0.0,0.0,-0.24,0.0,0.24
2020-12-22 10:30:00,-0.24,-0.1,0.26,0.0,0.0,0.0,-0.24,-0.1,0.26,-0.24,-0.09,0.2563201124,0.0,0.0,0.0,-0.24,-0.09,0.2563201124
2020-12-22 11:00:00,-0.25,-0.15,0.2915475947,0.0,0.0,0.0,-0.25,-0.15,0.2915475947,-0.25,-0.15,0.2915475947,0.0,0.0,0.0,-0.25,-0.15,0.2915475947
2020-12-22 11:30:00,-0.27,-0.08,0.2816025568,0.0,0.0,0.0,-0.27,-0.08,0.2816025568,-0.27,-0.08,0.2816025568,0.0,0.0,0.0,-0.27,-0.08,0.2816025568
2020-12-22 12:00:00,-0.27,-0.08,0.2816025568,0.0,0.0,0.0,-0.27,-0.08,0.2816025568,-0.27,-0.09,0.2846049894,0.0,0.0,0.0,-0.27,-0.09,0.2846049894
2020-12-22 12:30:00,0.3635,-0.08,0.3721992074,0.3035,0.0,0.3035,0.06,-0.08,0.1,0.3635,-0.08,0.3721992074,0.3035,0.0,0.3035,0.06,-0.08,0.1
2020-12-22 13:00:00,0.531,-0.11,0.5422739160000001,0.391,0.0,0.391,0.14,-0.11,0.1780449381,0.531,-0.11,0.5422739160000001,0.391,0.0,0.391,0.14,-0.11,0.1780449381
2020-12-22 13:30:00,0.551,-0.17,0.5766289968,0.391,0.0,0.391,0.16,-0.17,0.2334523506,0.561,-0.16,0.5833703798000001,0.391,0.0,0.391,0.17,-0.16,0.2334523506
2020-12-22 14:00:00,0.541,0.0,0.541,0.391,0.0,0.391,0.15,0.0,0.15,0.541,-0.16,0.5641639833000001,0.391,0.0,0.391,0.15,-0.16,0.219317122
2020-12-22 14:30:00,0.5305,0.27,0.5952564573,0.3905,0.0,0.3905,0.14,0.27,0.3041381265,0.5105000000000001,-0.47000000000000003,0.6939093961,0.3905,0.0,0.3905,0.12,-0.47000000000000003,0.48507731340000004
2020-12-22 15:00:00,0.521,-0.1,0.5305101319000001,0.391,0.0,0.391,0.13,-0.1,0.1640121947,0.521,-0.11,0.5324856806,0.391,0.0,0.391,0.13,-0.11,0.17029386370000002
2020-12-22 15:30:00,0.5705,0.0,0.5705,0.3905,0.0,0.3905,0.18,0.0,0.18,0.5805,0.0,0.5805,0.3905,0.0,0.3905,0.19,0.0,0.19
2020-12-22 16:00:00,0.581,0.0,0.581,0.391,0.0,0.391,0.19,0.0,0.19,0.591,0.0,0.591,0.391,0.0,0.391,0.2,0.0,0.2
2020-12-22 16:30:00,0.601,0.0,0.601,0.391,0.0,0.391,0.21,0.0,0.21,0.601,0.0,0.601,0.391,0.0,0.391,0.21,0.0,0.21
2020-12-22 17:00:00,0.591,0.0,0.591,0.391,0.0,0.391,0.2,0.0,0.2,0.591,0.0,0.591,0.391,0.0,0.391,0.2,0.0,0.2
2020-12-22 17:30:00,0.705,-0.129,0.7167049602000001,0.425,-0.029,0.4259882627,0.28,-0.1,0.2973213749,0.715,-0.139,0.7283858867,0.425,-0.029,0.4259882627,0.29,-0.11,0.31016124840000003
2020-12-22 18:00:00,1.0245,-0.2335,1.050772335,0.5545,-0.10350000000000001,0.5640766792,0.47000000000000003,-0.13,0.4876474136,1.0345,-0.2335,1.0605246343,0.5545,-0.10350000000000001,0.5640766792,0.48,-0.13,0.4972926704
2020-12-22 18:30:00,0.96,-0.198,0.9802061008,0.52,-0.088,0.5273935912000001,0.44,-0.11,0.4535416188,0.97,-0.20800000000000002,0.9920504019,0.52,-0.088,0.5273935912000001,0.45,-0.12,0.4657252409
2020-12-22 19:00:00,0.869,-0.1605,0.8836974878,0.47900000000000004,-0.07050000000000001,0.48416035570000004,0.39,-0.09,0.4002499219,0.869,-0.1705,0.8855683203,0.47900000000000004,-0.07050000000000001,0.48416035570000004,0.39,-0.1,0.40261644280000003
2020-12-22 19:30:00,0.8805000000000001,-0.1665,0.8961040676,0.49050000000000005,-0.0765,0.4964297533,0.39,-0.09,0.4002499219,0.8805000000000001,-0.17650000000000002,0.8980158685,0.49050000000000005,-0.0765,0.4964297533,0.39,-0.1,0.40261644280000003
2020-12-22 20:00:00,0.865,-0.1585,0.8794016432,0.47500000000000003,-0.0685,0.47991379430000003,0.39,-0.09,0.4002499219,0.865,-0.1685,0.8812589007,0.47500000000000003,-0.0685,0.47991379430000003,0.39,-0.1,0.40261644280000003
2020-12-22 20:30:00,0.868,-0.199,0.8905195113000001,0.47800000000000004,-0.089,0.48621497300000005,0.39,-0.11,0.4052159918,0.868,-0.209,0.89280737,0.47800000000000004,-0.089,0.48621497300000005,0.39,-0.12,0.4080441153
2020-12-22 21:00:00,0.862,-0.162,0.8770906453,0.47200000000000003,-0.07200000000000001,0.477459946,0.39,-0.09,0.4002499219,0.862,-0.17200000000000001,0.8789926052,0.47200000000000003,-0.07200000000000001,0.477459946,0.39,-0.1,0.40261644280000003
2020-12-22 21:30:00,0.8160000000000001,-0.14200000000000002,0.8282632432,0.456,-0.062,0.4601956106,0.36,-0.08,0.36878177830000003,0.8160000000000001,-0.152,0.8300361438,0.456,-0.062,0.4601956106,0.36,-0.09,0.37107950630000003
2020-12-22 22:00:00,0.8075,-0.17650000000000002,0.8265642746,0.4475,-0.0765,0.45399174000000003,0.36,-0.1,0.3736308338,0.8075,-0.17650000000000002,0.8265642746,0.4475,-0.0765,0.45399174000000003,0.36,-0.1,0.3736308338
2020-12-22 22:30:00,0.8735,-0.17250000000000001,0.8903698670000001,0.48350000000000004,-0.07250000000000001,0.4889054101,0.39,-0.1,0.40261644280000003,0.8835000000000001,-0.17250000000000001,0.9001824815,0.48350000000000004,-0.07250000000000001,0.4889054101,0.4,-0.1,0.41231056260000004
2020-12-22 23:00:00,0.851,-0.147,0.8636029180000001,0.47100000000000003,-0.067,0.4757415265,0.38,-0.08,0.38832975680000004,0.851,-0.157,0.8653611963000001,0.47100000000000003,-0.067,0.4757415265,0.38,-0.09,0.39051248380000003
2020-12-22 23:30:00,0.876,-0.163,0.891035914,0.486,-0.073,0.4914519305,0.39,-0.09,0.4002499219,0.886,-0.17300000000000001,0.9027319646,0.486,-0.073,0.4914519305,0.4,-0.1,0.41231056260000004
2020-12-23 00:00:00,0.9045000000000001,-0.1665,0.9196969610000001,0.49450000000000005,-0.0765,0.5003823538000001,0.41000000000000003,-0.09,0.4197618372,0.9045000000000001,-0.17650000000000002,0.9215598190000001,0.49450000000000005,-0.0765,0.5003823538000001,0.41000000000000003,-0.1,0.4220189569
2020-12-23 00:30:00,0.7765000000000001,-0.1335,0.7878924419000001,0.4365,-0.053500000000000006,0.4397664153,0.34,-0.08,0.3492849839,0.7765000000000001,-0.1335,0.7878924419000001,0.4365,-0.053500000000000006,0.4397664153,0.34,-0.08,0.3492849839
2020-12-23 01:00:00,0.811,-0.161,0.8268264631000001,0.461,-0.061,0.4650182792,0.35000000000000003,-0.1,0.3640054945,0.8210000000000001,-0.161,0.8366373169,0.461,-0.061,0.4650182792,0.36,-0.1,0.3736308338
2020-12-23 01:30:00,0.509,-0.329,0.6060709529,0.40900000000000003,-0.029,0.4100268284,0.1,-0.30000000000000004,0.316227766,0.509,-0.279,0.5804498256,0.40900000000000003,-0.029,0.4100268284,0.1,-0.25,0.2692582404
2020-12-23 02:00:00,0.7505000000000001,-0.19,0.7741771438,0.4305,-0.05,0.433393874,0.32,-0.14,0.3492849839,0.7505000000000001,-0.14,0.7634462980000001,0.4305,-0.05,0.433393874,0.32,-0.09,0.33241540280000004
2020-12-23 02:30:00,0.778,-0.058,0.7801589582,0.448,-0.058,0.4517388626,0.33,0.0,0.33,0.778,-0.058,0.7801589582,0.448,-0.058,0.4517388626,0.33,0.0,0.33
2020-12-23 03:00:00,0.804,-0.0645,0.8065830707,0.464,-0.0645,0.46846157790000004,0.34,0.0,0.34,0.8140000000000001,-0.14450000000000002,0.8267262243,0.464,-0.0645,0.46846157790000004,0.35000000000000003,-0.08,0.3590264614
2020-12-23 03:30:00,0.7995,-0.14200000000000002,0.8120124691,0.4595,-0.062,0.4636639408,0.34,-0.08,0.3492849839,0.8095,-0.14200000000000002,0.8218602375,0.4595,-0.062,0.4636639408,0.35000000000000003,-0.08,0.3590264614
2020-12-23 04:00:00,0.8055,-0.064,0.8080385201,0.4655,-0.064,0.46987897380000004,0.34,0.0,0.34,0.8155,-0.14400000000000002,0.8281160849,0.4655,-0.064,0.46987897380000004,0.35000000000000003,-0.08,0.3590264614
2020-12-23 04:30:00,0.7175,-0.043500000000000004,0.7188174316,0.41750000000000004,-0.043500000000000004,0.41976005050000004,0.30000000000000004,0.0,0.30000000000000004,0.7175,-0.043500000000000004,0.7188174316,0.41750000000000004,-0.043500000000000004,0.41976005050000004,0.30000000000000004,0.0,0.30000000000000004
2020-12-23 05:00:00,0.715,-0.042,0.7162325041000001,0.41500000000000004,-0.042,0.4171198868,0.30000000000000004,0.0,0.30000000000000004,0.715,-0.042,0.7162325041000001,0.41500000000000004,-0.042,0.4171198868,0.30000000000000004,0.0,0.30000000000000004
2020-12-23 05:30:00,0.6625,-0.026000000000000002,0.6630099924,0.4025,-0.026000000000000002,0.4033388774,0.26,0.0,0.26,0.6725,-0.026000000000000002,0.6730024146,0.4025,-0.026000000000000002,0.4033388774,0.27,0.0,0.27
2020-12-23 06:00:00,0.798,-0.148,0.8116082799000001,0.47800000000000004,-0.068,0.482812593,0.32,-0.08,0.32984845,0.808,-0.158,0.8233031034,0.47800000000000004,-0.068,0.482812593,0.33,-0.09,0.34205262750000004
2020-12-23 06:30:00,0.792,-0.157,0.8074112954,0.47200000000000003,-0.067,0.4767315807,0.32,-0.09,0.33241540280000004,0.792,-0.167,0.8094152210000001,0.47200000000000003,-0.067,0.4767315807,0.32,-0.1,0.3352610923
2020-12-23 07:00:00,0.78,-0.1525,0.7947680479,0.46,-0.0625,0.4642265072,0.32,-0.09,0.33241540280000004,0.78,-0.1525,0.7947680479,0.46,-0.0625,0.4642265072,0.32,-0.09,0.33241540280000004
2020-12-23 07:30:00,0.6895,-0.1395,0.7034703263000001,0.4295,-0.0495,0.4323430351,0.26,-0.09,0.2751363298,0.6995,-0.1395,0.7132744913,0.4295,-0.0495,0.4323430351,0.27,-0.09,0.2846049894
2020-12-23 08:00:00,0.9355,-0.148,0.9471347581,0.5455,-0.098,0.5542330286,0.39,-0.05,0.39319206500000004,0.9255,-0.308,0.9754046596,0.5455,-0.098,0.5542330286,0.38,-0.21,0.43416586690000003
