Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-12-23 08:30:00,0.909,-0.3065,0.9592826747000001,0.549,-0.1165,0.5612247767,0.36,-0.19,0.40706264870000003,0.909,-0.40650000000000003,0.9957526048,0.549,-0.1165,0.5612247767,0.36,-0.29,0.4622769733
2020-12-23 09:00:00,0.763,-0.267,0.8083674907,0.483,-0.08700000000000001,0.4907728599,0.28,-0.18,0.3328663395,0.763,-0.277,0.811725323,0.483,-0.08700000000000001,0.4907728599,0.28,-0.19,0.3383784863
2020-12-23 09:30:00,0.5775,-0.1575,0.5985920982,0.3975,-0.0175,0.3978850336,0.18,-0.14,0.22803508500000003,0.5775,-0.1675,0.6013006735,0.3975,-0.0175,0.3978850336,0.18,-0.15,0.2343074903
2020-12-23 10:00:00,0.5835,-0.1615,0.6054374452,0.4035,-0.0315,0.4047276862,0.18,-0.13,0.2220360331,0.5835,-0.1615,0.6054374452,0.4035,-0.0315,0.4047276862,0.18,-0.13,0.2220360331
2020-12-23 10:30:00,0.6135,-0.1335,0.6278570697,0.41350000000000003,-0.043500000000000004,0.4157817937,0.2,-0.09,0.219317122,0.6235,-0.14350000000000002,0.6398003595,0.41350000000000003,-0.043500000000000004,0.4157817937,0.21,-0.1,0.23259406700000002
2020-12-23 11:00:00,0.649,-0.1345,0.6627905023,0.40900000000000003,-0.044500000000000005,0.4114137212,0.24,-0.09,0.2563201124,0.649,-0.14450000000000002,0.6648919085,0.40900000000000003,-0.044500000000000005,0.4114137212,0.24,-0.1,0.26
2020-12-23 11:30:00,0.6265000000000001,-0.10450000000000001,0.6351554928,0.3965,-0.0245,0.3972562146,0.23,-0.08,0.24351591320000002,0.6265000000000001,-0.10450000000000001,0.6351554928,0.3965,-0.0245,0.3972562146,0.23,-0.08,0.24351591320000002
2020-12-23 12:00:00,0.6215,-0.0845,0.6272180642,0.3915,-0.0045000000000000005,0.3915258612,0.23,-0.08,0.24351591320000002,0.6215,-0.0845,0.6272180642,0.3915,-0.0045000000000000005,0.3915258612,0.23,-0.08,0.24351591320000002
2020-12-23 12:30:00,0.7905000000000001,-0.17450000000000002,0.8095310371000001,0.4605,-0.0745,0.46648740600000005,0.33,-0.1,0.344818793,0.8005,-0.17450000000000002,0.8192987855,0.4605,-0.0745,0.46648740600000005,0.34,-0.1,0.35440090290000004
2020-12-23 13:00:00,0.9055000000000001,-0.21450000000000002,0.9305592405,0.5055000000000001,-0.0945,0.5142572314,0.4,-0.12,0.4176122604,0.9055000000000001,-0.2245,0.9329150551000001,0.5055000000000001,-0.0945,0.5142572314,0.4,-0.13,0.4205948169
2020-12-23 13:30:00,0.932,-0.2325,0.9605624654,0.522,-0.10250000000000001,0.5319682791,0.41000000000000003,-0.13,0.43011626340000003,0.9420000000000001,-0.24250000000000002,0.9727128302,0.522,-0.10250000000000001,0.5319682791,0.42,-0.14,0.4427188724
2020-12-23 14:00:00,0.9555,-0.2725,0.9935977556000001,0.5455,-0.1125,0.5569798021,0.41000000000000003,-0.16,0.4401136217,0.9655,-0.2725,1.003218072,0.5455,-0.1125,0.5569798021,0.42,-0.16,0.4494441011
2020-12-23 14:30:00,0.78,-0.193,0.8035228684,0.47000000000000003,-0.073,0.4756353645,0.31,-0.12,0.33241540280000004,0.79,-0.193,0.8132336688,0.47000000000000003,-0.073,0.4756353645,0.32,-0.12,0.3417601498
2020-12-23 15:00:00,1.0365,-0.28950000000000004,1.0761702932,0.5665,-0.11950000000000001,0.5789667521,0.47000000000000003,-0.17,0.49979996,1.0465,-0.2995,1.0885138952,0.5665,-0.11950000000000001,0.5789667521,0.48,-0.18,0.5126402247
2020-12-23 15:30:00,1.065,-0.289,1.1035152921,0.5750000000000001,-0.11900000000000001,0.5871848091,0.49,-0.17,0.5186520992,1.075,-0.299,1.115807331,0.5750000000000001,-0.11900000000000001,0.5871848091,0.5,-0.18,0.5314132102
2020-12-23 16:00:00,1.06,-0.2765,1.0954689635000001,0.5700000000000001,-0.1165,0.5817836797,0.49,-0.16,0.5154609588,1.07,-0.2765,1.105148067,0.5700000000000001,-0.1165,0.5817836797,0.5,-0.16,0.5249761899000001
2020-12-23 16:30:00,1.059,-0.289,1.097725831,0.5690000000000001,-0.11900000000000001,0.5813105882,0.49,-0.17,0.5186520992,1.069,-0.299,1.1100279276,0.5690000000000001,-0.11900000000000001,0.5813105882,0.5,-0.18,0.5314132102
2020-12-23 17:00:00,1.0565,-0.299,1.0979951047,0.5665,-0.11900000000000001,0.5788637577,0.49,-0.18,0.5220153254000001,1.0665,-0.309,1.1103617654,0.5665,-0.11900000000000001,0.5788637577,0.5,-0.19,0.5348831648
2020-12-23 17:30:00,1.09,-0.28800000000000003,1.1274058719,0.5700000000000001,-0.11800000000000001,0.5820859043000001,0.52,-0.17,0.5470831747,1.1,-0.28800000000000003,1.1370769542999999,0.5700000000000001,-0.11800000000000001,0.5820859043000001,0.53,-0.17,0.5565968020000001
2020-12-23 18:00:00,1.1095,-0.2675,1.1412915929,0.5695,-0.11750000000000001,0.5814950559000001,0.54,-0.15,0.5604462508,1.1095,-0.28750000000000003,1.1461441881,0.5695,-0.11750000000000001,0.5814950559000001,0.54,-0.17,0.5661271942
2020-12-23 18:30:00,1.0865,-0.253,1.1155676806,0.5665,-0.113,0.577660151,0.52,-0.14,0.5385164807,1.0965,-0.263,1.1275997739,0.5665,-0.113,0.577660151,0.53,-0.15,0.5508175742
2020-12-23 19:00:00,1.1295,-0.275,1.1624952688,0.5695,-0.115,0.5809950516,0.56,-0.16,0.5824087911,1.1295,-0.275,1.1624952688,0.5695,-0.115,0.5809950516,0.56,-0.16,0.5824087911
2020-12-23 19:30:00,1.1245,-0.277,1.1581145237000001,0.5645,-0.117,0.5764973981,0.56,-0.16,0.5824087911,1.1245,-0.277,1.1581145237000001,0.5645,-0.117,0.5764973981,0.56,-0.16,0.5824087911
2020-12-23 20:00:00,1.1025,-0.277,1.1367652572,0.5625,-0.117,0.5745391632,0.54,-0.16,0.5632051136,1.1125,-0.277,1.146466419,0.5625,-0.117,0.5745391632,0.55,-0.16,0.5728001397
2020-12-23 20:30:00,1.097,-0.276,1.1311874292,0.557,-0.116,0.5689507887,0.54,-0.16,0.5632051136,1.107,-0.276,1.1408878122,0.557,-0.116,0.5689507887,0.55,-0.16,0.5728001397
2020-12-23 21:00:00,1.106,-0.28700000000000003,1.1426307365,0.556,-0.117,0.5681769091000001,0.55,-0.17,0.5756735186,1.116,-0.297,1.1548441453,0.556,-0.117,0.5681769091000001,0.56,-0.18,0.5882176468
2020-12-23 21:30:00,1.107,-0.28700000000000003,1.1435987058000001,0.557,-0.117,0.5691555148,0.55,-0.17,0.5756735186,1.117,-0.297,1.1558105381,0.557,-0.117,0.5691555148,0.56,-0.18,0.5882176468
2020-12-23 22:00:00,1.0405,-0.24750000000000003,1.069530972,0.5405,-0.1075,0.5510866538,0.5,-0.14,0.5192301994,1.0405,-0.2575,1.07188922,0.5405,-0.1075,0.5510866538,0.5,-0.15,0.5220153254000001
2020-12-23 22:30:00,1.047,-0.2605,1.0789204095,0.537,-0.1105,0.548251083,0.51,-0.15,0.5316013544,1.047,-0.2705,1.0813784028,0.537,-0.1105,0.548251083,0.51,-0.16,0.5345091206
2020-12-23 23:00:00,1.032,-0.243,1.0602230897,0.542,-0.113,0.5536542242,0.49,-0.13,0.5069516742,1.032,-0.253,1.0625596454,0.542,-0.113,0.5536542242,0.49,-0.14,0.5096076922
2020-12-23 23:30:00,0.9765,-0.23650000000000002,1.0047310585,0.5265000000000001,-0.10650000000000001,0.537163383,0.45,-0.13,0.46840153710000004,0.9765,-0.24650000000000002,1.0071318186,0.5265000000000001,-0.10650000000000001,0.537163383,0.45,-0.14,0.4712748667
2020-12-24 00:00:00,1.0175,-0.241,1.0456515911,0.5375,-0.111,0.5488417349,0.48,-0.13,0.4972926704,1.0175,-0.251,1.0480015506,0.5375,-0.111,0.5488417349,0.48,-0.14,0.5
2020-12-24 00:30:00,0.9875,-0.2325,1.0145011089,0.5275000000000001,-0.10250000000000001,0.5373662624000001,0.46,-0.13,0.4780167361,0.9875,-0.2325,1.0145011089,0.5275000000000001,-0.10250000000000001,0.5373662624000001,0.46,-0.13,0.4780167361
2020-12-24 01:00:00,0.9515,-0.228,0.9784356136000001,0.5115000000000001,-0.098,0.5208034658,0.44,-0.13,0.4588027899,0.9615,-0.218,0.9859037732,0.5115000000000001,-0.098,0.5208034658,0.45,-0.12,0.4657252409
2020-12-24 01:30:00,0.8035,-0.178,0.822980103,0.4435,-0.068,0.44868279440000003,0.36,-0.11,0.3764306045,0.8035,-0.178,0.822980103,0.4435,-0.068,0.44868279440000003,0.36,-0.11,0.3764306045
2020-12-24 02:00:00,0.8315,-0.187,0.8522682970000001,0.4615,-0.077,0.4678795251,0.37,-0.11,0.3860051813,0.8415,-0.197,0.8642518441,0.4615,-0.077,0.4678795251,0.38,-0.12,0.3984971769
2020-12-24 02:30:00,0.8815000000000001,-0.209,0.9059377738000001,0.48150000000000004,-0.089,0.48965625700000004,0.4,-0.12,0.4176122604,0.8915000000000001,-0.219,0.9180050381,0.48150000000000004,-0.089,0.48965625700000004,0.41000000000000003,-0.13,0.43011626340000003
2020-12-24 03:00:00,0.905,-0.1605,0.9191219995000001,0.495,-0.09050000000000001,0.5032049781,0.41000000000000003,-0.07,0.4159326869,0.905,-0.2505,0.9390288867000001,0.495,-0.09050000000000001,0.5032049781,0.41000000000000003,-0.16,0.4401136217
2020-12-24 03:30:00,0.9510000000000001,-0.2155,0.9751108911,0.511,-0.0955,0.5198473334,0.44,-0.12,0.45607017,0.9510000000000001,-0.2155,0.9751108911,0.511,-0.0955,0.5198473334,0.44,-0.12,0.45607017
2020-12-24 04:00:00,0.9085000000000001,-0.214,0.933363943,0.4985,-0.094,0.5072851762,0.41000000000000003,-0.12,0.42720018730000003,0.9085000000000001,-0.214,0.933363943,0.4985,-0.094,0.5072851762,0.41000000000000003,-0.12,0.42720018730000003
2020-12-24 04:30:00,0.8280000000000001,-0.179,0.8471274993000001,0.458,-0.069,0.4631684359,0.37,-0.11,0.3860051813,0.8280000000000001,-0.179,0.8471274993000001,0.458,-0.069,0.4631684359,0.37,-0.11,0.3860051813
2020-12-24 05:00:00,1.0065,-0.23800000000000002,1.0342563754,0.5365,-0.108,0.5472625056,0.47000000000000003,-0.13,0.4876474136,1.0065,-0.23800000000000002,1.0342563754,0.5365,-0.108,0.5472625056,0.47000000000000003,-0.13,0.4876474136
2020-12-24 05:30:00,1.0,-0.23600000000000002,1.0274706808,0.54,-0.106,0.5503053698,0.46,-0.13,0.4780167361,1.01,-0.23600000000000002,1.0372058619,0.54,-0.106,0.5503053698,0.47000000000000003,-0.13,0.4876474136
2020-12-24 06:00:00,0.914,-0.192,0.9339486067,0.504,-0.092,0.5123280199,0.41000000000000003,-0.1,0.4220189569,0.914,-0.212,0.9382643551000001,0.504,-0.092,0.5123280199,0.41000000000000003,-0.12,0.42720018730000003
2020-12-24 06:30:00,0.711,-0.1525,0.7271707159,0.41100000000000003,-0.052500000000000005,0.4143395347,0.30000000000000004,-0.1,0.316227766,0.711,-0.1525,0.7271707159,0.41100000000000003,-0.052500000000000005,0.4143395347,0.30000000000000004,-0.1,0.316227766
2020-12-24 07:00:00,0.6125,-0.09,0.6190769338000001,0.3825,-0.01,0.3826306966,0.23,-0.08,0.24351591320000002,0.6125,-0.09,0.6190769338000001,0.3825,-0.01,0.3826306966,0.23,-0.08,0.24351591320000002
2020-12-24 07:30:00,0.548,-0.11,0.5589311228,0.378,0.0,0.378,0.17,-0.11,0.2024845673,0.548,-0.11,0.5589311228,0.378,0.0,0.378,0.17,-0.11,0.2024845673
2020-12-24 08:00:00,0.538,-0.11,0.5491302214,0.378,0.0,0.378,0.16,-0.11,0.19416487840000002,0.538,-0.11,0.5491302214,0.378,0.0,0.378,0.16,-0.11,0.19416487840000002
2020-12-24 08:30:00,0.5515,-0.10350000000000001,0.5611278820000001,0.3815,-0.0035,0.3815160547,0.17,-0.1,0.1972308292,0.5515,-0.10350000000000001,0.5611278820000001,0.3815,-0.0035,0.3815160547,0.17,-0.1,0.1972308292
2020-12-24 09:00:00,0.591,-0.083,0.5967997989,0.391,-0.013000000000000001,0.3912160528,0.2,-0.07,0.211896201,0.591,-0.163,0.613066065,0.391,-0.013000000000000001,0.3912160528,0.2,-0.15,0.25
2020-12-24 09:30:00,0.657,-0.17450000000000002,0.6797788243,0.427,-0.044500000000000005,0.4293125318,0.23,-0.13,0.2641968963,0.657,-0.20450000000000002,0.6880910187,0.427,-0.044500000000000005,0.4293125318,0.23,-0.16,0.28017851450000003
2020-12-24 10:00:00,0.641,-0.1695,0.6630318620000001,0.41100000000000003,-0.0395,0.4128937515,0.23,-0.13,0.2641968963,0.641,-0.17950000000000002,0.6656585085000001,0.41100000000000003,-0.0395,0.4128937515,0.23,-0.14,0.2692582404
2020-12-24 10:30:00,0.631,-0.14100000000000001,0.6465616753,0.401,-0.031,0.40219646940000003,0.23,-0.11,0.2549509757,0.631,-0.151,0.6488158444000001,0.401,-0.031,0.40219646940000003,0.23,-0.12,0.2594224354
2020-12-24 11:00:00,0.6365000000000001,-0.1405,0.6518224451,0.40650000000000003,-0.030500000000000003,0.4076426131,0.23,-0.11,0.2549509757,0.6365000000000001,-0.1505,0.654050839,0.40650000000000003,-0.030500000000000003,0.4076426131,0.23,-0.12,0.2594224354
2020-12-24 11:30:00,0.631,-0.1345,0.6451753638000001,0.401,-0.0245,0.40174774420000003,0.23,-0.11,0.2549509757,0.631,-0.1345,0.6451753638000001,0.401,-0.0245,0.40174774420000003,0.23,-0.11,0.2549509757
2020-12-24 12:00:00,0.6385000000000001,-0.14550000000000002,0.6548683074,0.40850000000000003,-0.035500000000000004,0.4100396322,0.23,-0.11,0.2549509757,0.6385000000000001,-0.1555,0.6571624609000001,0.40850000000000003,-0.035500000000000004,0.4100396322,0.23,-0.12,0.2594224354
2020-12-24 12:30:00,0.6605000000000001,-0.145,0.6762286965000001,0.41050000000000003,-0.035,0.41198938090000004,0.25,-0.11,0.2731300057,0.6605000000000001,-0.145,0.6762286965000001,0.41050000000000003,-0.035,0.41198938090000004,0.25,-0.11,0.2731300057
2020-12-24 13:00:00,0.734,-0.114,0.7428001077,0.434,-0.044,0.4362247127,0.30000000000000004,-0.07,0.30805843600000005,0.734,-0.194,0.7592048472,0.434,-0.044,0.4362247127,0.30000000000000004,-0.15,0.3354101966
2020-12-24 13:30:00,0.7465,-0.14150000000000001,0.7597924059000001,0.42650000000000005,-0.0415,0.4285142938,0.32,-0.1,0.3352610923,0.7465,-0.14150000000000001,0.7597924059000001,0.42650000000000005,-0.0415,0.4285142938,0.32,-0.1,0.3352610923
2020-12-24 14:00:00,0.7225,-0.136,0.7351885812000001,0.41250000000000003,-0.036000000000000004,0.4140679292,0.31,-0.1,0.3257299495,0.7225,-0.136,0.7351885812000001,0.41250000000000003,-0.036000000000000004,0.4140679292,0.31,-0.1,0.3257299495
2020-12-24 14:30:00,0.88,-0.1945,0.9012381761,0.48,-0.0745,0.485747105,0.4,-0.12,0.4176122604,0.88,-0.1945,0.9012381761,0.48,-0.0745,0.485747105,0.4,-0.12,0.4176122604
2020-12-24 15:00:00,0.912,-0.193,0.9321979404,0.492,-0.083,0.4989519015,0.42,-0.11,0.43416586690000003,0.922,-0.203,0.9440831531,0.492,-0.083,0.4989519015,0.43,-0.12,0.44643028570000004
2020-12-24 15:30:00,0.8095,-0.1705,0.8272608416,0.4495,-0.060500000000000005,0.4535531942,0.36,-0.11,0.3764306045,0.8195,-0.1705,0.8370486844,0.4495,-0.060500000000000005,0.4535531942,0.37,-0.11,0.3860051813
2020-12-24 16:00:00,0.7525000000000001,-0.1375,0.7649591492000001,0.42250000000000004,-0.0475,0.4251617339,0.33,-0.09,0.34205262750000004,0.7525000000000001,-0.14750000000000002,0.7668197311,0.42250000000000004,-0.0475,0.4251617339,0.33,-0.1,0.344818793
2020-12-24 16:30:00,0.6970000000000001,-0.1245,0.7080319555,0.397,-0.0345,0.3984962359,0.30000000000000004,-0.09,0.3132091953,0.707,-0.1245,0.7178782975,0.397,-0.0345,0.3984962359,0.31,-0.09,0.3228002478
2020-12-24 17:00:00,0.8465,-0.17450000000000002,0.8642988488000001,0.4665,-0.0745,0.4724113673,0.38,-0.1,0.39293765410000003,0.8465,-0.1845,0.8663731875,0.4665,-0.0745,0.4724113673,0.38,-0.11,0.3956008089
2020-12-24 17:30:00,0.9295,-0.0755,0.932561258,0.4995,-0.0855,0.5067647383,0.43,0.01,0.43011626340000003,0.9295,-0.3055,0.9784173445000001,0.4995,-0.0855,0.5067647383,0.43,-0.22,0.483011387
2020-12-24 18:00:00,0.8365,-0.1715,0.8538995843,0.4665,-0.07150000000000001,0.47194756060000004,0.37,-0.1,0.3832753579,0.8365,-0.1715,0.8538995843,0.4665,-0.07150000000000001,0.47194756060000004,0.37,-0.1,0.3832753579
2020-12-24 18:30:00,0.738,-0.14150000000000001,0.7514427789,0.418,-0.051500000000000004,0.4211605988,0.32,-0.09,0.33241540280000004,0.738,-0.14150000000000001,0.7514427789,0.418,-0.051500000000000004,0.4211605988,0.32,-0.09,0.33241540280000004
2020-12-24 19:00:00,0.612,-0.107,0.6212833492000001,0.382,-0.007,0.3820641307,0.23,-0.1,0.25079872410000004,0.612,-0.097,0.6196394113,0.382,-0.007,0.3820641307,0.23,-0.09,0.24698178070000001
2020-12-24 19:30:00,0.5905,-0.1,0.5989075471,0.3805,0.0,0.3805,0.21,-0.1,0.23259406700000002,0.5905,-0.09,0.5973192195,0.3805,0.0,0.3805,0.21,-0.09,0.2284731932
2020-12-24 20:00:00,0.629,0.40650000000000003,0.7489213911,0.379,-0.0035,0.37901616060000004,0.25,0.41000000000000003,0.4802082881,0.609,-0.47350000000000003,0.7714163921,0.379,-0.0035,0.37901616060000004,0.23,-0.47000000000000003,0.5232590181
2020-12-24 20:30:00,0.7205,-0.124,0.7310925044000001,0.42050000000000004,-0.044,0.4227957545,0.30000000000000004,-0.08,0.3104834939,0.7305,-0.134,0.7426885283,0.42050000000000004,-0.044,0.4227957545,0.31,-0.09,0.3228002478
2020-12-24 21:00:00,0.35950000000000004,-0.0005,0.3595003477,0.2595,-0.0005,0.2595004817,0.1,0.0,0.1,0.35950000000000004,-0.0005,0.3595003477,0.2595,-0.0005,0.2595004817,0.1,0.0,0.1
2020-12-24 21:30:00,-0.1695,-0.003,0.1695265466,0.0005,-0.003,0.0030413813000000002,-0.17,0.0,0.17,-0.1695,-0.003,0.1695265466,0.0005,-0.003,0.0030413813000000002,-0.17,0.0,0.17
2020-12-24 22:00:00,-0.138,-0.006500000000000001,0.1381529949,0.002,-0.006500000000000001,0.0068007353,-0.14,0.0,0.14,-0.148,-0.006500000000000001,0.1481426677,0.002,-0.006500000000000001,0.0068007353,-0.15,0.0,0.15
2020-12-24 22:30:00,-0.111,0.42050000000000004,0.434903725,0.009000000000000001,-0.0195,0.0214767316,-0.12,0.44,0.45607017,-0.14100000000000001,-0.5195000000000001,0.5382947613,0.009000000000000001,-0.0195,0.0214767316,-0.15,-0.5,0.5220153254000001
2020-12-24 23:00:00,-0.0655,0.4,0.4053273369,0.0245,-0.04,0.0469068225,-0.09,0.44,0.4491102315,-0.10550000000000001,-0.54,0.5502092784,0.0245,-0.04,0.0469068225,-0.13,-0.5,0.5166236541
2020-12-24 23:30:00,-0.034,0.367,0.36857156700000004,0.056,-0.063,0.0842911621,-0.09,0.43,0.4393176527,-0.054,-0.5730000000000001,0.5755388779,0.056,-0.063,0.0842911621,-0.11,-0.51,0.5217278984
2020-12-25 00:00:00,-0.127,0.419,0.43782416560000004,0.013000000000000001,-0.021,0.024698178100000003,-0.14,0.44,0.4617358552,-0.127,-0.501,0.5168462054,0.013000000000000001,-0.021,0.024698178100000003,-0.14,-0.48,0.5
2020-12-25 00:30:00,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-12-25 01:00:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-12-25 01:30:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-12-25 02:00:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-12-25 02:30:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-12-25 03:00:00,-0.18,0.48,0.5126402247,0.0,0.0,0.0,-0.18,0.48,0.5126402247,-0.19,-0.46,0.4976946855,0.0,0.0,0.0,-0.19,-0.46,0.4976946855
2020-12-25 03:30:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-12-25 04:00:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-12-25 04:30:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-12-25 05:00:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-12-25 05:30:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-12-25 06:00:00,-0.19,0.48,0.51623638,0.0,0.0,0.0,-0.19,0.48,0.51623638,-0.19,-0.43,0.4701063709,0.0,0.0,0.0,-0.19,-0.43,0.4701063709
2020-12-25 06:30:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-12-25 07:00:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-12-25 07:30:00,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2020-12-25 08:00:00,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2020-12-25 08:30:00,-0.17,0.46,0.4904079934,0.0,0.0,0.0,-0.17,0.46,0.4904079934,-0.18,-0.44,0.47539457300000004,0.0,0.0,0.0,-0.18,-0.44,0.47539457300000004
2020-12-25 09:00:00,-0.16,0.45,0.4775981575,0.0,0.0,0.0,-0.16,0.45,0.4775981575,-0.21,-0.42,0.4695742753,0.0,0.0,0.0,-0.21,-0.42,0.4695742753
2020-12-25 09:30:00,-0.16,0.45,0.4775981575,0.0,0.0,0.0,-0.16,0.45,0.4775981575,-0.22,-0.41000000000000003,0.46529560500000006,0.0,0.0,0.0,-0.22,-0.41000000000000003,0.46529560500000006
2020-12-25 10:00:00,-0.16,0.46,0.48703182650000004,0.0,0.0,0.0,-0.16,0.46,0.48703182650000004,-0.22,-0.42,0.4741307836,0.0,0.0,0.0,-0.22,-0.42,0.4741307836
2020-12-25 10:30:00,-0.15,0.46,0.4838388161,0.0,0.0,0.0,-0.15,0.46,0.4838388161,-0.22,-0.42,0.4741307836,0.0,0.0,0.0,-0.22,-0.42,0.4741307836
2020-12-25 11:00:00,-0.15,0.46,0.4838388161,0.0,0.0,0.0,-0.15,0.46,0.4838388161,-0.22,-0.42,0.4741307836,0.0,0.0,0.0,-0.22,-0.42,0.4741307836
2020-12-25 11:30:00,-0.15,0.46,0.4838388161,0.0,0.0,0.0,-0.15,0.46,0.4838388161,-0.21,-0.42,0.4695742753,0.0,0.0,0.0,-0.21,-0.42,0.4695742753
2020-12-25 12:00:00,-0.15,0.46,0.4838388161,0.0,0.0,0.0,-0.15,0.46,0.4838388161,-0.21,-0.41000000000000003,0.4606517123,0.0,0.0,0.0,-0.21,-0.41000000000000003,0.4606517123
2020-12-25 12:30:00,-0.13,0.46,0.4780167361,0.0,0.0,0.0,-0.13,0.46,0.4780167361,-0.2,-0.41000000000000003,0.4561797891,0.0,0.0,0.0,-0.2,-0.41000000000000003,0.4561797891
2020-12-25 13:00:00,-0.13,0.46,0.4780167361,0.0,0.0,0.0,-0.13,0.46,0.4780167361,-0.2,-0.42,0.46518813400000003,0.0,0.0,0.0,-0.2,-0.42,0.46518813400000003
2020-12-25 13:30:00,-0.15,0.46,0.4838388161,0.0,0.0,0.0,-0.15,0.46,0.4838388161,-0.21,-0.42,0.4695742753,0.0,0.0,0.0,-0.21,-0.42,0.4695742753
2020-12-25 14:00:00,-0.16,0.46,0.48703182650000004,0.0,0.0,0.0,-0.16,0.46,0.48703182650000004,-0.21,-0.43,0.47853944460000003,0.0,0.0,0.0,-0.21,-0.43,0.47853944460000003
2020-12-25 14:30:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-12-25 15:00:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-12-25 15:30:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-12-25 16:00:00,0.4365,0.02,0.43695794990000003,0.29650000000000004,0.0,0.29650000000000004,0.14,0.02,0.14142135620000001,0.4365,0.0,0.4365,0.29650000000000004,0.0,0.29650000000000004,0.14,0.0,0.14
2020-12-25 16:30:00,0.612,0.0,0.612,0.392,0.0,0.392,0.22,0.0,0.22,0.612,0.0,0.612,0.392,0.0,0.392,0.22,0.0,0.22
2020-12-25 17:00:00,0.612,0.0,0.612,0.392,0.0,0.392,0.22,0.0,0.22,0.612,0.0,0.612,0.392,0.0,0.392,0.22,0.0,0.22
2020-12-25 17:30:00,0.612,0.0,0.612,0.392,0.0,0.392,0.22,0.0,0.22,0.612,0.0,0.612,0.392,0.0,0.392,0.22,0.0,0.22
2020-12-25 18:00:00,0.602,0.0,0.602,0.392,0.0,0.392,0.21,0.0,0.21,0.602,0.0,0.602,0.392,0.0,0.392,0.21,0.0,0.21
2020-12-25 18:30:00,0.602,0.0,0.602,0.392,0.0,0.392,0.21,0.0,0.21,0.602,0.0,0.602,0.392,0.0,0.392,0.21,0.0,0.21
2020-12-25 19:00:00,0.602,0.0,0.602,0.392,0.0,0.392,0.21,0.0,0.21,0.602,0.0,0.602,0.392,0.0,0.392,0.21,0.0,0.21
2020-12-25 19:30:00,0.602,0.0,0.602,0.392,0.0,0.392,0.21,0.0,0.21,0.602,0.0,0.602,0.392,0.0,0.392,0.21,0.0,0.21
2020-12-25 20:00:00,0.602,0.0,0.602,0.392,0.0,0.392,0.21,0.0,0.21,0.602,0.0,0.602,0.392,0.0,0.392,0.21,0.0,0.21
2020-12-25 20:30:00,0.622,0.0,0.622,0.392,0.0,0.392,0.23,0.0,0.23,0.622,0.0,0.622,0.392,0.0,0.392,0.23,0.0,0.23
2020-12-25 21:00:00,0.622,0.0,0.622,0.392,0.0,0.392,0.23,0.0,0.23,0.622,0.0,0.622,0.392,0.0,0.392,0.23,0.0,0.23
2020-12-25 21:30:00,0.612,0.0,0.612,0.392,0.0,0.392,0.22,0.0,0.22,0.612,0.0,0.612,0.392,0.0,0.392,0.22,0.0,0.22
2020-12-25 22:00:00,0.612,0.0,0.612,0.392,0.0,0.392,0.22,0.0,0.22,0.612,0.0,0.612,0.392,0.0,0.392,0.22,0.0,0.22
2020-12-25 22:30:00,0.612,0.47000000000000003,0.7716501798000001,0.392,0.0,0.392,0.22,0.47000000000000003,0.5189412298,0.602,-0.48,0.7699376598000001,0.392,0.0,0.392,0.21,-0.48,0.5239274759
2020-12-25 23:00:00,0.612,0.48,0.7777814603000001,0.392,0.0,0.392,0.22,0.48,0.5280151513,0.622,-0.44,0.7618950059,0.392,0.0,0.392,0.23,-0.44,0.4964876635
2020-12-25 23:30:00,0.622,0.0,0.622,0.392,0.0,0.392,0.23,0.0,0.23,0.622,0.0,0.622,0.392,0.0,0.392,0.23,0.0,0.23
2020-12-26 00:00:00,0.622,0.0,0.622,0.392,0.0,0.392,0.23,0.0,0.23,0.622,0.0,0.622,0.392,0.0,0.392,0.23,0.0,0.23
2020-12-26 00:30:00,0.622,0.0,0.622,0.392,0.0,0.392,0.23,0.0,0.23,0.622,0.0,0.622,0.392,0.0,0.392,0.23,0.0,0.23
2020-12-26 01:00:00,0.632,0.44,0.7700805153,0.392,0.0,0.392,0.24,0.44,0.5011985634,0.602,-0.44,0.7456567575,0.392,0.0,0.392,0.21,-0.44,0.4875448697
2020-12-26 01:30:00,0.652,0.44,0.7865773961,0.392,0.0,0.392,0.26,0.44,0.5110772936,0.602,-0.44,0.7456567575,0.392,0.0,0.392,0.21,-0.44,0.4875448697
2020-12-26 02:00:00,0.662,0.44,0.7948861554000001,0.392,0.0,0.392,0.27,0.44,0.51623638,0.602,-0.45,0.751600958,0.392,0.0,0.392,0.21,-0.45,0.4965883607
2020-12-26 02:30:00,0.736,0.3825,0.8294590104,0.41600000000000004,-0.0275,0.41690796350000003,0.32,0.41000000000000003,0.520096145,0.676,-0.4975,0.8393344089,0.41600000000000004,-0.0275,0.41690796350000003,0.26,-0.47000000000000003,0.5371219601
2020-12-26 03:00:00,0.7435,0.34900000000000003,0.8213362588,0.42350000000000004,-0.051000000000000004,0.4265597848,0.32,0.4,0.512249939,0.7335,-0.511,0.8939481249000001,0.42350000000000004,-0.051000000000000004,0.4265597848,0.31,-0.46,0.5547071299
2020-12-26 03:30:00,0.7315,-0.129,0.7427874864,0.42150000000000004,-0.049,0.42433860300000004,0.31,-0.08,0.3201562119,0.7315,-0.129,0.7427874864,0.42150000000000004,-0.049,0.42433860300000004,0.31,-0.08,0.3201562119
2020-12-26 04:00:00,0.808,-0.145,0.8209074247,0.458,-0.065,0.4625894508,0.35000000000000003,-0.08,0.3590264614,0.808,-0.145,0.8209074247,0.458,-0.065,0.4625894508,0.35000000000000003,-0.08,0.3590264614
2020-12-26 04:30:00,0.8045,-0.152,0.8187333204,0.4545,-0.062,0.4587093306,0.35000000000000003,-0.09,0.36138622,0.8045,-0.152,0.8187333204,0.4545,-0.062,0.4587093306,0.35000000000000003,-0.09,0.36138622
2020-12-26 05:00:00,0.753,-0.05,0.7546582008,0.433,-0.05,0.4358772763,0.32,0.0,0.32,0.753,-0.13,0.7641393852,0.433,-0.05,0.4358772763,0.32,-0.08,0.32984845
2020-12-26 05:30:00,0.768,-0.14350000000000002,0.7812913989,0.438,-0.053500000000000006,0.44125531160000003,0.33,-0.09,0.34205262750000004,0.768,-0.14350000000000002,0.7812913989,0.438,-0.053500000000000006,0.44125531160000003,0.33,-0.09,0.34205262750000004
2020-12-26 06:00:00,0.8875000000000001,-0.17350000000000002,0.9043000055,0.4975,-0.0835,0.5044586207,0.39,-0.09,0.4002499219,0.8875000000000001,-0.17350000000000002,0.9043000055,0.4975,-0.0835,0.5044586207,0.39,-0.09,0.4002499219
2020-12-26 06:30:00,0.891,-0.17500000000000002,0.9080231275,0.501,-0.085,0.5081594238,0.39,-0.09,0.4002499219,0.891,-0.17500000000000002,0.9080231275,0.501,-0.085,0.5081594238,0.39,-0.09,0.4002499219
2020-12-26 07:00:00,0.9500000000000001,-0.184,0.9676548972000001,0.53,-0.094,0.5382713071,0.42,-0.09,0.4295346319,0.9500000000000001,-0.184,0.9676548972000001,0.53,-0.094,0.5382713071,0.42,-0.09,0.4295346319
2020-12-26 07:30:00,0.867,0.012,0.867083041,0.487,-0.078,0.4932068532,0.38,0.09,0.39051248380000003,0.857,-0.308,0.9106662396,0.487,-0.078,0.4932068532,0.37,-0.23,0.4356604182
2020-12-26 08:00:00,0.8375,-0.165,0.8535989984000001,0.47750000000000004,-0.075,0.4833541662,0.36,-0.09,0.37107950630000003,0.8475,-0.165,0.8634125607,0.47750000000000004,-0.075,0.4833541662,0.37,-0.09,0.3807886553
2020-12-26 08:30:00,0.9135000000000001,-0.192,0.9334592921,0.5135000000000001,-0.092,0.5216763844,0.4,-0.1,0.41231056260000004,0.9235000000000001,-0.192,0.9432477140000001,0.5135000000000001,-0.092,0.5216763844,0.41000000000000003,-0.1,0.4220189569
2020-12-26 09:00:00,0.9085000000000001,-0.189,0.9279511032000001,0.5085000000000001,-0.089,0.5162298422,0.4,-0.1,0.41231056260000004,0.9185000000000001,-0.189,0.9377437017,0.5085000000000001,-0.089,0.5162298422,0.41000000000000003,-0.1,0.4220189569
2020-12-26 09:30:00,0.973,-0.2025,0.9938487058000001,0.543,-0.10250000000000001,0.5525895855,0.43,-0.1,0.44147480110000004,0.983,-0.2025,1.0036409966,0.543,-0.10250000000000001,0.5525895855,0.44,-0.1,0.4512205669
2020-12-26 10:00:00,1.034,-0.214,1.0559128752,0.5740000000000001,-0.114,0.5852110730000001,0.46,-0.1,0.47074409180000004,1.044,-0.214,1.0657072769,0.5740000000000001,-0.114,0.5852110730000001,0.47000000000000003,-0.1,0.4805205511
2020-12-26 10:30:00,1.038,-0.219,1.0608510734,0.578,-0.11900000000000001,0.5901228686000001,0.46,-0.1,0.47074409180000004,1.048,-0.219,1.0706376605,0.578,-0.11900000000000001,0.5901228686000001,0.47000000000000003,-0.1,0.4805205511
2020-12-26 11:00:00,1.062,-0.229,1.0864092231,0.582,-0.11900000000000001,0.5940412444000001,0.48,-0.11,0.49244289010000003,1.062,-0.23900000000000002,1.0885609767,0.582,-0.11900000000000001,0.5940412444000001,0.48,-0.12,0.4947726751
2020-12-26 11:30:00,1.0595,-0.229,1.0839655207,0.5795,-0.11900000000000001,0.5915921315,0.48,-0.11,0.49244289010000003,1.0595,-0.229,1.0839655207,0.5795,-0.11900000000000001,0.5915921315,0.48,-0.11,0.49244289010000003
2020-12-26 12:00:00,1.0485,-0.229,1.0732163109,0.5785,-0.11900000000000001,0.5906126057000001,0.47000000000000003,-0.11,0.4827007354,1.0585,-0.229,1.0829881117,0.5785,-0.11900000000000001,0.5906126057000001,0.48,-0.11,0.49244289010000003
2020-12-26 12:30:00,1.064,-0.229,1.0883643691,0.584,-0.11900000000000001,0.5960008389,0.48,-0.11,0.49244289010000003,1.064,-0.229,1.0883643691,0.584,-0.11900000000000001,0.5960008389,0.48,-0.11,0.49244289010000003
2020-12-26 13:00:00,0.8935000000000001,-0.2555,0.9293129182000001,0.5135000000000001,-0.0755,0.5190207125,0.38,-0.18,0.4204759208,0.8935000000000001,-0.2655,0.9321118495,0.5135000000000001,-0.0755,0.5190207125,0.38,-0.19,0.4248529157
2020-12-26 13:30:00,0.602,-0.29,0.668209548,0.392,0.0,0.392,0.21,-0.29,0.35805027580000004,0.602,-0.30000000000000004,0.6726098423,0.392,0.0,0.392,0.21,-0.30000000000000004,0.3661966685
2020-12-26 14:00:00,0.6025,-0.29,0.6686600407000001,0.3925,0.0,0.3925,0.21,-0.29,0.35805027580000004,0.6025,-0.30000000000000004,0.6730573898000001,0.3925,0.0,0.3925,0.21,-0.30000000000000004,0.3661966685
2020-12-26 14:30:00,1.0295,-0.23500000000000001,1.0559807053,0.5695,-0.115,0.5809950516,0.46,-0.12,0.47539457300000004,1.0295,-0.245,1.0582510335,0.5695,-0.115,0.5809950516,0.46,-0.13,0.4780167361
2020-12-26 15:00:00,1.069,0.09,1.0727818977,0.579,-0.12,0.5913044901,0.49,0.21,0.5331041174,1.039,-0.55,1.1755938925,0.579,-0.12,0.5913044901,0.46,-0.43,0.6296824597
2020-12-26 15:30:00,1.067,0.2515,1.0962395952,0.577,-0.11850000000000001,0.5890426555,0.49,0.37,0.6140032573,1.017,-0.6985,1.2337711498,0.577,-0.11850000000000001,0.5890426555,0.44,-0.58,0.7280109889
2020-12-26 16:00:00,1.067,0.2515,1.0962395952,0.577,-0.11850000000000001,0.5890426555,0.49,0.37,0.6140032573,1.017,-0.6885,1.2281373091,0.577,-0.11850000000000001,0.5890426555,0.44,-0.5700000000000001,0.7200694411
2020-12-26 16:30:00,1.062,0.2535,1.0918361828,0.5720000000000001,-0.1165,0.5837433083,0.49,0.37,0.6140032573,1.012,-0.6865,1.2228762202,0.5720000000000001,-0.1165,0.5837433083,0.44,-0.5700000000000001,0.7200694411
2020-12-26 17:00:00,1.0495,0.251,1.0790974238,0.5695,-0.11900000000000001,0.5818000086,0.48,0.37,0.6060528030000001,1.0095,-0.6890000000000001,1.2222157134,0.5695,-0.11900000000000001,0.5818000086,0.44,-0.5700000000000001,0.7200694411
2020-12-26 17:30:00,1.052,0.255,1.0824643181,0.5720000000000001,-0.115,0.5834457987,0.48,0.37,0.6060528030000001,1.012,-0.675,1.2164575619,0.5720000000000001,-0.115,0.5834457987,0.44,-0.56,0.7121797526
2020-12-26 18:00:00,1.052,0.2545,1.0823466404,0.5720000000000001,-0.1155,0.5835445570000001,0.48,0.37,0.6060528030000001,1.012,-0.6755,1.2167350780000001,0.5720000000000001,-0.1155,0.5835445570000001,0.44,-0.56,0.7121797526
2020-12-26 18:30:00,1.052,0.253,1.0819949168,0.5720000000000001,-0.117,0.5838433009,0.48,0.37,0.6060528030000001,1.012,-0.677,1.2175684786,0.5720000000000001,-0.117,0.5838433009,0.44,-0.56,0.7121797526
2020-12-26 19:00:00,1.052,0.254,1.0822291809,0.5720000000000001,-0.116,0.5836437269,0.48,0.37,0.6060528030000001,1.012,-0.676,1.2170127362,0.5720000000000001,-0.116,0.5836437269,0.44,-0.56,0.7121797526
2020-12-26 19:30:00,1.0505,0.2525,1.0804195944,0.5705,-0.11750000000000001,0.582474463,0.48,0.37,0.6060528030000001,1.0005,-0.6775,1.2083072871,0.5705,-0.11750000000000001,0.582474463,0.43,-0.56,0.7060453243
2020-12-26 20:00:00,1.0495,0.2515,1.0792138342,0.5695,-0.11850000000000001,0.5816979457,0.48,0.37,0.6060528030000001,0.9995,-0.6885,1.2136855029,0.5695,-0.11850000000000001,0.5816979457,0.43,-0.5700000000000001,0.7140028011
2020-12-26 20:30:00,1.053,0.2555,1.0835539903,0.5730000000000001,-0.1145,0.5843280329,0.48,0.37,0.6060528030000001,1.013,-0.6845,1.2225830238,0.5730000000000001,-0.1145,0.5843280329,0.44,-0.5700000000000001,0.7200694411
2020-12-26 21:00:00,1.0505,0.254,1.0807711367,0.5705,-0.116,0.5821737284,0.48,0.37,0.6060528030000001,1.0105,-0.686,1.2213542688,0.5705,-0.116,0.5821737284,0.44,-0.5700000000000001,0.7200694411
2020-12-26 21:30:00,1.05,0.2525,1.079933447,0.5700000000000001,-0.11750000000000001,0.5819847507,0.48,0.37,0.6060528030000001,1.01,-0.6875,1.2217840439,0.5700000000000001,-0.11750000000000001,0.5819847507,0.44,-0.5700000000000001,0.7200694411
2020-12-26 22:00:00,1.049,0.2535,1.0791956495,0.5690000000000001,-0.1165,0.5808039687000001,0.48,0.37,0.6060528030000001,0.999,-0.6865,1.2121399465,0.5690000000000001,-0.1165,0.5808039687000001,0.43,-0.5700000000000001,0.7140028011
2020-12-26 22:30:00,1.0475,0.254,1.0778553938,0.5675,-0.116,0.5792341927,0.48,0.37,0.6060528030000001,0.9975,-0.686,1.2106206053,0.5675,-0.116,0.5792341927,0.43,-0.5700000000000001,0.7140028011
2020-12-26 23:00:00,1.0475,0.253,1.0776201789,0.5675,-0.117,0.5794352854,0.48,0.37,0.6060528030000001,0.9975,-0.687,1.2111875371,0.5675,-0.117,0.5794352854,0.43,-0.5700000000000001,0.7140028011
2020-12-26 23:30:00,1.025,-0.0765,1.0278507917,0.5650000000000001,-0.1165,0.5768858206,0.46,0.04,0.4617358552,1.015,-0.35650000000000004,1.0757868051,0.5650000000000001,-0.1165,0.5768858206,0.45,-0.24,0.51
2020-12-27 00:00:00,1.027,-0.2185,1.0499863094,0.5670000000000001,-0.11850000000000001,0.5792505934000001,0.46,-0.1,0.47074409180000004,1.027,-0.2285,1.0521127554,0.5670000000000001,-0.11850000000000001,0.5792505934000001,0.46,-0.11,0.47296934360000004
2020-12-27 00:30:00,1.0245,-0.215,1.0468167223,0.5645,-0.115,0.5760948273000001,0.46,-0.1,0.47074409180000004,1.0245,-0.225,1.0489162264,0.5645,-0.115,0.5760948273000001,0.46,-0.11,0.47296934360000004
2020-12-27 01:00:00,1.024,-0.2155,1.0464302413,0.5640000000000001,-0.1155,0.5757050026,0.46,-0.1,0.47074409180000004,1.024,-0.2255,1.0485352879,0.5640000000000001,-0.1155,0.5757050026,0.46,-0.11,0.47296934360000004
2020-12-27 01:30:00,1.023,-0.216,1.0455548766,0.5630000000000001,-0.116,0.5748260606,0.46,-0.1,0.47074409180000004,1.023,-0.226,1.0476664546,0.5630000000000001,-0.116,0.5748260606,0.46,-0.11,0.47296934360000004
2020-12-27 02:00:00,1.0285,-0.218,1.0513497277,0.5685,-0.11800000000000001,0.5806171286,0.46,-0.1,0.47074409180000004,1.0285,-0.228,1.0534686754,0.5685,-0.11800000000000001,0.5806171286,0.46,-0.11,0.47296934360000004
2020-12-27 02:30:00,1.0265,-0.219,1.049601472,0.5665,-0.11900000000000001,0.5788637577,0.46,-0.1,0.47074409180000004,1.0265,-0.229,1.0517334501,0.5665,-0.11900000000000001,0.5788637577,0.46,-0.11,0.47296934360000004
2020-12-27 03:00:00,1.033,-0.216,1.0553411771,0.5730000000000001,-0.116,0.5846238107,0.46,-0.1,0.47074409180000004,1.043,-0.226,1.0672042916,0.5730000000000001,-0.116,0.5846238107,0.47000000000000003,-0.11,0.4827007354
2020-12-27 03:30:00,1.012,-0.21150000000000002,1.0338647155,0.562,-0.1115,0.5729539685,0.45,-0.1,0.46097722290000004,1.022,-0.2215,1.0457276175,0.562,-0.1115,0.5729539685,0.46,-0.11,0.47296934360000004
2020-12-27 04:00:00,0.9590000000000001,-0.20350000000000001,0.9803536352000001,0.539,-0.10350000000000001,0.5488472010000001,0.42,-0.1,0.4317406629,0.969,-0.20350000000000001,0.9901379954,0.539,-0.10350000000000001,0.5488472010000001,0.43,-0.1,0.44147480110000004
2020-12-27 04:30:00,0.9540000000000001,-0.201,0.9749446138000001,0.534,-0.101,0.5434675703,0.42,-0.1,0.4317406629,0.964,-0.201,0.9847319432,0.534,-0.101,0.5434675703,0.43,-0.1,0.44147480110000004
2020-12-27 05:00:00,0.9035000000000001,-0.1835,0.9219460396,0.5035000000000001,-0.0835,0.5103768216,0.4,-0.1,0.41231056260000004,0.9035000000000001,-0.1835,0.9219460396,0.5035000000000001,-0.0835,0.5103768216,0.4,-0.1,0.41231056260000004
2020-12-27 05:30:00,0.77,-0.136,0.7819181543,0.44,-0.056,0.44354932080000004,0.33,-0.08,0.3395585369,0.77,-0.136,0.7819181543,0.44,-0.056,0.44354932080000004,0.33,-0.08,0.3395585369
2020-12-27 06:00:00,0.9485,-0.1955,0.9684381756,0.5285000000000001,-0.0955,0.5370591215,0.42,-0.1,0.4317406629,0.9485,-0.1955,0.9684381756,0.5285000000000001,-0.0955,0.5370591215,0.42,-0.1,0.4317406629
2020-12-27 06:30:00,0.7495,-0.1365,0.7618283927,0.4295,-0.0465,0.4320098379,0.32,-0.09,0.33241540280000004,0.7495,-0.1365,0.7618283927,0.4295,-0.0465,0.4320098379,0.32,-0.09,0.33241540280000004
2020-12-27 07:00:00,0.7375,-0.131,0.7490442243000001,0.42750000000000005,-0.041,0.4294615815,0.31,-0.09,0.3228002478,0.7375,-0.131,0.7490442243000001,0.42750000000000005,-0.041,0.4294615815,0.31,-0.09,0.3228002478
2020-12-27 07:30:00,0.7545000000000001,-0.134,0.7663068902,0.4345,-0.044,0.4367221657,0.32,-0.09,0.33241540280000004,0.7545000000000001,-0.134,0.7663068902,0.4345,-0.044,0.4367221657,0.32,-0.09,0.33241540280000004
2020-12-27 08:00:00,0.73,-0.13,0.7414849965,0.42,-0.04,0.4219004622,0.31,-0.09,0.3228002478,0.73,-0.13,0.7414849965,0.42,-0.04,0.4219004622,0.31,-0.09,0.3228002478
2020-12-27 08:30:00,0.8125,-0.1545,0.8270589459000001,0.4625,-0.0645,0.4669759094,0.35000000000000003,-0.09,0.36138622,0.8125,-0.1545,0.8270589459000001,0.4625,-0.0645,0.4669759094,0.35000000000000003,-0.09,0.36138622
2020-12-27 09:00:00,0.8245,0.3175,0.8835193829,0.4545,-0.0625,0.45877717900000003,0.37,0.38,0.5303772242,0.7745000000000001,-0.5325,0.9398970688,0.4545,-0.0625,0.45877717900000003,0.32,-0.47000000000000003,0.568594759
2020-12-27 09:30:00,0.9625,0.2675,0.9989807305,0.5225000000000001,-0.0925,0.5306246319,0.44,0.36,0.5685068161,0.9125000000000001,-0.6025,1.0934635339,0.5225000000000001,-0.0925,0.5306246319,0.39,-0.51,0.6420280368
2020-12-27 10:00:00,0.838,0.3335,0.9019236387,0.458,-0.0565,0.46147183010000004,0.38,0.39,0.5445181356000001,0.788,-0.5365,0.9532975663000001,0.458,-0.0565,0.46147183010000004,0.33,-0.48,0.5824946352
2020-12-27 10:30:00,0.8185,0.342,0.8870773642,0.4485,-0.048,0.4510612486,0.37,0.39,0.5375872022,0.7685000000000001,-0.518,0.9267773465,0.4485,-0.048,0.4510612486,0.32,-0.47000000000000003,0.568594759
2020-12-27 11:00:00,0.8115,0.34900000000000003,0.8833647321,0.4415,-0.051000000000000004,0.44443587840000004,0.37,0.4,0.544885309,0.7615000000000001,-0.521,0.9226717997,0.4415,-0.051000000000000004,0.44443587840000004,0.32,-0.47000000000000003,0.568594759
2020-12-27 11:30:00,0.8795000000000001,0.321,0.9362484980000001,0.47950000000000004,-0.069,0.4844391087,0.4,0.39,0.5586591089,0.8295,-0.559,1.000275587,0.47950000000000004,-0.069,0.4844391087,0.35000000000000003,-0.49,0.6021627687000001
2020-12-27 12:00:00,0.8805000000000001,0.323,0.9378748584000001,0.48050000000000004,-0.067,0.48514868850000004,0.4,0.39,0.5586591089,0.8305,-0.557,0.9999896249,0.48050000000000004,-0.067,0.48514868850000004,0.35000000000000003,-0.49,0.6021627687000001
2020-12-27 12:30:00,0.857,0.332,0.9190609338,0.467,-0.058,0.4705879301,0.39,0.39,0.5515432893000001,0.807,-0.538,0.9698932931,0.467,-0.058,0.4705879301,0.34,-0.48,0.5882176468
2020-12-27 13:00:00,0.899,0.28350000000000003,0.9426416339,0.489,-0.08650000000000001,0.49659163300000003,0.41000000000000003,0.37,0.5522680509,0.849,-0.5965,1.0375997542,0.489,-0.08650000000000001,0.49659163300000003,0.36,-0.51,0.6242595614
2020-12-27 13:30:00,0.997,0.153,1.0086714034,0.537,-0.107,0.5475563898,0.46,0.26,0.5283937925000001,0.9570000000000001,-0.547,1.1022966933,0.537,-0.107,0.5475563898,0.42,-0.44,0.608276253
2020-12-27 14:00:00,0.681,-0.34850000000000003,0.7649923202000001,0.461,-0.0485,0.4635442266,0.22,-0.30000000000000004,0.3720215048,0.681,-0.3385,0.7604888231,0.461,-0.0485,0.4635442266,0.22,-0.29,0.3640054945
2020-12-27 14:30:00,0.21250000000000002,-0.4,0.4529417733,0.3925,0.0,0.3925,-0.18,-0.4,0.438634244,0.2225,-0.41000000000000003,0.4664828507,0.3925,0.0,0.3925,-0.17,-0.41000000000000003,0.4438468204
2020-12-27 15:00:00,0.2525,-0.39,0.46460332540000004,0.3925,0.0,0.3925,-0.14,-0.39,0.41436698710000003,0.2525,-0.4,0.4730288046,0.3925,0.0,0.3925,-0.14,-0.4,0.423792402
2020-12-27 15:30:00,0.5425,-0.21050000000000002,0.5819076387000001,0.3925,-0.0005,0.3925003185,0.15,-0.21,0.25806975800000004,0.5425,-0.2205,0.5855992657,0.3925,-0.0005,0.3925003185,0.15,-0.22,0.26627053910000004
2020-12-27 16:00:00,0.7885000000000001,-0.1615,0.804869244,0.4485,-0.051500000000000004,0.4514471176,0.34,-0.11,0.35735136770000003,0.7885000000000001,-0.1615,0.804869244,0.4485,-0.051500000000000004,0.4514471176,0.34,-0.11,0.35735136770000003
2020-12-27 16:30:00,0.6255000000000001,-0.0835,0.6310487303,0.3955,-0.0035,0.3955154864,0.23,-0.08,0.24351591320000002,0.6255000000000001,-0.0835,0.6310487303,0.3955,-0.0035,0.3955154864,0.23,-0.08,0.24351591320000002
2020-12-27 17:00:00,0.6125,0.0,0.6125,0.3925,0.0,0.3925,0.22,0.0,0.22,0.6125,0.0,0.6125,0.3925,0.0,0.3925,0.22,0.0,0.22
2020-12-27 17:30:00,0.6125,0.0,0.6125,0.3925,0.0,0.3925,0.22,0.0,0.22,0.6225,0.0,0.6225,0.3925,0.0,0.3925,0.23,0.0,0.23
2020-12-27 18:00:00,0.6885,-0.123,0.6994006363,0.41850000000000004,-0.023,0.4191315426,0.27,-0.1,0.28792360100000003,0.6885,-0.123,0.6994006363,0.41850000000000004,-0.023,0.4191315426,0.27,-0.1,0.28792360100000003
2020-12-27 18:30:00,0.6225,0.0,0.6225,0.3925,0.0,0.3925,0.23,0.0,0.23,0.6225,0.0,0.6225,0.3925,0.0,0.3925,0.23,0.0,0.23
2020-12-27 19:00:00,0.663,-0.0925,0.6694215787000001,0.403,-0.0125,0.40319381200000004,0.26,-0.08,0.2720294102,0.663,-0.0925,0.6694215787000001,0.403,-0.0125,0.40319381200000004,0.26,-0.08,0.2720294102
2020-12-27 19:30:00,0.6225,0.0,0.6225,0.3925,0.0,0.3925,0.23,0.0,0.23,0.6225,0.0,0.6225,0.3925,0.0,0.3925,0.23,0.0,0.23
2020-12-27 20:00:00,0.6025,0.0,0.6025,0.3925,0.0,0.3925,0.21,0.0,0.21,0.6125,0.0,0.6125,0.3925,0.0,0.3925,0.22,0.0,0.22
2020-12-27 20:30:00,0.6025,0.0,0.6025,0.3925,0.0,0.3925,0.21,0.0,0.21,0.6125,0.0,0.6125,0.3925,0.0,0.3925,0.22,0.0,0.22
2020-12-27 21:00:00,0.47500000000000003,0.0,0.47500000000000003,0.325,0.0,0.325,0.15,0.0,0.15,0.47500000000000003,0.1,0.485412196,0.325,0.0,0.325,0.15,0.1,0.1802775638
2020-12-27 21:30:00,0.0285,0.0,0.0285,0.1085,0.0,0.1085,-0.08,0.0,0.08,0.0285,0.0,0.0285,0.1085,0.0,0.1085,-0.08,0.0,0.08
2020-12-27 22:00:00,0.226,0.0,0.226,0.196,0.0,0.196,0.03,0.0,0.03,0.226,0.0,0.226,0.196,0.0,0.196,0.03,0.0,0.03
2020-12-27 22:30:00,-0.159,-0.0015,0.1590070753,0.001,-0.0015,0.0018027756000000002,-0.16,0.0,0.16,-0.159,-0.0015,0.1590070753,0.001,-0.0015,0.0018027756000000002,-0.16,0.0,0.16
2020-12-27 23:00:00,0.296,0.0055000000000000005,0.29605109360000004,0.20600000000000002,-0.0045000000000000005,0.2060491446,0.09,0.01,0.09055385140000001,0.296,-0.0145,0.2963549392,0.20600000000000002,-0.0045000000000000005,0.2060491446,0.09,-0.01,0.09055385140000001
2020-12-27 23:30:00,0.3705,-0.0015,0.37050303640000004,0.2605,-0.0015,0.2605043186,0.11,0.0,0.11,0.3705,-0.0015,0.37050303640000004,0.2605,-0.0015,0.2605043186,0.11,0.0,0.11
2020-12-28 00:00:00,0.36050000000000004,0.0,0.36050000000000004,0.2605,0.0,0.2605,0.1,0.0,0.1,0.36050000000000004,0.0,0.36050000000000004,0.2605,0.0,0.2605,0.1,0.0,0.1
2020-12-28 00:30:00,0.3405,0.0,0.3405,0.2605,0.0,0.2605,0.08,0.0,0.08,0.3405,0.0,0.3405,0.2605,0.0,0.2605,0.08,0.0,0.08
2020-12-28 01:00:00,0.3405,0.0,0.3405,0.2605,0.0,0.2605,0.08,0.0,0.08,0.3405,0.0,0.3405,0.2605,0.0,0.2605,0.08,0.0,0.08
2020-12-28 01:30:00,0.36050000000000004,0.0,0.36050000000000004,0.2605,0.0,0.2605,0.1,0.0,0.1,0.36050000000000004,0.0,0.36050000000000004,0.2605,0.0,0.2605,0.1,0.0,0.1
2020-12-28 02:00:00,0.3105,-0.28,0.4181031571,0.2605,0.0,0.2605,0.05,-0.28,0.2844292531,0.3105,-0.29,0.4248649786,0.2605,0.0,0.2605,0.05,-0.29,0.2942787794
2020-12-28 02:30:00,-0.1295,-0.36,0.382583651,0.2605,0.0,0.2605,-0.39,-0.36,0.5307541804,-0.1295,-0.37,0.39200797190000003,0.2605,0.0,0.2605,-0.39,-0.37,0.5375872022
2020-12-28 03:00:00,0.02,-0.34,0.34058772730000003,0.26,0.0,0.26,-0.24,-0.34,0.4161730409,0.02,-0.35000000000000003,0.3505709629,0.26,0.0,0.26,-0.24,-0.35000000000000003,0.4243819035
2020-12-28 03:30:00,0.24050000000000002,-0.22,0.3259451641,0.2605,0.0,0.2605,-0.02,-0.22,0.2209072203,0.2505,-0.23,0.340073889,0.2605,0.0,0.2605,-0.01,-0.23,0.2302172887
2020-12-28 04:00:00,0.1305,-0.16,0.20647094230000002,0.2605,0.0,0.2605,-0.13,-0.16,0.20615528130000002,0.1305,-0.17,0.2143134387,0.2605,0.0,0.2605,-0.13,-0.17,0.2140093456
2020-12-28 04:30:00,0.1105,-0.14,0.1783542823,0.2605,0.0,0.2605,-0.15,-0.14,0.2051828453,0.1105,-0.15,0.1863068705,0.2605,0.0,0.2605,-0.15,-0.15,0.2121320344
2020-12-28 05:00:00,0.1605,-0.15,0.2196821568,0.2605,0.0,0.2605,-0.1,-0.15,0.1802775638,0.1605,-0.16,0.2266279992,0.2605,0.0,0.2605,-0.1,-0.16,0.1886796226
2020-12-28 05:30:00,0.3705,0.0,0.3705,0.2605,0.0,0.2605,0.11,0.0,0.11,0.3705,0.0,0.3705,0.2605,0.0,0.2605,0.11,0.0,0.11
2020-12-28 06:00:00,0.371,-0.0815,0.37984635050000004,0.261,-0.0015,0.2610043103,0.11,-0.08,0.1360147051,0.371,-0.0815,0.37984635050000004,0.261,-0.0015,0.2610043103,0.11,-0.08,0.1360147051
2020-12-28 06:30:00,0.391,-0.08950000000000001,0.40111251540000004,0.271,-0.0095,0.27116646180000004,0.12,-0.08,0.14422205100000002,0.391,-0.08950000000000001,0.40111251540000004,0.271,-0.0095,0.27116646180000004,0.12,-0.08,0.14422205100000002
2020-12-28 07:00:00,0.3705,0.0,0.3705,0.2605,0.0,0.2605,0.11,0.0,0.11,0.3705,0.0,0.3705,0.2605,0.0,0.2605,0.11,0.0,0.11
2020-12-28 07:30:00,0.36050000000000004,0.0,0.36050000000000004,0.2605,0.0,0.2605,0.1,0.0,0.1,0.36050000000000004,0.0,0.36050000000000004,0.2605,0.0,0.2605,0.1,0.0,0.1
2020-12-28 08:00:00,0.3405,0.0,0.3405,0.2605,0.0,0.2605,0.08,0.0,0.08,0.35050000000000003,0.0,0.35050000000000003,0.2605,0.0,0.2605,0.09,0.0,0.09
2020-12-28 08:30:00,0.36050000000000004,0.0,0.36050000000000004,0.2605,0.0,0.2605,0.1,0.0,0.1,0.36050000000000004,0.0,0.36050000000000004,0.2605,0.0,0.2605,0.1,0.0,0.1
2020-12-28 09:00:00,0.489,-0.12250000000000001,0.504110355,0.299,-0.0425,0.3020053807,0.19,-0.08,0.20615528130000002,0.489,-0.12250000000000001,0.504110355,0.299,-0.0425,0.3020053807,0.19,-0.08,0.20615528130000002
2020-12-28 09:30:00,0.6415000000000001,0.048,0.6432932846,0.3715,-0.082,0.38044217690000004,0.27,0.13,0.2996664813,0.6315000000000001,-0.332,0.7134537476,0.3715,-0.082,0.38044217690000004,0.26,-0.25,0.3606937759
2020-12-28 10:00:00,0.7845000000000001,-0.1945,0.8082515079,0.4445,-0.1145,0.4590103485,0.34,-0.08,0.3492849839,0.7845000000000001,-0.20450000000000002,0.8107160415,0.4445,-0.1145,0.4590103485,0.34,-0.09,0.3517101079
2020-12-28 10:30:00,0.657,-0.17400000000000002,0.6796506456,0.377,-0.084,0.3862447411,0.28,-0.09,0.2941088234,0.657,-0.17400000000000002,0.6796506456,0.377,-0.084,0.3862447411,0.28,-0.09,0.2941088234
2020-12-28 11:00:00,0.6205,-0.153,0.639084697,0.36050000000000004,-0.073,0.36781687020000003,0.26,-0.08,0.2720294102,0.6205,-0.163,0.6415522192,0.36050000000000004,-0.073,0.36781687020000003,0.26,-0.09,0.2751363298
2020-12-28 11:30:00,0.4515,-0.1075,0.4641212126,0.28150000000000003,-0.0275,0.2828400608,0.17,-0.08,0.1878829423,0.4515,-0.11750000000000001,0.4665388515,0.28150000000000003,-0.0275,0.2828400608,0.17,-0.09,0.19235384060000002
2020-12-28 12:00:00,0.456,-0.10400000000000001,0.4677093114,0.28600000000000003,-0.024,0.28700522640000004,0.17,-0.08,0.1878829423,0.456,-0.114,0.47003404130000004,0.28600000000000003,-0.024,0.28700522640000004,0.17,-0.09,0.19235384060000002
2020-12-28 12:30:00,0.7075,-0.17200000000000001,0.7281073067,0.40750000000000003,-0.092,0.41775620880000003,0.30000000000000004,-0.08,0.3104834939,0.7075,-0.182,0.7305342223,0.40750000000000003,-0.092,0.41775620880000003,0.30000000000000004,-0.09,0.3132091953
2020-12-28 13:00:00,0.667,-0.1625,0.6865094683,0.387,-0.0825,0.39569590600000004,0.28,-0.08,0.2912043956,0.677,-0.17250000000000001,0.6986309827,0.387,-0.0825,0.39569590600000004,0.29,-0.09,0.303644529
2020-12-28 13:30:00,0.432,-0.017,0.4323343613,0.272,-0.017,0.2725307322,0.16,0.0,0.16,0.432,-0.017,0.4323343613,0.272,-0.017,0.2725307322,0.16,0.0,0.16
2020-12-28 14:00:00,0.47900000000000004,-0.179,0.511353107,0.259,-0.089,0.2738649302,0.22,-0.09,0.23769728650000002,0.47900000000000004,-0.189,0.5149388313000001,0.259,-0.089,0.2738649302,0.22,-0.1,0.24166091950000002
2020-12-28 14:30:00,0.6465000000000001,-0.217,0.6819466621,0.35650000000000004,-0.127,0.378445835,0.29,-0.09,0.303644529,0.6465000000000001,-0.227,0.6851943155,0.35650000000000004,-0.127,0.378445835,0.29,-0.1,0.306757233
