Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2020-12-28 15:00:00,0.41950000000000004,-0.12050000000000001,0.4364636296,0.2695,-0.030500000000000003,0.2712203901,0.15,-0.09,0.1749285568,0.41950000000000004,-0.1305,0.4393296029,0.2695,-0.030500000000000003,0.2712203901,0.15,-0.1,0.1802775638
2020-12-28 15:30:00,0.3265,-0.001,0.3265015314,0.23650000000000002,-0.001,0.2365021142,0.09,0.0,0.09,0.3265,-0.001,0.3265015314,0.23650000000000002,-0.001,0.2365021142,0.09,0.0,0.09
2020-12-28 16:00:00,0.326,-0.0005,0.32600038340000004,0.23600000000000002,-0.0005,0.23600052970000002,0.09,0.0,0.09,0.326,-0.0005,0.32600038340000004,0.23600000000000002,-0.0005,0.23600052970000002,0.09,0.0,0.09
2020-12-28 16:30:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-12-28 17:00:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0
2020-12-28 17:30:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-12-28 18:00:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0
2020-12-28 18:30:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0
2020-12-28 19:00:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-12-28 19:30:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-12-28 20:00:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-12-28 20:30:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-12-28 21:00:00,0.316,0.46,0.5580824312,0.23600000000000002,0.0,0.23600000000000002,0.08,0.46,0.4669047012,0.316,-0.42,0.5256006088,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.42,0.4275511665
2020-12-28 21:30:00,0.336,0.46,0.5696455038,0.23600000000000002,0.0,0.23600000000000002,0.1,0.46,0.47074409180000004,0.316,-0.42,0.5256006088,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.42,0.4275511665
2020-12-28 22:00:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0
2020-12-28 22:30:00,0.316,-0.44,0.5417157926,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.44,0.4472135955,0.316,0.5,0.5914862636,0.23600000000000002,0.0,0.23600000000000002,0.08,0.5,0.506359556
2020-12-28 23:00:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-12-28 23:30:00,0.3385,-0.0035,0.3385180941,0.23850000000000002,-0.0035,0.23852568000000002,0.1,0.0,0.1,0.3385,-0.0035,0.3385180941,0.23850000000000002,-0.0035,0.23852568000000002,0.1,0.0,0.1
2020-12-29 00:00:00,0.3385,-0.005,0.33853692560000004,0.23850000000000002,-0.005,0.2385524051,0.1,0.0,0.1,0.3385,-0.005,0.33853692560000004,0.23850000000000002,-0.005,0.2385524051,0.1,0.0,0.1
2020-12-29 00:30:00,0.326,0.0,0.326,0.23600000000000002,0.0,0.23600000000000002,0.09,0.0,0.09,0.326,0.0,0.326,0.23600000000000002,0.0,0.23600000000000002,0.09,0.0,0.09
2020-12-29 01:00:00,0.36050000000000004,-0.0155,0.36083306390000003,0.24050000000000002,-0.0155,0.2409989627,0.12,0.0,0.12,0.36050000000000004,-0.0155,0.36083306390000003,0.24050000000000002,-0.0155,0.2409989627,0.12,0.0,0.12
2020-12-29 01:30:00,0.326,-0.001,0.3260015337,0.23600000000000002,-0.001,0.2360021186,0.09,0.0,0.09,0.326,-0.001,0.3260015337,0.23600000000000002,-0.001,0.2360021186,0.09,0.0,0.09
2020-12-29 02:00:00,0.35750000000000004,-0.0135,0.3577548043,0.24750000000000003,-0.0135,0.2478679084,0.11,0.0,0.11,0.35750000000000004,-0.0135,0.3577548043,0.24750000000000003,-0.0135,0.2478679084,0.11,0.0,0.11
2020-12-29 02:30:00,0.37,-0.021500000000000002,0.3706241357,0.25,-0.021500000000000002,0.2509227969,0.12,0.0,0.12,0.38,-0.1015,0.39332206900000005,0.25,-0.021500000000000002,0.2509227969,0.13,-0.08,0.15264337520000001
2020-12-29 03:00:00,0.365,-0.016,0.3653505166,0.245,-0.016,0.2455218931,0.12,0.0,0.12,0.375,-0.016,0.3753411781,0.245,-0.016,0.2455218931,0.13,0.0,0.13
2020-12-29 03:30:00,0.40900000000000003,-0.0405,0.4110003041,0.259,-0.0405,0.2621473822,0.15,0.0,0.15,0.40900000000000003,-0.0405,0.4110003041,0.259,-0.0405,0.2621473822,0.15,0.0,0.15
2020-12-29 04:00:00,0.3665,-0.025,0.3673516707,0.24650000000000002,-0.025,0.2477645051,0.12,0.0,0.12,0.3665,-0.025,0.3673516707,0.24650000000000002,-0.025,0.2477645051,0.12,0.0,0.12
2020-12-29 04:30:00,0.3645,-0.098,0.3774443668,0.24450000000000002,-0.018000000000000002,0.24516168130000002,0.12,-0.08,0.14422205100000002,0.3645,-0.098,0.3774443668,0.24450000000000002,-0.018000000000000002,0.24516168130000002,0.12,-0.08,0.14422205100000002
2020-12-29 05:00:00,0.3855,-0.111,0.4011623736,0.2555,-0.031,0.2573737555,0.13,-0.08,0.15264337520000001,0.3955,-0.121,0.413595515,0.2555,-0.031,0.2573737555,0.14,-0.09,0.1664331698
2020-12-29 05:30:00,0.462,-0.1295,0.4798064714,0.292,-0.0495,0.2961659163,0.17,-0.08,0.1878829423,0.462,-0.1395,0.4826015437,0.292,-0.0495,0.2961659163,0.17,-0.09,0.19235384060000002
2020-12-29 06:00:00,0.5565,-0.1585,0.5786315754,0.3365,-0.0785,0.3455350923,0.22,-0.08,0.23409399820000001,0.5565,-0.1585,0.5786315754,0.3365,-0.0785,0.3455350923,0.22,-0.08,0.23409399820000001
2020-12-29 06:30:00,0.66,-0.1965,0.6886307065,0.39,-0.10650000000000001,0.4042799154,0.27,-0.09,0.2846049894,0.66,-0.1965,0.6886307065,0.39,-0.10650000000000001,0.4042799154,0.27,-0.09,0.2846049894
2020-12-29 07:00:00,0.624,-0.1905,0.6524310308,0.374,-0.1005,0.38726767230000003,0.25,-0.09,0.2657066051,0.634,-0.1905,0.6620016994,0.374,-0.1005,0.38726767230000003,0.26,-0.09,0.2751363298
2020-12-29 07:30:00,0.358,-0.025,0.3588718434,0.248,-0.025,0.2492568956,0.11,0.0,0.11,0.358,-0.025,0.3588718434,0.248,-0.025,0.2492568956,0.11,0.0,0.11
2020-12-29 08:00:00,0.379,-0.1125,0.3953444701,0.259,-0.0325,0.26103112840000003,0.12,-0.08,0.14422205100000002,0.379,-0.1125,0.3953444701,0.259,-0.0325,0.26103112840000003,0.12,-0.08,0.14422205100000002
2020-12-29 08:30:00,0.385,-0.11950000000000001,0.4031193992,0.265,-0.0395,0.2679276955,0.12,-0.08,0.14422205100000002,0.385,-0.11950000000000001,0.4031193992,0.265,-0.0395,0.2679276955,0.12,-0.08,0.14422205100000002
2020-12-29 09:00:00,0.3275,-0.1285,0.3518074758,0.23750000000000002,-0.0085,0.23765205660000002,0.09,-0.12,0.15,0.3275,-0.1285,0.3518074758,0.23750000000000002,-0.0085,0.23765205660000002,0.09,-0.12,0.15
2020-12-29 09:30:00,0.338,0.405,0.5275120852,0.23800000000000002,-0.015,0.2384722206,0.1,0.42,0.4317406629,0.328,-0.445,0.5528191386,0.23800000000000002,-0.015,0.2384722206,0.09,-0.43,0.4393176527
2020-12-29 10:00:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-12-29 10:30:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2020-12-29 11:00:00,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08,0.316,0.0,0.316,0.23600000000000002,0.0,0.23600000000000002,0.08,0.0,0.08
2020-12-29 11:30:00,0.3395,-0.01,0.33964724350000003,0.23950000000000002,-0.01,0.23970867740000001,0.1,0.0,0.1,0.3395,-0.01,0.33964724350000003,0.23950000000000002,-0.01,0.23970867740000001,0.1,0.0,0.1
2020-12-29 12:00:00,0.36250000000000004,-0.14100000000000001,0.3889566171,0.2525,-0.031,0.254395853,0.11,-0.11,0.15556349190000002,0.36250000000000004,-0.121,0.38216128790000004,0.2525,-0.031,0.254395853,0.11,-0.09,0.14212670400000002
2020-12-29 12:30:00,0.392,-0.1345,0.4144324432,0.272,-0.0245,0.27310117170000003,0.12,-0.11,0.16278820600000002,0.392,-0.1345,0.4144324432,0.272,-0.0245,0.27310117170000003,0.12,-0.11,0.16278820600000002
2020-12-29 13:00:00,0.422,-0.1115,0.43648167200000004,0.28200000000000003,-0.0315,0.2837538546,0.14,-0.08,0.161245155,0.422,-0.1115,0.43648167200000004,0.28200000000000003,-0.0315,0.2837538546,0.14,-0.08,0.161245155
2020-12-29 13:30:00,0.463,-0.1275,0.48023457810000003,0.303,-0.0475,0.3067005869,0.16,-0.08,0.1788854382,0.47300000000000003,-0.14750000000000002,0.4954646809,0.303,-0.0475,0.3067005869,0.17,-0.1,0.1972308292
2020-12-29 14:00:00,0.5915,-0.1685,0.615032113,0.36150000000000004,-0.0785,0.36992499240000004,0.23,-0.09,0.24698178070000001,0.5915,-0.17850000000000002,0.6178466638,0.36150000000000004,-0.0785,0.36992499240000004,0.23,-0.1,0.25079872410000004
2020-12-29 14:30:00,0.497,-0.1555,0.5207583413,0.317,-0.0555,0.3218217674,0.18,-0.1,0.2059126028,0.497,-0.1555,0.5207583413,0.317,-0.0555,0.3218217674,0.18,-0.1,0.2059126028
2020-12-29 15:00:00,0.489,-0.126,0.5049722765,0.309,-0.046,0.3124051856,0.18,-0.08,0.19697715600000001,0.489,-0.146,0.5103302852,0.309,-0.046,0.3124051856,0.18,-0.1,0.2059126028
2020-12-29 15:30:00,0.438,-0.114,0.45259253200000005,0.28800000000000003,-0.034,0.29,0.15,-0.08,0.17,0.438,-0.124,0.4552142353,0.28800000000000003,-0.034,0.29,0.15,-0.09,0.1749285568
2020-12-29 16:00:00,0.631,-0.17250000000000001,0.6541538428,0.381,-0.0925,0.39206791500000004,0.25,-0.08,0.26248809500000003,0.631,-0.1825,0.6568616673000001,0.381,-0.0925,0.39206791500000004,0.25,-0.09,0.2657066051
2020-12-29 16:30:00,0.468,-0.13,0.48572008400000005,0.298,-0.05,0.3021655176,0.17,-0.08,0.1878829423,0.468,-0.14,0.4884915557,0.298,-0.05,0.3021655176,0.17,-0.09,0.19235384060000002
2020-12-29 17:00:00,0.387,0.243,0.45696608190000004,0.267,-0.017,0.2675406511,0.12,0.26,0.2863564213,0.387,-0.177,0.4255561068,0.267,-0.017,0.2675406511,0.12,-0.16,0.2
2020-12-29 17:30:00,0.372,-0.1285,0.393568609,0.262,-0.0085,0.2621378454,0.11,-0.12,0.16278820600000002,0.372,-0.1085,0.3875,0.262,-0.0085,0.2621378454,0.11,-0.1,0.1486606875
2020-12-29 18:00:00,0.339,0.0,0.339,0.259,0.0,0.259,0.08,0.0,0.08,0.339,0.0,0.339,0.259,0.0,0.259,0.08,0.0,0.08
2020-12-29 18:30:00,0.339,0.0,0.339,0.259,0.0,0.259,0.08,0.0,0.08,0.339,0.0,0.339,0.259,0.0,0.259,0.08,0.0,0.08
2020-12-29 19:00:00,0.339,0.0,0.339,0.259,0.0,0.259,0.08,0.0,0.08,0.339,0.0,0.339,0.259,0.0,0.259,0.08,0.0,0.08
2020-12-29 19:30:00,0.339,0.0,0.339,0.259,0.0,0.259,0.08,0.0,0.08,0.339,0.0,0.339,0.259,0.0,0.259,0.08,0.0,0.08
2020-12-29 20:00:00,0.339,0.0,0.339,0.259,0.0,0.259,0.08,0.0,0.08,0.339,0.0,0.339,0.259,0.0,0.259,0.08,0.0,0.08
2020-12-29 20:30:00,0.339,0.0,0.339,0.259,0.0,0.259,0.08,0.0,0.08,0.34900000000000003,0.0,0.34900000000000003,0.259,0.0,0.259,0.09,0.0,0.09
2020-12-29 21:00:00,0.339,0.0,0.339,0.259,0.0,0.259,0.08,0.0,0.08,0.34900000000000003,0.0,0.34900000000000003,0.259,0.0,0.259,0.09,0.0,0.09
2020-12-29 21:30:00,0.339,0.0,0.339,0.259,0.0,0.259,0.08,0.0,0.08,0.339,0.0,0.339,0.259,0.0,0.259,0.08,0.0,0.08
2020-12-29 22:00:00,0.339,0.0,0.339,0.259,0.0,0.259,0.08,0.0,0.08,0.339,0.0,0.339,0.259,0.0,0.259,0.08,0.0,0.08
2020-12-29 22:30:00,0.339,0.0,0.339,0.259,0.0,0.259,0.08,0.0,0.08,0.339,0.0,0.339,0.259,0.0,0.259,0.08,0.0,0.08
2020-12-29 23:00:00,0.34900000000000003,0.0,0.34900000000000003,0.259,0.0,0.259,0.09,0.0,0.09,0.34900000000000003,0.0,0.34900000000000003,0.259,0.0,0.259,0.09,0.0,0.09
2020-12-29 23:30:00,0.3705,0.47650000000000003,0.6035913353,0.2605,-0.0035,0.2605235114,0.11,0.48,0.49244289010000003,0.3705,-0.47350000000000003,0.6012258311,0.2605,-0.0035,0.2605235114,0.11,-0.47000000000000003,0.4827007354
2020-12-30 00:00:00,0.3805,-0.0035,0.3805160969,0.2605,-0.0035,0.2605235114,0.12,0.0,0.12,0.3805,-0.0035,0.3805160969,0.2605,-0.0035,0.2605235114,0.12,0.0,0.12
2020-12-30 00:30:00,0.34900000000000003,0.0,0.34900000000000003,0.259,0.0,0.259,0.09,0.0,0.09,0.34900000000000003,0.0,0.34900000000000003,0.259,0.0,0.259,0.09,0.0,0.09
2020-12-30 01:00:00,0.34900000000000003,0.0,0.34900000000000003,0.259,0.0,0.259,0.09,0.0,0.09,0.34900000000000003,0.0,0.34900000000000003,0.259,0.0,0.259,0.09,0.0,0.09
2020-12-30 01:30:00,0.34900000000000003,0.0,0.34900000000000003,0.259,0.0,0.259,0.09,0.0,0.09,0.34900000000000003,0.0,0.34900000000000003,0.259,0.0,0.259,0.09,0.0,0.09
2020-12-30 02:00:00,0.34900000000000003,0.0,0.34900000000000003,0.259,0.0,0.259,0.09,0.0,0.09,0.34900000000000003,0.0,0.34900000000000003,0.259,0.0,0.259,0.09,0.0,0.09
2020-12-30 02:30:00,0.34900000000000003,0.0,0.34900000000000003,0.259,0.0,0.259,0.09,0.0,0.09,0.34900000000000003,0.0,0.34900000000000003,0.259,0.0,0.259,0.09,0.0,0.09
2020-12-30 03:00:00,0.34900000000000003,0.0,0.34900000000000003,0.259,0.0,0.259,0.09,0.0,0.09,0.34900000000000003,0.0,0.34900000000000003,0.259,0.0,0.259,0.09,0.0,0.09
2020-12-30 03:30:00,0.359,0.0,0.359,0.259,0.0,0.259,0.1,0.0,0.1,0.359,0.0,0.359,0.259,0.0,0.259,0.1,0.0,0.1
2020-12-30 04:00:00,0.3905,-0.006,0.390546092,0.2605,-0.006,0.2605690887,0.13,0.0,0.13,0.3905,-0.006,0.390546092,0.2605,-0.006,0.2605690887,0.13,0.0,0.13
2020-12-30 04:30:00,0.3915,-0.089,0.40148879190000003,0.2615,-0.009000000000000001,0.2616548299,0.13,-0.08,0.15264337520000001,0.3915,-0.089,0.40148879190000003,0.2615,-0.009000000000000001,0.2616548299,0.13,-0.08,0.15264337520000001
2020-12-30 05:00:00,0.41250000000000003,-0.014,0.41273750740000004,0.2625,-0.014,0.2628730682,0.15,0.0,0.15,0.41250000000000003,-0.014,0.41273750740000004,0.2625,-0.014,0.2628730682,0.15,0.0,0.15
2020-12-30 05:30:00,0.369,-0.0005,0.3690003388,0.259,-0.0005,0.2590004826,0.11,0.0,0.11,0.369,-0.0005,0.3690003388,0.259,-0.0005,0.2590004826,0.11,0.0,0.11
2020-12-30 06:00:00,0.359,0.0,0.359,0.259,0.0,0.259,0.1,0.0,0.1,0.359,0.0,0.359,0.259,0.0,0.259,0.1,0.0,0.1
2020-12-30 06:30:00,0.359,0.0,0.359,0.259,0.0,0.259,0.1,0.0,0.1,0.359,0.0,0.359,0.259,0.0,0.259,0.1,0.0,0.1
2020-12-30 07:00:00,0.34900000000000003,0.0,0.34900000000000003,0.259,0.0,0.259,0.09,0.0,0.09,0.34900000000000003,0.0,0.34900000000000003,0.259,0.0,0.259,0.09,0.0,0.09
2020-12-30 07:30:00,0.339,-0.1,0.3534416501,0.259,0.0,0.259,0.08,-0.1,0.1280624847,0.339,-0.1,0.3534416501,0.259,0.0,0.259,0.08,-0.1,0.1280624847
2020-12-30 08:00:00,0.339,0.0,0.339,0.259,0.0,0.259,0.08,0.0,0.08,0.339,-0.08,0.3483116421,0.259,0.0,0.259,0.08,-0.08,0.11313708500000001
2020-12-30 08:30:00,0.259,0.0,0.259,0.259,0.0,0.259,0.0,0.0,0.0,0.259,0.0,0.259,0.259,0.0,0.259,0.0,0.0,0.0
2020-12-30 09:00:00,0.259,0.0,0.259,0.259,0.0,0.259,0.0,0.0,0.0,0.259,0.0,0.259,0.259,0.0,0.259,0.0,0.0,0.0
2020-12-30 09:30:00,0.259,0.0,0.259,0.259,0.0,0.259,0.0,0.0,0.0,0.259,0.0,0.259,0.259,0.0,0.259,0.0,0.0,0.0
2020-12-30 10:00:00,0.339,0.45,0.5634012780000001,0.259,0.0,0.259,0.08,0.45,0.4570557953,0.259,-0.41000000000000003,0.48495463710000003,0.259,0.0,0.259,0.0,-0.41000000000000003,0.41000000000000003
2020-12-30 10:30:00,0.34900000000000003,0.44,0.5616057336,0.259,0.0,0.259,0.09,0.44,0.4491102315,0.259,-0.43,0.5019770911,0.259,0.0,0.259,0.0,-0.43,0.43
2020-12-30 11:00:00,0.34900000000000003,0.44,0.5616057336,0.259,0.0,0.259,0.09,0.44,0.4491102315,0.259,-0.43,0.5019770911,0.259,0.0,0.259,0.0,-0.43,0.43
2020-12-30 11:30:00,0.259,0.44,0.5105692901000001,0.259,0.0,0.259,0.0,0.44,0.44,0.259,-0.43,0.5019770911,0.259,0.0,0.259,0.0,-0.43,0.43
2020-12-30 12:00:00,0.259,0.44,0.5105692901000001,0.259,0.0,0.259,0.0,0.44,0.44,0.259,-0.43,0.5019770911,0.259,0.0,0.259,0.0,-0.43,0.43
2020-12-30 12:30:00,0.3675,0.46,0.5887752118,0.2675,0.0,0.2675,0.1,0.46,0.47074409180000004,0.34750000000000003,-0.43,0.5528618724000001,0.2675,0.0,0.2675,0.08,-0.43,0.4373785546
2020-12-30 13:00:00,0.381,0.45,0.5896278487000001,0.291,0.0,0.291,0.09,0.45,0.4589117562,0.291,-0.43,0.5192119028000001,0.291,0.0,0.291,0.0,-0.43,0.43
2020-12-30 13:30:00,0.382,0.45,0.5902745124000001,0.292,0.0,0.292,0.09,0.45,0.4589117562,0.292,-0.43,0.5197730274,0.292,0.0,0.292,0.0,-0.43,0.43
2020-12-30 14:00:00,0.372,0.45,0.5838527212,0.292,0.0,0.292,0.08,0.45,0.4570557953,0.292,-0.43,0.5197730274,0.292,0.0,0.292,0.0,-0.43,0.43
2020-12-30 14:30:00,0.382,0.46,0.5979331066,0.292,0.0,0.292,0.09,0.46,0.4687216658,0.292,-0.42,0.5115310352,0.292,0.0,0.292,0.0,-0.42,0.42
2020-12-30 15:00:00,0.41200000000000003,0.46,0.617530566,0.292,0.0,0.292,0.12,0.46,0.47539457300000004,0.372,-0.43,0.5685806891,0.292,0.0,0.292,0.08,-0.43,0.4373785546
2020-12-30 15:30:00,0.41200000000000003,0.44,0.6027802253,0.292,0.0,0.292,0.12,0.44,0.45607017,0.372,-0.44,0.5761805273,0.292,0.0,0.292,0.08,-0.44,0.4472135955
2020-12-30 16:00:00,0.432,0.45,0.6237980442000001,0.292,0.0,0.292,0.14,0.45,0.4712748667,0.382,-0.43,0.5751730174,0.292,0.0,0.292,0.09,-0.43,0.4393176527
2020-12-30 16:30:00,0.41450000000000004,0.46,0.6192013001000001,0.28450000000000003,0.0,0.28450000000000003,0.13,0.46,0.4780167361,0.3745,-0.42,0.5627168471,0.28450000000000003,0.0,0.28450000000000003,0.09,-0.42,0.4295346319
2020-12-30 17:00:00,0.42450000000000004,0.46,0.6259394939,0.28450000000000003,0.0,0.28450000000000003,0.14,0.46,0.48083261120000004,0.3645,-0.4,0.5411656401,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.4,0.4079215611
2020-12-30 17:30:00,0.42450000000000004,0.46,0.6259394939,0.28450000000000003,0.0,0.28450000000000003,0.14,0.46,0.48083261120000004,0.3645,-0.4,0.5411656401,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.4,0.4079215611
2020-12-30 18:00:00,0.42450000000000004,0.46,0.6259394939,0.28450000000000003,0.0,0.28450000000000003,0.14,0.46,0.48083261120000004,0.3645,-0.4,0.5411656401,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.4,0.4079215611
2020-12-30 18:30:00,0.41450000000000004,0.45,0.611808998,0.28450000000000003,0.0,0.28450000000000003,0.13,0.45,0.46840153710000004,0.3645,-0.43,0.5637022707,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.43,0.4373785546
2020-12-30 19:00:00,0.41450000000000004,0.46,0.6192013001000001,0.28450000000000003,0.0,0.28450000000000003,0.13,0.46,0.4780167361,0.3645,-0.42,0.5561117244,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.42,0.4275511665
2020-12-30 19:30:00,0.3945,0.46,0.6059952558,0.28450000000000003,0.0,0.28450000000000003,0.11,0.46,0.47296934360000004,0.3645,-0.43,0.5637022707,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.43,0.4373785546
2020-12-30 20:00:00,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11,0.4045,0.0,0.4045,0.28450000000000003,0.0,0.28450000000000003,0.12,0.0,0.12
2020-12-30 20:30:00,0.41450000000000004,0.48,0.6342004809,0.28450000000000003,0.0,0.28450000000000003,0.13,0.48,0.4972926704,0.4045,-0.46,0.6125522427,0.28450000000000003,0.0,0.28450000000000003,0.12,-0.46,0.47539457300000004
2020-12-30 21:00:00,0.41450000000000004,0.0,0.41450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.13,0.0,0.13,0.41450000000000004,0.0,0.41450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.13,0.0,0.13
2020-12-30 21:30:00,0.41450000000000004,0.49,0.641802345,0.28450000000000003,0.0,0.28450000000000003,0.13,0.49,0.5069516742,0.3845,-0.43,0.5768364153000001,0.28450000000000003,0.0,0.28450000000000003,0.1,-0.43,0.44147480110000004
2020-12-30 22:00:00,0.42450000000000004,0.49,0.6483056764,0.28450000000000003,0.0,0.28450000000000003,0.14,0.49,0.5096076922,0.3645,-0.43,0.5637022707,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.43,0.4373785546
2020-12-30 22:30:00,0.42450000000000004,0.48,0.6407809688,0.28450000000000003,0.0,0.28450000000000003,0.14,0.48,0.5,0.3845,-0.44,0.5843288886,0.28450000000000003,0.0,0.28450000000000003,0.1,-0.44,0.4512205669
2020-12-30 23:00:00,0.4645,0.4685,0.6597366899,0.28450000000000003,-0.0015,0.28450395430000003,0.18,0.47000000000000003,0.5032891813,0.4045,-0.4615,0.6136794766,0.28450000000000003,-0.0015,0.28450395430000003,0.12,-0.46,0.47539457300000004
2020-12-30 23:30:00,0.47700000000000004,0.4585,0.6616277277,0.28700000000000003,-0.0115,0.2872303083,0.19,0.47000000000000003,0.5069516742,0.437,-0.47150000000000003,0.6428695435,0.28700000000000003,-0.0115,0.2872303083,0.15,-0.46,0.4838388161
2020-12-31 00:00:00,0.492,-0.0345,0.4932081204,0.302,-0.0345,0.3039642249,0.19,0.0,0.19,0.492,-0.0345,0.4932081204,0.302,-0.0345,0.3039642249,0.19,0.0,0.19
2020-12-31 00:30:00,0.4045,0.0,0.4045,0.28450000000000003,0.0,0.28450000000000003,0.12,0.0,0.12,0.4045,-0.08,0.4123351186,0.28450000000000003,0.0,0.28450000000000003,0.12,-0.08,0.14422205100000002
2020-12-31 01:00:00,0.4045,0.0,0.4045,0.28450000000000003,0.0,0.28450000000000003,0.12,0.0,0.12,0.4045,0.0,0.4045,0.28450000000000003,0.0,0.28450000000000003,0.12,0.0,0.12
2020-12-31 01:30:00,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1
2020-12-31 02:00:00,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09
2020-12-31 02:30:00,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09
2020-12-31 03:00:00,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09
2020-12-31 03:30:00,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09
2020-12-31 04:00:00,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09
2020-12-31 04:30:00,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09
2020-12-31 05:00:00,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09
2020-12-31 05:30:00,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1
2020-12-31 06:00:00,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09
2020-12-31 06:30:00,0.3645,0.0,0.3645,0.28450000000000003,0.0,0.28450000000000003,0.08,0.0,0.08,0.3645,0.0,0.3645,0.28450000000000003,0.0,0.28450000000000003,0.08,0.0,0.08
2020-12-31 07:00:00,0.3645,0.0,0.3645,0.28450000000000003,0.0,0.28450000000000003,0.08,0.0,0.08,0.3645,0.0,0.3645,0.28450000000000003,0.0,0.28450000000000003,0.08,0.0,0.08
2020-12-31 07:30:00,0.3645,0.0,0.3645,0.28450000000000003,0.0,0.28450000000000003,0.08,0.0,0.08,0.3645,0.0,0.3645,0.28450000000000003,0.0,0.28450000000000003,0.08,0.0,0.08
2020-12-31 08:00:00,0.3645,0.0,0.3645,0.28450000000000003,0.0,0.28450000000000003,0.08,0.0,0.08,0.3645,0.0,0.3645,0.28450000000000003,0.0,0.28450000000000003,0.08,0.0,0.08
2020-12-31 08:30:00,0.3645,0.0,0.3645,0.28450000000000003,0.0,0.28450000000000003,0.08,0.0,0.08,0.3645,-0.08,0.3731758969,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.08,0.11313708500000001
2020-12-31 09:00:00,0.3745,0.45,0.5854487595,0.28450000000000003,0.0,0.28450000000000003,0.09,0.45,0.4589117562,0.3645,-0.41000000000000003,0.5485984415,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.41000000000000003,0.4177319715
2020-12-31 09:30:00,0.3645,0.0,0.3645,0.28450000000000003,0.0,0.28450000000000003,0.08,0.0,0.08,0.3645,0.0,0.3645,0.28450000000000003,0.0,0.28450000000000003,0.08,0.0,0.08
2020-12-31 10:00:00,0.3245,-0.29,0.43520139020000004,0.28450000000000003,0.0,0.28450000000000003,0.04,-0.29,0.2927456234,0.3245,-0.30000000000000004,0.4419278787,0.28450000000000003,0.0,0.28450000000000003,0.04,-0.30000000000000004,0.302654919
2020-12-31 10:30:00,0.3645,0.0,0.3645,0.28450000000000003,0.0,0.28450000000000003,0.08,0.0,0.08,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09
2020-12-31 11:00:00,0.3645,0.0,0.3645,0.28450000000000003,0.0,0.28450000000000003,0.08,0.0,0.08,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09
2020-12-31 11:30:00,0.3645,0.0,0.3645,0.28450000000000003,0.0,0.28450000000000003,0.08,0.0,0.08,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09
2020-12-31 12:00:00,0.3645,0.0,0.3645,0.28450000000000003,0.0,0.28450000000000003,0.08,0.0,0.08,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09
2020-12-31 12:30:00,0.4045,-0.0005,0.404500309,0.28450000000000003,-0.0005,0.2845004394,0.12,0.0,0.12,0.4045,-0.0005,0.404500309,0.28450000000000003,-0.0005,0.2845004394,0.12,0.0,0.12
2020-12-31 13:00:00,0.4455,0.42650000000000005,0.6167434637,0.28550000000000003,-0.0035,0.2855214528,0.16,0.43,0.4588027899,0.3955,-0.4535,0.6017329142,0.28550000000000003,-0.0035,0.2855214528,0.11,-0.45,0.4632493929
2020-12-31 13:30:00,0.4345,0.42850000000000005,0.6102479004,0.28450000000000003,-0.0015,0.28450395430000003,0.15,0.43,0.4554119015,0.3945,-0.4515,0.5995685949,0.28450000000000003,-0.0015,0.28450395430000003,0.11,-0.45,0.4632493929
2020-12-31 14:00:00,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1
2020-12-31 14:30:00,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1
2020-12-31 15:00:00,0.375,0.0,0.375,0.28500000000000003,0.0,0.28500000000000003,0.09,0.0,0.09,0.375,0.0,0.375,0.28500000000000003,0.0,0.28500000000000003,0.09,0.0,0.09
2020-12-31 15:30:00,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09
2020-12-31 16:00:00,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1,0.3745,-0.08,0.38294940920000003,0.28450000000000003,0.0,0.28450000000000003,0.09,-0.08,0.12041594580000001
2020-12-31 16:30:00,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1
2020-12-31 17:00:00,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09
2020-12-31 17:30:00,0.14450000000000002,-0.26,0.2974562993,0.28450000000000003,0.0,0.28450000000000003,-0.14,-0.26,0.2952964612,0.1345,-0.4,0.4220074051,0.28450000000000003,0.0,0.28450000000000003,-0.15,-0.4,0.42720018730000003
2020-12-31 18:00:00,-0.1355,-0.31,0.3383197452,0.28450000000000003,0.0,0.28450000000000003,-0.42,-0.31,0.5220153254000001,-0.1355,-0.32,0.3475057553,0.28450000000000003,0.0,0.28450000000000003,-0.42,-0.32,0.5280151513
2020-12-31 18:30:00,-0.10550000000000001,-0.31,0.3274603029,0.28450000000000003,0.0,0.28450000000000003,-0.39,-0.31,0.4981967483,-0.1155,-0.32,0.34020618750000003,0.28450000000000003,0.0,0.28450000000000003,-0.4,-0.32,0.512249939
2020-12-31 19:00:00,-0.0955,-0.31,0.32437671,0.28450000000000003,0.0,0.28450000000000003,-0.38,-0.31,0.4904079934,-0.0955,-0.32,0.3339464777,0.28450000000000003,0.0,0.28450000000000003,-0.38,-0.32,0.4967896939
2020-12-31 19:30:00,-0.0055000000000000005,-0.23,0.2300657515,0.28450000000000003,0.0,0.28450000000000003,-0.29,-0.23,0.37013511050000003,-0.035500000000000004,-0.29,0.2921647652,0.28450000000000003,0.0,0.28450000000000003,-0.32,-0.29,0.4318564576
2020-12-31 20:00:00,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1
2020-12-31 20:30:00,0.3745,-0.08,0.38294940920000003,0.28450000000000003,0.0,0.28450000000000003,0.09,-0.08,0.12041594580000001,0.3745,-0.1,0.3876212713,0.28450000000000003,0.0,0.28450000000000003,0.09,-0.1,0.13453624050000001
2020-12-31 21:00:00,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09
2020-12-31 21:30:00,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1
2020-12-31 22:00:00,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1
2020-12-31 22:30:00,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1
2020-12-31 23:00:00,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1
2020-12-31 23:30:00,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1
2021-01-01 00:00:00,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1
2021-01-01 00:30:00,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1
2021-01-01 01:00:00,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1
2021-01-01 01:30:00,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1
2021-01-01 02:00:00,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09
2021-01-01 02:30:00,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09
2021-01-01 03:00:00,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09
2021-01-01 03:30:00,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09
2021-01-01 04:00:00,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09
2021-01-01 04:30:00,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09,0.3745,-0.08,0.38294940920000003,0.28450000000000003,0.0,0.28450000000000003,0.09,-0.08,0.12041594580000001
2021-01-01 05:00:00,0.0045000000000000005,-0.34,0.3400297781,0.28450000000000003,0.0,0.28450000000000003,-0.28,-0.34,0.44045431090000003,0.0045000000000000005,-0.35000000000000003,0.3500289274,0.28450000000000003,0.0,0.28450000000000003,-0.28,-0.35000000000000003,0.4482186966
2021-01-01 05:30:00,-0.1555,-0.33,0.3648016584,0.28450000000000003,0.0,0.28450000000000003,-0.44,-0.33,0.55,-0.1555,-0.34,0.3738719701,0.28450000000000003,0.0,0.28450000000000003,-0.44,-0.34,0.556057551
2021-01-01 06:00:00,0.1145,-0.32,0.3398679891,0.28450000000000003,0.0,0.28450000000000003,-0.17,-0.32,0.36235341860000003,0.1145,-0.33,0.3492996565,0.28450000000000003,0.0,0.28450000000000003,-0.17,-0.33,0.37121422390000003
2021-01-01 06:30:00,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09
2021-01-01 07:00:00,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09
2021-01-01 07:30:00,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09
2021-01-01 08:00:00,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09
2021-01-01 08:30:00,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09
2021-01-01 09:00:00,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1
2021-01-01 09:30:00,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11
2021-01-01 10:00:00,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11
2021-01-01 10:30:00,0.41450000000000004,0.0,0.41450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.13,0.0,0.13,0.41450000000000004,0.0,0.41450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.13,0.0,0.13
2021-01-01 11:00:00,0.42450000000000004,0.0,0.42450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.14,0.0,0.14,0.42450000000000004,0.0,0.42450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.14,0.0,0.14
2021-01-01 11:30:00,0.4445,0.44,0.6254440423000001,0.28450000000000003,0.0,0.28450000000000003,0.16,0.44,0.46818799640000003,0.4045,-0.42,0.5831125535,0.28450000000000003,0.0,0.28450000000000003,0.12,-0.42,0.4368065934
2021-01-01 12:00:00,0.4545,0.44,0.6325901122,0.28450000000000003,0.0,0.28450000000000003,0.17,0.44,0.4716990566,0.3945,-0.41000000000000003,0.5689729783,0.28450000000000003,0.0,0.28450000000000003,0.11,-0.41000000000000003,0.4244997055
2021-01-01 12:30:00,0.42450000000000004,0.44,0.6113920592000001,0.28450000000000003,0.0,0.28450000000000003,0.14,0.44,0.4617358552,0.42450000000000004,-0.42,0.5971601544,0.28450000000000003,0.0,0.28450000000000003,0.14,-0.42,0.4427188724
2021-01-01 13:00:00,0.42450000000000004,0.0,0.42450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.14,0.0,0.14,0.42450000000000004,0.0,0.42450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.14,0.0,0.14
2021-01-01 13:30:00,0.4445,0.4495,0.6321633491,0.28450000000000003,-0.0005,0.2845004394,0.16,0.45,0.4775981575,0.41450000000000004,-0.4405,0.6048557679000001,0.28450000000000003,-0.0005,0.2845004394,0.13,-0.44,0.4588027899
2021-01-01 14:00:00,0.457,0.4455,0.6382156767,0.28700000000000003,-0.0045000000000000005,0.2870352766,0.17,0.45,0.48104053880000003,0.427,-0.4445,0.6163677879,0.28700000000000003,-0.0045000000000000005,0.2870352766,0.14,-0.44,0.4617358552
2021-01-01 14:30:00,0.4475,-0.007500000000000001,0.4475628447,0.28750000000000003,-0.007500000000000001,0.2875978094,0.16,0.0,0.16,0.4575,-0.007500000000000001,0.4575614713,0.28750000000000003,-0.007500000000000001,0.2875978094,0.17,0.0,0.17
2021-01-01 15:00:00,0.41450000000000004,0.0,0.41450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.13,0.0,0.13,0.41450000000000004,0.0,0.41450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.13,0.0,0.13
2021-01-01 15:30:00,0.4045,0.0,0.4045,0.28450000000000003,0.0,0.28450000000000003,0.12,0.0,0.12,0.4045,0.0,0.4045,0.28450000000000003,0.0,0.28450000000000003,0.12,0.0,0.12
2021-01-01 16:00:00,0.42450000000000004,0.0,0.42450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.14,0.0,0.14,0.42450000000000004,0.0,0.42450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.14,0.0,0.14
2021-01-01 16:30:00,0.42450000000000004,0.0,0.42450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.14,0.0,0.14,0.42450000000000004,0.0,0.42450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.14,0.0,0.14
2021-01-01 17:00:00,0.42850000000000005,-0.006,0.4285420049,0.28850000000000003,-0.006,0.2885623849,0.14,0.0,0.14,0.42850000000000005,-0.006,0.4285420049,0.28850000000000003,-0.006,0.2885623849,0.14,0.0,0.14
2021-01-01 17:30:00,0.438,-0.0055000000000000005,0.4380345306,0.28800000000000003,-0.0055000000000000005,0.28805251260000003,0.15,0.0,0.15,0.438,-0.0055000000000000005,0.4380345306,0.28800000000000003,-0.0055000000000000005,0.28805251260000003,0.15,0.0,0.15
2021-01-01 18:00:00,0.436,-0.004,0.4360183482,0.28600000000000003,-0.004,0.2860279707,0.15,0.0,0.15,0.436,-0.004,0.4360183482,0.28600000000000003,-0.004,0.2860279707,0.15,0.0,0.15
2021-01-01 18:30:00,0.41450000000000004,-0.0015,0.4145027141,0.28450000000000003,-0.0015,0.28450395430000003,0.13,0.0,0.13,0.41450000000000004,-0.0015,0.4145027141,0.28450000000000003,-0.0015,0.28450395430000003,0.13,0.0,0.13
2021-01-01 19:00:00,0.435,-0.002,0.4350045977,0.28500000000000003,-0.002,0.2850070175,0.15,0.0,0.15,0.435,-0.002,0.4350045977,0.28500000000000003,-0.002,0.2850070175,0.15,0.0,0.15
2021-01-01 19:30:00,0.41450000000000004,0.0,0.41450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.13,0.0,0.13,0.41450000000000004,0.0,0.41450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.13,0.0,0.13
2021-01-01 20:00:00,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11
2021-01-01 20:30:00,0.4045,0.0,0.4045,0.28450000000000003,0.0,0.28450000000000003,0.12,0.0,0.12,0.4045,0.0,0.4045,0.28450000000000003,0.0,0.28450000000000003,0.12,0.0,0.12
2021-01-01 21:00:00,0.4045,0.0,0.4045,0.28450000000000003,0.0,0.28450000000000003,0.12,0.0,0.12,0.4045,0.0,0.4045,0.28450000000000003,0.0,0.28450000000000003,0.12,0.0,0.12
2021-01-01 21:30:00,0.41500000000000004,-0.0025,0.4150075301,0.28500000000000003,-0.0025,0.28501096470000004,0.13,0.0,0.13,0.41500000000000004,-0.0025,0.4150075301,0.28500000000000003,-0.0025,0.28501096470000004,0.13,0.0,0.13
2021-01-01 22:00:00,0.42450000000000004,-0.0005,0.42450029450000004,0.28450000000000003,-0.0005,0.2845004394,0.14,0.0,0.14,0.42450000000000004,-0.0005,0.42450029450000004,0.28450000000000003,-0.0005,0.2845004394,0.14,0.0,0.14
2021-01-01 22:30:00,0.4365,-0.006,0.4365412352,0.28650000000000003,-0.006,0.2865628203,0.15,0.0,0.15,0.4365,-0.006,0.4365412352,0.28650000000000003,-0.006,0.2865628203,0.15,0.0,0.15
2021-01-01 23:00:00,0.4045,0.0,0.4045,0.28450000000000003,0.0,0.28450000000000003,0.12,0.0,0.12,0.4045,0.0,0.4045,0.28450000000000003,0.0,0.28450000000000003,0.12,0.0,0.12
2021-01-01 23:30:00,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1
2021-01-02 00:00:00,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11
2021-01-02 00:30:00,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11
2021-01-02 01:00:00,0.42450000000000004,0.0,0.42450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.14,0.0,0.14,0.42450000000000004,0.0,0.42450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.14,0.0,0.14
2021-01-02 01:30:00,0.42450000000000004,0.0,0.42450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.14,0.0,0.14,0.42450000000000004,0.0,0.42450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.14,0.0,0.14
2021-01-02 02:00:00,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11
2021-01-02 02:30:00,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11
2021-01-02 03:00:00,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1
2021-01-02 03:30:00,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1
2021-01-02 04:00:00,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1
2021-01-02 04:30:00,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1
2021-01-02 05:00:00,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11
2021-01-02 05:30:00,0.3845,0.5,0.6307457887,0.28450000000000003,0.0,0.28450000000000003,0.1,0.5,0.5099019514,0.3745,-0.44,0.5777977587,0.28450000000000003,0.0,0.28450000000000003,0.09,-0.44,0.4491102315
2021-01-02 06:00:00,0.41450000000000004,0.49,0.641802345,0.28450000000000003,0.0,0.28450000000000003,0.13,0.49,0.5069516742,0.3645,-0.44,0.5713670011,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.44,0.4472135955
2021-01-02 06:30:00,0.42450000000000004,0.49,0.6483056764,0.28450000000000003,0.0,0.28450000000000003,0.14,0.49,0.5096076922,0.3645,-0.45,0.5791029701,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.45,0.4570557953
2021-01-02 07:00:00,0.41450000000000004,0.49,0.641802345,0.28450000000000003,0.0,0.28450000000000003,0.13,0.49,0.5069516742,0.3645,-0.44,0.5713670011,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.44,0.4472135955
2021-01-02 07:30:00,0.41450000000000004,0.49,0.641802345,0.28450000000000003,0.0,0.28450000000000003,0.13,0.49,0.5069516742,0.3645,-0.44,0.5713670011,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.44,0.4472135955
2021-01-02 08:00:00,0.41450000000000004,0.49,0.641802345,0.28450000000000003,0.0,0.28450000000000003,0.13,0.49,0.5069516742,0.3645,-0.44,0.5713670011,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.44,0.4472135955
2021-01-02 08:30:00,0.42450000000000004,0.49,0.6483056764,0.28450000000000003,0.0,0.28450000000000003,0.14,0.49,0.5096076922,0.3645,-0.44,0.5713670011,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.44,0.4472135955
2021-01-02 09:00:00,0.4045,0.49,0.6353898410000001,0.28450000000000003,0.0,0.28450000000000003,0.12,0.49,0.5044799302,0.3845,-0.44,0.5843288886,0.28450000000000003,0.0,0.28450000000000003,0.1,-0.44,0.4512205669
2021-01-02 09:30:00,0.4045,0.0,0.4045,0.28450000000000003,0.0,0.28450000000000003,0.12,0.0,0.12,0.41450000000000004,0.0,0.41450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.13,0.0,0.13
2021-01-02 10:00:00,0.4045,0.0,0.4045,0.28450000000000003,0.0,0.28450000000000003,0.12,0.0,0.12,0.41450000000000004,0.0,0.41450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.13,0.0,0.13
2021-01-02 10:30:00,0.4045,0.0,0.4045,0.28450000000000003,0.0,0.28450000000000003,0.12,0.0,0.12,0.41450000000000004,0.0,0.41450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.13,0.0,0.13
2021-01-02 11:00:00,0.4045,0.0,0.4045,0.28450000000000003,0.0,0.28450000000000003,0.12,0.0,0.12,0.41450000000000004,0.0,0.41450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.13,0.0,0.13
2021-01-02 11:30:00,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11
2021-01-02 12:00:00,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11
2021-01-02 12:30:00,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11
2021-01-02 13:00:00,0.4045,0.0,0.4045,0.28450000000000003,0.0,0.28450000000000003,0.12,0.0,0.12,0.4045,0.0,0.4045,0.28450000000000003,0.0,0.28450000000000003,0.12,0.0,0.12
2021-01-02 13:30:00,0.4045,0.0,0.4045,0.28450000000000003,0.0,0.28450000000000003,0.12,0.0,0.12,0.4045,0.0,0.4045,0.28450000000000003,0.0,0.28450000000000003,0.12,0.0,0.12
2021-01-02 14:00:00,0.4985,-0.10450000000000001,0.5093353512000001,0.3085,-0.0245,0.3094713234,0.19,-0.08,0.20615528130000002,0.4985,-0.10450000000000001,0.5093353512000001,0.3085,-0.0245,0.3094713234,0.19,-0.08,0.20615528130000002
2021-01-02 14:30:00,0.435,-0.0015,0.43500258620000004,0.28500000000000003,-0.0015,0.2850039473,0.15,0.0,0.15,0.445,-0.0015,0.4450025281,0.28500000000000003,-0.0015,0.2850039473,0.16,0.0,0.16
2021-01-02 15:00:00,0.4555,-0.004,0.4555175628,0.28550000000000003,-0.004,0.2855280196,0.17,0.0,0.17,0.4555,-0.004,0.4555175628,0.28550000000000003,-0.004,0.2855280196,0.17,0.0,0.17
2021-01-02 15:30:00,0.446,-0.0035,0.446013733,0.28600000000000003,-0.0035,0.2860214153,0.16,0.0,0.16,0.446,-0.0035,0.446013733,0.28600000000000003,-0.0035,0.2860214153,0.16,0.0,0.16
2021-01-02 16:00:00,0.42450000000000004,0.0,0.42450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.14,0.0,0.14,0.42450000000000004,0.0,0.42450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.14,0.0,0.14
2021-01-02 16:30:00,0.41450000000000004,0.0,0.41450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.13,0.0,0.13,0.41450000000000004,0.0,0.41450000000000004,0.28450000000000003,0.0,0.28450000000000003,0.13,0.0,0.13
2021-01-02 17:00:00,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11
2021-01-02 17:30:00,0.4045,-0.001,0.4045012361,0.28450000000000003,-0.001,0.2845017575,0.12,0.0,0.12,0.41450000000000004,-0.001,0.41450120630000004,0.28450000000000003,-0.001,0.2845017575,0.13,0.0,0.13
2021-01-02 18:00:00,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11
2021-01-02 18:30:00,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11
2021-01-02 19:00:00,0.41550000000000004,-0.001,0.4155012034,0.28550000000000003,-0.001,0.2855017513,0.13,0.0,0.13,0.41550000000000004,-0.081,0.4233216862,0.28550000000000003,-0.001,0.2855017513,0.13,-0.08,0.15264337520000001
2021-01-02 19:30:00,0.3055,-0.192,0.36082440330000004,0.28550000000000003,-0.002,0.2855070052,0.02,-0.19,0.1910497317,0.3055,-0.202,0.36624343,0.28550000000000003,-0.002,0.2855070052,0.02,-0.2,0.2009975124
2021-01-02 20:00:00,0.17450000000000002,-0.17,0.2436190674,0.28450000000000003,0.0,0.28450000000000003,-0.11,-0.17,0.2024845673,0.17450000000000002,-0.17,0.2436190674,0.28450000000000003,0.0,0.28450000000000003,-0.11,-0.17,0.2024845673
2021-01-02 20:30:00,0.1645,-0.16,0.2294782125,0.28450000000000003,0.0,0.28450000000000003,-0.12,-0.16,0.2,0.1645,-0.17,0.23655918920000002,0.28450000000000003,0.0,0.28450000000000003,-0.12,-0.17,0.2080865205
2021-01-02 21:00:00,0.14450000000000002,-0.15,0.20827925960000002,0.28450000000000003,0.0,0.28450000000000003,-0.14,-0.15,0.2051828453,0.14450000000000002,-0.16,0.2155927874,0.28450000000000003,0.0,0.28450000000000003,-0.14,-0.16,0.2126029163
2021-01-02 21:30:00,0.3345,-0.15,0.3665927577,0.28450000000000003,0.0,0.28450000000000003,0.05,-0.15,0.158113883,0.3345,-0.16,0.37079677720000004,0.28450000000000003,0.0,0.28450000000000003,0.05,-0.16,0.1676305461
2021-01-02 22:00:00,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11
