Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2021-01-08 12:30:00,0.47350000000000003,-0.12,0.4884692928,0.3935,0.0,0.3935,0.08,-0.12,0.14422205100000002,0.47350000000000003,-0.13,0.491021639,0.3935,0.0,0.3935,0.08,-0.13,0.15264337520000001
2021-01-08 13:00:00,0.3925,-0.12,0.4104342213,0.3925,0.0,0.3925,0.0,-0.12,0.12,0.47250000000000003,-0.13,0.49005739460000003,0.3925,0.0,0.3925,0.08,-0.13,0.15264337520000001
2021-01-08 13:30:00,0.482,-0.08,0.48859390090000004,0.392,0.0,0.392,0.09,-0.08,0.12041594580000001,0.482,-0.08,0.48859390090000004,0.392,0.0,0.392,0.09,-0.08,0.12041594580000001
2021-01-08 14:00:00,0.482,0.23,0.5340636666,0.392,0.0,0.392,0.09,0.23,0.24698178070000001,0.462,-0.48,0.6662161811,0.392,0.0,0.392,0.07,-0.48,0.48507731340000004
2021-01-08 14:30:00,0.5225000000000001,0.37,0.6402392131,0.3925,0.0,0.3925,0.13,0.37,0.392173431,0.48250000000000004,-0.51,0.7020728239,0.3925,0.0,0.3925,0.09,-0.51,0.517880295
2021-01-08 15:00:00,0.5025000000000001,0.19,0.5372208577,0.3925,0.0,0.3925,0.11,0.19,0.21954498400000003,0.49250000000000005,-0.33,0.5928374566,0.3925,0.0,0.3925,0.1,-0.33,0.344818793
2021-01-08 15:30:00,0.502,-0.13,0.5185595434,0.392,0.0,0.392,0.11,-0.13,0.17029386370000002,0.502,-0.14,0.5211564065000001,0.392,0.0,0.392,0.11,-0.14,0.1780449381
2021-01-08 16:00:00,0.522,-0.12,0.5356155338,0.392,0.0,0.392,0.13,-0.12,0.1769180601,0.522,-0.08,0.5280946885,0.392,0.0,0.392,0.13,-0.08,0.15264337520000001
2021-01-08 16:30:00,0.532,0.0,0.532,0.392,0.0,0.392,0.14,0.0,0.14,0.542,0.0,0.542,0.392,0.0,0.392,0.15,0.0,0.15
2021-01-08 17:00:00,0.552,0.0,0.552,0.392,0.0,0.392,0.16,0.0,0.16,0.552,-0.08,0.5577669764000001,0.392,0.0,0.392,0.16,-0.08,0.1788854382
2021-01-08 17:30:00,0.562,0.0,0.562,0.392,0.0,0.392,0.17,0.0,0.17,0.562,0.0,0.562,0.392,0.0,0.392,0.17,0.0,0.17
2021-01-08 18:00:00,0.562,0.0,0.562,0.392,0.0,0.392,0.17,0.0,0.17,0.562,0.0,0.562,0.392,0.0,0.392,0.17,0.0,0.17
2021-01-08 18:30:00,0.562,-0.08,0.5676653944,0.392,0.0,0.392,0.17,-0.08,0.1878829423,0.562,-0.09,0.5691607857000001,0.392,0.0,0.392,0.17,-0.09,0.19235384060000002
2021-01-08 19:00:00,0.5915,0.0,0.5915,0.3915,0.0,0.3915,0.2,0.0,0.2,0.5915,0.0,0.5915,0.3915,0.0,0.3915,0.2,0.0,0.2
2021-01-08 19:30:00,0.5915,0.0,0.5915,0.3915,0.0,0.3915,0.2,0.0,0.2,0.5915,0.0,0.5915,0.3915,0.0,0.3915,0.2,0.0,0.2
2021-01-08 20:00:00,0.581,0.0,0.581,0.391,0.0,0.391,0.19,0.0,0.19,0.581,0.0,0.581,0.391,0.0,0.391,0.19,0.0,0.19
2021-01-08 20:30:00,0.58,0.0,0.58,0.39,0.0,0.39,0.19,0.0,0.19,0.58,0.0,0.58,0.39,0.0,0.39,0.19,0.0,0.19
2021-01-08 21:00:00,0.5690000000000001,0.0,0.5690000000000001,0.389,0.0,0.389,0.18,0.0,0.18,0.5690000000000001,-0.08,0.5745963801,0.389,0.0,0.389,0.18,-0.08,0.19697715600000001
2021-01-08 21:30:00,0.5680000000000001,0.0,0.5680000000000001,0.388,0.0,0.388,0.18,0.0,0.18,0.5680000000000001,0.0,0.5680000000000001,0.388,0.0,0.388,0.18,0.0,0.18
2021-01-08 22:00:00,0.5680000000000001,-0.08,0.5736061366,0.388,0.0,0.388,0.18,-0.08,0.19697715600000001,0.5680000000000001,-0.08,0.5736061366,0.388,0.0,0.388,0.18,-0.08,0.19697715600000001
2021-01-08 22:30:00,0.5670000000000001,0.0,0.5670000000000001,0.387,0.0,0.387,0.18,0.0,0.18,0.5670000000000001,0.0,0.5670000000000001,0.387,0.0,0.387,0.18,0.0,0.18
2021-01-08 23:00:00,0.5575,0.0,0.5575,0.3875,0.0,0.3875,0.17,0.0,0.17,0.5575,0.0,0.5575,0.3875,0.0,0.3875,0.17,0.0,0.17
2021-01-08 23:30:00,0.10200000000000001,-0.36,0.37417108390000003,0.242,0.0,0.242,-0.14,-0.36,0.3862641583,0.10200000000000001,-0.37,0.38380203230000004,0.242,0.0,0.242,-0.14,-0.37,0.3956008089
2021-01-09 00:00:00,-0.78,-0.37,0.8633075929,0.0,0.0,0.0,-0.78,-0.37,0.8633075929,-0.79,-0.38,0.8766413178,0.0,0.0,0.0,-0.79,-0.38,0.8766413178
2021-01-09 00:30:00,-0.78,-0.35000000000000003,0.8549268975000001,0.0,0.0,0.0,-0.78,-0.35000000000000003,0.8549268975000001,-0.79,-0.36,0.8681589716,0.0,0.0,0.0,-0.79,-0.36,0.8681589716
2021-01-09 01:00:00,-0.66,-0.34,0.7424284477,0.0,0.0,0.0,-0.66,-0.34,0.7424284477,-0.66,-0.35000000000000003,0.7470609078,0.0,0.0,0.0,-0.66,-0.35000000000000003,0.7470609078
2021-01-09 01:30:00,-0.22,-0.08,0.23409399820000001,0.0,0.0,0.0,-0.22,-0.08,0.23409399820000001,-0.22,-0.08,0.23409399820000001,0.0,0.0,0.0,-0.22,-0.08,0.23409399820000001
2021-01-09 02:00:00,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21,-0.21,-0.1,0.23259406700000002,0.0,0.0,0.0,-0.21,-0.1,0.23259406700000002
2021-01-09 02:30:00,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21
2021-01-09 03:00:00,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22
2021-01-09 03:30:00,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21
2021-01-09 04:00:00,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002,-0.19,-0.08,0.20615528130000002,0.0,0.0,0.0,-0.19,-0.08,0.20615528130000002
2021-01-09 04:30:00,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2021-01-09 05:00:00,-0.128,-0.012,0.1285612694,0.002,-0.012,0.012165525100000001,-0.13,0.0,0.13,-0.128,-0.092,0.15763248400000002,0.002,-0.012,0.012165525100000001,-0.13,-0.08,0.15264337520000001
2021-01-09 05:30:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2021-01-09 06:00:00,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23
2021-01-09 06:30:00,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23,-0.24,0.0,0.24,0.0,0.0,0.0,-0.24,0.0,0.24
2021-01-09 07:00:00,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23,-0.24,0.0,0.24,0.0,0.0,0.0,-0.24,0.0,0.24
2021-01-09 07:30:00,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23,-0.24,0.0,0.24,0.0,0.0,0.0,-0.24,0.0,0.24
2021-01-09 08:00:00,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22
2021-01-09 08:30:00,0.0135,-0.01,0.0168002976,0.17350000000000002,0.0,0.17350000000000002,-0.16,-0.01,0.1603121954,0.0135,-0.16,0.1605685212,0.17350000000000002,0.0,0.17350000000000002,-0.16,-0.16,0.22627417
2021-01-09 09:00:00,0.151,-0.1,0.1811104635,0.251,0.0,0.251,-0.1,-0.1,0.14142135620000001,0.151,-0.08,0.1708830009,0.251,0.0,0.251,-0.1,-0.08,0.1280624847
2021-01-09 09:30:00,0.5045000000000001,-0.08,0.5108035337,0.3645,0.0,0.3645,0.14,-0.08,0.161245155,0.5045000000000001,-0.08,0.5108035337,0.3645,0.0,0.3645,0.14,-0.08,0.161245155
2021-01-09 10:00:00,0.4965,-0.08,0.5029038178,0.35650000000000004,0.0,0.35650000000000004,0.14,-0.08,0.161245155,0.4965,-0.08,0.5029038178,0.35650000000000004,0.0,0.35650000000000004,0.14,-0.08,0.161245155
2021-01-09 10:30:00,0.49450000000000005,0.0,0.49450000000000005,0.35450000000000004,0.0,0.35450000000000004,0.14,0.0,0.14,0.5045000000000001,0.0,0.5045000000000001,0.35450000000000004,0.0,0.35450000000000004,0.15,0.0,0.15
2021-01-09 11:00:00,0.49250000000000005,-0.08,0.49895515830000003,0.35250000000000004,0.0,0.35250000000000004,0.14,-0.08,0.161245155,0.5025000000000001,-0.08,0.5088283109,0.35250000000000004,0.0,0.35250000000000004,0.15,-0.08,0.17
2021-01-09 11:30:00,0.503,-0.08,0.5093220985,0.353,0.0,0.353,0.15,-0.08,0.17,0.503,-0.08,0.5093220985,0.353,0.0,0.353,0.15,-0.08,0.17
2021-01-09 12:00:00,0.5045000000000001,-0.08,0.5108035337,0.35450000000000004,0.0,0.35450000000000004,0.15,-0.08,0.17,0.5045000000000001,-0.08,0.5108035337,0.35450000000000004,0.0,0.35450000000000004,0.15,-0.08,0.17
2021-01-09 12:30:00,0.5165000000000001,0.0,0.5165000000000001,0.35650000000000004,0.0,0.35650000000000004,0.16,0.0,0.16,0.5165000000000001,0.0,0.5165000000000001,0.35650000000000004,0.0,0.35650000000000004,0.16,0.0,0.16
2021-01-09 13:00:00,0.515,0.0,0.515,0.355,0.0,0.355,0.16,0.0,0.16,0.515,0.0,0.515,0.355,0.0,0.355,0.16,0.0,0.16
2021-01-09 13:30:00,0.5145000000000001,-0.08,0.5206824848,0.35450000000000004,0.0,0.35450000000000004,0.16,-0.08,0.1788854382,0.5145000000000001,-0.08,0.5206824848,0.35450000000000004,0.0,0.35450000000000004,0.16,-0.08,0.1788854382
2021-01-09 14:00:00,0.5235000000000001,-0.08,0.5295774259,0.35350000000000004,0.0,0.35350000000000004,0.17,-0.08,0.1878829423,0.5235000000000001,-0.09,0.5311800542,0.35350000000000004,0.0,0.35350000000000004,0.17,-0.09,0.19235384060000002
2021-01-09 14:30:00,0.5225000000000001,0.0,0.5225000000000001,0.35250000000000004,0.0,0.35250000000000004,0.17,0.0,0.17,0.5225000000000001,0.0,0.5225000000000001,0.35250000000000004,0.0,0.35250000000000004,0.17,0.0,0.17
2021-01-09 15:00:00,0.5215000000000001,0.0,0.5215000000000001,0.35150000000000003,0.0,0.35150000000000003,0.17,0.0,0.17,0.5215000000000001,0.0,0.5215000000000001,0.35150000000000003,0.0,0.35150000000000003,0.17,0.0,0.17
2021-01-09 15:30:00,0.5115000000000001,-0.08,0.5177183114,0.35150000000000003,0.0,0.35150000000000003,0.16,-0.08,0.1788854382,0.5115000000000001,-0.09,0.5193575358,0.35150000000000003,0.0,0.35150000000000003,0.16,-0.09,0.1835755975
2021-01-09 16:00:00,0.48850000000000005,-0.09,0.49672150140000004,0.34850000000000003,0.0,0.34850000000000003,0.14,-0.09,0.1664331698,0.48850000000000005,-0.09,0.49672150140000004,0.34850000000000003,0.0,0.34850000000000003,0.14,-0.09,0.1664331698
2021-01-09 16:30:00,0.47850000000000004,-0.1,0.488837652,0.34850000000000003,0.0,0.34850000000000003,0.13,-0.1,0.1640121947,0.47850000000000004,-0.09,0.4868903881,0.34850000000000003,0.0,0.34850000000000003,0.13,-0.09,0.158113883
2021-01-09 17:00:00,0.48850000000000005,0.0,0.48850000000000005,0.34850000000000003,0.0,0.34850000000000003,0.14,0.0,0.14,0.48850000000000005,0.0,0.48850000000000005,0.34850000000000003,0.0,0.34850000000000003,0.14,0.0,0.14
2021-01-09 17:30:00,0.489,0.0,0.489,0.34900000000000003,0.0,0.34900000000000003,0.14,0.0,0.14,0.489,0.0,0.489,0.34900000000000003,0.0,0.34900000000000003,0.14,0.0,0.14
2021-01-09 18:00:00,0.489,0.0,0.489,0.34900000000000003,0.0,0.34900000000000003,0.14,0.0,0.14,0.489,0.0,0.489,0.34900000000000003,0.0,0.34900000000000003,0.14,0.0,0.14
2021-01-09 18:30:00,0.48,0.0,0.48,0.35000000000000003,0.0,0.35000000000000003,0.13,0.0,0.13,0.48,0.0,0.48,0.35000000000000003,0.0,0.35000000000000003,0.13,0.0,0.13
2021-01-09 19:00:00,0.47900000000000004,0.44,0.6504160207,0.34900000000000003,0.0,0.34900000000000003,0.13,0.44,0.4588027899,0.47900000000000004,-0.46,0.6641091778,0.34900000000000003,0.0,0.34900000000000003,0.13,-0.46,0.4780167361
2021-01-09 19:30:00,0.47700000000000004,0.0,0.47700000000000004,0.34700000000000003,0.0,0.34700000000000003,0.13,0.0,0.13,0.47700000000000004,0.0,0.47700000000000004,0.34700000000000003,0.0,0.34700000000000003,0.13,0.0,0.13
2021-01-09 20:00:00,0.47750000000000004,0.0,0.47750000000000004,0.34750000000000003,0.0,0.34750000000000003,0.13,0.0,0.13,0.47750000000000004,0.0,0.47750000000000004,0.34750000000000003,0.0,0.34750000000000003,0.13,0.0,0.13
2021-01-09 20:30:00,0.47800000000000004,0.0,0.47800000000000004,0.34800000000000003,0.0,0.34800000000000003,0.13,0.0,0.13,0.47800000000000004,0.0,0.47800000000000004,0.34800000000000003,0.0,0.34800000000000003,0.13,0.0,0.13
2021-01-09 21:00:00,0.4685,0.0,0.4685,0.34850000000000003,0.0,0.34850000000000003,0.12,0.0,0.12,0.4685,0.0,0.4685,0.34850000000000003,0.0,0.34850000000000003,0.12,0.0,0.12
2021-01-09 21:30:00,0.47850000000000004,0.0,0.47850000000000004,0.34850000000000003,0.0,0.34850000000000003,0.13,0.0,0.13,0.47850000000000004,0.0,0.47850000000000004,0.34850000000000003,0.0,0.34850000000000003,0.13,0.0,0.13
2021-01-09 22:00:00,0.47800000000000004,0.0,0.47800000000000004,0.34800000000000003,0.0,0.34800000000000003,0.13,0.0,0.13,0.47800000000000004,0.0,0.47800000000000004,0.34800000000000003,0.0,0.34800000000000003,0.13,0.0,0.13
2021-01-09 22:30:00,0.46950000000000003,0.0,0.46950000000000003,0.34950000000000003,0.0,0.34950000000000003,0.12,0.0,0.12,0.46950000000000003,0.0,0.46950000000000003,0.34950000000000003,0.0,0.34950000000000003,0.12,0.0,0.12
2021-01-09 23:00:00,0.47050000000000003,0.0,0.47050000000000003,0.35050000000000003,0.0,0.35050000000000003,0.12,0.0,0.12,0.47050000000000003,0.0,0.47050000000000003,0.35050000000000003,0.0,0.35050000000000003,0.12,0.0,0.12
2021-01-09 23:30:00,0.47050000000000003,0.0,0.47050000000000003,0.35050000000000003,0.0,0.35050000000000003,0.12,0.0,0.12,0.47050000000000003,0.0,0.47050000000000003,0.35050000000000003,0.0,0.35050000000000003,0.12,0.0,0.12
2021-01-10 00:00:00,0.47050000000000003,0.0,0.47050000000000003,0.35050000000000003,0.0,0.35050000000000003,0.12,0.0,0.12,0.47050000000000003,0.0,0.47050000000000003,0.35050000000000003,0.0,0.35050000000000003,0.12,0.0,0.12
2021-01-10 00:30:00,0.46950000000000003,0.0,0.46950000000000003,0.34950000000000003,0.0,0.34950000000000003,0.12,0.0,0.12,0.46950000000000003,0.0,0.46950000000000003,0.34950000000000003,0.0,0.34950000000000003,0.12,0.0,0.12
2021-01-10 01:00:00,0.47000000000000003,0.0,0.47000000000000003,0.35000000000000003,0.0,0.35000000000000003,0.12,0.0,0.12,0.47000000000000003,0.0,0.47000000000000003,0.35000000000000003,0.0,0.35000000000000003,0.12,0.0,0.12
2021-01-10 01:30:00,0.47050000000000003,0.0,0.47050000000000003,0.35050000000000003,0.0,0.35050000000000003,0.12,0.0,0.12,0.47050000000000003,0.0,0.47050000000000003,0.35050000000000003,0.0,0.35050000000000003,0.12,0.0,0.12
2021-01-10 02:00:00,0.47950000000000004,0.0,0.47950000000000004,0.34950000000000003,0.0,0.34950000000000003,0.13,0.0,0.13,0.47950000000000004,0.0,0.47950000000000004,0.34950000000000003,0.0,0.34950000000000003,0.13,0.0,0.13
2021-01-10 02:30:00,0.47900000000000004,0.0,0.47900000000000004,0.34900000000000003,0.0,0.34900000000000003,0.13,0.0,0.13,0.47900000000000004,0.0,0.47900000000000004,0.34900000000000003,0.0,0.34900000000000003,0.13,0.0,0.13
2021-01-10 03:00:00,0.47000000000000003,0.0,0.47000000000000003,0.35000000000000003,0.0,0.35000000000000003,0.12,0.0,0.12,0.47000000000000003,0.0,0.47000000000000003,0.35000000000000003,0.0,0.35000000000000003,0.12,0.0,0.12
2021-01-10 03:30:00,0.47050000000000003,0.0,0.47050000000000003,0.35050000000000003,0.0,0.35050000000000003,0.12,0.0,0.12,0.47050000000000003,0.0,0.47050000000000003,0.35050000000000003,0.0,0.35050000000000003,0.12,0.0,0.12
2021-01-10 04:00:00,0.47100000000000003,0.0,0.47100000000000003,0.35100000000000003,0.0,0.35100000000000003,0.12,0.0,0.12,0.47100000000000003,0.0,0.47100000000000003,0.35100000000000003,0.0,0.35100000000000003,0.12,0.0,0.12
2021-01-10 04:30:00,0.47250000000000003,0.0,0.47250000000000003,0.35250000000000004,0.0,0.35250000000000004,0.12,0.0,0.12,0.47250000000000003,0.0,0.47250000000000003,0.35250000000000004,0.0,0.35250000000000004,0.12,0.0,0.12
2021-01-10 05:00:00,0.47100000000000003,0.0,0.47100000000000003,0.35100000000000003,0.0,0.35100000000000003,0.12,0.0,0.12,0.47100000000000003,0.0,0.47100000000000003,0.35100000000000003,0.0,0.35100000000000003,0.12,0.0,0.12
2021-01-10 05:30:00,0.47250000000000003,0.0,0.47250000000000003,0.35250000000000004,0.0,0.35250000000000004,0.12,0.0,0.12,0.47250000000000003,0.0,0.47250000000000003,0.35250000000000004,0.0,0.35250000000000004,0.12,0.0,0.12
2021-01-10 06:00:00,0.47150000000000003,0.0,0.47150000000000003,0.35150000000000003,0.0,0.35150000000000003,0.12,0.0,0.12,0.47150000000000003,0.0,0.47150000000000003,0.35150000000000003,0.0,0.35150000000000003,0.12,0.0,0.12
2021-01-10 06:30:00,0.47100000000000003,0.0,0.47100000000000003,0.35100000000000003,0.0,0.35100000000000003,0.12,0.0,0.12,0.47100000000000003,0.0,0.47100000000000003,0.35100000000000003,0.0,0.35100000000000003,0.12,0.0,0.12
2021-01-10 07:00:00,0.4605,0.0,0.4605,0.35050000000000003,0.0,0.35050000000000003,0.11,0.0,0.11,0.4605,0.0,0.4605,0.35050000000000003,0.0,0.35050000000000003,0.11,0.0,0.11
2021-01-10 07:30:00,0.4495,0.0,0.4495,0.34950000000000003,0.0,0.34950000000000003,0.1,0.0,0.1,0.4495,0.0,0.4495,0.34950000000000003,0.0,0.34950000000000003,0.1,0.0,0.1
2021-01-10 08:00:00,0.4485,0.0,0.4485,0.34850000000000003,0.0,0.34850000000000003,0.1,0.0,0.1,0.4485,0.0,0.4485,0.34850000000000003,0.0,0.34850000000000003,0.1,0.0,0.1
2021-01-10 08:30:00,0.4485,0.0,0.4485,0.34850000000000003,0.0,0.34850000000000003,0.1,0.0,0.1,0.4485,0.0,0.4485,0.34850000000000003,0.0,0.34850000000000003,0.1,0.0,0.1
2021-01-10 09:00:00,0.459,0.42,0.62215834,0.34900000000000003,0.0,0.34900000000000003,0.11,0.42,0.43416586690000003,0.449,-0.43,0.621692046,0.34900000000000003,0.0,0.34900000000000003,0.1,-0.43,0.44147480110000004
2021-01-10 09:30:00,0.458,0.0,0.458,0.34800000000000003,0.0,0.34800000000000003,0.11,0.0,0.11,0.458,0.0,0.458,0.34800000000000003,0.0,0.34800000000000003,0.11,0.0,0.11
2021-01-10 10:00:00,0.4575,0.0,0.4575,0.34750000000000003,0.0,0.34750000000000003,0.11,0.0,0.11,0.4475,0.0,0.4475,0.34750000000000003,0.0,0.34750000000000003,0.1,0.0,0.1
2021-01-10 10:30:00,0.458,0.0,0.458,0.34800000000000003,0.0,0.34800000000000003,0.11,0.0,0.11,0.458,0.0,0.458,0.34800000000000003,0.0,0.34800000000000003,0.11,0.0,0.11
2021-01-10 11:00:00,0.489,0.0,0.489,0.34900000000000003,0.0,0.34900000000000003,0.14,0.0,0.14,0.489,0.0,0.489,0.34900000000000003,0.0,0.34900000000000003,0.14,0.0,0.14
2021-01-10 11:30:00,0.49250000000000005,0.0,0.49250000000000005,0.35250000000000004,0.0,0.35250000000000004,0.14,0.0,0.14,0.49250000000000005,0.0,0.49250000000000005,0.35250000000000004,0.0,0.35250000000000004,0.14,0.0,0.14
2021-01-10 12:00:00,0.4955,0.0,0.4955,0.35550000000000004,0.0,0.35550000000000004,0.14,0.0,0.14,0.4955,0.0,0.4955,0.35550000000000004,0.0,0.35550000000000004,0.14,0.0,0.14
2021-01-10 12:30:00,0.497,0.0,0.497,0.357,0.0,0.357,0.14,0.0,0.14,0.497,0.0,0.497,0.357,0.0,0.357,0.14,0.0,0.14
2021-01-10 13:00:00,0.527,0.0,0.527,0.357,0.0,0.357,0.17,0.0,0.17,0.527,0.0,0.527,0.357,0.0,0.357,0.17,0.0,0.17
2021-01-10 13:30:00,0.5165000000000001,-0.08,0.5226588275,0.35650000000000004,0.0,0.35650000000000004,0.16,-0.08,0.1788854382,0.5165000000000001,-0.1,0.5260914844,0.35650000000000004,0.0,0.35650000000000004,0.16,-0.1,0.1886796226
2021-01-10 14:00:00,0.5065000000000001,-0.08,0.5127789485,0.35650000000000004,0.0,0.35650000000000004,0.15,-0.08,0.17,0.5065000000000001,-0.08,0.5127789485,0.35650000000000004,0.0,0.35650000000000004,0.15,-0.08,0.17
2021-01-10 14:30:00,0.5055000000000001,-0.08,0.5117912172,0.35550000000000004,0.0,0.35550000000000004,0.15,-0.08,0.17,0.5055000000000001,-0.08,0.5117912172,0.35550000000000004,0.0,0.35550000000000004,0.15,-0.08,0.17
2021-01-10 15:00:00,0.526,0.0,0.526,0.356,0.0,0.356,0.17,0.0,0.17,0.526,0.0,0.526,0.356,0.0,0.356,0.17,0.0,0.17
2021-01-10 15:30:00,0.5155000000000001,0.0,0.5155000000000001,0.35550000000000004,0.0,0.35550000000000004,0.16,0.0,0.16,0.5155000000000001,0.0,0.5155000000000001,0.35550000000000004,0.0,0.35550000000000004,0.16,0.0,0.16
2021-01-10 16:00:00,0.495,0.0,0.495,0.355,0.0,0.355,0.14,0.0,0.14,0.495,0.0,0.495,0.355,0.0,0.355,0.14,0.0,0.14
2021-01-10 16:30:00,0.49450000000000005,0.0,0.49450000000000005,0.35450000000000004,0.0,0.35450000000000004,0.14,0.0,0.14,0.49450000000000005,0.0,0.49450000000000005,0.35450000000000004,0.0,0.35450000000000004,0.14,0.0,0.14
2021-01-10 17:00:00,0.49450000000000005,0.0,0.49450000000000005,0.35450000000000004,0.0,0.35450000000000004,0.14,0.0,0.14,0.49450000000000005,0.0,0.49450000000000005,0.35450000000000004,0.0,0.35450000000000004,0.14,0.0,0.14
2021-01-10 17:30:00,0.494,0.0,0.494,0.354,0.0,0.354,0.14,0.0,0.14,0.494,0.0,0.494,0.354,0.0,0.354,0.14,0.0,0.14
2021-01-10 18:00:00,0.49450000000000005,0.0,0.49450000000000005,0.35450000000000004,0.0,0.35450000000000004,0.14,0.0,0.14,0.49450000000000005,0.0,0.49450000000000005,0.35450000000000004,0.0,0.35450000000000004,0.14,0.0,0.14
2021-01-10 18:30:00,0.49450000000000005,0.0,0.49450000000000005,0.35450000000000004,0.0,0.35450000000000004,0.14,0.0,0.14,0.49450000000000005,0.0,0.49450000000000005,0.35450000000000004,0.0,0.35450000000000004,0.14,0.0,0.14
2021-01-10 19:00:00,0.494,0.0,0.494,0.354,0.0,0.354,0.14,0.0,0.14,0.494,0.0,0.494,0.354,0.0,0.354,0.14,0.0,0.14
2021-01-10 19:30:00,0.504,0.0,0.504,0.354,0.0,0.354,0.15,0.0,0.15,0.504,0.0,0.504,0.354,0.0,0.354,0.15,0.0,0.15
2021-01-10 20:00:00,0.485,0.0,0.485,0.355,0.0,0.355,0.13,0.0,0.13,0.495,0.0,0.495,0.355,0.0,0.355,0.14,0.0,0.14
2021-01-10 20:30:00,0.48550000000000004,0.0,0.48550000000000004,0.35550000000000004,0.0,0.35550000000000004,0.13,0.0,0.13,0.4955,0.0,0.4955,0.35550000000000004,0.0,0.35550000000000004,0.14,0.0,0.14
2021-01-10 21:00:00,0.485,0.0,0.485,0.355,0.0,0.355,0.13,0.0,0.13,0.495,0.0,0.495,0.355,0.0,0.355,0.14,0.0,0.14
2021-01-10 21:30:00,0.494,0.0,0.494,0.354,0.0,0.354,0.14,0.0,0.14,0.504,0.0,0.504,0.354,0.0,0.354,0.15,0.0,0.15
2021-01-10 22:00:00,0.514,0.0,0.514,0.354,0.0,0.354,0.16,0.0,0.16,0.514,0.0,0.514,0.354,0.0,0.354,0.16,0.0,0.16
2021-01-10 22:30:00,0.514,0.0,0.514,0.354,0.0,0.354,0.16,0.0,0.16,0.514,0.0,0.514,0.354,0.0,0.354,0.16,0.0,0.16
2021-01-10 23:00:00,0.4955,0.0,0.4955,0.35550000000000004,0.0,0.35550000000000004,0.14,0.0,0.14,0.4955,0.0,0.4955,0.35550000000000004,0.0,0.35550000000000004,0.14,0.0,0.14
2021-01-10 23:30:00,0.494,0.0,0.494,0.354,0.0,0.354,0.14,0.0,0.14,0.494,0.0,0.494,0.354,0.0,0.354,0.14,0.0,0.14
2021-01-11 00:00:00,0.4965,0.0,0.4965,0.35650000000000004,0.0,0.35650000000000004,0.14,0.0,0.14,0.4965,0.0,0.4965,0.35650000000000004,0.0,0.35650000000000004,0.14,0.0,0.14
2021-01-11 00:30:00,0.527,0.0,0.527,0.357,0.0,0.357,0.17,0.0,0.17,0.527,0.0,0.527,0.357,0.0,0.357,0.17,0.0,0.17
2021-01-11 01:00:00,0.506,-0.08,0.5122850769,0.356,0.0,0.356,0.15,-0.08,0.17,0.506,-0.08,0.5122850769,0.356,0.0,0.356,0.15,-0.08,0.17
2021-01-11 01:30:00,0.497,-0.65,0.8182352962,0.357,0.0,0.357,0.14,-0.65,0.6649060084,0.497,-0.5700000000000001,0.7562466529,0.357,0.0,0.357,0.14,-0.5700000000000001,0.5869412236
2021-01-11 02:00:00,-0.022,-0.36,0.3606715958,0.358,0.0,0.358,-0.38,-0.36,0.5234500931,-0.022,-0.37,0.370653477,0.358,0.0,0.358,-0.38,-0.37,0.5303772242
2021-01-11 02:30:00,-0.0335,-0.35000000000000003,0.3515995592,0.35650000000000004,0.0,0.35650000000000004,-0.39,-0.35000000000000003,0.5240229003,-0.0335,-0.36,0.3615553208,0.35650000000000004,0.0,0.35650000000000004,-0.39,-0.36,0.5307541804
2021-01-11 03:00:00,-0.0245,-0.35000000000000003,0.3508564521,0.35550000000000004,0.0,0.35550000000000004,-0.38,-0.35000000000000003,0.5166236541,-0.0245,-0.36,0.3608327175,0.35550000000000004,0.0,0.35550000000000004,-0.38,-0.36,0.5234500931
2021-01-11 03:30:00,-0.005,-0.32,0.3200390601,0.355,0.0,0.355,-0.36,-0.32,0.48166378320000003,-0.005,-0.34,0.3400367627,0.355,0.0,0.355,-0.36,-0.34,0.4951767361
2021-01-11 04:00:00,0.10550000000000001,-0.25,0.2713489451,0.35550000000000004,0.0,0.35550000000000004,-0.25,-0.25,0.3535533906,0.10550000000000001,-0.27,0.2898797164,0.35550000000000004,0.0,0.35550000000000004,-0.25,-0.27,0.3679673899
2021-01-11 04:30:00,0.247,-0.17,0.29984829500000004,0.357,0.0,0.357,-0.11,-0.17,0.2024845673,0.247,-0.18,0.3056288599,0.357,0.0,0.357,-0.11,-0.18,0.2109502311
2021-01-11 05:00:00,0.35650000000000004,-0.19,0.4039706054,0.35650000000000004,0.0,0.35650000000000004,0.0,-0.19,0.19,0.35650000000000004,-0.19,0.4039706054,0.35650000000000004,0.0,0.35650000000000004,0.0,-0.19,0.19
2021-01-11 05:30:00,0.517,0.0,0.517,0.357,0.0,0.357,0.16,0.0,0.16,0.517,0.0,0.517,0.357,0.0,0.357,0.16,0.0,0.16
2021-01-11 06:00:00,0.507,0.0,0.507,0.357,0.0,0.357,0.15,0.0,0.15,0.507,0.0,0.507,0.357,0.0,0.357,0.15,0.0,0.15
2021-01-11 06:30:00,0.5075000000000001,0.0,0.5075000000000001,0.35750000000000004,0.0,0.35750000000000004,0.15,0.0,0.15,0.5075000000000001,0.0,0.5075000000000001,0.35750000000000004,0.0,0.35750000000000004,0.15,0.0,0.15
2021-01-11 07:00:00,0.4465,-0.19,0.485244526,0.35650000000000004,0.0,0.35650000000000004,0.09,-0.19,0.2102379604,0.4465,-0.2,0.4892466147,0.35650000000000004,0.0,0.35650000000000004,0.09,-0.2,0.219317122
2021-01-11 07:30:00,0.4365,-0.16,0.4649002581,0.35650000000000004,0.0,0.35650000000000004,0.08,-0.16,0.1788854382,0.4365,-0.17,0.4684359615,0.35650000000000004,0.0,0.35650000000000004,0.08,-0.17,0.1878829423
2021-01-11 08:00:00,0.2745,-0.09,0.2888775692,0.35450000000000004,0.0,0.35450000000000004,-0.08,-0.09,0.12041594580000001,0.2745,-0.09,0.2888775692,0.35450000000000004,0.0,0.35450000000000004,-0.08,-0.09,0.12041594580000001
2021-01-11 08:30:00,0.275,-0.09,0.2893527259,0.355,0.0,0.355,-0.08,-0.09,0.12041594580000001,0.275,-0.09,0.2893527259,0.355,0.0,0.355,-0.08,-0.09,0.12041594580000001
2021-01-11 09:00:00,0.273,-0.14250000000000002,0.3079533244,0.353,-0.0025,0.35300885260000003,-0.08,-0.14,0.161245155,0.273,-0.1525,0.3127063319,0.353,-0.0025,0.35300885260000003,-0.08,-0.15,0.17
2021-01-11 09:30:00,0.42050000000000004,-0.18150000000000002,0.4579983624,0.35050000000000003,-0.0015,0.35050320970000004,0.07,-0.18,0.1931320792,0.41050000000000003,-0.1915,0.4529707496,0.35050000000000003,-0.0015,0.35050320970000004,0.06,-0.19,0.19924858850000002
2021-01-11 10:00:00,0.331,-0.1995,0.3864728322,0.35100000000000003,-0.0095,0.3511285377,-0.02,-0.19,0.1910497317,0.331,-0.20950000000000002,0.3917285412,0.35100000000000003,-0.0095,0.3511285377,-0.02,-0.2,0.2009975124
2021-01-11 10:30:00,0.44,-0.111,0.4537851915,0.35000000000000003,-0.001,0.3500014286,0.09,-0.11,0.14212670400000002,0.44,-0.121,0.4563343073,0.35000000000000003,-0.001,0.3500014286,0.09,-0.12,0.15
2021-01-11 11:00:00,0.34,-0.2015,0.39522430340000003,0.35000000000000003,-0.0015,0.35000321430000003,-0.01,-0.2,0.2002498439,0.34,-0.21150000000000002,0.4004150971,0.35000000000000003,-0.0015,0.35000321430000003,-0.01,-0.21,0.2102379604
2021-01-11 11:30:00,0.427,-0.2705,0.5054693364,0.357,-0.0205,0.35758810100000005,0.07,-0.25,0.2596150997,0.427,-0.2805,0.5108906439,0.357,-0.0205,0.35758810100000005,0.07,-0.26,0.2692582404
2021-01-11 12:00:00,0.5435,-0.3795,0.6628819654,0.4035,-0.0795,0.4112572188,0.14,-0.30000000000000004,0.3310589071,0.5435,-0.3895,0.6686572366,0.4035,-0.0795,0.4112572188,0.14,-0.31,0.34014702700000005
2021-01-11 12:30:00,0.5285000000000001,-0.378,0.6497663041,0.3985,-0.078,0.4060618795,0.13,-0.30000000000000004,0.3269556545,0.5285000000000001,-0.388,0.6556342349000001,0.3985,-0.078,0.4060618795,0.13,-0.31,0.33615472630000004
2021-01-11 13:00:00,0.54,-0.3835,0.6623233727000001,0.41000000000000003,-0.0835,0.4184163596,0.13,-0.30000000000000004,0.3269556545,0.55,-0.3935,0.6762708407,0.41000000000000003,-0.0835,0.4184163596,0.14,-0.31,0.34014702700000005
2021-01-11 13:30:00,0.675,-0.3315,0.7520088098000001,0.445,-0.1115,0.4587561989,0.23,-0.22,0.3182766093,0.675,-0.3415,0.7564702572,0.445,-0.1115,0.4587561989,0.23,-0.23,0.3252691193
2021-01-11 14:00:00,0.6225,-0.48350000000000004,0.7882122176,0.4425,-0.12350000000000001,0.45941103600000005,0.18,-0.36,0.4024922359,0.6225,-0.49350000000000005,0.7943856117,0.4425,-0.12350000000000001,0.45941103600000005,0.18,-0.37,0.4114608122
2021-01-11 14:30:00,0.067,-0.72,0.7231106416,0.357,0.0,0.357,-0.29,-0.72,0.7762087348000001,0.067,-0.73,0.7330682097,0.357,0.0,0.357,-0.29,-0.73,0.7854934755
2021-01-11 15:00:00,0.068,-0.6900000000000001,0.6933426281,0.358,0.0,0.358,-0.29,-0.6900000000000001,0.748465096,0.068,-0.7000000000000001,0.7032951016,0.358,0.0,0.358,-0.29,-0.7000000000000001,0.7576938696000001
2021-01-11 15:30:00,0.148,-0.64,0.6568896407,0.358,0.0,0.358,-0.21,-0.64,0.6735725648,0.148,-0.65,0.6666363326,0.358,0.0,0.358,-0.21,-0.65,0.6830812543
2021-01-11 16:00:00,0.228,-0.58,0.6232046213,0.358,0.0,0.358,-0.13,-0.58,0.5943904441,0.23800000000000002,-0.59,0.6361949387,0.358,0.0,0.358,-0.12,-0.59,0.6020797289
2021-01-11 16:30:00,0.1975,-0.43,0.47318733080000003,0.35750000000000004,0.0,0.35750000000000004,-0.16,-0.43,0.4588027899,0.20750000000000002,-0.44,0.4864732778,0.35750000000000004,0.0,0.35750000000000004,-0.15,-0.44,0.464865572
2021-01-11 17:00:00,0.216,-0.43,0.48120266,0.356,0.0,0.356,-0.14,-0.43,0.4522167622,0.226,-0.44,0.4946473491,0.356,0.0,0.356,-0.13,-0.44,0.4588027899
2021-01-11 17:30:00,0.42850000000000005,-0.34650000000000003,0.5510666929,0.3785,-0.026500000000000003,0.379426541,0.05,-0.32,0.32388269480000004,0.42850000000000005,-0.35650000000000004,0.5574087369,0.3785,-0.026500000000000003,0.379426541,0.05,-0.33,0.33376638540000003
2021-01-11 18:00:00,0.837,-0.2535,0.874546311,0.487,-0.1335,0.5049665831,0.35000000000000003,-0.12,0.37,0.847,-0.2535,0.8841217394,0.487,-0.1335,0.5049665831,0.36,-0.12,0.3794733192
2021-01-11 18:30:00,0.8345,-0.256,0.8728838697,0.48450000000000004,-0.136,0.5032258439,0.35000000000000003,-0.12,0.37,0.8445,-0.256,0.8824490070000001,0.48450000000000004,-0.136,0.5032258439,0.36,-0.12,0.3794733192
2021-01-11 19:00:00,0.8545,-0.2545,0.8915943584,0.48450000000000004,-0.1345,0.5028225333,0.37,-0.12,0.3889730068,0.8545,-0.2545,0.8915943584,0.48450000000000004,-0.1345,0.5028225333,0.37,-0.12,0.3889730068
2021-01-11 19:30:00,0.873,-0.2525,0.9087822897000001,0.493,-0.1325,0.5104951028,0.38,-0.12,0.3984971769,0.873,-0.2525,0.9087822897000001,0.493,-0.1325,0.5104951028,0.38,-0.12,0.3984971769
2021-01-11 20:00:00,0.875,-0.254,0.9111207384000001,0.495,-0.134,0.5128167314000001,0.38,-0.12,0.3984971769,0.875,-0.254,0.9111207384000001,0.495,-0.134,0.5128167314000001,0.38,-0.12,0.3984971769
2021-01-11 20:30:00,0.8735,-0.2555,0.9101002692,0.49350000000000005,-0.1355,0.5117641058,0.38,-0.12,0.3984971769,0.8735,-0.2555,0.9101002692,0.49350000000000005,-0.1355,0.5117641058,0.38,-0.12,0.3984971769
2021-01-11 21:00:00,0.873,-0.255,0.9094800712000001,0.493,-0.135,0.5111496845,0.38,-0.12,0.3984971769,0.873,-0.255,0.9094800712000001,0.493,-0.135,0.5111496845,0.38,-0.12,0.3984971769
2021-01-11 21:30:00,0.896,0.146,0.9078171622000001,0.496,-0.134,0.5137820550000001,0.4,0.28,0.4882622246,0.856,-0.644,1.0712011949,0.496,-0.134,0.5137820550000001,0.36,-0.51,0.6242595614
2021-01-11 22:00:00,0.8735,-0.24250000000000002,0.9065365409,0.49350000000000005,-0.1325,0.5109779839,0.38,-0.11,0.3956008089,0.8735,-0.2525,0.9092626133,0.49350000000000005,-0.1325,0.5109779839,0.38,-0.12,0.3984971769
2021-01-11 22:30:00,0.8825000000000001,-0.242,0.9150793681,0.49250000000000005,-0.132,0.5098825845,0.39,-0.11,0.4052159918,0.8825000000000001,-0.252,0.9177746183000001,0.49250000000000005,-0.132,0.5098825845,0.39,-0.12,0.4080441153
2021-01-11 23:00:00,0.9535,-0.321,1.0060831228,0.49350000000000005,-0.131,0.510591079,0.46,-0.19,0.4976946855,0.9635,-0.321,1.0155654829,0.49350000000000005,-0.131,0.510591079,0.47000000000000003,-0.19,0.5069516742
2021-01-11 23:30:00,0.9540000000000001,-0.3215,1.0067165689,0.494,-0.1315,0.5112027484,0.46,-0.19,0.4976946855,0.964,-0.3215,1.0161979384,0.494,-0.1315,0.5112027484,0.47000000000000003,-0.19,0.5069516742
2021-01-12 00:00:00,0.976,-0.321,1.0274322362,0.496,-0.131,0.5130077972,0.48,-0.19,0.51623638,0.976,-0.331,1.0306003105,0.496,-0.131,0.5130077972,0.48,-0.2,0.52
2021-01-12 00:30:00,0.9755,-0.32,1.0266451432,0.4955,-0.13,0.5122697044,0.48,-0.19,0.51623638,0.9755,-0.33,1.0298059283,0.4955,-0.13,0.5122697044,0.48,-0.2,0.52
2021-01-12 01:00:00,0.9565,-0.3095,1.0053270612,0.4965,-0.1295,0.5131106119000001,0.46,-0.18,0.49396356140000003,0.9565,-0.3195,1.0084505442,0.4965,-0.1295,0.5131106119000001,0.46,-0.19,0.4976946855
2021-01-12 01:30:00,0.9705,-0.32,1.0218954203,0.5005000000000001,-0.13,0.5171075807000001,0.47000000000000003,-0.19,0.5069516742,0.9805,-0.32,1.0313972319,0.5005000000000001,-0.13,0.5171075807000001,0.48,-0.19,0.51623638
2021-01-12 02:00:00,0.969,-0.3205,1.0206278705,0.499,-0.1305,0.5157821730000001,0.47000000000000003,-0.19,0.5069516742,0.979,-0.3205,1.0301268126,0.499,-0.1305,0.5157821730000001,0.48,-0.19,0.51623638
2021-01-12 02:30:00,0.9705,-0.3315,1.0255547279,0.5005000000000001,-0.1315,0.5174867148,0.47000000000000003,-0.2,0.5107837116,0.9805,-0.3315,1.0350229466,0.5005000000000001,-0.1315,0.5174867148,0.48,-0.2,0.52
2021-01-12 03:00:00,0.9675,-0.3345,1.0236925808,0.4975,-0.1345,0.5153605534,0.47000000000000003,-0.2,0.5107837116,0.9775,-0.3345,1.0331488276,0.4975,-0.1345,0.5153605534,0.48,-0.2,0.52
2021-01-12 03:30:00,0.982,-0.332,1.036604071,0.502,-0.132,0.5190645432000001,0.48,-0.2,0.52,0.992,-0.332,1.0460822147,0.502,-0.132,0.5190645432000001,0.49,-0.2,0.5292447449000001
2021-01-12 04:00:00,0.9805,-0.3315,1.0350229466,0.5005000000000001,-0.1315,0.5174867148,0.48,-0.2,0.52,0.9905,-0.3315,1.0445010771,0.5005000000000001,-0.1315,0.5174867148,0.49,-0.2,0.5292447449000001
2021-01-12 04:30:00,0.9615,-0.332,1.017205117,0.5015000000000001,-0.132,0.5185809966,0.46,-0.2,0.5015974482000001,0.9715,-0.332,1.0266626759,0.5015000000000001,-0.132,0.5185809966,0.47000000000000003,-0.2,0.5107837116
2021-01-12 05:00:00,0.9450000000000001,-0.3345,1.0024546124,0.495,-0.1345,0.5129476094000001,0.45,-0.2,0.49244289010000003,0.9550000000000001,-0.3345,1.0118869749,0.495,-0.1345,0.5129476094000001,0.46,-0.2,0.5015974482000001
2021-01-12 05:30:00,0.9435,-0.3225,0.9970950306,0.49350000000000005,-0.1325,0.5109779839,0.45,-0.19,0.4884669897,0.9535,-0.3225,1.0065627154,0.49350000000000005,-0.1325,0.5109779839,0.46,-0.19,0.4976946855
2021-01-12 06:00:00,0.9235000000000001,-0.3205,0.9775338869,0.49350000000000005,-0.1305,0.5104630251,0.43,-0.19,0.4701063709,0.9235000000000001,-0.3205,0.9775338869,0.49350000000000005,-0.1305,0.5104630251,0.43,-0.19,0.4701063709
2021-01-12 06:30:00,0.904,-0.32,0.9589661099000001,0.494,-0.13,0.5108189503,0.41000000000000003,-0.19,0.4518849411,0.914,-0.32,0.9683986782,0.494,-0.13,0.5108189503,0.42,-0.19,0.46097722290000004
2021-01-12 07:00:00,0.8395,-0.319,0.8980652816,0.47950000000000004,-0.129,0.49654934300000003,0.36,-0.19,0.40706264870000003,0.8495,-0.319,0.9074201067000001,0.47950000000000004,-0.129,0.49654934300000003,0.37,-0.19,0.4159326869
2021-01-12 07:30:00,0.776,-0.306,0.8341534631,0.466,-0.126,0.48273388110000004,0.31,-0.18,0.3584689666,0.776,-0.316,0.8378734988000001,0.466,-0.126,0.48273388110000004,0.31,-0.19,0.3635931793
2021-01-12 08:00:00,0.6995,-0.296,0.7595500313,0.4495,-0.116,0.4642265072,0.25,-0.18,0.30805843600000005,0.7095,-0.306,0.7726747375,0.4495,-0.116,0.4642265072,0.26,-0.19,0.3220248438
2021-01-12 08:30:00,0.665,-0.372,0.7619770338,0.455,-0.122,0.4710721813,0.21,-0.25,0.3264965543,0.675,-0.372,0.7707197934000001,0.455,-0.122,0.4710721813,0.22,-0.25,0.3330165161
2021-01-12 09:00:00,0.608,-0.4425,0.7519775595,0.448,-0.12250000000000001,0.4644461756,0.16,-0.32,0.3577708764,0.608,-0.4525,0.7579051722,0.448,-0.12250000000000001,0.4644461756,0.16,-0.33,0.3667424164
2021-01-12 09:30:00,0.542,-0.367,0.6545632131,0.402,-0.08700000000000001,0.4113064551,0.14,-0.28,0.31304951680000004,0.542,-0.377,0.6602219324,0.402,-0.08700000000000001,0.4113064551,0.14,-0.29,0.3220248438
2021-01-12 10:00:00,0.457,-0.1975,0.49785063020000003,0.357,-0.0375,0.3589641347,0.1,-0.16,0.1886796226,0.457,-0.20750000000000002,0.5019016338,0.357,-0.0375,0.3589641347,0.1,-0.17,0.1972308292
2021-01-12 10:30:00,0.428,-0.1015,0.4398707196,0.338,-0.0015,0.3380033284,0.09,-0.1,0.13453624050000001,0.428,-0.1115,0.4422852586,0.338,-0.0015,0.3380033284,0.09,-0.11,0.14212670400000002
2021-01-12 11:00:00,0.24750000000000003,-0.15,0.2894067207,0.3375,0.0,0.3375,-0.09,-0.15,0.1749285568,0.24750000000000003,-0.15,0.2894067207,0.3375,0.0,0.3375,-0.09,-0.15,0.1749285568
2021-01-12 11:30:00,0.247,-0.13,0.2791218372,0.337,0.0,0.337,-0.09,-0.13,0.158113883,0.247,-0.14,0.28391724150000003,0.337,0.0,0.337,-0.09,-0.14,0.1664331698
2021-01-12 12:00:00,0.2485,-0.12,0.2759569713,0.3385,0.0,0.3385,-0.09,-0.12,0.15,0.2485,-0.11,0.2717577046,0.3385,0.0,0.3385,-0.09,-0.11,0.14212670400000002
2021-01-12 12:30:00,0.25,-0.15,0.2915475947,0.34,0.0,0.34,-0.09,-0.15,0.1749285568,0.25,-0.16,0.29681644160000004,0.34,0.0,0.34,-0.09,-0.16,0.1835755975
2021-01-12 13:00:00,0.24,-0.17,0.2941088234,0.34,0.0,0.34,-0.1,-0.17,0.1972308292,0.24,-0.18,0.30000000000000004,0.34,0.0,0.34,-0.1,-0.18,0.2059126028
2021-01-12 13:30:00,0.2595,-0.02,0.2602695718,0.3395,0.0,0.3395,-0.08,-0.02,0.0824621125,0.2595,-0.13,0.2902417096,0.3395,0.0,0.3395,-0.08,-0.13,0.15264337520000001
2021-01-12 14:00:00,0.23900000000000002,-0.17,0.2932933685,0.339,0.0,0.339,-0.1,-0.17,0.1972308292,0.23900000000000002,-0.17,0.2932933685,0.339,0.0,0.339,-0.1,-0.17,0.1972308292
2021-01-12 14:30:00,0.25,-0.16,0.29681644160000004,0.34,0.0,0.34,-0.09,-0.16,0.1835755975,0.25,-0.17,0.3023243292,0.34,0.0,0.34,-0.09,-0.17,0.19235384060000002
2021-01-12 15:00:00,0.2485,-0.14,0.2852231582,0.3385,0.0,0.3385,-0.09,-0.14,0.1664331698,0.2485,-0.15,0.2902623813,0.3385,0.0,0.3385,-0.09,-0.15,0.1749285568
2021-01-12 15:30:00,0.257,-0.12,0.2836353293,0.337,0.0,0.337,-0.08,-0.12,0.14422205100000002,0.257,-0.12,0.2836353293,0.337,0.0,0.337,-0.08,-0.12,0.14422205100000002
2021-01-12 16:00:00,0.2555,-0.12,0.28227690310000003,0.3355,0.0,0.3355,-0.08,-0.12,0.14422205100000002,0.24550000000000002,-0.12,0.2732585772,0.3355,0.0,0.3355,-0.09,-0.12,0.15
2021-01-12 16:30:00,0.41600000000000004,-0.12,0.4329618921,0.336,0.0,0.336,0.08,-0.12,0.14422205100000002,0.41600000000000004,-0.12,0.4329618921,0.336,0.0,0.336,0.08,-0.12,0.14422205100000002
2021-01-12 17:00:00,0.436,-0.09,0.4451920934,0.336,0.0,0.336,0.1,-0.09,0.13453624050000001,0.436,-0.08,0.44327869340000003,0.336,0.0,0.336,0.1,-0.08,0.1280624847
2021-01-12 17:30:00,0.4445,0.0,0.4445,0.3345,0.0,0.3345,0.11,0.0,0.11,0.4445,0.0,0.4445,0.3345,0.0,0.3345,0.11,0.0,0.11
2021-01-12 18:00:00,0.445,0.0,0.445,0.335,0.0,0.335,0.11,0.0,0.11,0.445,0.0,0.445,0.335,0.0,0.335,0.11,0.0,0.11
2021-01-12 18:30:00,0.4445,0.42,0.6115392465,0.3345,0.0,0.3345,0.11,0.42,0.43416586690000003,0.4445,-0.42,0.6115392465,0.3345,0.0,0.3345,0.11,-0.42,0.43416586690000003
2021-01-12 19:00:00,0.446,0.44,0.6265109736000001,0.336,0.0,0.336,0.11,0.44,0.4535416188,0.456,-0.42,0.6199483849,0.336,0.0,0.336,0.12,-0.42,0.4368065934
2021-01-12 19:30:00,0.455,0.0,0.455,0.335,0.0,0.335,0.12,0.0,0.12,0.455,0.0,0.455,0.335,0.0,0.335,0.12,0.0,0.12
2021-01-12 20:00:00,0.4555,0.0,0.4555,0.3355,0.0,0.3355,0.12,0.0,0.12,0.4555,0.0,0.4555,0.3355,0.0,0.3355,0.12,0.0,0.12
2021-01-12 20:30:00,0.456,0.0,0.456,0.336,0.0,0.336,0.12,0.0,0.12,0.456,0.0,0.456,0.336,0.0,0.336,0.12,0.0,0.12
2021-01-12 21:00:00,0.456,0.0,0.456,0.336,0.0,0.336,0.12,0.0,0.12,0.456,0.0,0.456,0.336,0.0,0.336,0.12,0.0,0.12
2021-01-12 21:30:00,0.526,0.34,0.6263194073,0.336,0.0,0.336,0.19,0.34,0.3894868419,0.516,-0.35000000000000003,0.6235030072000001,0.336,0.0,0.336,0.18,-0.35000000000000003,0.3935733731
2021-01-12 22:00:00,0.5165000000000001,-0.08,0.5226588275,0.3365,0.0,0.3365,0.18,-0.08,0.19697715600000001,0.5165000000000001,-0.08,0.5226588275,0.3365,0.0,0.3365,0.18,-0.08,0.19697715600000001
2021-01-12 22:30:00,0.4975,0.0,0.4975,0.3375,0.0,0.3375,0.16,0.0,0.16,0.5075000000000001,0.0,0.5075000000000001,0.3375,0.0,0.3375,0.17,0.0,0.17
2021-01-12 23:00:00,0.47800000000000004,0.0,0.47800000000000004,0.338,0.0,0.338,0.14,0.0,0.14,0.47800000000000004,0.0,0.47800000000000004,0.338,0.0,0.338,0.14,0.0,0.14
2021-01-12 23:30:00,0.4685,0.0,0.4685,0.3385,0.0,0.3385,0.13,0.0,0.13,0.4685,0.0,0.4685,0.3385,0.0,0.3385,0.13,0.0,0.13
2021-01-13 00:00:00,0.46900000000000003,0.0,0.46900000000000003,0.339,0.0,0.339,0.13,0.0,0.13,0.46900000000000003,0.0,0.46900000000000003,0.339,0.0,0.339,0.13,0.0,0.13
2021-01-13 00:30:00,0.47200000000000003,0.0,0.47200000000000003,0.342,0.0,0.342,0.13,0.0,0.13,0.47200000000000003,0.0,0.47200000000000003,0.342,0.0,0.342,0.13,0.0,0.13
2021-01-13 01:00:00,0.47400000000000003,0.0,0.47400000000000003,0.34400000000000003,0.0,0.34400000000000003,0.13,0.0,0.13,0.47400000000000003,0.0,0.47400000000000003,0.34400000000000003,0.0,0.34400000000000003,0.13,0.0,0.13
2021-01-13 01:30:00,0.47650000000000003,0.0,0.47650000000000003,0.34650000000000003,0.0,0.34650000000000003,0.13,0.0,0.13,0.47650000000000003,0.0,0.47650000000000003,0.34650000000000003,0.0,0.34650000000000003,0.13,0.0,0.13
2021-01-13 02:00:00,0.47700000000000004,0.0,0.47700000000000004,0.34700000000000003,0.0,0.34700000000000003,0.13,0.0,0.13,0.47700000000000004,0.0,0.47700000000000004,0.34700000000000003,0.0,0.34700000000000003,0.13,0.0,0.13
2021-01-13 02:30:00,0.47550000000000003,0.0,0.47550000000000003,0.34550000000000003,0.0,0.34550000000000003,0.13,0.0,0.13,0.47550000000000003,0.0,0.47550000000000003,0.34550000000000003,0.0,0.34550000000000003,0.13,0.0,0.13
2021-01-13 03:00:00,0.47550000000000003,0.0,0.47550000000000003,0.34550000000000003,0.0,0.34550000000000003,0.13,0.0,0.13,0.47550000000000003,0.0,0.47550000000000003,0.34550000000000003,0.0,0.34550000000000003,0.13,0.0,0.13
2021-01-13 03:30:00,0.47650000000000003,0.0,0.47650000000000003,0.34650000000000003,0.0,0.34650000000000003,0.13,0.0,0.13,0.47650000000000003,0.0,0.47650000000000003,0.34650000000000003,0.0,0.34650000000000003,0.13,0.0,0.13
2021-01-13 04:00:00,0.47700000000000004,0.0,0.47700000000000004,0.34700000000000003,0.0,0.34700000000000003,0.13,0.0,0.13,0.47700000000000004,0.0,0.47700000000000004,0.34700000000000003,0.0,0.34700000000000003,0.13,0.0,0.13
2021-01-13 04:30:00,0.47900000000000004,0.0,0.47900000000000004,0.34900000000000003,0.0,0.34900000000000003,0.13,0.0,0.13,0.47900000000000004,0.0,0.47900000000000004,0.34900000000000003,0.0,0.34900000000000003,0.13,0.0,0.13
2021-01-13 05:00:00,0.0795,-0.33,0.3394410847,0.34950000000000003,0.0,0.34950000000000003,-0.27,-0.33,0.42638011210000004,0.08950000000000001,-0.34,0.3515824939,0.34950000000000003,0.0,0.34950000000000003,-0.26,-0.34,0.4280186912
2021-01-13 05:30:00,-0.01,-0.33,0.33015148040000003,0.35000000000000003,0.0,0.35000000000000003,-0.36,-0.33,0.4883646179,-0.01,-0.34,0.34014702700000005,0.35000000000000003,0.0,0.35000000000000003,-0.36,-0.34,0.4951767361
2021-01-13 06:00:00,0.091,-0.41000000000000003,0.41997738030000004,0.35100000000000003,0.0,0.35100000000000003,-0.26,-0.41000000000000003,0.48548944380000003,0.091,-0.42,0.4297452734,0.35100000000000003,0.0,0.35100000000000003,-0.26,-0.42,0.49396356140000003
2021-01-13 06:30:00,0.2215,-0.48,0.528641892,0.35150000000000003,0.0,0.35150000000000003,-0.13,-0.48,0.4972926704,0.2215,-0.49,0.5377380868,0.35150000000000003,0.0,0.35150000000000003,-0.13,-0.49,0.5069516742
2021-01-13 07:00:00,0.4615,-0.34,0.5732209434000001,0.35150000000000003,0.0,0.35150000000000003,0.11,-0.34,0.35735136770000003,0.4615,-0.34,0.5732209434000001,0.35150000000000003,0.0,0.35150000000000003,0.11,-0.34,0.35735136770000003
2021-01-13 07:30:00,0.7305,-0.3165,0.7961171396000001,0.4505,-0.1165,0.4653197825,0.28,-0.2,0.34409301070000003,0.7405,-0.3265,0.8092851784,0.4505,-0.1165,0.4653197825,0.29,-0.21,0.35805027580000004
2021-01-13 08:00:00,0.755,0.053500000000000006,0.7568931563,0.455,-0.1265,0.47225760980000003,0.30000000000000004,0.18,0.3498571137,0.705,-0.7165,1.0051851819,0.455,-0.1265,0.47225760980000003,0.25,-0.59,0.6407807737
2021-01-13 08:30:00,0.752,0.0025,0.7520041556,0.47200000000000003,-0.1375,0.49162002600000004,0.28,0.14,0.31304951680000004,0.7020000000000001,-0.8775000000000001,1.1237483037,0.47200000000000003,-0.1375,0.49162002600000004,0.23,-0.74,0.7749193506000001
2021-01-13 09:00:00,0.833,0.009000000000000001,0.8330486180000001,0.493,-0.131,0.5101078317000001,0.34,0.14,0.3676955262,0.783,-0.861,1.1637912184,0.493,-0.131,0.5101078317000001,0.29,-0.73,0.7854934755
2021-01-13 09:30:00,0.74,0.0765,0.7439437143000001,0.46,-0.10350000000000001,0.47150000000000003,0.28,0.18,0.3328663395,0.68,-0.7935,1.0450082536,0.46,-0.10350000000000001,0.47150000000000003,0.22,-0.6900000000000001,0.7242237223
2021-01-13 10:00:00,0.6495000000000001,0.21,0.6826054864000001,0.40950000000000003,-0.07,0.4154398272,0.24,0.28,0.36878177830000003,0.5995,-0.67,0.8990551985,0.40950000000000003,-0.07,0.4154398272,0.19,-0.6000000000000001,0.6293647591
2021-01-13 10:30:00,0.7215,0.1395,0.734862232,0.4415,-0.1105,0.4551181165,0.28,0.25,0.3753664876,0.6715,-0.7405,0.9996261801,0.4415,-0.1105,0.4551181165,0.23,-0.63,0.6706713055
2021-01-13 11:00:00,0.7065,0.044,0.7078688085,0.4565,-0.116,0.4710076963,0.25,0.16,0.29681644160000004,0.6565000000000001,-0.836,1.0629620172,0.4565,-0.116,0.4710076963,0.2,-0.72,0.7472616677
2021-01-13 11:30:00,0.7485,0.0985,0.7549533098,0.4585,-0.1115,0.4718627979,0.29,0.21,0.35805027580000004,0.6985,-0.7715000000000001,1.0407278703,0.4585,-0.1115,0.4718627979,0.24,-0.66,0.7022819946000001
2021-01-13 12:00:00,0.791,0.13,0.8016115019000001,0.47100000000000003,-0.12,0.4860462941,0.32,0.25,0.4060788101,0.741,-0.74,1.0472253817,0.47100000000000003,-0.12,0.4860462941,0.27,-0.62,0.6762396025
2021-01-13 12:30:00,0.8015,0.1255,0.8112659860000001,0.48150000000000004,-0.1245,0.49733539990000003,0.32,0.25,0.4060788101,0.7515000000000001,-0.7445,1.0578433249,0.48150000000000004,-0.1245,0.49733539990000003,0.27,-0.62,0.6762396025
2021-01-13 13:00:00,0.611,0.1135,0.6214525324,0.41100000000000003,-0.08650000000000001,0.42000386900000003,0.2,0.2,0.28284271250000004,0.5710000000000001,-0.7465,0.9398421410000001,0.41100000000000003,-0.08650000000000001,0.42000386900000003,0.16,-0.66,0.6791170739
2021-01-13 13:30:00,0.6145,0.2175,0.6518561958,0.3945,-0.0625,0.3994202048,0.22,0.28,0.3560898763,0.5545,-0.6525000000000001,0.8562864591,0.3945,-0.0625,0.3994202048,0.16,-0.59,0.6113100686
2021-01-13 14:00:00,0.61,0.267,0.6658746128,0.39,-0.053,0.3935848066,0.22,0.32,0.38832975680000004,0.55,-0.603,0.8161550098,0.39,-0.053,0.3935848066,0.16,-0.55,0.5728001397
2021-01-13 14:30:00,0.5605,0.245,0.6117068334,0.3805,-0.035,0.3821063334,0.18,0.28,0.3328663395,0.5105000000000001,-0.635,0.8147608545,0.3805,-0.035,0.3821063334,0.13,-0.6000000000000001,0.6139218191
2021-01-13 15:00:00,0.636,0.264,0.6886160033000001,0.396,-0.056,0.39993999550000003,0.24,0.32,0.4,0.5760000000000001,-0.616,0.843345718,0.396,-0.056,0.39993999550000003,0.18,-0.56,0.5882176468
2021-01-13 15:30:00,0.602,0.275,0.6618375934,0.382,-0.035,0.38360005210000003,0.22,0.31,0.3801315562,0.552,-0.605,0.8189804637,0.382,-0.035,0.38360005210000003,0.17,-0.5700000000000001,0.5948108943
2021-01-13 16:00:00,0.589,0.2165,0.6275294814,0.379,-0.0335,0.3804776603,0.21,0.25,0.3264965543,0.47900000000000004,-0.6835,0.8346336022,0.379,-0.0335,0.3804776603,0.1,-0.65,0.6576473219
2021-01-13 16:30:00,0.743,-0.1675,0.7616464075,0.443,-0.0975,0.4536025242,0.30000000000000004,-0.07,0.30805843600000005,0.733,-0.3375,0.806966697,0.443,-0.0975,0.4536025242,0.29,-0.24,0.3764306045
2021-01-13 17:00:00,0.718,-0.23650000000000002,0.7559472535,0.428,-0.08650000000000001,0.4366534667,0.29,-0.15,0.3264965543,0.718,-0.24650000000000002,0.7591351988,0.428,-0.08650000000000001,0.4366534667,0.29,-0.16,0.3312099032
2021-01-13 17:30:00,0.6955,-0.17750000000000002,0.7177927974,0.4055,-0.0575,0.4095564674,0.29,-0.12,0.31384709650000003,0.6955,-0.1875,0.7203308268,0.4055,-0.0575,0.4095564674,0.29,-0.13,0.3178049716
2021-01-13 18:00:00,0.775,-0.2165,0.8046721382,0.435,-0.08650000000000001,0.44351691060000004,0.34,-0.13,0.3640054945,0.785,-0.2165,0.8143078349,0.435,-0.08650000000000001,0.44351691060000004,0.35000000000000003,-0.13,0.3733630941
2021-01-13 18:30:00,0.7335,-0.214,0.7640800024000001,0.41350000000000003,-0.084,0.4219457904,0.32,-0.13,0.3453983208,0.7335,-0.214,0.7640800024000001,0.41350000000000003,-0.084,0.4219457904,0.32,-0.13,0.3453983208
2021-01-13 19:00:00,0.6960000000000001,-0.2015,0.7245814309,0.396,-0.061500000000000006,0.4007471148,0.30000000000000004,-0.14,0.3310589071,0.6960000000000001,-0.21150000000000002,0.7274257694,0.396,-0.061500000000000006,0.4007471148,0.30000000000000004,-0.15,0.3354101966
2021-01-13 19:30:00,0.489,-0.29,0.5685252853,0.369,0.0,0.369,0.12,-0.29,0.31384709650000003,0.489,-0.30000000000000004,0.5736906832,0.369,0.0,0.369,0.12,-0.30000000000000004,0.3231098884
2021-01-13 20:00:00,0.47000000000000003,-0.29,0.5522680509,0.37,0.0,0.37,0.1,-0.29,0.306757233,0.47000000000000003,-0.30000000000000004,0.5575840744,0.37,0.0,0.37,0.1,-0.30000000000000004,0.316227766
2021-01-13 20:30:00,0.46900000000000003,-0.27,0.541166333,0.369,0.0,0.369,0.1,-0.27,0.28792360100000003,0.46900000000000003,-0.28,0.5462243129000001,0.369,0.0,0.369,0.1,-0.28,0.2973213749
2021-01-13 21:00:00,0.47000000000000003,-0.29,0.5522680509,0.37,0.0,0.37,0.1,-0.29,0.306757233,0.47000000000000003,-0.30000000000000004,0.5575840744,0.37,0.0,0.37,0.1,-0.30000000000000004,0.316227766
