Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2021-01-13 21:30:00,0.49050000000000005,-0.03,0.4914165748,0.3705,0.0,0.3705,0.12,-0.03,0.1236931688,0.48050000000000004,-0.64,0.8003001,0.3705,0.0,0.3705,0.11,-0.64,0.6493843238
2021-01-13 22:00:00,0.644,0.217,0.6795770744,0.384,-0.033,0.3854153604,0.26,0.25,0.3606937759,0.644,-0.663,0.9242862111000001,0.384,-0.033,0.3854153604,0.26,-0.63,0.6815423685
2021-01-13 22:30:00,0.789,0.203,0.8146962624,0.429,-0.097,0.4398295124,0.36,0.30000000000000004,0.4686149806,0.739,-0.677,1.0022225302,0.429,-0.097,0.4398295124,0.31,-0.58,0.6576473219
2021-01-13 23:00:00,0.724,-0.15,0.7393754121,0.41400000000000003,-0.08,0.4216586297,0.31,-0.07,0.3178049716,0.724,-0.26,0.7692697836,0.41400000000000003,-0.08,0.4216586297,0.31,-0.18,0.3584689666
2021-01-13 23:30:00,0.763,-0.217,0.7932578395000001,0.433,-0.08700000000000001,0.4416537105,0.33,-0.13,0.354682957,0.773,-0.227,0.8056413594,0.433,-0.08700000000000001,0.4416537105,0.34,-0.14,0.3676955262
2021-01-14 00:00:00,0.8175,-0.2565,0.8567954832,0.4575,-0.10650000000000001,0.4697323706,0.36,-0.15,0.39,0.8275,-0.2565,0.8663420225,0.4575,-0.10650000000000001,0.4697323706,0.37,-0.15,0.3992492956
2021-01-14 00:30:00,0.797,-0.2175,0.8261448118,0.447,-0.08750000000000001,0.4554835343,0.35000000000000003,-0.13,0.3733630941,0.807,-0.2275,0.8384540834,0.447,-0.08750000000000001,0.4554835343,0.36,-0.14,0.3862641583
2021-01-14 01:00:00,0.912,-0.075,0.9150786851,0.492,-0.115,0.5052613185,0.42,0.04,0.4219004622,0.892,-0.47500000000000003,1.0105884424,0.492,-0.115,0.5052613185,0.4,-0.36,0.5381449619
2021-01-14 01:30:00,0.8255,0.1915,0.8474210878,0.4455,-0.0985,0.4562592465,0.38,0.29,0.4780167361,0.7755000000000001,-0.6685,1.0238615629,0.4455,-0.0985,0.4562592465,0.33,-0.5700000000000001,0.658634952
2021-01-14 02:00:00,0.918,0.163,0.9323588365000001,0.488,-0.117,0.5018296524,0.43,0.28,0.5131276644,0.868,-0.707,1.1194967619,0.488,-0.117,0.5018296524,0.38,-0.59,0.7017834424
2021-01-14 02:30:00,0.973,0.1315,0.9818458382,0.513,-0.1285,0.5288489860000001,0.46,0.26,0.5283937925000001,0.923,-0.7385,1.1820792063,0.513,-0.1285,0.5288489860000001,0.41000000000000003,-0.61,0.734982993
2021-01-14 03:00:00,1.022,0.1285,1.0300467222,0.532,-0.1315,0.5480111769,0.49,0.26,0.5547071299,0.972,-0.7515000000000001,1.2286318611,0.532,-0.1315,0.5480111769,0.44,-0.62,0.7602631123
2021-01-14 03:30:00,0.996,0.149,1.0070834126,0.526,-0.121,0.5397378994,0.47000000000000003,0.27,0.5420332093,0.9460000000000001,-0.731,1.1955237346,0.526,-0.121,0.5397378994,0.42,-0.61,0.7406078585
2021-01-14 04:00:00,0.8105,0.227,0.8416883331,0.4405,-0.083,0.4482513246,0.37,0.31,0.4827007354,0.7605000000000001,-0.643,0.9958962044,0.4405,-0.083,0.4482513246,0.32,-0.56,0.6449806199
2021-01-14 04:30:00,0.7215,0.2515,0.7640775484,0.4015,-0.0685,0.4073014854,0.32,0.32,0.45254834,0.6715,-0.6285000000000001,0.9197415398000001,0.4015,-0.0685,0.4073014854,0.27,-0.56,0.6216912417
2021-01-14 05:00:00,0.758,0.2485,0.7976943337,0.418,-0.07150000000000001,0.42407104360000003,0.34,0.32,0.4669047012,0.708,-0.6215,0.942086116,0.418,-0.07150000000000001,0.42407104360000003,0.29,-0.55,0.6217716623
2021-01-14 05:30:00,0.678,0.316,0.7480240638,0.388,-0.024,0.3887415594,0.29,0.34,0.4468780594,0.628,-0.544,0.8308549813,0.388,-0.024,0.3887415594,0.24,-0.52,0.5727128425
2021-01-14 06:00:00,0.6675,0.295,0.7297816454,0.3875,-0.025,0.38830561420000004,0.28,0.32,0.4252058325,0.6075,-0.5650000000000001,0.8296271753000001,0.3875,-0.025,0.38830561420000004,0.22,-0.54,0.5830951895
2021-01-14 06:30:00,0.6375000000000001,0.28250000000000003,0.6972893947000001,0.3875,-0.0275,0.38847458090000003,0.25,0.31,0.39824615500000005,0.5775,-0.5975,0.8309708178,0.3875,-0.0275,0.38847458090000003,0.19,-0.5700000000000001,0.6008327554
2021-01-14 07:00:00,0.1335,-0.11,0.1729804902,0.3735,0.0,0.3735,-0.24,-0.11,0.2640075756,0.07350000000000001,-0.86,0.8631351285000001,0.3735,0.0,0.3735,-0.30000000000000004,-0.86,0.9108238029
2021-01-14 07:30:00,0.09050000000000001,0.08,0.12079010720000001,0.3705,0.0,0.3705,-0.28,0.08,0.2912043956,0.030500000000000003,-0.9,0.9005166573000001,0.3705,0.0,0.3705,-0.34,-0.9,0.9620810777000001
2021-01-14 08:00:00,0.3235,0.23450000000000001,0.39955287510000004,0.3735,-0.0155,0.3738214815,-0.05,0.25,0.2549509757,0.2335,-0.7955,0.8290612161,0.3735,-0.0155,0.3738214815,-0.14,-0.78,0.7924645102000001
2021-01-14 08:30:00,0.515,0.28350000000000003,0.5878751993,0.375,-0.0165,0.3753628245,0.14,0.30000000000000004,0.3310589071,0.495,-0.6865,0.8463493664,0.375,-0.0165,0.3753628245,0.12,-0.67,0.6806614430000001
2021-01-14 09:00:00,0.714,0.0965,0.7204916724,0.454,-0.1135,0.4679724885,0.26,0.21,0.3342154993,0.664,-0.8735,1.0972229719,0.454,-0.1135,0.4679724885,0.21,-0.76,0.7884795495
2021-01-14 09:30:00,0.6815,-0.0195,0.6817789231,0.4415,-0.0995,0.4525731985,0.24,0.08,0.2529822128,0.6515000000000001,-0.6795,0.9413673566,0.4415,-0.0995,0.4525731985,0.21,-0.58,0.6168468205000001
2021-01-14 10:00:00,0.6645,-0.255,0.7117480242,0.42450000000000004,-0.095,0.4350002874,0.24,-0.16,0.28844410200000004,0.6745,-0.265,0.7246897612000001,0.42450000000000004,-0.095,0.4350002874,0.25,-0.17,0.3023243292
2021-01-14 10:30:00,0.6695,-0.253,0.7157089143,0.4295,-0.093,0.43945335360000004,0.24,-0.16,0.28844410200000004,0.6795,-0.263,0.7286214724000001,0.4295,-0.093,0.43945335360000004,0.25,-0.17,0.3023243292
2021-01-14 11:00:00,0.6555000000000001,-0.3205,0.7296577965000001,0.4355,-0.09050000000000001,0.44480388940000004,0.22,-0.23,0.3182766093,0.6555000000000001,-0.3305,0.7341052377,0.4355,-0.09050000000000001,0.44480388940000004,0.22,-0.24,0.32557641190000003
2021-01-14 11:30:00,0.7325,-0.292,0.7885558002,0.4525,-0.112,0.46615474900000003,0.28,-0.18,0.3328663395,0.7325,-0.302,0.7923132272000001,0.4525,-0.112,0.46615474900000003,0.28,-0.19,0.3383784863
2021-01-14 12:00:00,0.7235,-0.1875,0.747401164,0.4435,-0.0975,0.45409084990000004,0.28,-0.09,0.2941088234,0.7135,-0.34750000000000003,0.7936236514,0.4435,-0.0975,0.45409084990000004,0.27,-0.25,0.3679673899
2021-01-14 12:30:00,0.7425,0.17650000000000002,0.7631896881,0.4425,-0.10350000000000001,0.45444306570000004,0.30000000000000004,0.28,0.4103656906,0.6925,-0.7135,0.9943030222,0.4425,-0.10350000000000001,0.45444306570000004,0.25,-0.61,0.6592419890000001
2021-01-14 13:00:00,0.7795000000000001,0.1635,0.7964624913,0.4595,-0.10650000000000001,0.4716805063,0.32,0.27,0.4186884283,0.7195,-0.7265,1.0224883862,0.4595,-0.10650000000000001,0.4716805063,0.26,-0.62,0.6723094526000001
2021-01-14 13:30:00,0.8260000000000001,-0.0155,0.8261454170000001,0.496,-0.1155,0.5092703113,0.33,0.1,0.344818793,0.796,-0.5955,0.9941007243000001,0.496,-0.1155,0.5092703113,0.30000000000000004,-0.48,0.5660388679
2021-01-14 14:00:00,0.8185,-0.42650000000000005,0.9229542242000001,0.5085000000000001,-0.1365,0.5265021367,0.31,-0.29,0.4244997055,0.8185,-0.42650000000000005,0.9229542242000001,0.5085000000000001,-0.1365,0.5265021367,0.31,-0.29,0.4244997055
2021-01-14 14:30:00,0.7465,-0.335,0.8182220053,0.4665,-0.125,0.4829567786,0.28,-0.21,0.35000000000000003,0.7465,-0.335,0.8182220053,0.4665,-0.125,0.4829567786,0.28,-0.21,0.35000000000000003
2021-01-14 15:00:00,0.682,-0.312,0.7499786664,0.442,-0.10200000000000001,0.4536165782,0.24,-0.21,0.3189043744,0.682,-0.312,0.7499786664,0.442,-0.10200000000000001,0.4536165782,0.24,-0.21,0.3189043744
2021-01-14 15:30:00,0.671,-0.316,0.7416852432000001,0.431,-0.106,0.4438434409,0.24,-0.21,0.3189043744,0.671,-0.316,0.7416852432000001,0.431,-0.106,0.4438434409,0.24,-0.21,0.3189043744
2021-01-14 16:00:00,0.7225,-0.36050000000000004,0.8074444253,0.4625,-0.12050000000000001,0.47793984980000004,0.26,-0.24,0.3538361203,0.7325,-0.3705,0.8208693562,0.4625,-0.12050000000000001,0.47793984980000004,0.27,-0.25,0.3679673899
2021-01-14 16:30:00,0.7135,-0.267,0.7618210092000001,0.4435,-0.107,0.4562249993,0.27,-0.16,0.31384709650000003,0.7235,-0.277,0.7747136568,0.4435,-0.107,0.4562249993,0.28,-0.17,0.32756678710000003
2021-01-14 17:00:00,0.748,-0.3085,0.8091206647,0.448,-0.11850000000000001,0.46340721830000003,0.30000000000000004,-0.19,0.3551056181,0.758,-0.3085,0.8183741504,0.448,-0.11850000000000001,0.46340721830000003,0.31,-0.19,0.3635931793
2021-01-14 17:30:00,0.7235,-0.243,0.763217695,0.42350000000000004,-0.093,0.4335911092,0.30000000000000004,-0.15,0.3354101966,0.7335,-0.253,0.7759067276,0.42350000000000004,-0.093,0.4335911092,0.31,-0.16,0.3488552709
2021-01-14 18:00:00,0.6455000000000001,-0.17850000000000002,0.6697256901,0.3855,-0.0585,0.38991345190000004,0.26,-0.12,0.2863564213,0.6455000000000001,-0.1885,0.672460036,0.3855,-0.0585,0.38991345190000004,0.26,-0.13,0.2906888371
2021-01-14 18:30:00,0.554,-0.088,0.5609456302,0.354,-0.008,0.3540903839,0.2,-0.08,0.2154065923,0.554,-0.088,0.5609456302,0.354,-0.008,0.3540903839,0.2,-0.08,0.2154065923
2021-01-14 19:00:00,0.5305,0.0,0.5305,0.35050000000000003,0.0,0.35050000000000003,0.18,0.0,0.18,0.5305,-0.08,0.5364981361,0.35050000000000003,0.0,0.35050000000000003,0.18,-0.08,0.19697715600000001
2021-01-14 19:30:00,0.5325,-0.08,0.5384758583,0.35250000000000004,0.0,0.35250000000000004,0.18,-0.08,0.19697715600000001,0.5425,-0.08,0.5483668936,0.35250000000000004,0.0,0.35250000000000004,0.19,-0.08,0.20615528130000002
2021-01-14 20:00:00,0.5545,-0.0815,0.5604574025,0.35450000000000004,-0.0015,0.3545031735,0.2,-0.08,0.2154065923,0.5545,-0.0815,0.5604574025,0.35450000000000004,-0.0015,0.3545031735,0.2,-0.08,0.2154065923
2021-01-14 20:30:00,0.5815,-0.0965,0.5894527123000001,0.36150000000000004,-0.0165,0.3618763601,0.22,-0.08,0.23409399820000001,0.5815,-0.0965,0.5894527123000001,0.36150000000000004,-0.0165,0.3618763601,0.22,-0.08,0.23409399820000001
2021-01-14 21:00:00,0.5125000000000001,-0.083,0.5191774745000001,0.35250000000000004,-0.003,0.3525127657,0.16,-0.08,0.1788854382,0.5225000000000001,-0.083,0.5290512735,0.35250000000000004,-0.003,0.3525127657,0.17,-0.08,0.1878829423
2021-01-14 21:30:00,0.5015000000000001,-0.1,0.511372907,0.35150000000000003,0.0,0.35150000000000003,0.15,-0.1,0.1802775638,0.5115000000000001,-0.08,0.5177183114,0.35150000000000003,0.0,0.35150000000000003,0.16,-0.08,0.1788854382
2021-01-14 22:00:00,0.49050000000000005,-0.1,0.5005899020000001,0.35050000000000003,0.0,0.35050000000000003,0.14,-0.1,0.1720465053,0.49050000000000005,-0.11,0.5026830512,0.35050000000000003,0.0,0.35050000000000003,0.14,-0.11,0.1780449381
2021-01-14 22:30:00,0.491,-0.09,0.4991803281,0.35100000000000003,0.0,0.35100000000000003,0.14,-0.09,0.1664331698,0.491,-0.09,0.4991803281,0.35100000000000003,0.0,0.35100000000000003,0.14,-0.09,0.1664331698
2021-01-14 23:00:00,0.49,-0.08,0.4964876635,0.35000000000000003,0.0,0.35000000000000003,0.14,-0.08,0.161245155,0.49,-0.1,0.50009999,0.35000000000000003,0.0,0.35000000000000003,0.14,-0.1,0.1720465053
2021-01-14 23:30:00,0.501,-0.1,0.5108825697,0.35100000000000003,0.0,0.35100000000000003,0.15,-0.1,0.1802775638,0.491,-0.1,0.501079834,0.35100000000000003,0.0,0.35100000000000003,0.14,-0.1,0.1720465053
2021-01-15 00:00:00,0.501,0.43,0.6602279909000001,0.35100000000000003,0.0,0.35100000000000003,0.15,0.43,0.4554119015,0.501,-0.47000000000000003,0.6869505077,0.35100000000000003,0.0,0.35100000000000003,0.15,-0.47000000000000003,0.49335585530000003
2021-01-15 00:30:00,0.511,0.46,0.6875470893000001,0.35100000000000003,0.0,0.35100000000000003,0.16,0.46,0.48703182650000004,0.511,-0.45,0.6808972022,0.35100000000000003,0.0,0.35100000000000003,0.16,-0.45,0.4775981575
2021-01-15 01:00:00,0.502,-0.08,0.5083345355000001,0.352,0.0,0.352,0.15,-0.08,0.17,0.502,-0.08,0.5083345355000001,0.352,0.0,0.352,0.15,-0.08,0.17
2021-01-15 01:30:00,0.5115000000000001,-0.08,0.5177183114,0.35150000000000003,0.0,0.35150000000000003,0.16,-0.08,0.1788854382,0.5115000000000001,-0.08,0.5177183114,0.35150000000000003,0.0,0.35150000000000003,0.16,-0.08,0.1788854382
2021-01-15 02:00:00,0.502,0.0,0.502,0.352,0.0,0.352,0.15,0.0,0.15,0.512,0.0,0.512,0.352,0.0,0.352,0.16,0.0,0.16
2021-01-15 02:30:00,0.49050000000000005,0.0,0.49050000000000005,0.35050000000000003,0.0,0.35050000000000003,0.14,0.0,0.14,0.49050000000000005,0.0,0.49050000000000005,0.35050000000000003,0.0,0.35050000000000003,0.14,0.0,0.14
2021-01-15 03:00:00,0.511,0.0,0.511,0.35100000000000003,0.0,0.35100000000000003,0.16,0.0,0.16,0.511,-0.08,0.5172243227000001,0.35100000000000003,0.0,0.35100000000000003,0.16,-0.08,0.1788854382
2021-01-15 03:30:00,0.491,-0.08,0.4974746225,0.35100000000000003,0.0,0.35100000000000003,0.14,-0.08,0.161245155,0.491,0.0,0.491,0.35100000000000003,0.0,0.35100000000000003,0.14,0.0,0.14
2021-01-15 04:00:00,0.49050000000000005,-0.08,0.49698113650000003,0.35050000000000003,0.0,0.35050000000000003,0.14,-0.08,0.161245155,0.49050000000000005,-0.08,0.49698113650000003,0.35050000000000003,0.0,0.35050000000000003,0.14,-0.08,0.161245155
2021-01-15 04:30:00,0.49150000000000005,-0.08,0.4979681215,0.35150000000000003,0.0,0.35150000000000003,0.14,-0.08,0.161245155,0.49150000000000005,-0.08,0.4979681215,0.35150000000000003,0.0,0.35150000000000003,0.14,-0.08,0.161245155
2021-01-15 05:00:00,0.49250000000000005,0.0,0.49250000000000005,0.35250000000000004,0.0,0.35250000000000004,0.14,0.0,0.14,0.49250000000000005,0.0,0.49250000000000005,0.35250000000000004,0.0,0.35250000000000004,0.14,0.0,0.14
2021-01-15 05:30:00,0.5435,0.0,0.5435,0.35350000000000004,0.0,0.35350000000000004,0.19,0.0,0.19,0.5435,0.0,0.5435,0.35350000000000004,0.0,0.35350000000000004,0.19,0.0,0.19
2021-01-15 06:00:00,0.49250000000000005,-0.16,0.5178380538,0.35250000000000004,0.0,0.35250000000000004,0.14,-0.16,0.2126029163,0.49250000000000005,-0.17,0.5210146351,0.35250000000000004,0.0,0.35250000000000004,0.14,-0.17,0.22022715550000002
2021-01-15 06:30:00,0.512,-0.03,0.5128781532,0.352,0.0,0.352,0.16,-0.03,0.16278820600000002,0.512,-0.21,0.5533931695000001,0.352,0.0,0.352,0.16,-0.21,0.2640075756
2021-01-15 07:00:00,0.49050000000000005,-0.2,0.5297077024,0.35050000000000003,0.0,0.35050000000000003,0.14,-0.2,0.2441311123,0.5005000000000001,-0.16,0.5254524241,0.35050000000000003,0.0,0.35050000000000003,0.15,-0.16,0.219317122
2021-01-15 07:30:00,0.323,-0.22,0.3908055783,0.353,0.0,0.353,-0.03,-0.22,0.2220360331,0.323,-0.23,0.3965211218,0.353,0.0,0.353,-0.03,-0.23,0.23194827010000002
2021-01-15 08:00:00,0.1645,-0.2,0.25895993900000003,0.35450000000000004,0.0,0.35450000000000004,-0.19,-0.2,0.2758622845,0.1645,-0.21,0.2667587862,0.35450000000000004,0.0,0.35450000000000004,-0.19,-0.21,0.2831960452
2021-01-15 08:30:00,0.14300000000000002,-0.17,0.2221463482,0.353,0.0,0.353,-0.21,-0.17,0.27018512170000003,0.14300000000000002,-0.18,0.2298891037,0.353,0.0,0.353,-0.21,-0.18,0.2765863337
2021-01-15 09:00:00,0.4315,-0.09,0.4407859458,0.35150000000000003,0.0,0.35150000000000003,0.08,-0.09,0.12041594580000001,0.4315,-0.09,0.4407859458,0.35150000000000003,0.0,0.35150000000000003,0.08,-0.09,0.12041594580000001
2021-01-15 09:30:00,0.4505,-0.13,0.4688819148,0.35050000000000003,0.0,0.35050000000000003,0.1,-0.13,0.1640121947,0.4505,-0.14,0.4717523185,0.35050000000000003,0.0,0.35050000000000003,0.1,-0.14,0.1720465053
2021-01-15 10:00:00,0.448,-0.13,0.466480439,0.34800000000000003,0.0,0.34800000000000003,0.1,-0.13,0.1640121947,0.448,-0.14,0.4693655292,0.34800000000000003,0.0,0.34800000000000003,0.1,-0.14,0.1720465053
2021-01-15 10:30:00,0.48,-0.0815,0.48686984910000003,0.35000000000000003,-0.0015,0.35000321430000003,0.13,-0.08,0.15264337520000001,0.49,-0.0815,0.4967315673,0.35000000000000003,-0.0015,0.35000321430000003,0.14,-0.08,0.161245155
2021-01-15 11:00:00,0.489,-0.23700000000000002,0.5434059256,0.359,-0.037,0.3609016487,0.13,-0.2,0.2385372088,0.499,-0.23700000000000002,0.5524219402,0.359,-0.037,0.3609016487,0.14,-0.2,0.2441311123
2021-01-15 11:30:00,0.4395,-0.13,0.4583233029,0.34950000000000003,0.0,0.34950000000000003,0.09,-0.13,0.158113883,0.4395,-0.13,0.4583233029,0.34950000000000003,0.0,0.34950000000000003,0.09,-0.13,0.158113883
2021-01-15 12:00:00,0.451,-0.08,0.4580403912,0.35100000000000003,0.0,0.35100000000000003,0.1,-0.08,0.1280624847,0.461,-0.08,0.4678899443,0.35100000000000003,0.0,0.35100000000000003,0.11,-0.08,0.1360147051
2021-01-15 12:30:00,0.47350000000000003,-0.14,0.4937633542,0.35350000000000004,0.0,0.35350000000000004,0.12,-0.14,0.1843908891,0.47350000000000003,-0.14,0.4937633542,0.35350000000000004,0.0,0.35350000000000004,0.12,-0.14,0.1843908891
2021-01-15 13:00:00,0.4565,-0.137,0.4766143619,0.35650000000000004,-0.007,0.3565687171,0.1,-0.13,0.1640121947,0.4565,-0.147,0.4795844555,0.35650000000000004,-0.007,0.3565687171,0.1,-0.14,0.1720465053
2021-01-15 13:30:00,0.47850000000000004,-0.0815,0.48539107940000004,0.35850000000000004,-0.0015,0.3585031381,0.12,-0.08,0.14422205100000002,0.47850000000000004,-0.0915,0.4871698882,0.35850000000000004,-0.0015,0.3585031381,0.12,-0.09,0.15
2021-01-15 14:00:00,0.4515,-0.1615,0.479514859,0.36150000000000004,-0.0015,0.361503112,0.09,-0.16,0.1835755975,0.4515,-0.1715,0.48297463700000004,0.36150000000000004,-0.0015,0.361503112,0.09,-0.17,0.19235384060000002
2021-01-15 14:30:00,0.467,-0.1585,0.4931645263,0.367,-0.0285,0.3681049443,0.1,-0.13,0.1640121947,0.467,-0.1685,0.49646878050000004,0.367,-0.0285,0.3681049443,0.1,-0.14,0.1720465053
2021-01-15 15:00:00,0.578,-0.23750000000000002,0.6248921907,0.398,-0.0775,0.4054753383,0.18,-0.16,0.24083189160000001,0.578,-0.24750000000000003,0.6287608846,0.398,-0.0775,0.4054753383,0.18,-0.17,0.2475883681
2021-01-15 15:30:00,0.6315000000000001,-0.22,0.6687243453,0.3915,-0.08,0.3995901025,0.24,-0.14,0.2778488798,0.6415000000000001,-0.23,0.6814853263,0.3915,-0.08,0.3995901025,0.25,-0.15,0.2915475947
2021-01-15 16:00:00,0.7095,-0.2175,0.7420892803,0.41950000000000004,-0.08750000000000001,0.42852829540000004,0.29,-0.13,0.3178049716,0.7095,-0.2275,0.7450815392,0.41950000000000004,-0.08750000000000001,0.42852829540000004,0.29,-0.14,0.3220248438
2021-01-15 16:30:00,0.755,-0.268,0.8011547915,0.435,-0.108,0.4482064257,0.32,-0.16,0.3577708764,0.765,-0.268,0.8105855908,0.435,-0.108,0.4482064257,0.33,-0.16,0.3667424164
2021-01-15 17:00:00,0.6835,-0.262,0.7319947063000001,0.4035,-0.10200000000000001,0.4161925636,0.28,-0.16,0.3224903099,0.6935,-0.262,0.741340846,0.4035,-0.10200000000000001,0.4161925636,0.29,-0.16,0.3312099032
2021-01-15 17:30:00,0.796,-0.313,0.8553274227000001,0.446,-0.133,0.4654084228,0.35000000000000003,-0.18,0.3935733731,0.796,-0.323,0.8590372518,0.446,-0.133,0.4654084228,0.35000000000000003,-0.19,0.39824615500000005
2021-01-15 18:00:00,0.893,-0.326,0.9506445182000001,0.483,-0.136,0.5017818251,0.41000000000000003,-0.19,0.4518849411,0.893,-0.326,0.9506445182000001,0.483,-0.136,0.5017818251,0.41000000000000003,-0.19,0.4518849411
2021-01-15 18:30:00,0.881,-0.325,0.9390346107,0.47100000000000003,-0.135,0.4899653049,0.41000000000000003,-0.19,0.4518849411,0.871,-0.325,0.9296590773000001,0.47100000000000003,-0.135,0.4899653049,0.4,-0.19,0.44283179650000004
2021-01-15 19:00:00,0.9245000000000001,-0.278,0.9653933136,0.49450000000000005,-0.128,0.5107976605,0.43,-0.15,0.4554119015,0.9245000000000001,-0.358,0.9913951029,0.49450000000000005,-0.128,0.5107976605,0.43,-0.23,0.4876474136
2021-01-15 19:30:00,0.9550000000000001,0.11800000000000001,0.9622624382,0.495,-0.132,0.512297765,0.46,0.25,0.5235456045,0.905,-0.752,1.1766601039,0.495,-0.132,0.512297765,0.41000000000000003,-0.62,0.7433034374
2021-01-15 20:00:00,0.925,0.12050000000000001,0.9328157642,0.485,-0.1295,0.5019912848,0.44,0.25,0.5060632372,0.875,-0.7495,1.152117724,0.485,-0.1295,0.5019912848,0.39,-0.62,0.7324616031000001
2021-01-15 20:30:00,0.977,0.123,0.9847121407,0.507,-0.127,0.5226643282,0.47000000000000003,0.25,0.5323532662,0.927,-0.747,1.1905200544,0.507,-0.127,0.5226643282,0.42,-0.62,0.7488658091
2021-01-15 21:00:00,0.9590000000000001,0.1145,0.9658111876000001,0.499,-0.1355,0.5170698696,0.46,0.25,0.5235456045,0.909,-0.7655000000000001,1.1883901927,0.499,-0.1355,0.5170698696,0.41000000000000003,-0.63,0.7516648189
2021-01-15 21:30:00,0.962,0.11750000000000001,0.9691492403,0.502,-0.1325,0.5191919202,0.46,0.25,0.5235456045,0.912,-0.7625000000000001,1.1887599632,0.502,-0.1325,0.5191919202,0.41000000000000003,-0.63,0.7516648189
2021-01-15 22:00:00,0.9655,-0.049,0.9667425976,0.5055000000000001,-0.129,0.5217003450000001,0.46,0.08,0.4669047012,0.9355,-0.589,1.1054778379,0.5055000000000001,-0.129,0.5217003450000001,0.43,-0.46,0.6296824597
2021-01-15 22:30:00,0.9295,-0.326,0.9850107867000001,0.4995,-0.136,0.5176835423,0.43,-0.19,0.4701063709,0.9295,-0.336,0.9883654435,0.4995,-0.136,0.5176835423,0.43,-0.2,0.4742362281
2021-01-15 23:00:00,0.92,-0.292,0.9652274343,0.5,-0.122,0.5146688256,0.42,-0.17,0.45310043040000003,0.93,-0.302,0.9778057067,0.5,-0.122,0.5146688256,0.43,-0.18,0.4661544808
2021-01-15 23:30:00,0.931,-0.3215,0.9849483489,0.501,-0.1315,0.5179703177,0.43,-0.19,0.4701063709,0.931,-0.3215,0.9849483489,0.501,-0.1315,0.5179703177,0.43,-0.19,0.4701063709
2021-01-16 00:00:00,0.9715,-0.3235,1.0239455552,0.5115000000000001,-0.1335,0.5286345619,0.46,-0.19,0.4976946855,0.9715,-0.3335,1.0271487234,0.5115000000000001,-0.1335,0.5286345619,0.46,-0.2,0.5015974482000001
2021-01-16 00:30:00,0.9885,-0.2995,1.0328758396,0.5185000000000001,-0.11950000000000001,0.5320925671,0.47000000000000003,-0.18,0.5032891813,0.9985,-0.2995,1.0424502386,0.5185000000000001,-0.11950000000000001,0.5320925671,0.48,-0.18,0.5126402247
2021-01-16 01:00:00,0.971,-0.3135,1.0203544727,0.511,-0.1335,0.5281507834,0.46,-0.18,0.49396356140000003,0.971,-0.3235,1.0234711769,0.511,-0.1335,0.5281507834,0.46,-0.19,0.4976946855
2021-01-16 01:30:00,0.9825,-0.323,1.0342317197,0.5125000000000001,-0.133,0.5294763923,0.47000000000000003,-0.19,0.5069516742,0.9725,-0.323,1.0247366735,0.5125000000000001,-0.133,0.5294763923,0.46,-0.19,0.4976946855
2021-01-16 02:00:00,0.9685,-0.3075,1.0161439367,0.5185000000000001,-0.1275,0.5339461583,0.45,-0.18,0.48466483260000004,0.9785,-0.3175,1.0287217797,0.5185000000000001,-0.1275,0.5339461583,0.46,-0.19,0.4976946855
2021-01-16 02:30:00,0.9465,-0.326,1.0010685541,0.5065000000000001,-0.136,0.5244408928000001,0.44,-0.19,0.4792702787,0.9465,-0.336,1.0043695784,0.5065000000000001,-0.136,0.5244408928000001,0.44,-0.2,0.4833218389
2021-01-16 03:00:00,0.975,-0.323,1.0271095365,0.515,-0.133,0.5318966065,0.46,-0.19,0.4976946855,0.975,-0.333,1.0302980151,0.515,-0.133,0.5318966065,0.46,-0.2,0.5015974482000001
2021-01-16 03:30:00,0.9825,-0.32,1.0332987225,0.5225000000000001,-0.13,0.538429429,0.46,-0.19,0.4976946855,0.9825,-0.33,1.0364392167,0.5225000000000001,-0.13,0.538429429,0.46,-0.2,0.5015974482000001
2021-01-16 04:00:00,0.9560000000000001,-0.3275,1.0105405732,0.516,-0.1375,0.5340058520000001,0.44,-0.19,0.4792702787,0.966,-0.3375,1.0232605973,0.516,-0.1375,0.5340058520000001,0.45,-0.2,0.49244289010000003
2021-01-16 04:30:00,0.9825,-0.3225,1.0340756742,0.5225000000000001,-0.1325,0.5390384958000001,0.46,-0.19,0.4976946855,0.9825,-0.3325,1.0372379187,0.5225000000000001,-0.1325,0.5390384958000001,0.46,-0.2,0.5015974482000001
2021-01-16 05:00:00,0.973,-0.322,1.0248965801,0.523,-0.132,0.5394005933,0.45,-0.19,0.4884669897,0.973,-0.332,1.0280821952,0.523,-0.132,0.5394005933,0.45,-0.2,0.49244289010000003
2021-01-16 05:30:00,0.7805000000000001,-0.23,0.8136831386000001,0.4505,-0.08,0.45754808490000004,0.33,-0.15,0.3624913792,0.7905000000000001,-0.24,0.8261296811000001,0.4505,-0.08,0.45754808490000004,0.34,-0.16,0.3757658846
2021-01-16 06:00:00,0.592,-0.08,0.5973809505000001,0.392,0.0,0.392,0.2,-0.08,0.2154065923,0.592,-0.08,0.5973809505000001,0.392,0.0,0.392,0.2,-0.08,0.2154065923
2021-01-16 06:30:00,0.5515,0.0,0.5515,0.3915,0.0,0.3915,0.16,0.0,0.16,0.5515,-0.08,0.5572721507,0.3915,0.0,0.3915,0.16,-0.08,0.1788854382
2021-01-16 07:00:00,0.8215,-0.247,0.8578293828,0.4615,-0.08700000000000001,0.4696288428,0.36,-0.16,0.39395431210000004,0.8315,-0.247,0.8674106582000001,0.4615,-0.08700000000000001,0.4696288428,0.37,-0.16,0.4031128874
2021-01-16 07:30:00,0.7625000000000001,-0.203,0.7890597252,0.4325,-0.073,0.43861743010000004,0.33,-0.13,0.354682957,0.7625000000000001,-0.213,0.7916913856000001,0.4325,-0.073,0.43861743010000004,0.33,-0.14,0.3584689666
2021-01-16 08:00:00,0.635,-0.1135,0.6450637565,0.395,-0.0135,0.3952306289,0.24,-0.1,0.26,0.645,-0.12350000000000001,0.6567170243,0.395,-0.0135,0.3952306289,0.25,-0.11,0.2731300057
2021-01-16 08:30:00,0.6955,-0.185,0.7196841321,0.4055,-0.055,0.4092129641,0.29,-0.13,0.3178049716,0.6955,-0.195,0.7223193546000001,0.4055,-0.055,0.4092129641,0.29,-0.14,0.3220248438
2021-01-16 09:00:00,0.592,0.122,0.6044402369,0.382,-0.018000000000000002,0.3824238486,0.21,0.14,0.2523885893,0.562,-0.378,0.6772946183,0.382,-0.018000000000000002,0.3824238486,0.18,-0.36,0.4024922359
2021-01-16 09:30:00,0.529,0.3285,0.6226983620000001,0.369,-0.0015,0.3690030488,0.16,0.33,0.3667424164,0.489,-0.5315,0.7222279765,0.369,-0.0015,0.3690030488,0.12,-0.53,0.5434151268
2021-01-16 10:00:00,0.48550000000000004,-0.08,0.4920469998,0.3655,0.0,0.3655,0.12,-0.08,0.14422205100000002,0.48550000000000004,-0.08,0.4920469998,0.3655,0.0,0.3655,0.12,-0.08,0.14422205100000002
2021-01-16 10:30:00,0.534,-0.0955,0.5424723495,0.364,-0.0055000000000000005,0.36404154980000003,0.17,-0.09,0.19235384060000002,0.534,-0.0955,0.5424723495,0.364,-0.0055000000000000005,0.36404154980000003,0.17,-0.09,0.19235384060000002
2021-01-16 11:00:00,0.5455,-0.1155,0.5575934899,0.3655,-0.0155,0.3658285117,0.18,-0.1,0.2059126028,0.5455,-0.1155,0.5575934899,0.3655,-0.0155,0.3658285117,0.18,-0.1,0.2059126028
2021-01-16 11:30:00,0.546,-0.0925,0.5537799653000001,0.366,-0.0125,0.36621339410000003,0.18,-0.08,0.19697715600000001,0.556,-0.0925,0.563641952,0.366,-0.0125,0.36621339410000003,0.19,-0.08,0.20615528130000002
2021-01-16 12:00:00,0.5425,-0.085,0.549118612,0.36250000000000004,-0.005,0.36253448110000003,0.18,-0.08,0.19697715600000001,0.5525,-0.085,0.5590002236,0.36250000000000004,-0.005,0.36253448110000003,0.19,-0.08,0.20615528130000002
2021-01-16 12:30:00,0.5595,-0.106,0.569452588,0.3695,-0.016,0.3698462518,0.19,-0.09,0.2102379604,0.5695,-0.096,0.577534631,0.3695,-0.016,0.3698462518,0.2,-0.08,0.2154065923
2021-01-16 13:00:00,0.5405,-0.1105,0.5516797078,0.3705,-0.0105,0.3706487556,0.17,-0.1,0.1972308292,0.5505,-0.1105,0.5614806319,0.3705,-0.0105,0.3706487556,0.18,-0.1,0.2059126028
2021-01-16 13:30:00,0.529,-0.08950000000000001,0.5365177071,0.369,-0.0095,0.3691222697,0.16,-0.08,0.1788854382,0.529,-0.08950000000000001,0.5365177071,0.369,-0.0095,0.3691222697,0.16,-0.08,0.1788854382
2021-01-16 14:00:00,0.578,-0.116,0.5895252327,0.378,-0.026000000000000002,0.37889312480000004,0.2,-0.09,0.219317122,0.578,-0.116,0.5895252327,0.378,-0.026000000000000002,0.37889312480000004,0.2,-0.09,0.219317122
2021-01-16 14:30:00,0.5765,-0.12250000000000001,0.5893712752,0.3765,-0.0325,0.3779001191,0.2,-0.09,0.219317122,0.5765,-0.12250000000000001,0.5893712752,0.3765,-0.0325,0.3779001191,0.2,-0.09,0.219317122
2021-01-16 15:00:00,0.559,-0.10650000000000001,0.5690546986,0.369,-0.0165,0.3693687182,0.19,-0.09,0.2102379604,0.559,-0.10650000000000001,0.5690546986,0.369,-0.0165,0.3693687182,0.19,-0.09,0.2102379604
2021-01-16 15:30:00,0.5325,-0.085,0.5392413653,0.36250000000000004,-0.005,0.36253448110000003,0.17,-0.08,0.1878829423,0.5325,-0.085,0.5392413653,0.36250000000000004,-0.005,0.36253448110000003,0.17,-0.08,0.1878829423
2021-01-16 16:00:00,0.53,0.0,0.53,0.36,0.0,0.36,0.17,0.0,0.17,0.53,0.0,0.53,0.36,0.0,0.36,0.17,0.0,0.17
2021-01-16 16:30:00,0.5275000000000001,-0.0005,0.527500237,0.35750000000000004,-0.0005,0.3575003497,0.17,0.0,0.17,0.5275000000000001,-0.0005,0.527500237,0.35750000000000004,-0.0005,0.3575003497,0.17,0.0,0.17
2021-01-16 17:00:00,0.5365,0.0,0.5365,0.35650000000000004,0.0,0.35650000000000004,0.18,0.0,0.18,0.5465,0.0,0.5465,0.35650000000000004,0.0,0.35650000000000004,0.19,0.0,0.19
2021-01-16 17:30:00,0.48550000000000004,0.38,0.6165308184,0.35550000000000004,0.0,0.35550000000000004,0.13,0.38,0.4016217126,0.48550000000000004,-0.46,0.6688125672,0.35550000000000004,0.0,0.35550000000000004,0.13,-0.46,0.4780167361
2021-01-16 18:00:00,0.484,-0.1,0.4942226219,0.354,0.0,0.354,0.13,-0.1,0.1640121947,0.484,-0.09,0.49229665850000004,0.354,0.0,0.354,0.13,-0.09,0.158113883
2021-01-16 18:30:00,0.48250000000000004,0.0,0.48250000000000004,0.35250000000000004,0.0,0.35250000000000004,0.13,0.0,0.13,0.48250000000000004,0.0,0.48250000000000004,0.35250000000000004,0.0,0.35250000000000004,0.13,0.0,0.13
2021-01-16 19:00:00,0.503,0.0,0.503,0.353,0.0,0.353,0.15,0.0,0.15,0.503,0.0,0.503,0.353,0.0,0.353,0.15,0.0,0.15
2021-01-16 19:30:00,0.514,0.0,0.514,0.354,0.0,0.354,0.16,0.0,0.16,0.514,0.0,0.514,0.354,0.0,0.354,0.16,0.0,0.16
2021-01-16 20:00:00,0.524,0.41000000000000003,0.6653390113000001,0.354,0.0,0.354,0.17,0.41000000000000003,0.4438468204,0.504,-0.48,0.6960000000000001,0.354,0.0,0.354,0.15,-0.48,0.5028916384000001
2021-01-16 20:30:00,0.496,0.0,0.496,0.356,0.0,0.356,0.14,0.0,0.14,0.506,0.0,0.506,0.356,0.0,0.356,0.15,0.0,0.15
2021-01-16 21:00:00,0.5165000000000001,0.0,0.5165000000000001,0.35650000000000004,0.0,0.35650000000000004,0.16,0.0,0.16,0.5165000000000001,0.0,0.5165000000000001,0.35650000000000004,0.0,0.35650000000000004,0.16,0.0,0.16
2021-01-16 21:30:00,0.496,0.0,0.496,0.356,0.0,0.356,0.14,0.0,0.14,0.496,0.0,0.496,0.356,0.0,0.356,0.14,0.0,0.14
2021-01-16 22:00:00,0.517,-0.085,0.5239408364,0.357,-0.005,0.3570350123,0.16,-0.08,0.1788854382,0.527,-0.085,0.5338108279,0.357,-0.005,0.3570350123,0.17,-0.08,0.1878829423
2021-01-16 22:30:00,0.556,0.4395,0.7087286152000001,0.356,-0.0005,0.3560003511,0.2,0.44,0.4833218389,0.526,-0.49050000000000005,0.7192122427000001,0.356,-0.0005,0.3560003511,0.17,-0.49,0.5186520992
2021-01-16 23:00:00,0.5760000000000001,0.42850000000000005,0.7179054603,0.356,-0.0015,0.3560031601,0.22,0.43,0.483011387,0.516,-0.5115000000000001,0.7265591855,0.356,-0.0015,0.3560031601,0.16,-0.51,0.5345091206
2021-01-16 23:30:00,0.605,0.40650000000000003,0.7288808202,0.365,-0.0235,0.3657557245,0.24,0.43,0.49244289010000003,0.555,-0.5335,0.7698358591000001,0.365,-0.0235,0.3657557245,0.19,-0.51,0.544242593
2021-01-17 00:00:00,0.6165,0.1835,0.6432297412,0.3765,-0.0465,0.3793606464,0.24,0.23,0.33241540280000004,0.6065,-0.35650000000000004,0.7035158136,0.3765,-0.0465,0.3793606464,0.23,-0.31,0.3860051813
2021-01-17 00:30:00,0.765,-0.20750000000000002,0.7926419431,0.445,-0.1075,0.4578004478,0.32,-0.1,0.3352610923,0.765,-0.20750000000000002,0.7926419431,0.445,-0.1075,0.4578004478,0.32,-0.1,0.3352610923
2021-01-17 01:00:00,0.72,-0.177,0.741437118,0.42,-0.08700000000000001,0.4289160757,0.30000000000000004,-0.09,0.3132091953,0.72,-0.177,0.741437118,0.42,-0.08700000000000001,0.4289160757,0.30000000000000004,-0.09,0.3132091953
2021-01-17 01:30:00,0.6515000000000001,-0.1605,0.6709787627,0.3915,-0.07050000000000001,0.3977970588,0.26,-0.09,0.2751363298,0.6515000000000001,-0.1605,0.6709787627,0.3915,-0.07050000000000001,0.3977970588,0.26,-0.09,0.2751363298
2021-01-17 02:00:00,0.6205,-0.133,0.6345937677,0.3805,-0.043000000000000003,0.3829219894,0.24,-0.09,0.2563201124,0.6205,-0.133,0.6345937677,0.3805,-0.043000000000000003,0.3829219894,0.24,-0.09,0.2563201124
2021-01-17 02:30:00,0.5725,-0.0935,0.5800849076,0.36250000000000004,-0.0135,0.3627512922,0.21,-0.08,0.22472205050000002,0.5725,-0.0935,0.5800849076,0.36250000000000004,-0.0135,0.3627512922,0.21,-0.08,0.22472205050000002
2021-01-17 03:00:00,0.586,-0.105,0.5953326801000001,0.366,-0.025,0.36685283150000003,0.22,-0.08,0.23409399820000001,0.586,-0.105,0.5953326801000001,0.366,-0.025,0.36685283150000003,0.22,-0.08,0.23409399820000001
2021-01-17 03:30:00,0.5445,-0.0845,0.5510176948000001,0.35450000000000004,-0.0045000000000000005,0.3545285602,0.19,-0.08,0.20615528130000002,0.5445,-0.0845,0.5510176948000001,0.35450000000000004,-0.0045000000000000005,0.3545285602,0.19,-0.08,0.20615528130000002
2021-01-17 04:00:00,0.5135000000000001,0.0,0.5135000000000001,0.35350000000000004,0.0,0.35350000000000004,0.16,0.0,0.16,0.5135000000000001,0.0,0.5135000000000001,0.35350000000000004,0.0,0.35350000000000004,0.16,0.0,0.16
2021-01-17 04:30:00,0.5725,-0.1125,0.5834487981,0.36250000000000004,-0.0325,0.3639539806,0.21,-0.08,0.22472205050000002,0.5825,-0.1125,0.593264275,0.36250000000000004,-0.0325,0.3639539806,0.22,-0.08,0.23409399820000001
2021-01-17 05:00:00,0.49150000000000005,0.47000000000000003,0.6800531229,0.35150000000000003,0.0,0.35150000000000003,0.14,0.47000000000000003,0.4904079934,0.49150000000000005,-0.49,0.6940261162,0.35150000000000003,0.0,0.35150000000000003,0.14,-0.49,0.5096076922
2021-01-17 05:30:00,0.482,0.0,0.482,0.352,0.0,0.352,0.13,0.0,0.13,0.482,0.0,0.482,0.352,0.0,0.352,0.13,0.0,0.13
2021-01-17 06:00:00,0.49,0.0,0.49,0.35000000000000003,0.0,0.35000000000000003,0.14,0.0,0.14,0.49,0.0,0.49,0.35000000000000003,0.0,0.35000000000000003,0.14,0.0,0.14
2021-01-17 06:30:00,0.381,0.23,0.4450404476,0.35100000000000003,0.0,0.35100000000000003,0.03,0.23,0.23194827010000002,0.35100000000000003,-0.51,0.6191130753,0.35100000000000003,0.0,0.35100000000000003,0.0,-0.51,0.51
2021-01-17 07:00:00,0.232,-0.21,0.3129281068,0.352,0.0,0.352,-0.12,-0.21,0.2418677324,0.232,-0.22,0.3197248817,0.352,0.0,0.352,-0.12,-0.22,0.2505992817
2021-01-17 07:30:00,0.3425,-0.13,0.3663417121,0.35250000000000004,0.0,0.35250000000000004,-0.01,-0.13,0.1303840481,0.2725,-0.31,0.412742353,0.35250000000000004,0.0,0.35250000000000004,-0.08,-0.31,0.3201562119
2021-01-17 08:00:00,0.6215,0.232,0.6633899683000001,0.36150000000000004,-0.038,0.3634917468,0.26,0.27,0.3748332963,0.5515,-0.638,0.8433245224,0.36150000000000004,-0.038,0.3634917468,0.19,-0.6000000000000001,0.6293647591
2021-01-17 08:30:00,0.598,0.35250000000000004,0.6941615446,0.358,-0.0375,0.3599586782,0.24,0.39,0.4579301257,0.538,-0.5175000000000001,0.7464919624,0.358,-0.0375,0.3599586782,0.18,-0.48,0.5126402247
2021-01-17 09:00:00,0.5445,0.41000000000000003,0.6816012397,0.34450000000000003,0.0,0.34450000000000003,0.2,0.41000000000000003,0.4561797891,0.49450000000000005,-0.46,0.6753741556,0.34450000000000003,0.0,0.34450000000000003,0.15,-0.46,0.4838388161
2021-01-17 09:30:00,0.6225,0.3265,0.702928517,0.36250000000000004,-0.053500000000000006,0.3664266639,0.26,0.38,0.46043457730000004,0.5625,-0.5435,0.7821754918,0.36250000000000004,-0.053500000000000006,0.3664266639,0.2,-0.49,0.5292447449000001
2021-01-17 10:00:00,0.5895,0.2315,0.6333265351,0.35950000000000004,-0.0485,0.3627568056,0.23,0.28,0.36235341860000003,0.5795,-0.3985,0.7032940352,0.35950000000000004,-0.0485,0.3627568056,0.22,-0.35000000000000003,0.4134005322
2021-01-17 10:30:00,0.5145000000000001,0.43,0.6705298278,0.34450000000000003,0.0,0.34450000000000003,0.17,0.43,0.4623851209,0.5145000000000001,-0.46,0.6901523383,0.34450000000000003,0.0,0.34450000000000003,0.17,-0.46,0.4904079934
2021-01-17 11:00:00,0.5155000000000001,-0.081,0.5218249227,0.34550000000000003,-0.001,0.34550144720000003,0.17,-0.08,0.1878829423,0.5155000000000001,-0.081,0.5218249227,0.34550000000000003,-0.001,0.34550144720000003,0.17,-0.08,0.1878829423
2021-01-17 11:30:00,0.526,-0.0015,0.5260021388,0.34600000000000003,-0.0015,0.3460032514,0.18,0.0,0.18,0.526,-0.0015,0.5260021388,0.34600000000000003,-0.0015,0.3460032514,0.18,0.0,0.18
2021-01-17 12:00:00,0.55,-0.088,0.5569955117000001,0.35000000000000003,-0.008,0.35009141660000004,0.2,-0.08,0.2154065923,0.56,-0.088,0.5668721196000001,0.35000000000000003,-0.008,0.35009141660000004,0.21,-0.08,0.22472205050000002
2021-01-17 12:30:00,0.5505,-0.0055000000000000005,0.5505274743,0.35050000000000003,-0.0055000000000000005,0.35054315,0.2,0.0,0.2,0.5605,-0.0055000000000000005,0.5605269842,0.35050000000000003,-0.0055000000000000005,0.35054315,0.21,0.0,0.21
2021-01-17 13:00:00,0.53,0.0,0.53,0.35000000000000003,0.0,0.35000000000000003,0.18,0.0,0.18,0.54,0.0,0.54,0.35000000000000003,0.0,0.35000000000000003,0.19,0.0,0.19
2021-01-17 13:30:00,0.5095000000000001,0.0,0.5095000000000001,0.34950000000000003,0.0,0.34950000000000003,0.16,0.0,0.16,0.5195000000000001,0.0,0.5195000000000001,0.34950000000000003,0.0,0.34950000000000003,0.17,0.0,0.17
2021-01-17 14:00:00,0.5015000000000001,0.0,0.5015000000000001,0.35150000000000003,0.0,0.35150000000000003,0.15,0.0,0.15,0.5015000000000001,0.0,0.5015000000000001,0.35150000000000003,0.0,0.35150000000000003,0.15,0.0,0.15
2021-01-17 14:30:00,0.5125000000000001,0.0,0.5125000000000001,0.35250000000000004,0.0,0.35250000000000004,0.16,0.0,0.16,0.5125000000000001,0.0,0.5125000000000001,0.35250000000000004,0.0,0.35250000000000004,0.16,0.0,0.16
2021-01-17 15:00:00,0.5135000000000001,0.0,0.5135000000000001,0.35350000000000004,0.0,0.35350000000000004,0.16,0.0,0.16,0.5135000000000001,0.0,0.5135000000000001,0.35350000000000004,0.0,0.35350000000000004,0.16,0.0,0.16
2021-01-17 15:30:00,0.513,0.0,0.513,0.353,0.0,0.353,0.16,0.0,0.16,0.513,0.0,0.513,0.353,0.0,0.353,0.16,0.0,0.16
2021-01-17 16:00:00,0.492,0.0,0.492,0.352,0.0,0.352,0.14,0.0,0.14,0.492,0.0,0.492,0.352,0.0,0.352,0.14,0.0,0.14
2021-01-17 16:30:00,0.491,0.0,0.491,0.35100000000000003,0.0,0.35100000000000003,0.14,0.0,0.14,0.481,0.0,0.481,0.35100000000000003,0.0,0.35100000000000003,0.13,0.0,0.13
2021-01-17 17:00:00,0.48150000000000004,0.43,0.6455557683,0.35150000000000003,0.0,0.35150000000000003,0.13,0.43,0.4492215489,0.48150000000000004,-0.43,0.6455557683,0.35150000000000003,0.0,0.35150000000000003,0.13,-0.43,0.4492215489
2021-01-17 17:30:00,0.461,0.0,0.461,0.35100000000000003,0.0,0.35100000000000003,0.11,0.0,0.11,0.461,0.0,0.461,0.35100000000000003,0.0,0.35100000000000003,0.11,0.0,0.11
2021-01-17 18:00:00,0.47350000000000003,0.44,0.6463762449,0.35350000000000004,0.0,0.35350000000000004,0.12,0.44,0.45607017,0.4635,-0.44,0.6390870441000001,0.35350000000000004,0.0,0.35350000000000004,0.11,-0.44,0.4535416188
2021-01-17 18:30:00,0.49450000000000005,0.44,0.6619140805,0.35450000000000004,0.0,0.35450000000000004,0.14,0.44,0.4617358552,0.4545,-0.45,0.6395859989,0.35450000000000004,0.0,0.35450000000000004,0.1,-0.45,0.46097722290000004
2021-01-17 19:00:00,0.47450000000000003,0.0,0.47450000000000003,0.35450000000000004,0.0,0.35450000000000004,0.12,0.0,0.12,0.47450000000000003,0.0,0.47450000000000003,0.35450000000000004,0.0,0.35450000000000004,0.12,0.0,0.12
2021-01-17 19:30:00,0.47500000000000003,0.0,0.47500000000000003,0.355,0.0,0.355,0.12,0.0,0.12,0.47500000000000003,0.0,0.47500000000000003,0.355,0.0,0.355,0.12,0.0,0.12
2021-01-17 20:00:00,0.47300000000000003,0.0,0.47300000000000003,0.353,0.0,0.353,0.12,0.0,0.12,0.47300000000000003,0.0,0.47300000000000003,0.353,0.0,0.353,0.12,0.0,0.12
2021-01-17 20:30:00,0.47450000000000003,0.0,0.47450000000000003,0.35450000000000004,0.0,0.35450000000000004,0.12,0.0,0.12,0.47450000000000003,0.0,0.47450000000000003,0.35450000000000004,0.0,0.35450000000000004,0.12,0.0,0.12
2021-01-17 21:00:00,0.48750000000000004,0.0,0.48750000000000004,0.35750000000000004,0.0,0.35750000000000004,0.13,0.0,0.13,0.4975,0.0,0.4975,0.35750000000000004,0.0,0.35750000000000004,0.14,0.0,0.14
2021-01-17 21:30:00,0.48850000000000005,0.0,0.48850000000000005,0.35850000000000004,0.0,0.35850000000000004,0.13,0.0,0.13,0.4985,0.0,0.4985,0.35850000000000004,0.0,0.35850000000000004,0.14,0.0,0.14
2021-01-17 22:00:00,0.489,0.0,0.489,0.359,0.0,0.359,0.13,0.0,0.13,0.499,0.0,0.499,0.359,0.0,0.359,0.14,0.0,0.14
2021-01-17 22:30:00,0.489,0.0,0.489,0.359,0.0,0.359,0.13,0.0,0.13,0.499,0.0,0.499,0.359,0.0,0.359,0.14,0.0,0.14
2021-01-17 23:00:00,0.48,0.0,0.48,0.36,0.0,0.36,0.12,0.0,0.12,0.48,0.0,0.48,0.36,0.0,0.36,0.12,0.0,0.12
2021-01-17 23:30:00,0.4995,0.0,0.4995,0.35950000000000004,0.0,0.35950000000000004,0.14,0.0,0.14,0.4995,0.0,0.4995,0.35950000000000004,0.0,0.35950000000000004,0.14,0.0,0.14
2021-01-18 00:00:00,0.4985,0.0,0.4985,0.35850000000000004,0.0,0.35850000000000004,0.14,0.0,0.14,0.4985,0.0,0.4985,0.35850000000000004,0.0,0.35850000000000004,0.14,0.0,0.14
2021-01-18 00:30:00,0.489,0.0,0.489,0.359,0.0,0.359,0.13,0.0,0.13,0.499,0.0,0.499,0.359,0.0,0.359,0.14,0.0,0.14
2021-01-18 01:00:00,0.5,0.0,0.5,0.36,0.0,0.36,0.14,0.0,0.14,0.51,0.0,0.51,0.36,0.0,0.36,0.15,0.0,0.15
2021-01-18 01:30:00,0.5035000000000001,0.0,0.5035000000000001,0.3635,0.0,0.3635,0.14,0.0,0.14,0.5135000000000001,0.0,0.5135000000000001,0.3635,0.0,0.3635,0.15,0.0,0.15
2021-01-18 02:00:00,0.515,0.0,0.515,0.365,0.0,0.365,0.15,0.0,0.15,0.525,0.0,0.525,0.365,0.0,0.365,0.16,0.0,0.16
2021-01-18 02:30:00,0.525,0.0,0.525,0.365,0.0,0.365,0.16,0.0,0.16,0.535,0.0,0.535,0.365,0.0,0.365,0.17,0.0,0.17
2021-01-18 03:00:00,0.515,0.0,0.515,0.365,0.0,0.365,0.15,0.0,0.15,0.515,0.0,0.515,0.365,0.0,0.365,0.15,0.0,0.15
2021-01-18 03:30:00,0.524,0.0,0.524,0.364,0.0,0.364,0.16,0.0,0.16,0.524,0.0,0.524,0.364,0.0,0.364,0.16,0.0,0.16
2021-01-18 04:00:00,0.5345,0.0,0.5345,0.3645,0.0,0.3645,0.17,0.0,0.17,0.5345,0.0,0.5345,0.3645,0.0,0.3645,0.17,0.0,0.17
2021-01-18 04:30:00,0.526,0.0,0.526,0.366,0.0,0.366,0.16,0.0,0.16,0.526,0.0,0.526,0.366,0.0,0.366,0.16,0.0,0.16
2021-01-18 05:00:00,0.5245000000000001,0.0,0.5245000000000001,0.3645,0.0,0.3645,0.16,0.0,0.16,0.5245000000000001,0.0,0.5245000000000001,0.3645,0.0,0.3645,0.16,0.0,0.16
2021-01-18 05:30:00,0.5035000000000001,0.0,0.5035000000000001,0.3635,0.0,0.3635,0.14,0.0,0.14,0.5135000000000001,0.0,0.5135000000000001,0.3635,0.0,0.3635,0.15,0.0,0.15
2021-01-18 06:00:00,0.48350000000000004,-0.17,0.5125156095,0.3635,0.0,0.3635,0.12,-0.17,0.2080865205,0.49350000000000005,-0.16,0.5187892154,0.3635,0.0,0.3635,0.13,-0.16,0.20615528130000002
2021-01-18 06:30:00,0.47450000000000003,0.0,0.47450000000000003,0.3645,0.0,0.3645,0.11,0.0,0.11,0.48450000000000004,0.0,0.48450000000000004,0.3645,0.0,0.3645,0.12,0.0,0.12
2021-01-18 07:00:00,0.49350000000000005,-0.0815,0.500184466,0.3635,-0.0015,0.3635030949,0.13,-0.08,0.15264337520000001,0.5035000000000001,-0.0815,0.5100534286,0.3635,-0.0015,0.3635030949,0.14,-0.08,0.161245155
2021-01-18 07:30:00,0.443,0.38,0.5836514371,0.363,0.0,0.363,0.08,0.38,0.38832975680000004,0.443,-0.42,0.6104498341,0.363,0.0,0.363,0.08,-0.42,0.4275511665
2021-01-18 08:00:00,0.363,0.0,0.363,0.363,0.0,0.363,0.0,0.0,0.0,0.363,0.0,0.363,0.363,0.0,0.363,0.0,0.0,0.0
2021-01-18 08:30:00,0.363,0.0,0.363,0.363,0.0,0.363,0.0,0.0,0.0,0.363,0.0,0.363,0.363,0.0,0.363,0.0,0.0,0.0
2021-01-18 09:00:00,0.4425,-0.12,0.4584825515,0.36250000000000004,0.0,0.36250000000000004,0.08,-0.12,0.14422205100000002,0.4425,-0.12,0.4584825515,0.36250000000000004,0.0,0.36250000000000004,0.08,-0.12,0.14422205100000002
2021-01-18 09:30:00,0.093,-0.23,0.2480907092,0.363,0.0,0.363,-0.27,-0.23,0.354682957,0.093,-0.24,0.2573888109,0.363,0.0,0.363,-0.27,-0.24,0.3612478374
2021-01-18 10:00:00,0.114,-0.24,0.2656990779,0.364,0.0,0.364,-0.25,-0.24,0.34655446900000003,0.114,-0.25,0.2747653544,0.364,0.0,0.364,-0.25,-0.25,0.3535533906
2021-01-18 10:30:00,0.133,-0.18,0.2238057193,0.363,0.0,0.363,-0.23,-0.18,0.2920616373,0.133,-0.19,0.2319245567,0.363,0.0,0.363,-0.23,-0.19,0.2983286778
2021-01-18 11:00:00,0.1115,-0.25,0.2737375568,0.36150000000000004,0.0,0.36150000000000004,-0.25,-0.25,0.3535533906,0.1115,-0.26,0.2828997172,0.36150000000000004,0.0,0.36150000000000004,-0.25,-0.26,0.3606937759
2021-01-18 11:30:00,0.10200000000000001,-0.22,0.2424953608,0.362,0.0,0.362,-0.26,-0.22,0.34058772730000003,0.10200000000000001,-0.23,0.2516028617,0.362,0.0,0.362,-0.26,-0.23,0.3471310992
2021-01-18 12:00:00,0.28400000000000003,-0.14,0.3166322788,0.364,0.0,0.364,-0.08,-0.14,0.161245155,0.28400000000000003,-0.15,0.3211790778,0.364,0.0,0.364,-0.08,-0.15,0.17
2021-01-18 12:30:00,0.5345,-0.16,0.5579339119,0.3845,-0.04,0.3865750251,0.15,-0.12,0.1920937271,0.5445,-0.17,0.5704211164,0.3845,-0.04,0.3865750251,0.16,-0.13,0.20615528130000002
2021-01-18 13:00:00,0.589,-0.2555,0.6420290102,0.419,-0.0955,0.4297455643,0.17,-0.16,0.2334523506,0.589,-0.2655,0.6460737187000001,0.419,-0.0955,0.4297455643,0.17,-0.17,0.24041630560000002
2021-01-18 13:30:00,0.6155,-0.217,0.6526325536,0.41550000000000004,-0.107,0.4290562317,0.2,-0.11,0.2282542442,0.6255000000000001,-0.227,0.6654165988,0.41550000000000004,-0.107,0.4290562317,0.21,-0.12,0.2418677324
2021-01-18 14:00:00,0.548,-0.23650000000000002,0.5968553007,0.398,-0.08650000000000001,0.4072913576,0.15,-0.15,0.2121320344,0.548,-0.23650000000000002,0.5968553007,0.398,-0.08650000000000001,0.4072913576,0.15,-0.15,0.2121320344
2021-01-18 14:30:00,0.494,-0.08,0.5004358101,0.374,0.0,0.374,0.12,-0.08,0.14422205100000002,0.494,-0.08,0.5004358101,0.374,0.0,0.374,0.12,-0.08,0.14422205100000002
2021-01-18 15:00:00,0.49450000000000005,0.05,0.4970213778,0.3745,0.0,0.3745,0.12,0.05,0.13,0.47450000000000003,-0.22,0.5230203151,0.3745,0.0,0.3745,0.1,-0.22,0.24166091950000002
2021-01-18 15:30:00,0.504,0.41000000000000003,0.6497045482,0.374,0.0,0.374,0.13,0.41000000000000003,0.43011626340000003,0.464,-0.48,0.6676046734000001,0.374,0.0,0.374,0.09,-0.48,0.4883646179
2021-01-18 16:00:00,0.4545,0.0,0.4545,0.3745,0.0,0.3745,0.08,0.0,0.08,0.4545,0.0,0.4545,0.3745,0.0,0.3745,0.08,0.0,0.08
2021-01-18 16:30:00,0.454,-0.08,0.460994577,0.374,0.0,0.374,0.08,-0.08,0.11313708500000001,0.454,-0.08,0.460994577,0.374,0.0,0.374,0.08,-0.08,0.11313708500000001
2021-01-18 17:00:00,0.525,-0.09,0.5326584271,0.375,0.0,0.375,0.15,-0.09,0.1749285568,0.535,-0.08,0.5409482415,0.375,0.0,0.375,0.16,-0.08,0.1788854382
2021-01-18 17:30:00,0.496,-0.18,0.5276514001,0.376,0.0,0.376,0.12,-0.18,0.2163330765,0.506,-0.19,0.5404960684,0.376,0.0,0.376,0.13,-0.19,0.2302172887
2021-01-18 18:00:00,0.717,-0.155,0.7335625399,0.427,-0.075,0.433536619,0.29,-0.08,0.3008321791,0.717,-0.165,0.7357404434,0.427,-0.075,0.433536619,0.29,-0.09,0.303644529
2021-01-18 18:30:00,0.879,-0.241,0.9114395208,0.499,-0.131,0.5159089067,0.38,-0.11,0.3956008089,0.879,-0.241,0.9114395208,0.499,-0.131,0.5159089067,0.38,-0.11,0.3956008089
2021-01-18 19:00:00,0.8805000000000001,-0.23500000000000001,0.9113206077,0.5005000000000001,-0.135,0.5183871623,0.38,-0.1,0.39293765410000003,0.8805000000000001,-0.275,0.9224452558,0.5005000000000001,-0.135,0.5183871623,0.38,-0.14,0.4049691346
2021-01-18 19:30:00,0.8985000000000001,-0.23900000000000002,0.9297436475,0.5085000000000001,-0.129,0.5246077106,0.39,-0.11,0.4052159918,0.8985000000000001,-0.249,0.9323643333,0.5085000000000001,-0.129,0.5246077106,0.39,-0.12,0.4080441153
2021-01-18 20:00:00,0.8675,-0.2575,0.9049102165,0.4975,-0.1375,0.516151625,0.37,-0.12,0.3889730068,0.8775000000000001,-0.2575,0.9145012302000001,0.4975,-0.1375,0.516151625,0.38,-0.12,0.3984971769
2021-01-18 20:30:00,0.8955000000000001,-0.1625,0.9101244420000001,0.5055000000000001,-0.1325,0.5225767886,0.39,-0.03,0.3911521443,0.8855000000000001,-0.3425,0.9494295656,0.5055000000000001,-0.1325,0.5225767886,0.38,-0.21,0.43416586690000003
2021-01-18 21:00:00,0.899,-0.24150000000000002,0.930872306,0.509,-0.1315,0.5257121361,0.39,-0.11,0.4052159918,0.899,-0.2515,0.933516604,0.509,-0.1315,0.5257121361,0.39,-0.12,0.4080441153
2021-01-18 21:30:00,0.884,-0.24650000000000002,0.9177244957,0.504,-0.1365,0.5221573039,0.38,-0.11,0.3956008089,0.894,-0.2565,0.9300689491,0.504,-0.1365,0.5221573039,0.39,-0.12,0.4080441153
2021-01-18 22:00:00,0.904,-0.2285,0.9324313648,0.514,-0.1285,0.5298190729,0.39,-0.1,0.40261644280000003,0.914,-0.2485,0.9471791013,0.514,-0.1285,0.5298190729,0.4,-0.12,0.4176122604
2021-01-18 22:30:00,0.9,-0.2545,0.9352915321,0.51,-0.1345,0.527437437,0.39,-0.12,0.4080441153,0.91,-0.2545,0.9449181181,0.51,-0.1345,0.527437437,0.4,-0.12,0.4176122604
2021-01-18 23:00:00,0.903,-0.2535,0.9379079113000001,0.513,-0.1335,0.5300860779000001,0.39,-0.12,0.4080441153,0.913,-0.2535,0.947539577,0.513,-0.1335,0.5300860779000001,0.4,-0.12,0.4176122604
2021-01-18 23:30:00,0.911,-0.2285,0.9392194898,0.521,-0.1285,0.5366127561,0.39,-0.1,0.40261644280000003,0.921,-0.2485,0.9539356634,0.521,-0.1285,0.5366127561,0.4,-0.12,0.4176122604
2021-01-19 00:00:00,0.9,-0.23550000000000001,0.9303011609,0.51,-0.1355,0.5276933295,0.39,-0.1,0.40261644280000003,0.9,-0.2555,0.9355641346,0.51,-0.1355,0.5276933295,0.39,-0.12,0.4080441153
