Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2021-01-19 00:30:00,0.9065000000000001,-0.231,0.9354695345,0.5165000000000001,-0.131,0.532853873,0.39,-0.1,0.40261644280000003,0.9165000000000001,-0.241,0.9476567153000001,0.5165000000000001,-0.131,0.532853873,0.4,-0.11,0.4148493703
2021-01-19 01:00:00,0.908,-0.231,0.9369231559000001,0.518,-0.131,0.5343079636,0.39,-0.1,0.40261644280000003,0.918,-0.241,0.9491074755000001,0.518,-0.131,0.5343079636,0.4,-0.11,0.4148493703
2021-01-19 01:30:00,0.8895000000000001,-0.258,0.9261610281,0.5095000000000001,-0.138,0.5278581722,0.38,-0.12,0.3984971769,0.8895000000000001,-0.258,0.9261610281,0.5095000000000001,-0.138,0.5278581722,0.38,-0.12,0.3984971769
2021-01-19 02:00:00,0.9085000000000001,-0.229,0.9369168853000001,0.5185000000000001,-0.129,0.534306326,0.39,-0.1,0.40261644280000003,0.9085000000000001,-0.249,0.9420049098000001,0.5185000000000001,-0.129,0.534306326,0.39,-0.12,0.4080441153
2021-01-19 02:30:00,0.89,-0.256,0.9260863891000001,0.51,-0.136,0.5278219397,0.38,-0.12,0.3984971769,0.89,-0.256,0.9260863891000001,0.51,-0.136,0.5278219397,0.38,-0.12,0.3984971769
2021-01-19 03:00:00,0.8875000000000001,-0.2555,0.9235456134000001,0.5075000000000001,-0.1355,0.5252775457000001,0.38,-0.12,0.3984971769,0.8875000000000001,-0.2555,0.9235456134000001,0.5075000000000001,-0.1355,0.5252775457000001,0.38,-0.12,0.3984971769
2021-01-19 03:30:00,0.9025000000000001,-0.23800000000000002,0.9333543004,0.5125000000000001,-0.128,0.5282426052,0.39,-0.11,0.4052159918,0.9025000000000001,-0.248,0.9359541923,0.5125000000000001,-0.128,0.5282426052,0.39,-0.12,0.4080441153
2021-01-19 04:00:00,0.883,-0.24650000000000002,0.916761283,0.503,-0.1365,0.5211921431000001,0.38,-0.11,0.3956008089,0.883,-0.2565,0.9195005438,0.503,-0.1365,0.5211921431000001,0.38,-0.12,0.3984971769
2021-01-19 04:30:00,0.8895000000000001,-0.24050000000000002,0.9214393632000001,0.5095000000000001,-0.1305,0.5259472407,0.38,-0.11,0.3956008089,0.8895000000000001,-0.24050000000000002,0.9214393632000001,0.5095000000000001,-0.1305,0.5259472407,0.38,-0.11,0.3956008089
2021-01-19 05:00:00,0.891,-0.24150000000000002,0.9231485525,0.511,-0.1315,0.5276487942,0.38,-0.11,0.3956008089,0.891,-0.24150000000000002,0.9231485525,0.511,-0.1315,0.5276487942,0.38,-0.11,0.3956008089
2021-01-19 05:30:00,0.8835000000000001,-0.24550000000000002,0.9169746452,0.5035000000000001,-0.1355,0.521413943,0.38,-0.11,0.3956008089,0.8835000000000001,-0.24550000000000002,0.9169746452,0.5035000000000001,-0.1355,0.521413943,0.38,-0.11,0.3956008089
2021-01-19 06:00:00,0.872,-0.23600000000000002,0.9033714629,0.512,-0.126,0.5272760188,0.36,-0.11,0.3764306045,0.882,-0.23600000000000002,0.9130279295,0.512,-0.126,0.5272760188,0.37,-0.11,0.3860051813
2021-01-19 06:30:00,0.861,0.017,0.8611678118,0.501,-0.133,0.5183531615,0.36,0.15,0.39,0.841,-0.503,0.9799438759,0.501,-0.133,0.5183531615,0.34,-0.37,0.5024937811
2021-01-19 07:00:00,0.8495,0.188,0.8700541650000001,0.4995,-0.132,0.5166471233000001,0.35000000000000003,0.32,0.4742362281,0.7995,-0.682,1.0508683314,0.4995,-0.132,0.5166471233000001,0.30000000000000004,-0.55,0.6264982043
2021-01-19 07:30:00,0.7935,-0.20950000000000002,0.8206902583,0.5035000000000001,-0.1295,0.519887007,0.29,-0.08,0.3008321791,0.7935,-0.28950000000000004,0.8446611747,0.5035000000000001,-0.1295,0.519887007,0.29,-0.16,0.3312099032
2021-01-19 08:00:00,0.782,-0.2575,0.8233044698,0.492,-0.1375,0.5108524738,0.29,-0.12,0.31384709650000003,0.782,-0.2575,0.8233044698,0.492,-0.1375,0.5108524738,0.29,-0.12,0.31384709650000003
2021-01-19 08:30:00,0.7595000000000001,-0.247,0.79865465,0.48950000000000005,-0.137,0.5083101907,0.27,-0.11,0.2915475947,0.7595000000000001,-0.257,0.8018037478000001,0.48950000000000005,-0.137,0.5083101907,0.27,-0.12,0.2954657341
2021-01-19 09:00:00,0.7355,-0.29350000000000004,0.7918980364,0.47550000000000003,-0.1535,0.499662386,0.26,-0.14,0.2952964612,0.7355,-0.3035,0.7956585323,0.47550000000000003,-0.1535,0.499662386,0.26,-0.15,0.30016662040000003
2021-01-19 09:30:00,0.751,-0.3205,0.8165300056,0.491,-0.1405,0.5107066183,0.26,-0.18,0.316227766,0.751,-0.3305,0.8205067032000001,0.491,-0.1405,0.5107066183,0.26,-0.19,0.3220248438
2021-01-19 10:00:00,0.7635000000000001,-0.2735,0.811008323,0.49350000000000005,-0.14350000000000002,0.5139401716,0.27,-0.13,0.2996664813,0.7735000000000001,-0.2735,0.8204294607,0.49350000000000005,-0.14350000000000002,0.5139401716,0.28,-0.13,0.30870698080000003
2021-01-19 10:30:00,0.753,-0.292,0.8076341994,0.493,-0.152,0.5159001841,0.26,-0.14,0.2952964612,0.753,-0.302,0.8113032725,0.493,-0.152,0.5159001841,0.26,-0.15,0.30016662040000003
2021-01-19 11:00:00,0.7665000000000001,-0.276,0.8146767764,0.4965,-0.146,0.5175212556000001,0.27,-0.13,0.2996664813,0.7665000000000001,-0.28600000000000003,0.8181187261,0.4965,-0.146,0.5175212556000001,0.27,-0.14,0.3041381265
2021-01-19 11:30:00,0.768,-0.2765,0.8162574655,0.498,-0.14650000000000002,0.5191013870000001,0.27,-0.13,0.2996664813,0.768,-0.28650000000000003,0.8196988776,0.498,-0.14650000000000002,0.5191013870000001,0.27,-0.14,0.3041381265
2021-01-19 12:00:00,0.8055,-0.171,0.8234508182,0.5055000000000001,-0.14100000000000001,0.5247963891,0.30000000000000004,-0.03,0.3014962686,0.7955,-0.361,0.8735795613,0.5055000000000001,-0.14100000000000001,0.5247963891,0.29,-0.22,0.3640054945
2021-01-19 12:30:00,0.7645000000000001,-0.14750000000000002,0.7785990624,0.48450000000000004,-0.1375,0.5036332991,0.28,-0.01,0.28017851450000003,0.7545000000000001,-0.3675,0.8392416219000001,0.48450000000000004,-0.1375,0.5036332991,0.27,-0.23,0.354682957
2021-01-19 13:00:00,-0.0195,-0.319,0.3195954474,0.1305,-0.139,0.19066003780000002,-0.15,-0.18,0.2343074903,-0.0195,-0.329,0.3295773809,0.1305,-0.139,0.19066003780000002,-0.15,-0.19,0.24207436870000001
2021-01-19 13:30:00,0.752,-0.271,0.7993403530000001,0.492,-0.14100000000000001,0.5118056272,0.26,-0.13,0.2906888371,0.752,-0.281,0.8027857747,0.492,-0.14100000000000001,0.5118056272,0.26,-0.14,0.2952964612
2021-01-19 14:00:00,0.76,-0.35450000000000004,0.8386120975,0.53,-0.1345,0.5468000091,0.23,-0.22,0.3182766093,0.77,-0.3645,0.8519156355,0.53,-0.1345,0.5468000091,0.24,-0.23,0.33241540280000004
2021-01-19 14:30:00,0.74,-0.384,0.8337001859000001,0.52,-0.14400000000000002,0.5395701993,0.22,-0.24,0.32557641190000003,0.75,-0.384,0.8425888677000001,0.52,-0.14400000000000002,0.5395701993,0.23,-0.24,0.33241540280000004
2021-01-19 15:00:00,0.781,-0.3695,0.8639972512,0.521,-0.1395,0.5393526212,0.26,-0.23,0.3471310992,0.781,-0.3695,0.8639972512,0.521,-0.1395,0.5393526212,0.26,-0.23,0.3471310992
2021-01-19 15:30:00,0.8235,-0.3365,0.8895979429,0.5235000000000001,-0.1365,0.5410032347,0.30000000000000004,-0.2,0.3605551275,0.8235,-0.3365,0.8895979429,0.5235000000000001,-0.1365,0.5410032347,0.30000000000000004,-0.2,0.3605551275
2021-01-19 16:00:00,0.8305,-0.28300000000000003,0.8773934408,0.5205000000000001,-0.14300000000000002,0.5397863003,0.31,-0.14,0.34014702700000005,0.8305,-0.293,0.8806697735000001,0.5205000000000001,-0.14300000000000002,0.5397863003,0.31,-0.15,0.3443835072
2021-01-19 16:30:00,0.834,-0.2645,0.8749378549,0.524,-0.1345,0.5409863677,0.31,-0.13,0.33615472630000004,0.834,-0.2745,0.8780126708,0.524,-0.1345,0.5409863677,0.31,-0.14,0.34014702700000005
2021-01-19 17:00:00,0.5185000000000001,-0.258,0.5791426854,0.3285,-0.138,0.3563092056,0.19,-0.12,0.22472205050000002,0.5285000000000001,-0.278,0.5971568052,0.3285,-0.138,0.3563092056,0.2,-0.14,0.2441311123
2021-01-19 17:30:00,0.036000000000000004,-0.26,0.26248047550000003,0.116,-0.14,0.1818130908,-0.08,-0.12,0.14422205100000002,0.036000000000000004,-0.27,0.2723894271,0.116,-0.14,0.1818130908,-0.08,-0.13,0.15264337520000001
2021-01-19 18:00:00,0.126,-0.231,0.2631292458,0.126,-0.131,0.1817608319,0.0,-0.1,0.1,0.126,-0.241,0.27195036310000004,0.126,-0.131,0.1817608319,0.0,-0.11,0.11
2021-01-19 18:30:00,0.11750000000000001,-0.259,0.2844068389,0.11750000000000001,-0.139,0.18200892840000002,0.0,-0.12,0.12,0.11750000000000001,-0.259,0.2844068389,0.11750000000000001,-0.139,0.18200892840000002,0.0,-0.12,0.12
2021-01-19 19:00:00,0.124,-0.244,0.2737005663,0.124,-0.134,0.1825705343,0.0,-0.11,0.11,0.124,-0.254,0.28265172920000003,0.124,-0.134,0.1825705343,0.0,-0.12,0.12
2021-01-19 19:30:00,-0.4605,-0.378,0.5957719782,0.0495,-0.058,0.0762512295,-0.51,-0.32,0.6020797289,-0.4605,-0.388,0.6021662976000001,0.0495,-0.058,0.0762512295,-0.51,-0.33,0.6074537019
2021-01-19 20:00:00,-0.55,-0.47000000000000003,0.7234638899,0.0,0.0,0.0,-0.55,-0.47000000000000003,0.7234638899,-0.55,-0.49,0.7366138744,0.0,0.0,0.0,-0.55,-0.49,0.7366138744
2021-01-19 20:30:00,-0.491,-0.374,0.6172171417,0.049,-0.054,0.0729177619,-0.54,-0.32,0.6276941931000001,-0.491,-0.384,0.6233273618,0.049,-0.054,0.0729177619,-0.54,-0.33,0.6328506933
2021-01-19 21:00:00,0.125,-0.23550000000000001,0.2666181727,0.125,-0.1355,0.18435088830000002,0.0,-0.1,0.1,0.125,-0.2555,0.2844384819,0.125,-0.1355,0.18435088830000002,0.0,-0.12,0.12
2021-01-19 21:30:00,0.125,-0.23500000000000001,0.2661766331,0.125,-0.135,0.1839836949,0.0,-0.1,0.1,0.125,-0.255,0.2839894364,0.125,-0.135,0.1839836949,0.0,-0.12,0.12
2021-01-19 22:00:00,0.134,-0.2285,0.2648929029,0.134,-0.1285,0.18565626840000002,0.0,-0.1,0.1,0.134,-0.2285,0.2648929029,0.134,-0.1285,0.18565626840000002,0.0,-0.1,0.1
2021-01-19 22:30:00,0.1275,-0.24750000000000003,0.2784106679,0.1275,-0.1375,0.18751666590000002,0.0,-0.11,0.11,0.1275,-0.2575,0.2873369103,0.1275,-0.1375,0.18751666590000002,0.0,-0.12,0.12
2021-01-19 23:00:00,0.133,-0.2315,0.26698548650000004,0.133,-0.1315,0.1870327511,0.0,-0.1,0.1,0.133,-0.24150000000000002,0.2757013783,0.133,-0.1315,0.1870327511,0.0,-0.11,0.11
2021-01-19 23:30:00,0.136,-0.23,0.2672002994,0.136,-0.13,0.188138247,0.0,-0.1,0.1,0.136,-0.24,0.27585503440000003,0.136,-0.13,0.188138247,0.0,-0.11,0.11
2021-01-20 00:00:00,0.1295,-0.23650000000000002,0.2696340112,0.1295,-0.1365,0.1881555208,0.0,-0.1,0.1,0.1295,-0.2565,0.2873369103,0.1295,-0.1365,0.1881555208,0.0,-0.12,0.12
2021-01-20 00:30:00,-0.012,-0.225,0.2253197728,0.138,-0.125,0.1861961331,-0.15,-0.1,0.1802775638,-0.012,-0.225,0.2253197728,0.138,-0.125,0.1861961331,-0.15,-0.1,0.1802775638
2021-01-20 01:00:00,0.1325,-0.226,0.2619775754,0.1325,-0.136,0.1898743005,0.0,-0.09,0.09,0.1325,-0.256,0.28825726360000004,0.1325,-0.136,0.1898743005,0.0,-0.12,0.12
2021-01-20 01:30:00,0.136,-0.23500000000000001,0.2715161137,0.136,-0.135,0.1916272423,0.0,-0.1,0.1,0.136,-0.245,0.28021598810000004,0.136,-0.135,0.1916272423,0.0,-0.11,0.11
2021-01-20 02:00:00,0.14150000000000001,-0.2285,0.268764767,0.14150000000000001,-0.1285,0.191140001,0.0,-0.1,0.1,0.14150000000000001,-0.2285,0.268764767,0.14150000000000001,-0.1285,0.191140001,0.0,-0.1,0.1
2021-01-20 02:30:00,0.1305,-0.2485,0.2806822046,0.1305,-0.1385,0.1902958223,0.0,-0.11,0.11,0.1305,-0.2585,0.2895729614,0.1305,-0.1385,0.1902958223,0.0,-0.12,0.12
2021-01-20 03:00:00,0.131,0.10200000000000001,0.1660271062,0.131,-0.138,0.1902761152,0.0,0.24,0.24,0.131,-0.608,0.6219525705,0.131,-0.138,0.1902761152,0.0,-0.47000000000000003,0.47000000000000003
2021-01-20 03:30:00,0.13,0.191,0.23104328600000001,0.13,-0.139,0.19031815470000002,0.0,0.33,0.33,0.13,-0.6990000000000001,0.7109859352,0.13,-0.139,0.19031815470000002,0.0,-0.56,0.56
2021-01-20 04:00:00,0.1325,-0.0975,0.1645068388,0.1325,-0.1375,0.1909515645,0.0,0.04,0.04,0.1325,-0.40750000000000003,0.42850029170000004,0.1325,-0.1375,0.1909515645,0.0,-0.27,0.27
2021-01-20 04:30:00,0.133,-0.23800000000000002,0.2726407893,0.133,-0.138,0.1916585506,0.0,-0.1,0.1,0.133,-0.258,0.2902636732,0.133,-0.138,0.1916585506,0.0,-0.12,0.12
2021-01-20 05:00:00,0.133,-0.23800000000000002,0.2726407893,0.133,-0.138,0.1916585506,0.0,-0.1,0.1,0.133,-0.258,0.2902636732,0.133,-0.138,0.1916585506,0.0,-0.12,0.12
2021-01-20 05:30:00,0.132,-0.23750000000000002,0.2717172243,0.132,-0.1375,0.19060495800000002,0.0,-0.1,0.1,0.132,-0.24750000000000003,0.2805,0.132,-0.1375,0.19060495800000002,0.0,-0.11,0.11
2021-01-20 06:00:00,0.1325,-0.23650000000000002,0.2710876242,0.1325,-0.1365,0.1902327522,0.0,-0.1,0.1,0.1325,-0.2565,0.2887014028,0.1325,-0.1365,0.1902327522,0.0,-0.12,0.12
2021-01-20 06:30:00,0.0375,-0.2325,0.23550477700000003,0.11750000000000001,-0.1325,0.1770946075,-0.08,-0.1,0.1280624847,0.0375,-0.2525,0.2552694655,0.11750000000000001,-0.1325,0.1770946075,-0.08,-0.12,0.14422205100000002
2021-01-20 07:00:00,0.09,-0.2275,0.2446553699,0.12,-0.1275,0.17508926290000001,-0.03,-0.1,0.1044030651,0.1,-0.23750000000000002,0.2576941016,0.12,-0.1275,0.17508926290000001,-0.02,-0.11,0.1118033989
2021-01-20 07:30:00,0.022500000000000003,-0.23800000000000002,0.2390611846,0.1125,-0.138,0.1780456402,-0.09,-0.1,0.13453624050000001,0.022500000000000003,-0.248,0.24901857360000001,0.1125,-0.138,0.1780456402,-0.09,-0.11,0.14212670400000002
2021-01-20 08:00:00,0.026500000000000003,-0.0325,0.0419344727,0.1165,-0.14250000000000002,0.1840611311,-0.09,0.11,0.14212670400000002,0.0165,-0.48250000000000004,0.4827820419,0.1165,-0.14250000000000002,0.1840611311,-0.1,-0.34,0.35440090290000004
2021-01-20 08:30:00,0.113,-0.31,0.329953027,0.183,-0.15,0.2366199484,-0.07,-0.16,0.174642492,0.113,-0.38,0.3964454565,0.183,-0.15,0.2366199484,-0.07,-0.23,0.24041630560000002
2021-01-20 09:00:00,-0.0315,-0.281,0.28276005730000003,0.11850000000000001,-0.111,0.16236763840000001,-0.15,-0.17,0.226715681,-0.0315,-0.291,0.2926999317,0.11850000000000001,-0.111,0.16236763840000001,-0.15,-0.18,0.2343074903
2021-01-20 09:30:00,-0.008,-0.249,0.2491284809,0.10200000000000001,-0.139,0.1724093965,-0.11,-0.11,0.15556349190000002,-0.008,-0.259,0.2591235227,0.10200000000000001,-0.139,0.1724093965,-0.11,-0.12,0.16278820600000002
2021-01-20 10:00:00,0.02,-0.2725,0.2732329592,0.12,-0.14250000000000002,0.18629613520000002,-0.1,-0.13,0.1640121947,0.02,-0.2725,0.2732329592,0.12,-0.14250000000000002,0.18629613520000002,-0.1,-0.13,0.1640121947
2021-01-20 10:30:00,0.231,-0.2745,0.3587635015,0.221,-0.14450000000000002,0.2640478176,0.01,-0.13,0.1303840481,0.231,-0.2745,0.3587635015,0.221,-0.14450000000000002,0.2640478176,0.01,-0.13,0.1303840481
2021-01-20 11:00:00,0.23,-0.273,0.3569719877,0.22,-0.14300000000000002,0.2623909297,0.01,-0.13,0.1303840481,0.23,-0.273,0.3569719877,0.22,-0.14300000000000002,0.2623909297,0.01,-0.13,0.1303840481
2021-01-20 11:30:00,0.029,-0.2775,0.2790112005,0.11900000000000001,-0.14750000000000002,0.1895184688,-0.09,-0.13,0.158113883,0.029,-0.28750000000000003,0.2889589071,0.11900000000000001,-0.14750000000000002,0.1895184688,-0.09,-0.14,0.1664331698
2021-01-20 12:00:00,0.035500000000000004,-0.272,0.2743068537,0.1255,-0.14200000000000002,0.1895105538,-0.09,-0.13,0.158113883,0.035500000000000004,-0.272,0.2743068537,0.1255,-0.14200000000000002,0.1895105538,-0.09,-0.13,0.158113883
2021-01-20 12:30:00,0.353,-0.261,0.4390102504,0.273,-0.14100000000000001,0.3072621031,0.08,-0.12,0.14422205100000002,0.353,-0.271,0.445028089,0.273,-0.14100000000000001,0.3072621031,0.08,-0.13,0.15264337520000001
2021-01-20 13:00:00,0.7525000000000001,-0.29150000000000004,0.8069872985000001,0.49250000000000005,-0.14150000000000001,0.5124241407,0.26,-0.15,0.30016662040000003,0.7525000000000001,-0.3015,0.8106531317000001,0.49250000000000005,-0.14150000000000001,0.5124241407,0.26,-0.16,0.30528675040000003
2021-01-20 13:30:00,0.754,-0.28950000000000004,0.8076671654,0.494,-0.1395,0.513318858,0.26,-0.15,0.30016662040000003,0.754,-0.2995,0.8113052755,0.494,-0.1395,0.513318858,0.26,-0.16,0.30528675040000003
2021-01-20 14:00:00,0.7775000000000001,-0.28150000000000003,0.8268908634000001,0.5075000000000001,-0.1315,0.5242599546,0.27,-0.15,0.3088689042,0.7775000000000001,-0.28150000000000003,0.8268908634000001,0.5075000000000001,-0.1315,0.5242599546,0.27,-0.15,0.3088689042
2021-01-20 14:30:00,0.777,-0.272,0.8232332598000001,0.507,-0.132,0.5239017083,0.27,-0.14,0.3041381265,0.777,-0.28200000000000003,0.8265911928,0.507,-0.132,0.5239017083,0.27,-0.15,0.3088689042
2021-01-20 15:00:00,0.796,-0.28200000000000003,0.844476169,0.496,-0.14200000000000002,0.5159263513,0.30000000000000004,-0.14,0.3310589071,0.806,-0.292,0.8572630868000001,0.496,-0.14200000000000002,0.5159263513,0.31,-0.15,0.3443835072
2021-01-20 15:30:00,0.742,-0.245,0.7814019452000001,0.462,-0.125,0.4786115335,0.28,-0.12,0.3046309242,0.752,-0.255,0.7940585621,0.462,-0.125,0.4786115335,0.29,-0.13,0.3178049716
2021-01-20 16:00:00,0.7515000000000001,-0.23600000000000002,0.787685375,0.47150000000000003,-0.116,0.4855597286,0.28,-0.12,0.3046309242,0.7615000000000001,-0.246,0.8002488675,0.47150000000000003,-0.116,0.4855597286,0.29,-0.13,0.3178049716
2021-01-20 16:30:00,0.801,-0.2805,0.8486938494,0.501,-0.1405,0.5203280215,0.30000000000000004,-0.14,0.3310589071,0.811,-0.2805,0.8581382464,0.501,-0.1405,0.5203280215,0.31,-0.14,0.34014702700000005
2021-01-20 17:00:00,0.8085,-0.2635,0.8503555139000001,0.4985,-0.1335,0.5160663717,0.31,-0.13,0.33615472630000004,0.8185,-0.2635,0.8598688854000001,0.4985,-0.1335,0.5160663717,0.32,-0.13,0.3453983208
2021-01-20 17:30:00,0.8545,-0.2645,0.8945001397000001,0.5045000000000001,-0.1345,0.5221211545000001,0.35000000000000003,-0.13,0.3733630941,0.8645,-0.2645,0.9040577968,0.5045000000000001,-0.1345,0.5221211545000001,0.36,-0.13,0.38275318420000004
2021-01-20 18:00:00,0.858,-0.2615,0.8969650216,0.498,-0.14150000000000001,0.5177125168,0.36,-0.12,0.3794733192,0.868,-0.2715,0.9094703129,0.498,-0.14150000000000001,0.5177125168,0.37,-0.13,0.392173431
2021-01-20 18:30:00,0.885,-0.255,0.9210048860000001,0.505,-0.135,0.5227332015,0.38,-0.12,0.3984971769,0.895,-0.265,0.9334077351000001,0.505,-0.135,0.5227332015,0.39,-0.13,0.4110960958
2021-01-20 19:00:00,0.859,-0.246,0.8935306374,0.489,-0.126,0.5049722765,0.37,-0.12,0.3889730068,0.859,-0.256,0.8963353167,0.489,-0.126,0.5049722765,0.37,-0.13,0.392173431
2021-01-20 19:30:00,0.869,-0.0235,0.8693176922,0.489,-0.1335,0.5068956993,0.38,0.11,0.3956008089,0.839,-0.5035000000000001,0.9784851813000001,0.489,-0.1335,0.5068956993,0.35000000000000003,-0.37,0.5093132631
2021-01-20 20:00:00,0.8415,0.233,0.8731616402,0.47150000000000003,-0.107,0.4834886245,0.37,0.34,0.5024937811,0.7915000000000001,-0.647,1.0222921549,0.47150000000000003,-0.107,0.4834886245,0.32,-0.54,0.6276941931000001
2021-01-20 20:30:00,0.5625,0.367,0.6716362483,0.3825,-0.003,0.3825117645,0.18,0.37,0.4114608122,0.5525,-0.443,0.7081703538,0.3825,-0.003,0.3825117645,0.17,-0.44,0.4716990566
2021-01-20 21:00:00,0.5635,-0.0985,0.5720441417000001,0.3835,-0.0085,0.3835941866,0.18,-0.09,0.201246118,0.5735,-0.0985,0.5818973277,0.3835,-0.0085,0.3835941866,0.19,-0.09,0.2102379604
2021-01-20 21:30:00,0.733,-0.1965,0.7588815784,0.443,-0.0765,0.4495567261,0.29,-0.12,0.31384709650000003,0.733,-0.1965,0.7588815784,0.443,-0.0765,0.4495567261,0.29,-0.12,0.31384709650000003
2021-01-20 22:00:00,0.8415,-0.273,0.8846757881,0.48150000000000004,-0.14300000000000002,0.5022860241,0.36,-0.13,0.38275318420000004,0.8415,-0.28300000000000003,0.887812621,0.48150000000000004,-0.14300000000000002,0.5022860241,0.36,-0.14,0.3862641583
2021-01-20 22:30:00,0.805,-0.254,0.8441214368000001,0.465,-0.134,0.4839225145,0.34,-0.12,0.3605551275,0.805,-0.264,0.8471841594,0.465,-0.134,0.4839225145,0.34,-0.13,0.3640054945
2021-01-20 23:00:00,0.7585000000000001,-0.245,0.7970867268,0.41850000000000004,-0.135,0.4397354318,0.34,-0.11,0.35735136770000003,0.7585000000000001,-0.255,0.8002170018,0.41850000000000004,-0.135,0.4397354318,0.34,-0.12,0.3605551275
2021-01-20 23:30:00,-0.0105,-0.246,0.2462239834,0.1095,-0.136,0.1746031214,-0.12,-0.11,0.16278820600000002,-0.0105,-0.256,0.2562152415,0.1095,-0.136,0.1746031214,-0.12,-0.12,0.1697056275
2021-01-21 00:00:00,0.029,-0.24450000000000002,0.2462138298,0.11900000000000001,-0.1345,0.1795863302,-0.09,-0.11,0.14212670400000002,0.039,-0.24450000000000002,0.2475908924,0.11900000000000001,-0.1345,0.1795863302,-0.08,-0.11,0.1360147051
2021-01-21 00:30:00,-0.04,-0.2235,0.2270512057,0.11,-0.12350000000000001,0.16538515650000002,-0.15,-0.1,0.1802775638,-0.04,-0.2235,0.2270512057,0.11,-0.12350000000000001,0.16538515650000002,-0.15,-0.1,0.1802775638
2021-01-21 01:00:00,-0.0745,-0.183,0.1975835266,0.0555,-0.083,0.0998461316,-0.13,-0.1,0.1640121947,-0.0745,-0.183,0.1975835266,0.0555,-0.083,0.0998461316,-0.13,-0.1,0.1640121947
2021-01-21 01:30:00,-0.1115,-0.047,0.1210010331,0.018500000000000003,-0.047,0.050509899999999996,-0.13,0.0,0.13,-0.1115,-0.187,0.2177182813,0.018500000000000003,-0.047,0.050509899999999996,-0.13,-0.14,0.1910497317
2021-01-21 02:00:00,-0.076,-0.1705,0.1866715029,0.044,-0.0805,0.0917401221,-0.12,-0.09,0.15,-0.076,-0.1705,0.1866715029,0.044,-0.0805,0.0917401221,-0.12,-0.09,0.15
2021-01-21 02:30:00,-0.108,-0.14200000000000002,0.1784040358,0.032,-0.052000000000000005,0.061057350100000005,-0.14,-0.09,0.1664331698,-0.108,-0.14200000000000002,0.1784040358,0.032,-0.052000000000000005,0.061057350100000005,-0.14,-0.09,0.1664331698
2021-01-21 03:00:00,-0.0465,-0.1965,0.201926967,0.0835,-0.0965,0.1276107362,-0.13,-0.1,0.1640121947,-0.0465,-0.1865,0.1922095211,0.0835,-0.0965,0.1276107362,-0.13,-0.09,0.158113883
2021-01-21 03:30:00,-0.0335,-0.20700000000000002,0.2096932283,0.0765,-0.107,0.13153421610000002,-0.11,-0.1,0.1486606875,-0.043500000000000004,-0.20700000000000002,0.2115212755,0.0765,-0.107,0.13153421610000002,-0.12,-0.1,0.1562049935
2021-01-21 04:00:00,-0.035,-0.199,0.2020544481,0.085,-0.099,0.1304837155,-0.12,-0.1,0.1562049935,-0.035,-0.199,0.2020544481,0.085,-0.099,0.1304837155,-0.12,-0.1,0.1562049935
2021-01-21 04:30:00,-0.081,-0.178,0.195563289,0.049,-0.078,0.0921140597,-0.13,-0.1,0.1640121947,-0.081,-0.178,0.195563289,0.049,-0.078,0.0921140597,-0.13,-0.1,0.1640121947
2021-01-21 05:00:00,-0.044500000000000005,-0.203,0.2078202348,0.0855,-0.10300000000000001,0.1338628029,-0.13,-0.1,0.1640121947,-0.044500000000000005,-0.203,0.2078202348,0.0855,-0.10300000000000001,0.1338628029,-0.13,-0.1,0.1640121947
2021-01-21 05:30:00,0.0275,-0.229,0.2306452904,0.11750000000000001,-0.129,0.1744914038,-0.09,-0.1,0.13453624050000001,0.0275,-0.229,0.2306452904,0.11750000000000001,-0.129,0.1744914038,-0.09,-0.1,0.13453624050000001
2021-01-21 06:00:00,0.0455,-0.234,0.23838257070000002,0.1255,-0.134,0.18359261970000001,-0.08,-0.1,0.1280624847,0.0455,-0.234,0.23838257070000002,0.1255,-0.134,0.18359261970000001,-0.08,-0.1,0.1280624847
2021-01-21 06:30:00,0.2975,0.021500000000000002,0.298275879,0.14750000000000002,-0.1285,0.19562336260000002,0.15,0.15,0.2121320344,0.1275,-0.47850000000000004,0.49519541600000005,0.14750000000000002,-0.1285,0.19562336260000002,-0.02,-0.35000000000000003,0.3505709629
2021-01-21 07:00:00,0.009000000000000001,-0.12250000000000001,0.1228301673,0.109,-0.1325,0.1715728708,-0.1,0.01,0.1004987562,0.009000000000000001,-0.3425,0.3426182278,0.109,-0.1325,0.1715728708,-0.1,-0.21,0.23259406700000002
2021-01-21 07:30:00,0.008,-0.0485,0.049155365900000005,0.108,-0.1285,0.16785782670000002,-0.1,0.08,0.1280624847,0.008,-0.41850000000000004,0.41857645660000004,0.108,-0.1285,0.16785782670000002,-0.1,-0.29,0.306757233
2021-01-21 08:00:00,0.28700000000000003,-0.21250000000000002,0.3571067767,0.247,-0.1125,0.27141343,0.04,-0.1,0.1077032961,0.28700000000000003,-0.2225,0.3631463204,0.247,-0.1125,0.27141343,0.04,-0.11,0.11704699910000001
2021-01-21 08:30:00,0.4645,-0.182,0.49888300230000004,0.3245,-0.082,0.334700239,0.14,-0.1,0.1720465053,0.4645,-0.192,0.5026173992,0.3245,-0.082,0.334700239,0.14,-0.11,0.1780449381
2021-01-21 09:00:00,0.506,-0.198,0.5433599176,0.356,-0.098,0.36924246780000003,0.15,-0.1,0.1802775638,0.506,-0.20800000000000002,0.5470831747,0.356,-0.098,0.36924246780000003,0.15,-0.11,0.1860107524
2021-01-21 09:30:00,0.47350000000000003,-0.1915,0.5107587493,0.3435,-0.0815,0.3530361171,0.13,-0.11,0.17029386370000002,0.48350000000000004,-0.1915,0.5200427867,0.3435,-0.0815,0.3530361171,0.14,-0.11,0.1780449381
2021-01-21 10:00:00,0.2735,-0.2795,0.3910530655,0.3435,-0.0795,0.3525797782,-0.07,-0.2,0.211896201,0.28350000000000003,-0.28950000000000004,0.4051943978,0.3435,-0.0795,0.3525797782,-0.06,-0.21,0.2184032967
2021-01-21 10:30:00,0.446,-0.3085,0.5422990411,0.386,-0.0985,0.3983694893,0.06,-0.21,0.2184032967,0.446,-0.3085,0.5422990411,0.386,-0.0985,0.3983694893,0.06,-0.21,0.2184032967
2021-01-21 11:00:00,0.47550000000000003,-0.28200000000000003,0.5528329314,0.35550000000000004,-0.082,0.3648345515,0.12,-0.2,0.2332380758,0.47550000000000003,-0.292,0.558000224,0.35550000000000004,-0.082,0.3648345515,0.12,-0.21,0.2418677324
2021-01-21 11:30:00,0.21050000000000002,-0.164,0.2668449925,0.3105,-0.004,0.3105257638,-0.1,-0.16,0.1886796226,0.21050000000000002,-0.17400000000000002,0.2731048334,0.3105,-0.004,0.3105257638,-0.1,-0.17,0.1972308292
2021-01-21 12:00:00,0.392,-0.23800000000000002,0.45859350190000003,0.352,-0.058,0.3567464085,0.04,-0.18,0.1843908891,0.402,-0.248,0.47234309560000004,0.352,-0.058,0.3567464085,0.05,-0.19,0.196468827
2021-01-21 12:30:00,0.4395,-0.2005,0.4830740109,0.3395,-0.0405,0.34190715110000003,0.1,-0.16,0.1886796226,0.4395,-0.2005,0.4830740109,0.3395,-0.0405,0.34190715110000003,0.1,-0.16,0.1886796226
2021-01-21 13:00:00,0.243,-0.131,0.2760615873,0.333,-0.001,0.3330015015,-0.09,-0.13,0.158113883,0.243,-0.14100000000000001,0.2809448344,0.333,-0.001,0.3330015015,-0.09,-0.14,0.1664331698
2021-01-21 13:30:00,0.213,-0.13,0.2495375723,0.333,0.0,0.333,-0.12,-0.13,0.1769180601,0.213,-0.14,0.2548901724,0.333,0.0,0.333,-0.12,-0.14,0.1843908891
2021-01-21 14:00:00,0.213,-0.15,0.2605167941,0.333,0.0,0.333,-0.12,-0.15,0.1920937271,0.213,-0.16,0.2664000751,0.333,0.0,0.333,-0.12,-0.16,0.2
2021-01-21 14:30:00,0.223,-0.15,0.2687545348,0.333,0.0,0.333,-0.11,-0.15,0.1860107524,0.223,-0.16,0.2744612905,0.333,0.0,0.333,-0.11,-0.16,0.19416487840000002
2021-01-21 15:00:00,0.233,-0.16,0.2826464222,0.333,0.0,0.333,-0.1,-0.16,0.1886796226,0.233,-0.17,0.2884250336,0.333,0.0,0.333,-0.1,-0.17,0.1972308292
2021-01-21 15:30:00,0.233,-0.15,0.2771082821,0.333,0.0,0.333,-0.1,-0.15,0.1802775638,0.233,-0.15,0.2771082821,0.333,0.0,0.333,-0.1,-0.15,0.1802775638
2021-01-21 16:00:00,0.243,-0.13,0.27558846130000003,0.333,0.0,0.333,-0.09,-0.13,0.158113883,0.233,-0.14,0.2718253116,0.333,0.0,0.333,-0.1,-0.14,0.1720465053
2021-01-21 16:30:00,0.243,-0.13,0.27558846130000003,0.333,0.0,0.333,-0.09,-0.13,0.158113883,0.243,-0.14,0.2804442904,0.333,0.0,0.333,-0.09,-0.14,0.1664331698
2021-01-21 17:00:00,0.41300000000000003,-0.09,0.4226925597,0.333,0.0,0.333,0.08,-0.09,0.12041594580000001,0.41300000000000003,-0.1,0.4249341125,0.333,0.0,0.333,0.08,-0.1,0.1280624847
2021-01-21 17:30:00,0.393,-0.12,0.4109123994,0.333,0.0,0.333,0.06,-0.12,0.13416407860000001,0.403,-0.13,0.4234489343,0.333,0.0,0.333,0.07,-0.13,0.1476482306
2021-01-21 18:00:00,0.253,-0.14,0.2891522091,0.333,0.0,0.333,-0.08,-0.14,0.161245155,0.253,-0.15,0.2941241235,0.333,0.0,0.333,-0.08,-0.15,0.17
2021-01-21 18:30:00,0.253,-0.13,0.2844450738,0.333,0.0,0.333,-0.08,-0.13,0.15264337520000001,0.253,-0.14,0.2891522091,0.333,0.0,0.333,-0.08,-0.14,0.161245155
2021-01-21 19:00:00,0.253,0.06,0.2600173071,0.333,0.0,0.333,-0.08,0.06,0.1,0.253,-0.34,0.4238030203,0.333,0.0,0.333,-0.08,-0.34,0.3492849839
2021-01-21 19:30:00,0.253,0.32,0.4079325925,0.333,0.0,0.333,-0.08,0.32,0.32984845,0.253,-0.5700000000000001,0.623625689,0.333,0.0,0.333,-0.08,-0.5700000000000001,0.5755866572
2021-01-21 20:00:00,0.2535,0.32,0.4082428811,0.3335,0.0,0.3335,-0.08,0.32,0.32984845,0.2335,-0.55,0.5975133890000001,0.3335,0.0,0.3335,-0.1,-0.55,0.5590169944
2021-01-21 20:30:00,0.41350000000000003,0.38,0.5615890401,0.3335,0.0,0.3335,0.08,0.38,0.38832975680000004,0.3335,-0.5,0.6010176786,0.3335,0.0,0.3335,0.0,-0.5,0.5
2021-01-21 21:00:00,0.253,0.34,0.4238030203,0.333,0.0,0.333,-0.08,0.34,0.3492849839,0.213,-0.54,0.5804903100000001,0.333,0.0,0.333,-0.12,-0.54,0.5531726674
2021-01-21 21:30:00,0.41300000000000003,0.39,0.5680396113,0.333,0.0,0.333,0.08,0.39,0.3981205847,0.223,-0.49,0.5383576878,0.333,0.0,0.333,-0.11,-0.49,0.5021951812000001
2021-01-21 22:00:00,0.243,0.08,0.2558300217,0.333,0.0,0.333,-0.09,0.08,0.12041594580000001,0.223,-0.35000000000000003,0.41500481920000004,0.333,0.0,0.333,-0.11,-0.35000000000000003,0.36687872660000004
2021-01-21 22:30:00,0.243,-0.12,0.2710147597,0.333,0.0,0.333,-0.09,-0.12,0.15,0.243,-0.12,0.2710147597,0.333,0.0,0.333,-0.09,-0.12,0.15
2021-01-21 23:00:00,0.253,-0.11,0.2758785965,0.333,0.0,0.333,-0.08,-0.11,0.1360147051,0.243,-0.11,0.2667376989,0.333,0.0,0.333,-0.09,-0.11,0.14212670400000002
2021-01-21 23:30:00,0.3335,-0.08,0.34296100360000004,0.3335,0.0,0.3335,0.0,-0.08,0.08,0.3335,-0.08,0.34296100360000004,0.3335,0.0,0.3335,0.0,-0.08,0.08
2021-01-22 00:00:00,0.333,0.0,0.333,0.333,0.0,0.333,0.0,0.0,0.0,0.333,0.0,0.333,0.333,0.0,0.333,0.0,0.0,0.0
2021-01-22 00:30:00,0.333,-0.09,0.3449478221,0.333,0.0,0.333,0.0,-0.09,0.09,0.333,-0.09,0.3449478221,0.333,0.0,0.333,0.0,-0.09,0.09
2021-01-22 01:00:00,0.41300000000000003,0.42,0.5890407456,0.333,0.0,0.333,0.08,0.42,0.4275511665,0.41300000000000003,-0.44,0.6034641663,0.333,0.0,0.333,0.08,-0.44,0.4472135955
2021-01-22 01:30:00,0.41300000000000003,0.0,0.41300000000000003,0.333,0.0,0.333,0.08,0.0,0.08,0.41300000000000003,0.0,0.41300000000000003,0.333,0.0,0.333,0.08,0.0,0.08
2021-01-22 02:00:00,0.41300000000000003,-0.42,0.5890407456,0.333,0.0,0.333,0.08,-0.42,0.4275511665,0.41300000000000003,0.38,0.5612209903,0.333,0.0,0.333,0.08,0.38,0.38832975680000004
2021-01-22 02:30:00,0.41300000000000003,0.0,0.41300000000000003,0.333,0.0,0.333,0.08,0.0,0.08,0.41300000000000003,0.0,0.41300000000000003,0.333,0.0,0.333,0.08,0.0,0.08
2021-01-22 03:00:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-22 03:30:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-22 04:00:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-22 04:30:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-22 05:00:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-22 05:30:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-22 06:00:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-22 06:30:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-22 07:00:00,0.3335,-0.14,0.3616935858,0.3335,0.0,0.3335,0.0,-0.14,0.14,0.3335,-0.15,0.36568053,0.3335,0.0,0.3335,0.0,-0.15,0.15
2021-01-22 07:30:00,0.3335,0.0,0.3335,0.3335,0.0,0.3335,0.0,0.0,0.0,0.3335,0.0,0.3335,0.3335,0.0,0.3335,0.0,0.0,0.0
2021-01-22 08:00:00,0.3335,0.39,0.5131493447000001,0.3335,0.0,0.3335,0.0,0.39,0.39,0.3335,-0.41000000000000003,0.5285094607,0.3335,0.0,0.3335,0.0,-0.41000000000000003,0.41000000000000003
2021-01-22 08:30:00,0.3335,-0.17,0.37432906650000003,0.3335,0.0,0.3335,0.0,-0.17,0.17,0.3335,-0.17,0.37432906650000003,0.3335,0.0,0.3335,0.0,-0.17,0.17
2021-01-22 09:00:00,0.3335,-0.09,0.3454305285,0.3335,0.0,0.3335,0.0,-0.09,0.09,0.3335,-0.02,0.3340991619,0.3335,0.0,0.3335,0.0,-0.02,0.02
2021-01-22 09:30:00,0.3335,-0.12,0.3544322925,0.3335,0.0,0.3335,0.0,-0.12,0.12,0.3335,-0.12,0.3544322925,0.3335,0.0,0.3335,0.0,-0.12,0.12
2021-01-22 10:00:00,0.3335,-0.1,0.348169858,0.3335,0.0,0.3335,0.0,-0.1,0.1,0.3335,-0.1,0.348169858,0.3335,0.0,0.3335,0.0,-0.1,0.1
2021-01-22 10:30:00,0.3335,-0.09,0.3454305285,0.3335,0.0,0.3335,0.0,-0.09,0.09,0.3335,-0.1,0.348169858,0.3335,0.0,0.3335,0.0,-0.1,0.1
2021-01-22 11:00:00,0.3335,-0.12,0.3544322925,0.3335,0.0,0.3335,0.0,-0.12,0.12,0.3335,-0.13,0.3579416852,0.3335,0.0,0.3335,0.0,-0.13,0.13
2021-01-22 11:30:00,0.3335,-0.08,0.34296100360000004,0.3335,0.0,0.3335,0.0,-0.08,0.08,0.3335,-0.08,0.34296100360000004,0.3335,0.0,0.3335,0.0,-0.08,0.08
2021-01-22 12:00:00,0.333,-0.15,0.3652245884,0.333,0.0,0.333,0.0,-0.15,0.15,0.333,-0.13,0.3574758733,0.333,0.0,0.333,0.0,-0.13,0.13
2021-01-22 12:30:00,0.333,-0.11,0.3506978757,0.333,0.0,0.333,0.0,-0.11,0.11,0.333,-0.12,0.3539618624,0.333,0.0,0.333,0.0,-0.12,0.12
2021-01-22 13:00:00,0.333,0.4,0.5204699799,0.333,0.0,0.333,0.0,0.4,0.4,0.333,-0.28,0.435073557,0.333,0.0,0.333,0.0,-0.28,0.28
2021-01-22 13:30:00,0.333,-0.1,0.3476909547,0.333,0.0,0.333,0.0,-0.1,0.1,0.333,-0.1,0.3476909547,0.333,0.0,0.333,0.0,-0.1,0.1
2021-01-22 14:00:00,0.333,-0.13,0.3574758733,0.333,0.0,0.333,0.0,-0.13,0.13,0.333,-0.12,0.3539618624,0.333,0.0,0.333,0.0,-0.12,0.12
2021-01-22 14:30:00,0.4535,-0.093,0.4629376308,0.3335,-0.003,0.333513493,0.12,-0.09,0.15,0.4535,-0.093,0.4629376308,0.3335,-0.003,0.333513493,0.12,-0.09,0.15
2021-01-22 15:00:00,0.423,-0.09,0.43246849600000004,0.333,0.0,0.333,0.09,-0.09,0.1272792206,0.423,-0.09,0.43246849600000004,0.333,0.0,0.333,0.09,-0.09,0.1272792206
2021-01-22 15:30:00,0.333,-0.1,0.3476909547,0.333,0.0,0.333,0.0,-0.1,0.1,0.333,-0.08,0.3424748166,0.333,0.0,0.333,0.0,-0.08,0.08
2021-01-22 16:00:00,0.333,-0.14,0.361232612,0.333,0.0,0.333,0.0,-0.14,0.14,0.333,-0.1,0.3476909547,0.333,0.0,0.333,0.0,-0.1,0.1
2021-01-22 16:30:00,0.333,0.0,0.333,0.333,0.0,0.333,0.0,0.0,0.0,0.333,0.0,0.333,0.333,0.0,0.333,0.0,0.0,0.0
2021-01-22 17:00:00,0.443,-0.081,0.4503443127,0.333,-0.001,0.3330015015,0.11,-0.08,0.1360147051,0.453,-0.081,0.4601847455,0.333,-0.001,0.3330015015,0.12,-0.08,0.14422205100000002
2021-01-22 17:30:00,0.4675,-0.091,0.4762743432,0.3375,-0.011,0.33767921170000004,0.13,-0.08,0.15264337520000001,0.4675,-0.091,0.4762743432,0.3375,-0.011,0.33767921170000004,0.13,-0.08,0.15264337520000001
2021-01-22 18:00:00,0.443,0.0,0.443,0.333,0.0,0.333,0.11,0.0,0.11,0.443,-0.08,0.4501655251,0.333,0.0,0.333,0.11,-0.08,0.1360147051
2021-01-22 18:30:00,0.433,0.44,0.6173240640000001,0.333,0.0,0.333,0.1,0.44,0.4512205669,0.433,-0.46,0.6317349128,0.333,0.0,0.333,0.1,-0.46,0.47074409180000004
2021-01-22 19:00:00,0.4535,0.44,0.6318720203,0.3335,0.0,0.3335,0.12,0.44,0.45607017,0.41350000000000003,-0.44,0.6038064673,0.3335,0.0,0.3335,0.08,-0.44,0.4472135955
2021-01-22 19:30:00,0.41350000000000003,0.44,0.6038064673,0.3335,0.0,0.3335,0.08,0.44,0.4472135955,0.41350000000000003,-0.46,0.6185323355,0.3335,0.0,0.3335,0.08,-0.46,0.4669047012
2021-01-22 20:00:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-22 20:30:00,0.42350000000000004,0.0,0.42350000000000004,0.3335,0.0,0.3335,0.09,0.0,0.09,0.42350000000000004,0.0,0.42350000000000004,0.3335,0.0,0.3335,0.09,0.0,0.09
2021-01-22 21:00:00,0.42350000000000004,0.0,0.42350000000000004,0.3335,0.0,0.3335,0.09,0.0,0.09,0.42350000000000004,0.0,0.42350000000000004,0.3335,0.0,0.3335,0.09,0.0,0.09
2021-01-22 21:30:00,0.42350000000000004,0.0,0.42350000000000004,0.3335,0.0,0.3335,0.09,0.0,0.09,0.42350000000000004,0.0,0.42350000000000004,0.3335,0.0,0.3335,0.09,0.0,0.09
2021-01-22 22:00:00,0.4035,-0.30000000000000004,0.5028043854,0.3335,0.0,0.3335,0.07,-0.30000000000000004,0.30805843600000005,0.4035,-0.31,0.5088342068,0.3335,0.0,0.3335,0.07,-0.31,0.3178049716
2021-01-22 22:30:00,-0.1165,-0.36,0.378381091,0.3335,0.0,0.3335,-0.45,-0.36,0.5762811814000001,-0.1165,-0.38,0.39745723040000003,0.3335,0.0,0.3335,-0.45,-0.38,0.5889821729
2021-01-22 23:00:00,-0.1265,-0.36,0.3815786289,0.3335,0.0,0.3335,-0.46,-0.36,0.5841232747,-0.1265,-0.38,0.4005024969,0.3335,0.0,0.3335,-0.46,-0.38,0.5966573556
2021-01-22 23:30:00,-0.1265,-0.28,0.3072494915,0.3335,0.0,0.3335,-0.46,-0.28,0.5385164807,-0.1365,-0.48,0.4990313116,0.3335,0.0,0.3335,-0.47000000000000003,-0.48,0.6717886572
2021-01-23 00:00:00,0.07350000000000001,0.2,0.2130780373,0.3335,0.0,0.3335,-0.26,0.2,0.3280243893,-0.14650000000000002,-0.6900000000000001,0.7053809255,0.3335,0.0,0.3335,-0.48,-0.6900000000000001,0.8405355436
2021-01-23 00:30:00,0.4435,0.44,0.6247337433,0.3335,0.0,0.3335,0.11,0.44,0.4535416188,0.41350000000000003,-0.44,0.6038064673,0.3335,0.0,0.3335,0.08,-0.44,0.4472135955
2021-01-23 01:00:00,0.4435,0.44,0.6247337433,0.3335,0.0,0.3335,0.11,0.44,0.4535416188,0.3335,-0.44,0.5521071001,0.3335,0.0,0.3335,0.0,-0.44,0.44
2021-01-23 01:30:00,0.4535,0.44,0.6318720203,0.3335,0.0,0.3335,0.12,0.44,0.45607017,0.41350000000000003,-0.43,0.5965586727000001,0.3335,0.0,0.3335,0.08,-0.43,0.4373785546
2021-01-23 02:00:00,0.4435,0.44,0.6247337433,0.3335,0.0,0.3335,0.11,0.44,0.4535416188,0.3335,-0.44,0.5521071001,0.3335,0.0,0.3335,0.0,-0.44,0.44
2021-01-23 02:30:00,0.4435,0.44,0.6247337433,0.3335,0.0,0.3335,0.11,0.44,0.4535416188,0.3335,-0.44,0.5521071001,0.3335,0.0,0.3335,0.0,-0.44,0.44
2021-01-23 03:00:00,0.4535,0.44,0.6318720203,0.3335,0.0,0.3335,0.12,0.44,0.45607017,0.41350000000000003,-0.44,0.6038064673,0.3335,0.0,0.3335,0.08,-0.44,0.4472135955
2021-01-23 03:30:00,0.4435,0.44,0.6247337433,0.3335,0.0,0.3335,0.11,0.44,0.4535416188,0.41350000000000003,-0.45,0.6111319416000001,0.3335,0.0,0.3335,0.08,-0.45,0.4570557953
2021-01-23 04:00:00,0.4435,0.44,0.6247337433,0.3335,0.0,0.3335,0.11,0.44,0.4535416188,0.41350000000000003,-0.45,0.6111319416000001,0.3335,0.0,0.3335,0.08,-0.45,0.4570557953
2021-01-23 04:30:00,0.42350000000000004,0.0,0.42350000000000004,0.3335,0.0,0.3335,0.09,0.0,0.09,0.42350000000000004,0.0,0.42350000000000004,0.3335,0.0,0.3335,0.09,0.0,0.09
2021-01-23 05:00:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-23 05:30:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-23 06:00:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-23 06:30:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-23 07:00:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-23 07:30:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-23 08:00:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-23 08:30:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-23 09:00:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-23 09:30:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-23 10:00:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-23 10:30:00,0.42350000000000004,0.0,0.42350000000000004,0.3335,0.0,0.3335,0.09,0.0,0.09,0.42350000000000004,0.0,0.42350000000000004,0.3335,0.0,0.3335,0.09,0.0,0.09
2021-01-23 11:00:00,0.4435,0.0,0.4435,0.3335,0.0,0.3335,0.11,0.0,0.11,0.4435,0.0,0.4435,0.3335,0.0,0.3335,0.11,0.0,0.11
2021-01-23 11:30:00,0.48350000000000004,0.0,0.48350000000000004,0.3335,0.0,0.3335,0.15,0.0,0.15,0.48350000000000004,0.0,0.48350000000000004,0.3335,0.0,0.3335,0.15,0.0,0.15
2021-01-23 12:00:00,0.5375,-0.0135,0.5376695082,0.3375,-0.0135,0.3377698921,0.2,0.0,0.2,0.5375,-0.0935,0.5455717185,0.3375,-0.0135,0.3377698921,0.2,-0.08,0.2154065923
2021-01-23 12:30:00,0.5845,-0.138,0.6005699376,0.35450000000000004,-0.048,0.3577348879,0.23,-0.09,0.24698178070000001,0.5845,-0.138,0.6005699376,0.35450000000000004,-0.048,0.3577348879,0.23,-0.09,0.24698178070000001
2021-01-23 13:00:00,0.586,-0.14300000000000002,0.6031956565000001,0.356,-0.053,0.35992360300000004,0.23,-0.09,0.24698178070000001,0.586,-0.14300000000000002,0.6031956565000001,0.356,-0.053,0.35992360300000004,0.23,-0.09,0.24698178070000001
2021-01-23 13:30:00,0.5915,-0.135,0.6067101862000001,0.36150000000000004,-0.045,0.364290063,0.23,-0.09,0.24698178070000001,0.5915,-0.145,0.6090133414000001,0.36150000000000004,-0.045,0.364290063,0.23,-0.1,0.25079872410000004
2021-01-23 14:00:00,0.6465000000000001,-0.165,0.6672235383,0.3865,-0.075,0.39370960110000003,0.26,-0.09,0.2751363298,0.6465000000000001,-0.17500000000000002,0.6697665638,0.3865,-0.075,0.39370960110000003,0.26,-0.1,0.2785677655
2021-01-23 14:30:00,0.548,-0.1105,0.5590297398,0.34800000000000003,-0.030500000000000003,0.3493340092,0.2,-0.08,0.2154065923,0.558,-0.1105,0.5688358726,0.34800000000000003,-0.030500000000000003,0.3493340092,0.21,-0.08,0.22472205050000002
2021-01-23 15:00:00,0.483,-0.0015,0.4830023292,0.333,-0.0015,0.3330033784,0.15,0.0,0.15,0.483,-0.0015,0.4830023292,0.333,-0.0015,0.3330033784,0.15,0.0,0.15
2021-01-23 15:30:00,0.443,0.0,0.443,0.333,0.0,0.333,0.11,0.0,0.11,0.453,0.0,0.453,0.333,0.0,0.333,0.12,0.0,0.12
2021-01-23 16:00:00,0.433,0.0,0.433,0.333,0.0,0.333,0.1,0.0,0.1,0.433,0.0,0.433,0.333,0.0,0.333,0.1,0.0,0.1
2021-01-23 16:30:00,0.463,0.0,0.463,0.333,0.0,0.333,0.13,0.0,0.13,0.463,0.0,0.463,0.333,0.0,0.333,0.13,0.0,0.13
2021-01-23 17:00:00,0.483,0.41000000000000003,0.6335526813,0.333,0.0,0.333,0.15,0.41000000000000003,0.4365775991,0.47300000000000003,-0.47000000000000003,0.666805069,0.333,0.0,0.333,0.14,-0.47000000000000003,0.4904079934
2021-01-23 17:30:00,0.4435,0.44,0.6247337433,0.3335,0.0,0.3335,0.11,0.44,0.4535416188,0.41350000000000003,-0.44,0.6038064673,0.3335,0.0,0.3335,0.08,-0.44,0.4472135955
2021-01-23 18:00:00,0.4335,0.44,0.617674874,0.3335,0.0,0.3335,0.1,0.44,0.4512205669,0.41350000000000003,-0.42,0.5893914234000001,0.3335,0.0,0.3335,0.08,-0.42,0.4275511665
2021-01-23 18:30:00,0.41300000000000003,0.0,0.41300000000000003,0.333,0.0,0.333,0.08,0.0,0.08,0.41300000000000003,0.0,0.41300000000000003,0.333,0.0,0.333,0.08,0.0,0.08
2021-01-23 19:00:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-23 19:30:00,0.41350000000000003,-0.2,0.45932804180000003,0.3335,0.0,0.3335,0.08,-0.2,0.2154065923,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-23 20:00:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-23 20:30:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-23 21:00:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-23 21:30:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-23 22:00:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-23 22:30:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-23 23:00:00,0.4435,0.47000000000000003,0.6462137804,0.3335,0.0,0.3335,0.11,0.47000000000000003,0.4827007354,0.42350000000000004,-0.47000000000000003,0.6326549217,0.3335,0.0,0.3335,0.09,-0.47000000000000003,0.47853944460000003
2021-01-23 23:30:00,0.4435,0.46,0.6389775035,0.3335,0.0,0.3335,0.11,0.46,0.47296934360000004,0.41350000000000003,-0.47000000000000003,0.626004992,0.3335,0.0,0.3335,0.08,-0.47000000000000003,0.47675989760000004
2021-01-24 00:00:00,0.4635,0.47000000000000003,0.6601001818000001,0.3335,0.0,0.3335,0.13,0.47000000000000003,0.4876474136,0.41350000000000003,-0.47000000000000003,0.626004992,0.3335,0.0,0.3335,0.08,-0.47000000000000003,0.47675989760000004
2021-01-24 00:30:00,0.4635,0.47000000000000003,0.6601001818000001,0.3335,0.0,0.3335,0.13,0.47000000000000003,0.4876474136,0.41350000000000003,-0.46,0.6185323355,0.3335,0.0,0.3335,0.08,-0.46,0.4669047012
2021-01-24 01:00:00,0.4435,0.46,0.6389775035,0.3335,0.0,0.3335,0.11,0.46,0.47296934360000004,0.4335,-0.46,0.6320777247,0.3335,0.0,0.3335,0.1,-0.46,0.47074409180000004
2021-01-24 01:30:00,0.5465,-0.1135,0.5581617149,0.34650000000000003,-0.0335,0.34811564170000003,0.2,-0.08,0.2154065923,0.5465,-0.1135,0.5581617149,0.34650000000000003,-0.0335,0.34811564170000003,0.2,-0.08,0.2154065923
2021-01-24 02:00:00,0.526,-0.0925,0.5340713904000001,0.336,-0.0125,0.3362324345,0.19,-0.08,0.20615528130000002,0.526,-0.0925,0.5340713904000001,0.336,-0.0125,0.3362324345,0.19,-0.08,0.20615528130000002
2021-01-24 02:30:00,0.5245000000000001,-0.012,0.5246372556000001,0.3345,-0.012,0.3347151774,0.19,0.0,0.19,0.5245000000000001,-0.092,0.5325075117,0.3345,-0.012,0.3347151774,0.19,-0.08,0.20615528130000002
2021-01-24 03:00:00,0.5825,-0.14150000000000001,0.5994401555000001,0.36250000000000004,-0.051500000000000004,0.3661400005,0.22,-0.09,0.23769728650000002,0.5925,-0.14150000000000001,0.6091621295,0.36250000000000004,-0.051500000000000004,0.3661400005,0.23,-0.09,0.24698178070000001
2021-01-24 03:30:00,0.635,-0.1835,0.6609820346,0.385,-0.0935,0.3961909262,0.25,-0.09,0.2657066051,0.635,-0.1835,0.6609820346,0.385,-0.0935,0.3961909262,0.25,-0.09,0.2657066051
2021-01-24 04:00:00,0.5705,-0.1525,0.5905306935,0.36050000000000004,-0.0625,0.3658777118,0.21,-0.09,0.2284731932,0.5705,-0.1525,0.5905306935,0.36050000000000004,-0.0625,0.3658777118,0.21,-0.09,0.2284731932
2021-01-24 04:30:00,0.6385000000000001,-0.18150000000000002,0.6637955257,0.3885,-0.0915,0.3991296782,0.25,-0.09,0.2657066051,0.6385000000000001,-0.1915,0.6665992049,0.3885,-0.0915,0.3991296782,0.25,-0.1,0.2692582404
2021-01-24 05:00:00,0.484,-0.082,0.4908971379,0.334,-0.002,0.33400598800000003,0.15,-0.08,0.17,0.484,-0.082,0.4908971379,0.334,-0.002,0.33400598800000003,0.15,-0.08,0.17
2021-01-24 05:30:00,0.4435,0.0,0.4435,0.3335,0.0,0.3335,0.11,0.0,0.11,0.4435,0.0,0.4435,0.3335,0.0,0.3335,0.11,0.0,0.11
2021-01-24 06:00:00,0.4335,0.0,0.4335,0.3335,0.0,0.3335,0.1,0.0,0.1,0.42350000000000004,0.0,0.42350000000000004,0.3335,0.0,0.3335,0.09,0.0,0.09
2021-01-24 06:30:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-24 07:00:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-24 07:30:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-24 08:00:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-24 08:30:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
