Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2021-01-24 09:00:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-24 09:30:00,0.42350000000000004,0.0,0.42350000000000004,0.3335,0.0,0.3335,0.09,0.0,0.09,0.42350000000000004,0.0,0.42350000000000004,0.3335,0.0,0.3335,0.09,0.0,0.09
2021-01-24 10:00:00,0.4335,0.0,0.4335,0.3335,0.0,0.3335,0.1,0.0,0.1,0.4335,0.0,0.4335,0.3335,0.0,0.3335,0.1,0.0,0.1
2021-01-24 10:30:00,0.4335,0.0,0.4335,0.3335,0.0,0.3335,0.1,0.0,0.1,0.4335,0.0,0.4335,0.3335,0.0,0.3335,0.1,0.0,0.1
2021-01-24 11:00:00,0.4335,0.0,0.4335,0.3335,0.0,0.3335,0.1,0.0,0.1,0.4335,0.0,0.4335,0.3335,0.0,0.3335,0.1,0.0,0.1
2021-01-24 11:30:00,0.42350000000000004,0.0,0.42350000000000004,0.3335,0.0,0.3335,0.09,0.0,0.09,0.4335,0.0,0.4335,0.3335,0.0,0.3335,0.1,0.0,0.1
2021-01-24 12:00:00,0.42350000000000004,0.0,0.42350000000000004,0.3335,0.0,0.3335,0.09,0.0,0.09,0.4335,0.0,0.4335,0.3335,0.0,0.3335,0.1,0.0,0.1
2021-01-24 12:30:00,0.4335,0.0,0.4335,0.3335,0.0,0.3335,0.1,0.0,0.1,0.4335,0.0,0.4335,0.3335,0.0,0.3335,0.1,0.0,0.1
2021-01-24 13:00:00,0.42350000000000004,-0.08,0.4309898491,0.3335,0.0,0.3335,0.09,-0.08,0.12041594580000001,0.4335,-0.08,0.4408199746,0.3335,0.0,0.3335,0.1,-0.08,0.1280624847
2021-01-24 13:30:00,0.42350000000000004,-0.09,0.4329575614,0.3335,0.0,0.3335,0.09,-0.09,0.1272792206,0.4335,-0.08,0.4408199746,0.3335,0.0,0.3335,0.1,-0.08,0.1280624847
2021-01-24 14:00:00,0.4335,-0.08,0.4408199746,0.3335,0.0,0.3335,0.1,-0.08,0.1280624847,0.4335,-0.08,0.4408199746,0.3335,0.0,0.3335,0.1,-0.08,0.1280624847
2021-01-24 14:30:00,0.42350000000000004,-0.27,0.5022472001,0.3335,0.0,0.3335,0.09,-0.27,0.2846049894,0.4335,0.14,0.45554610090000003,0.3335,0.0,0.3335,0.1,0.14,0.1720465053
2021-01-24 15:00:00,0.443,0.44,0.6243788914,0.333,0.0,0.333,0.11,0.44,0.4535416188,0.443,-0.43,0.6173726589,0.333,0.0,0.333,0.11,-0.43,0.4438468204
2021-01-24 15:30:00,0.4645,-0.084,0.4720341619,0.3345,-0.004,0.33452391540000004,0.13,-0.08,0.15264337520000001,0.4645,-0.084,0.4720341619,0.3345,-0.004,0.33452391540000004,0.13,-0.08,0.15264337520000001
2021-01-24 16:00:00,0.463,-0.002,0.4630043196,0.333,-0.002,0.333006006,0.13,0.0,0.13,0.463,-0.082,0.47020527430000003,0.333,-0.002,0.333006006,0.13,-0.08,0.15264337520000001
2021-01-24 16:30:00,0.48350000000000004,-0.001,0.4835010341,0.3335,-0.001,0.3335014992,0.15,0.0,0.15,0.48350000000000004,-0.001,0.4835010341,0.3335,-0.001,0.3335014992,0.15,0.0,0.15
2021-01-24 17:00:00,0.4995,-0.1015,0.5097082499,0.3395,-0.0115,0.3396947159,0.16,-0.09,0.1835755975,0.4995,-0.1115,0.5117934154,0.3395,-0.0115,0.3396947159,0.16,-0.1,0.1886796226
2021-01-24 17:30:00,0.4635,-0.081,0.4705244414,0.3335,-0.001,0.3335014992,0.13,-0.08,0.15264337520000001,0.4635,-0.081,0.4705244414,0.3335,-0.001,0.3335014992,0.13,-0.08,0.15264337520000001
2021-01-24 18:00:00,0.528,0.336,0.6258434309,0.34800000000000003,-0.024,0.3488266045,0.18,0.36,0.4024922359,0.518,-0.504,0.722730932,0.34800000000000003,-0.024,0.3488266045,0.17,-0.48,0.5092150823
2021-01-24 18:30:00,0.6865,0.23800000000000002,0.7265853357000001,0.3965,-0.10200000000000001,0.4094096359,0.29,0.34,0.4468780594,0.6265000000000001,-0.632,0.8899023823000001,0.3965,-0.10200000000000001,0.4094096359,0.23,-0.53,0.577754273
2021-01-24 19:00:00,0.59,0.3295,0.6757738157000001,0.36,-0.0505,0.36352475840000004,0.23,0.38,0.44418464630000004,0.54,-0.5405,0.7640289589,0.36,-0.0505,0.36352475840000004,0.18,-0.49,0.5220153254000001
2021-01-24 19:30:00,0.49350000000000005,0.40950000000000003,0.6412741224,0.3335,-0.0005,0.3335003748,0.16,0.41000000000000003,0.4401136217,0.4335,-0.47050000000000003,0.6397597205000001,0.3335,-0.0005,0.3335003748,0.1,-0.47000000000000003,0.4805205511
2021-01-24 20:00:00,0.47400000000000003,0.40750000000000003,0.6250857941,0.334,-0.0025,0.3340093562,0.14,0.41000000000000003,0.4332435804,0.434,-0.4625,0.6342414761,0.334,-0.0025,0.3340093562,0.1,-0.46,0.47074409180000004
2021-01-24 20:30:00,0.5425,0.385,0.6652302233,0.35250000000000004,-0.025,0.3533854128,0.19,0.41000000000000003,0.4518849411,0.49250000000000005,-0.495,0.6982701841000001,0.35250000000000004,-0.025,0.3533854128,0.14,-0.47000000000000003,0.4904079934
2021-01-24 21:00:00,0.6185,0.0655,0.6219585999,0.3785,-0.0745,0.3857622325,0.24,0.14,0.2778488798,0.6085,-0.3745,0.7145085724,0.3785,-0.0745,0.3857622325,0.23,-0.30000000000000004,0.3780211634
2021-01-24 21:30:00,0.646,-0.193,0.6742143576,0.396,-0.093,0.40677389300000005,0.25,-0.1,0.2692582404,0.646,-0.193,0.6742143576,0.396,-0.093,0.40677389300000005,0.25,-0.1,0.2692582404
2021-01-24 22:00:00,0.513,-0.109,0.524452095,0.343,-0.019,0.34352583600000003,0.17,-0.09,0.19235384060000002,0.513,-0.109,0.524452095,0.343,-0.019,0.34352583600000003,0.17,-0.09,0.19235384060000002
2021-01-24 22:30:00,0.497,-0.10250000000000001,0.5074596043,0.337,-0.0125,0.3372317452,0.16,-0.09,0.1835755975,0.497,-0.10250000000000001,0.5074596043,0.337,-0.0125,0.3372317452,0.16,-0.09,0.1835755975
2021-01-24 23:00:00,0.48850000000000005,-0.10350000000000001,0.4993440698,0.3385,-0.0135,0.3387690954,0.15,-0.09,0.1749285568,0.48850000000000005,-0.10350000000000001,0.4993440698,0.3385,-0.0135,0.3387690954,0.15,-0.09,0.1749285568
2021-01-24 23:30:00,0.42350000000000004,0.0,0.42350000000000004,0.3335,0.0,0.3335,0.09,0.0,0.09,0.42350000000000004,0.0,0.42350000000000004,0.3335,0.0,0.3335,0.09,0.0,0.09
2021-01-25 00:00:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-25 00:30:00,0.4335,0.0,0.4335,0.3335,0.0,0.3335,0.1,0.0,0.1,0.4335,0.0,0.4335,0.3335,0.0,0.3335,0.1,0.0,0.1
2021-01-25 01:00:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-25 01:30:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-25 02:00:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-25 02:30:00,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08,0.41350000000000003,0.0,0.41350000000000003,0.3335,0.0,0.3335,0.08,0.0,0.08
2021-01-25 03:00:00,0.41350000000000003,0.48,0.6335473542,0.3335,0.0,0.3335,0.08,0.48,0.4866210024,0.41350000000000003,-0.46,0.6185323355,0.3335,0.0,0.3335,0.08,-0.46,0.4669047012
2021-01-25 03:30:00,0.4435,0.47000000000000003,0.6462137804,0.3335,0.0,0.3335,0.11,0.47000000000000003,0.4827007354,0.3335,-0.46,0.568174489,0.3335,0.0,0.3335,0.0,-0.46,0.46
2021-01-25 04:00:00,0.24450000000000002,0.47000000000000003,0.5297926481,0.24450000000000002,0.0,0.24450000000000002,0.0,0.47000000000000003,0.47000000000000003,-0.0455,-0.47000000000000003,0.4721972575,0.24450000000000002,0.0,0.24450000000000002,-0.29,-0.47000000000000003,0.5522680509
2021-01-25 04:30:00,-0.23,0.48,0.5322593353,0.0,0.0,0.0,-0.23,0.48,0.5322593353,-0.30000000000000004,-0.46,0.5491812087,0.0,0.0,0.0,-0.30000000000000004,-0.46,0.5491812087
2021-01-25 05:00:00,-0.23,0.48,0.5322593353,0.0,0.0,0.0,-0.23,0.48,0.5322593353,-0.30000000000000004,-0.46,0.5491812087,0.0,0.0,0.0,-0.30000000000000004,-0.46,0.5491812087
2021-01-25 05:30:00,-0.26,0.47000000000000003,0.5371219601,0.0,0.0,0.0,-0.26,0.47000000000000003,0.5371219601,-0.27,-0.44,0.51623638,0.0,0.0,0.0,-0.27,-0.44,0.51623638
2021-01-25 06:00:00,-0.27,0.0,0.27,0.0,0.0,0.0,-0.27,0.0,0.27,-0.27,0.0,0.27,0.0,0.0,0.0,-0.27,0.0,0.27
2021-01-25 06:30:00,-0.31,-0.15,0.3443835072,0.0,0.0,0.0,-0.31,-0.15,0.3443835072,-0.31,-0.17,0.3535533906,0.0,0.0,0.0,-0.31,-0.17,0.3535533906
2021-01-25 07:00:00,-0.33,-0.15,0.3624913792,0.0,0.0,0.0,-0.33,-0.15,0.3624913792,-0.33,-0.15,0.3624913792,0.0,0.0,0.0,-0.33,-0.15,0.3624913792
2021-01-25 07:30:00,-0.36,-0.13,0.38275318420000004,0.0,0.0,0.0,-0.36,-0.13,0.38275318420000004,-0.36,-0.11,0.3764306045,0.0,0.0,0.0,-0.36,-0.11,0.3764306045
2021-01-25 08:00:00,-0.42,-0.07,0.42579337710000004,0.0,0.0,0.0,-0.42,-0.07,0.42579337710000004,-0.42,-0.12,0.4368065934,0.0,0.0,0.0,-0.42,-0.12,0.4368065934
2021-01-25 08:30:00,-0.402,-0.1,0.4142511316,0.008,0.0,0.008,-0.41000000000000003,-0.1,0.4220189569,-0.402,-0.1,0.4142511316,0.008,0.0,0.008,-0.41000000000000003,-0.1,0.4220189569
2021-01-25 09:00:00,-0.39,-0.1,0.40261644280000003,0.0,0.0,0.0,-0.39,-0.1,0.40261644280000003,-0.39,-0.1,0.40261644280000003,0.0,0.0,0.0,-0.39,-0.1,0.40261644280000003
2021-01-25 09:30:00,-0.36,0.0,0.36,0.0,0.0,0.0,-0.36,0.0,0.36,-0.36,0.0,0.36,0.0,0.0,0.0,-0.36,0.0,0.36
2021-01-25 10:00:00,-0.10250000000000001,-0.1,0.1432000349,0.1375,0.0,0.1375,-0.24,-0.1,0.26,-0.10250000000000001,-0.1,0.1432000349,0.1375,0.0,0.1375,-0.24,-0.1,0.26
2021-01-25 10:30:00,0.1315,-0.1,0.16520366220000002,0.2715,0.0,0.2715,-0.14,-0.1,0.1720465053,0.1315,-0.11,0.171441681,0.2715,0.0,0.2715,-0.14,-0.11,0.1780449381
2021-01-25 11:00:00,0.321,-0.1,0.3362157046,0.361,0.0,0.361,-0.04,-0.1,0.1077032961,0.321,-0.1,0.3362157046,0.361,0.0,0.361,-0.04,-0.1,0.1077032961
2021-01-25 11:30:00,0.2275,-0.11,0.2526979422,0.3375,0.0,0.3375,-0.11,-0.11,0.15556349190000002,0.2275,-0.1,0.2485080482,0.3375,0.0,0.3375,-0.11,-0.1,0.1486606875
2021-01-25 12:00:00,0.354,0.12,0.3737860351,0.334,0.0,0.334,0.02,0.12,0.1216552506,0.234,-0.29,0.37263386860000003,0.334,0.0,0.334,-0.1,-0.29,0.306757233
2021-01-25 12:30:00,0.2715,0.1,0.2893306932,0.3315,0.0,0.3315,-0.06,0.1,0.1166190379,0.2315,-0.28,0.3633073767,0.3315,0.0,0.3315,-0.1,-0.28,0.2973213749
2021-01-25 13:00:00,0.269,-0.1,0.2869860624,0.329,0.0,0.329,-0.06,-0.1,0.1166190379,0.249,-0.1,0.2683300207,0.329,0.0,0.329,-0.08,-0.1,0.1280624847
2021-01-25 13:30:00,0.418,0.44,0.6068970259,0.328,0.0,0.328,0.09,0.44,0.4491102315,0.328,-0.49,0.5896473522,0.328,0.0,0.328,0.0,-0.49,0.49
2021-01-25 14:00:00,0.41750000000000004,0.44,0.6065527595,0.3275,0.0,0.3275,0.09,0.44,0.4491102315,0.41750000000000004,-0.48,0.6361652694000001,0.3275,0.0,0.3275,0.09,-0.48,0.4883646179
2021-01-25 14:30:00,0.3255,-0.08,0.33518688820000003,0.3255,0.0,0.3255,0.0,-0.08,0.08,0.3255,-0.08,0.33518688820000003,0.3255,0.0,0.3255,0.0,-0.08,0.08
2021-01-25 15:00:00,0.325,0.0,0.325,0.325,0.0,0.325,0.0,0.0,0.0,0.325,0.0,0.325,0.325,0.0,0.325,0.0,0.0,0.0
2021-01-25 15:30:00,0.405,-0.12,0.4224038352,0.325,0.0,0.325,0.08,-0.12,0.14422205100000002,0.405,-0.14,0.42851487720000003,0.325,0.0,0.325,0.08,-0.14,0.161245155
2021-01-25 16:00:00,0.4055,0.0,0.4055,0.3255,0.0,0.3255,0.08,0.0,0.08,0.4055,0.0,0.4055,0.3255,0.0,0.3255,0.08,0.0,0.08
2021-01-25 16:30:00,0.323,-0.1,0.3381257163,0.323,0.0,0.323,0.0,-0.1,0.1,0.323,-0.08,0.33275967300000003,0.323,0.0,0.323,0.0,-0.08,0.08
2021-01-25 17:00:00,0.4015,-0.06,0.4059584338,0.3215,0.0,0.3215,0.08,-0.06,0.1,0.3215,-0.13,0.3467884802,0.3215,0.0,0.3215,0.0,-0.13,0.13
2021-01-25 17:30:00,0.322,-0.09,0.3343411431,0.322,0.0,0.322,0.0,-0.09,0.09,0.322,-0.09,0.3343411431,0.322,0.0,0.322,0.0,-0.09,0.09
2021-01-25 18:00:00,0.3205,-0.16,0.3582181598,0.3205,0.0,0.3205,0.0,-0.16,0.16,0.3205,-0.16,0.3582181598,0.3205,0.0,0.3205,0.0,-0.16,0.16
2021-01-25 18:30:00,0.319,0.0,0.319,0.319,0.0,0.319,0.0,0.0,0.0,0.319,0.0,0.319,0.319,0.0,0.319,0.0,0.0,0.0
2021-01-25 19:00:00,0.3985,0.0,0.3985,0.3185,0.0,0.3185,0.08,0.0,0.08,0.3985,0.0,0.3985,0.3185,0.0,0.3185,0.08,0.0,0.08
2021-01-25 19:30:00,0.398,0.0,0.398,0.318,0.0,0.318,0.08,0.0,0.08,0.398,0.0,0.398,0.318,0.0,0.318,0.08,0.0,0.08
2021-01-25 20:00:00,0.3165,0.0,0.3165,0.3165,0.0,0.3165,0.0,0.0,0.0,0.3165,0.0,0.3165,0.3165,0.0,0.3165,0.0,0.0,0.0
2021-01-25 20:30:00,0.398,0.0,0.398,0.318,0.0,0.318,0.08,0.0,0.08,0.398,0.0,0.398,0.318,0.0,0.318,0.08,0.0,0.08
2021-01-25 21:00:00,0.398,0.0,0.398,0.318,0.0,0.318,0.08,0.0,0.08,0.398,0.0,0.398,0.318,0.0,0.318,0.08,0.0,0.08
2021-01-25 21:30:00,0.318,0.0,0.318,0.318,0.0,0.318,0.0,0.0,0.0,0.318,-0.36,0.48033738140000004,0.318,0.0,0.318,0.0,-0.36,0.36
2021-01-25 22:00:00,0.3975,0.0,0.3975,0.3175,0.0,0.3175,0.08,0.0,0.08,0.3975,0.0,0.3975,0.3175,0.0,0.3175,0.08,0.0,0.08
2021-01-25 22:30:00,0.3965,0.0,0.3965,0.3165,0.0,0.3165,0.08,0.0,0.08,0.3965,0.0,0.3965,0.3165,0.0,0.3165,0.08,0.0,0.08
2021-01-25 23:00:00,0.399,0.0,0.399,0.319,0.0,0.319,0.08,0.0,0.08,0.399,0.0,0.399,0.319,0.0,0.319,0.08,0.0,0.08
2021-01-25 23:30:00,0.3995,0.0,0.3995,0.3195,0.0,0.3195,0.08,0.0,0.08,0.3995,0.0,0.3995,0.3195,0.0,0.3195,0.08,0.0,0.08
2021-01-26 00:00:00,0.3995,0.0,0.3995,0.3195,0.0,0.3195,0.08,0.0,0.08,0.3995,0.0,0.3995,0.3195,0.0,0.3195,0.08,0.0,0.08
2021-01-26 00:30:00,0.4005,-0.08,0.4084118632,0.3205,0.0,0.3205,0.08,-0.08,0.11313708500000001,0.4005,-0.08,0.4084118632,0.3205,0.0,0.3205,0.08,-0.08,0.11313708500000001
2021-01-26 01:00:00,0.401,0.0,0.401,0.321,0.0,0.321,0.08,0.0,0.08,0.401,0.0,0.401,0.321,0.0,0.321,0.08,0.0,0.08
2021-01-26 01:30:00,0.401,0.0,0.401,0.321,0.0,0.321,0.08,0.0,0.08,0.401,-0.08,0.4089021888,0.321,0.0,0.321,0.08,-0.08,0.11313708500000001
2021-01-26 02:00:00,0.28,-0.32,0.4252058325,0.32,0.0,0.32,-0.04,-0.32,0.3224903099,0.28,-0.33,0.4327817002,0.32,0.0,0.32,-0.04,-0.33,0.33241540280000004
2021-01-26 02:30:00,-0.129,-0.35000000000000003,0.37301608540000003,0.321,0.0,0.321,-0.45,-0.35000000000000003,0.5700877125,-0.139,-0.36,0.38590283750000004,0.321,0.0,0.321,-0.46,-0.36,0.5841232747
2021-01-26 03:00:00,-0.1285,-0.34,0.36347248860000003,0.3215,0.0,0.3215,-0.45,-0.34,0.5640035461,-0.1285,-0.35000000000000003,0.3728434658,0.3215,0.0,0.3215,-0.45,-0.35000000000000003,0.5700877125
2021-01-26 03:30:00,-0.08700000000000001,-0.34,0.350954413,0.323,0.0,0.323,-0.41000000000000003,-0.34,0.5326349594,-0.08700000000000001,-0.35000000000000003,0.3606508006,0.323,0.0,0.323,-0.41000000000000003,-0.35000000000000003,0.5390732789
2021-01-26 04:00:00,-0.084,-0.33,0.34052312700000004,0.326,0.0,0.326,-0.41000000000000003,-0.33,0.5263078947000001,-0.084,-0.34,0.3502227862,0.326,0.0,0.326,-0.41000000000000003,-0.34,0.5326349594
2021-01-26 04:30:00,0.08750000000000001,-0.21,0.2275,0.3275,0.0,0.3275,-0.24,-0.21,0.3189043744,0.08750000000000001,-0.22,0.23676201130000002,0.3275,0.0,0.3275,-0.24,-0.22,0.32557641190000003
2021-01-26 05:00:00,0.16,-0.17,0.2334523506,0.33,0.0,0.33,-0.17,-0.17,0.24041630560000002,0.16,-0.18,0.24083189160000001,0.33,0.0,0.33,-0.17,-0.18,0.2475883681
2021-01-26 05:30:00,0.222,-0.19,0.2922054072,0.332,0.0,0.332,-0.11,-0.19,0.21954498400000003,0.222,-0.2,0.2988042838,0.332,0.0,0.332,-0.11,-0.2,0.2282542442
2021-01-26 06:00:00,0.5225000000000001,-0.1245,0.5371280108,0.35250000000000004,-0.0245,0.3533503927,0.17,-0.1,0.1972308292,0.5325,-0.1145,0.5446710016,0.35250000000000004,-0.0245,0.3533503927,0.18,-0.09,0.201246118
2021-01-26 06:30:00,0.7025,-0.311,0.7682624877,0.4525,-0.121,0.4683986016,0.25,-0.19,0.3140063694,0.7025,-0.321,0.7723647131,0.4525,-0.121,0.4683986016,0.25,-0.2,0.3201562119
2021-01-26 07:00:00,0.506,-0.23,0.5558201148,0.366,-0.06,0.3708854271,0.14,-0.17,0.22022715550000002,0.506,-0.24,0.5600321419000001,0.366,-0.06,0.3708854271,0.14,-0.18,0.22803508500000003
2021-01-26 07:30:00,0.42250000000000004,0.23750000000000002,0.48467772800000003,0.3325,-0.0025,0.3325093984,0.09,0.24,0.2563201124,0.41250000000000003,-0.5525,0.6895016316,0.3325,-0.0025,0.3325093984,0.08,-0.55,0.5557877293
2021-01-26 08:00:00,0.4395,0.245,0.5031751683,0.3395,-0.035,0.3412993554,0.1,0.28,0.2973213749,0.41950000000000004,-0.635,0.7610553528,0.3395,-0.035,0.3412993554,0.08,-0.6000000000000001,0.605309838
2021-01-26 08:30:00,0.503,0.156,0.5266355476,0.363,-0.084,0.3725922705,0.14,0.24,0.2778488798,0.47300000000000003,-0.714,0.8564607405,0.363,-0.084,0.3725922705,0.11,-0.63,0.6395310782
2021-01-26 09:00:00,0.535,0.135,0.5517698796,0.375,-0.105,0.3894226496,0.16,0.24,0.28844410200000004,0.485,-0.745,0.8889600666,0.375,-0.105,0.3894226496,0.11,-0.64,0.6493843238
2021-01-26 09:30:00,0.5660000000000001,0.123,0.5792106698,0.396,-0.107,0.4102011702,0.17,0.23,0.28600699290000003,0.516,-0.767,0.9244160319,0.396,-0.107,0.4102011702,0.12,-0.66,0.6708203932
2021-01-26 10:00:00,0.53,0.1515,0.5512279474,0.38,-0.08850000000000001,0.39016951440000003,0.15,0.24,0.283019434,0.5,-0.7385,0.8918420544000001,0.38,-0.08850000000000001,0.39016951440000003,0.12,-0.65,0.6609841148000001
2021-01-26 10:30:00,0.6940000000000001,-0.0465,0.6955560725000001,0.454,-0.1365,0.474076207,0.24,0.09,0.2563201124,0.664,-0.5065000000000001,0.8351276848,0.454,-0.1365,0.474076207,0.21,-0.37,0.4254409477
2021-01-26 11:00:00,0.6125,-0.33,0.6957415109,0.4325,-0.13,0.45161515700000004,0.18,-0.2,0.2690724809,0.6225,-0.34,0.7092998308,0.4325,-0.13,0.45161515700000004,0.19,-0.21,0.2831960452
2021-01-26 11:30:00,0.5995,-0.342,0.6901914589,0.4295,-0.132,0.4493264404,0.17,-0.21,0.27018512170000003,0.5995,-0.352,0.6952008703,0.4295,-0.132,0.4493264404,0.17,-0.22,0.2780287755
2021-01-26 12:00:00,0.647,-0.306,0.7157129313,0.447,-0.126,0.4644189919,0.2,-0.18,0.2690724809,0.647,-0.316,0.7200451375,0.447,-0.126,0.4644189919,0.2,-0.19,0.2758622845
2021-01-26 12:30:00,0.631,-0.0635,0.6341870781,0.431,-0.12350000000000001,0.4483450122,0.2,0.06,0.2088061302,0.601,-0.5735,0.8307245332000001,0.431,-0.12350000000000001,0.4483450122,0.17,-0.45,0.48104053880000003
2021-01-26 13:00:00,0.663,0.17450000000000002,0.6855794994000001,0.423,-0.1255,0.441224716,0.24,0.30000000000000004,0.3841874542,0.603,-0.6855,0.9129727542,0.423,-0.1255,0.441224716,0.18,-0.56,0.5882176468
2021-01-26 13:30:00,0.675,0.2225,0.7107258614,0.425,-0.11750000000000001,0.44094359050000004,0.25,0.34,0.4220189569,0.625,-0.6475000000000001,0.8999340254,0.425,-0.11750000000000001,0.44094359050000004,0.2,-0.53,0.5664803615
2021-01-26 14:00:00,0.585,0.1305,0.5993790537,0.395,-0.11950000000000001,0.4126805665,0.19,0.25,0.3140063694,0.545,-0.7395,0.9186322714,0.395,-0.11950000000000001,0.4126805665,0.15,-0.62,0.6378871374
2021-01-26 14:30:00,0.381,0.145,0.4076591714,0.35100000000000003,-0.045,0.3538728585,0.03,0.19,0.19235384060000002,0.311,-0.725,0.7888890923,0.35100000000000003,-0.045,0.3538728585,-0.04,-0.68,0.6811754546000001
2021-01-26 15:00:00,0.203,0.13,0.2410580843,0.343,0.0,0.343,-0.14,0.13,0.1910497317,0.14300000000000002,-0.75,0.7635109691,0.343,0.0,0.343,-0.2,-0.75,0.7762087348000001
2021-01-26 15:30:00,0.20350000000000001,0.24,0.3146621204,0.3435,0.0,0.3435,-0.14,0.24,0.2778488798,0.10350000000000001,-0.64,0.6483149312,0.3435,0.0,0.3435,-0.24,-0.64,0.6835202996
2021-01-26 16:00:00,0.47300000000000003,0.41000000000000003,0.6259624589,0.343,0.0,0.343,0.13,0.41000000000000003,0.43011626340000003,0.433,-0.47000000000000003,0.6390532059,0.343,0.0,0.343,0.09,-0.47000000000000003,0.47853944460000003
2021-01-26 16:30:00,0.4295,0.42,0.6007247706000001,0.3395,0.0,0.3395,0.09,0.42,0.4295346319,0.4295,-0.47000000000000003,0.6366869325,0.3395,0.0,0.3395,0.09,-0.47000000000000003,0.47853944460000003
2021-01-26 17:00:00,0.338,0.0,0.338,0.338,0.0,0.338,0.0,0.0,0.0,0.428,0.0,0.428,0.338,0.0,0.338,0.09,0.0,0.09
2021-01-26 17:30:00,0.337,-0.15,0.36887531770000004,0.337,0.0,0.337,0.0,-0.15,0.15,0.337,-0.17,0.377450659,0.337,0.0,0.337,0.0,-0.17,0.17
2021-01-26 18:00:00,0.3345,0.0,0.3345,0.3345,0.0,0.3345,0.0,0.0,0.0,0.3345,0.0,0.3345,0.3345,0.0,0.3345,0.0,0.0,0.0
2021-01-26 18:30:00,0.337,0.0,0.337,0.337,0.0,0.337,0.0,0.0,0.0,0.337,0.0,0.337,0.337,0.0,0.337,0.0,0.0,0.0
2021-01-26 19:00:00,0.336,0.0,0.336,0.336,0.0,0.336,0.0,0.0,0.0,0.336,0.0,0.336,0.336,0.0,0.336,0.0,0.0,0.0
2021-01-26 19:30:00,0.41450000000000004,0.43,0.5972522499,0.3345,0.0,0.3345,0.08,0.43,0.4373785546,0.41450000000000004,-0.45,0.611808998,0.3345,0.0,0.3345,0.08,-0.45,0.4570557953
2021-01-26 20:00:00,0.41250000000000003,0.43,0.5958659665,0.3325,0.0,0.3325,0.08,0.43,0.4373785546,0.41250000000000003,-0.45,0.6104557724,0.3325,0.0,0.3325,0.08,-0.45,0.4570557953
2021-01-26 20:30:00,0.41150000000000003,0.0,0.41150000000000003,0.3315,0.0,0.3315,0.08,0.0,0.08,0.41150000000000003,0.0,0.41150000000000003,0.3315,0.0,0.3315,0.08,0.0,0.08
2021-01-26 21:00:00,0.41000000000000003,0.0,0.41000000000000003,0.33,0.0,0.33,0.08,0.0,0.08,0.41000000000000003,0.0,0.41000000000000003,0.33,0.0,0.33,0.08,0.0,0.08
2021-01-26 21:30:00,0.40850000000000003,0.0,0.40850000000000003,0.3285,0.0,0.3285,0.08,0.0,0.08,0.40850000000000003,0.0,0.40850000000000003,0.3285,0.0,0.3285,0.08,0.0,0.08
2021-01-26 22:00:00,0.40700000000000003,0.0,0.40700000000000003,0.327,0.0,0.327,0.08,0.0,0.08,0.40700000000000003,0.0,0.40700000000000003,0.327,0.0,0.327,0.08,0.0,0.08
2021-01-26 22:30:00,0.40650000000000003,0.0,0.40650000000000003,0.3265,0.0,0.3265,0.08,0.0,0.08,0.40650000000000003,0.0,0.40650000000000003,0.3265,0.0,0.3265,0.08,0.0,0.08
2021-01-26 23:00:00,0.40700000000000003,0.0,0.40700000000000003,0.327,0.0,0.327,0.08,0.0,0.08,0.40700000000000003,0.0,0.40700000000000003,0.327,0.0,0.327,0.08,0.0,0.08
2021-01-26 23:30:00,0.426,0.0,0.426,0.326,0.0,0.326,0.1,0.0,0.1,0.426,0.0,0.426,0.326,0.0,0.326,0.1,0.0,0.1
2021-01-27 00:00:00,0.40800000000000003,0.0,0.40800000000000003,0.328,0.0,0.328,0.08,0.0,0.08,0.40800000000000003,0.0,0.40800000000000003,0.328,0.0,0.328,0.08,0.0,0.08
2021-01-27 00:30:00,0.40950000000000003,0.0,0.40950000000000003,0.3295,0.0,0.3295,0.08,0.0,0.08,0.40950000000000003,0.0,0.40950000000000003,0.3295,0.0,0.3295,0.08,0.0,0.08
2021-01-27 01:00:00,0.40850000000000003,0.0,0.40850000000000003,0.3285,0.0,0.3285,0.08,0.0,0.08,0.40850000000000003,0.0,0.40850000000000003,0.3285,0.0,0.3285,0.08,0.0,0.08
2021-01-27 01:30:00,0.40750000000000003,0.0,0.40750000000000003,0.3275,0.0,0.3275,0.08,0.0,0.08,0.40750000000000003,0.0,0.40750000000000003,0.3275,0.0,0.3275,0.08,0.0,0.08
2021-01-27 02:00:00,0.42,0.0,0.42,0.33,0.0,0.33,0.09,0.0,0.09,0.42,0.0,0.42,0.33,0.0,0.33,0.09,0.0,0.09
2021-01-27 02:30:00,0.41150000000000003,0.0,0.41150000000000003,0.3315,0.0,0.3315,0.08,0.0,0.08,0.42150000000000004,0.0,0.42150000000000004,0.3315,0.0,0.3315,0.09,0.0,0.09
2021-01-27 03:00:00,0.41950000000000004,0.0,0.41950000000000004,0.3295,0.0,0.3295,0.09,0.0,0.09,0.4295,0.0,0.4295,0.3295,0.0,0.3295,0.1,0.0,0.1
2021-01-27 03:30:00,0.42150000000000004,0.0,0.42150000000000004,0.3315,0.0,0.3315,0.09,0.0,0.09,0.4315,0.0,0.4315,0.3315,0.0,0.3315,0.1,0.0,0.1
2021-01-27 04:00:00,0.41400000000000003,0.0,0.41400000000000003,0.334,0.0,0.334,0.08,0.0,0.08,0.424,0.0,0.424,0.334,0.0,0.334,0.09,0.0,0.09
2021-01-27 04:30:00,0.40950000000000003,0.0,0.40950000000000003,0.3295,0.0,0.3295,0.08,0.0,0.08,0.41950000000000004,0.0,0.41950000000000004,0.3295,0.0,0.3295,0.09,0.0,0.09
2021-01-27 05:00:00,0.41150000000000003,0.0,0.41150000000000003,0.3315,0.0,0.3315,0.08,0.0,0.08,0.42150000000000004,0.0,0.42150000000000004,0.3315,0.0,0.3315,0.09,0.0,0.09
2021-01-27 05:30:00,0.41100000000000003,0.0,0.41100000000000003,0.331,0.0,0.331,0.08,0.0,0.08,0.421,0.0,0.421,0.331,0.0,0.331,0.09,0.0,0.09
2021-01-27 06:00:00,0.41250000000000003,0.0,0.41250000000000003,0.3325,0.0,0.3325,0.08,0.0,0.08,0.42250000000000004,0.0,0.42250000000000004,0.3325,0.0,0.3325,0.09,0.0,0.09
2021-01-27 06:30:00,0.3335,0.0,0.3335,0.3335,0.0,0.3335,0.0,0.0,0.0,0.3335,0.0,0.3335,0.3335,0.0,0.3335,0.0,0.0,0.0
2021-01-27 07:00:00,0.41450000000000004,0.39,0.569131136,0.3345,0.0,0.3345,0.08,0.39,0.3981205847,0.3345,-0.43,0.5447845905,0.3345,0.0,0.3345,0.0,-0.43,0.43
2021-01-27 07:30:00,0.3305,0.0,0.3305,0.3305,0.0,0.3305,0.0,0.0,0.0,0.3305,0.0,0.3305,0.3305,0.0,0.3305,0.0,0.0,0.0
2021-01-27 08:00:00,0.3285,0.0,0.3285,0.3285,0.0,0.3285,0.0,0.0,0.0,0.3285,0.0,0.3285,0.3285,0.0,0.3285,0.0,0.0,0.0
2021-01-27 08:30:00,0.248,-0.11,0.2713005713,0.328,0.0,0.328,-0.08,-0.11,0.1360147051,0.248,-0.11,0.2713005713,0.328,0.0,0.328,-0.08,-0.11,0.1360147051
2021-01-27 09:00:00,0.247,-0.1,0.2664751396,0.327,0.0,0.327,-0.08,-0.1,0.1280624847,0.247,-0.1,0.2664751396,0.327,0.0,0.327,-0.08,-0.1,0.1280624847
2021-01-27 09:30:00,0.3255,-0.09,0.337713266,0.3255,0.0,0.3255,0.0,-0.09,0.09,0.24550000000000002,-0.1,0.2650853636,0.3255,0.0,0.3255,-0.08,-0.1,0.1280624847
2021-01-27 10:00:00,0.095,-0.1,0.1379311422,0.305,0.0,0.305,-0.21,-0.1,0.23259406700000002,0.095,-0.1,0.1379311422,0.305,0.0,0.305,-0.21,-0.1,0.23259406700000002
2021-01-27 10:30:00,-0.14400000000000002,-0.15,0.2079326814,0.106,0.0,0.106,-0.25,-0.15,0.2915475947,-0.14400000000000002,-0.17,0.2227913822,0.106,0.0,0.106,-0.25,-0.17,0.3023243292
2021-01-27 11:00:00,-0.32,-0.12,0.3417601498,0.0,0.0,0.0,-0.32,-0.12,0.3417601498,-0.31,-0.13,0.33615472630000004,0.0,0.0,0.0,-0.31,-0.13,0.33615472630000004
2021-01-27 11:30:00,-0.31,0.03,0.31144823,0.0,0.0,0.0,-0.31,0.03,0.31144823,-0.31,-0.22,0.3801315562,0.0,0.0,0.0,-0.31,-0.22,0.3801315562
2021-01-27 12:00:00,-0.27,0.24,0.3612478374,0.0,0.0,0.0,-0.27,0.24,0.3612478374,-0.31,-0.35000000000000003,0.4675467891,0.0,0.0,0.0,-0.31,-0.35000000000000003,0.4675467891
2021-01-27 12:30:00,-0.34,-0.11,0.35735136770000003,0.0,0.0,0.0,-0.34,-0.11,0.35735136770000003,-0.34,-0.12,0.3605551275,0.0,0.0,0.0,-0.34,-0.12,0.3605551275
2021-01-27 13:00:00,-0.30000000000000004,-0.1,0.316227766,0.0,0.0,0.0,-0.30000000000000004,-0.1,0.316227766,-0.30000000000000004,-0.12,0.3231098884,0.0,0.0,0.0,-0.30000000000000004,-0.12,0.3231098884
2021-01-27 13:30:00,-0.31,-0.08,0.3201562119,0.0,0.0,0.0,-0.31,-0.08,0.3201562119,-0.31,-0.09,0.3228002478,0.0,0.0,0.0,-0.31,-0.09,0.3228002478
2021-01-27 14:00:00,-0.34,-0.12,0.3605551275,0.0,0.0,0.0,-0.34,-0.12,0.3605551275,-0.34,-0.13,0.3640054945,0.0,0.0,0.0,-0.34,-0.13,0.3640054945
2021-01-27 14:30:00,-0.2775,-0.19,0.3363127265,0.022500000000000003,0.0,0.022500000000000003,-0.30000000000000004,-0.19,0.3551056181,-0.2775,-0.2,0.3420617634,0.022500000000000003,0.0,0.022500000000000003,-0.30000000000000004,-0.2,0.3605551275
2021-01-27 15:00:00,0.17650000000000002,-0.18,0.2520957159,0.29650000000000004,0.0,0.29650000000000004,-0.12,-0.18,0.2163330765,0.17650000000000002,-0.18,0.2520957159,0.29650000000000004,0.0,0.29650000000000004,-0.12,-0.18,0.2163330765
2021-01-27 15:30:00,0.047,-0.18,0.186034943,0.217,0.0,0.217,-0.17,-0.18,0.2475883681,0.067,-0.18,0.1920650931,0.217,0.0,0.217,-0.15,-0.18,0.2343074903
2021-01-27 16:00:00,0.4995,-0.14,0.5187487349000001,0.3895,0.0,0.3895,0.11,-0.14,0.1780449381,0.4995,-0.18,0.5309427935000001,0.3895,0.0,0.3895,0.11,-0.18,0.2109502311
2021-01-27 16:30:00,0.512,-0.15,0.5335203839,0.382,0.0,0.382,0.13,-0.15,0.1984943324,0.522,-0.18,0.5521630194,0.382,0.0,0.382,0.14,-0.18,0.22803508500000003
2021-01-27 17:00:00,0.4975,0.0,0.4975,0.3775,0.0,0.3775,0.12,0.0,0.12,0.4975,0.0,0.4975,0.3775,0.0,0.3775,0.12,0.0,0.12
2021-01-27 17:30:00,0.492,0.0,0.492,0.372,0.0,0.372,0.12,0.0,0.12,0.492,0.0,0.492,0.372,0.0,0.372,0.12,0.0,0.12
2021-01-27 18:00:00,0.47900000000000004,0.0,0.47900000000000004,0.369,0.0,0.369,0.11,0.0,0.11,0.489,0.0,0.489,0.369,0.0,0.369,0.12,0.0,0.12
2021-01-27 18:30:00,0.49150000000000005,0.0,0.49150000000000005,0.3715,0.0,0.3715,0.12,0.0,0.12,0.49150000000000005,0.0,0.49150000000000005,0.3715,0.0,0.3715,0.12,0.0,0.12
2021-01-27 19:00:00,0.5205000000000001,0.46,0.6946367756,0.3705,0.0,0.3705,0.15,0.46,0.4838388161,0.49050000000000005,-0.47000000000000003,0.6793307368,0.3705,0.0,0.3705,0.12,-0.47000000000000003,0.48507731340000004
2021-01-27 19:30:00,0.5405,0.44,0.6969506797,0.3705,0.0,0.3705,0.17,0.44,0.4716990566,0.5105000000000001,-0.47000000000000003,0.6939093961,0.3705,0.0,0.3705,0.14,-0.47000000000000003,0.4904079934
2021-01-27 20:00:00,0.5405,0.0,0.5405,0.3705,0.0,0.3705,0.17,0.0,0.17,0.5405,0.0,0.5405,0.3705,0.0,0.3705,0.17,0.0,0.17
2021-01-27 20:30:00,0.5595,0.0,0.5595,0.3695,0.0,0.3695,0.19,0.0,0.19,0.5695,0.0,0.5695,0.3695,0.0,0.3695,0.2,0.0,0.2
2021-01-27 21:00:00,0.562,0.0,0.562,0.372,0.0,0.372,0.19,0.0,0.19,0.5720000000000001,-0.08,0.5775673121,0.372,0.0,0.372,0.2,-0.08,0.2154065923
2021-01-27 21:30:00,0.595,0.0,0.595,0.375,0.0,0.375,0.22,0.0,0.22,0.605,0.0,0.605,0.375,0.0,0.375,0.23,0.0,0.23
2021-01-27 22:00:00,0.593,0.0,0.593,0.373,0.0,0.373,0.22,0.0,0.22,0.603,0.0,0.603,0.373,0.0,0.373,0.23,0.0,0.23
2021-01-27 22:30:00,0.541,0.0,0.541,0.371,0.0,0.371,0.17,0.0,0.17,0.541,-0.08,0.5468829857,0.371,0.0,0.371,0.17,-0.08,0.1878829423
2021-01-27 23:00:00,0.493,0.0,0.493,0.373,0.0,0.373,0.12,0.0,0.12,0.503,0.0,0.503,0.373,0.0,0.373,0.13,0.0,0.13
2021-01-27 23:30:00,0.513,0.0,0.513,0.373,0.0,0.373,0.14,0.0,0.14,0.513,0.0,0.513,0.373,0.0,0.373,0.14,0.0,0.14
2021-01-28 00:00:00,0.553,-0.08,0.5587566554,0.373,0.0,0.373,0.18,-0.08,0.19697715600000001,0.553,-0.08,0.5587566554,0.373,0.0,0.373,0.18,-0.08,0.19697715600000001
2021-01-28 00:30:00,0.556,0.0,0.556,0.376,0.0,0.376,0.18,0.0,0.18,0.556,0.0,0.556,0.376,0.0,0.376,0.18,0.0,0.18
2021-01-28 01:00:00,0.6195,-0.0925,0.6263677035,0.3795,-0.0125,0.3797058072,0.24,-0.08,0.2529822128,0.6195,-0.0925,0.6263677035,0.3795,-0.0125,0.3797058072,0.24,-0.08,0.2529822128
2021-01-28 01:30:00,0.6015,-0.0835,0.6072680627,0.3815,-0.0035,0.3815160547,0.22,-0.08,0.23409399820000001,0.6015,-0.0835,0.6072680627,0.3815,-0.0035,0.3815160547,0.22,-0.08,0.23409399820000001
2021-01-28 02:00:00,0.7465,-0.1845,0.7689619626,0.4365,-0.0945,0.44661224790000004,0.31,-0.09,0.3228002478,0.7565000000000001,-0.1845,0.7786735516000001,0.4365,-0.0945,0.44661224790000004,0.32,-0.09,0.33241540280000004
2021-01-28 02:30:00,0.8285,-0.23700000000000002,0.8617315417,0.47850000000000004,-0.127,0.4950669147,0.35000000000000003,-0.11,0.36687872660000004,0.8385,-0.23700000000000002,0.8713502453,0.47850000000000004,-0.127,0.4950669147,0.36,-0.11,0.3764306045
2021-01-28 03:00:00,0.8825000000000001,-0.242,0.9150793681,0.5025000000000001,-0.132,0.519548121,0.38,-0.11,0.3956008089,0.8825000000000001,-0.242,0.9150793681,0.5025000000000001,-0.132,0.519548121,0.38,-0.11,0.3956008089
2021-01-28 03:30:00,0.888,-0.23950000000000002,0.9197305312,0.508,-0.1295,0.5242463638,0.38,-0.11,0.3956008089,0.888,-0.23950000000000002,0.9197305312,0.508,-0.1295,0.5242463638,0.38,-0.11,0.3956008089
2021-01-28 04:00:00,0.8665,-0.2585,0.9042369712,0.4965,-0.1385,0.5154556237,0.37,-0.12,0.3889730068,0.8665,-0.2585,0.9042369712,0.4965,-0.1385,0.5154556237,0.37,-0.12,0.3889730068
2021-01-28 04:30:00,0.887,-0.243,0.9196836413,0.507,-0.133,0.5241545574,0.38,-0.11,0.3956008089,0.887,-0.253,0.9223762790000001,0.507,-0.133,0.5241545574,0.38,-0.12,0.3984971769
2021-01-28 05:00:00,0.8775000000000001,-0.244,0.9107921003,0.4975,-0.134,0.5152302883000001,0.38,-0.11,0.3956008089,0.8775000000000001,-0.254,0.9135218936,0.4975,-0.134,0.5152302883000001,0.38,-0.12,0.3984971769
2021-01-28 05:30:00,0.849,-0.257,0.8870456584,0.489,-0.137,0.5078287113000001,0.36,-0.12,0.3794733192,0.849,-0.257,0.8870456584,0.489,-0.137,0.5078287113000001,0.36,-0.12,0.3794733192
2021-01-28 06:00:00,0.843,-0.249,0.8790051194,0.493,-0.129,0.5095978807,0.35000000000000003,-0.12,0.37,0.843,-0.249,0.8790051194,0.493,-0.129,0.5095978807,0.35000000000000003,-0.12,0.37
2021-01-28 06:30:00,0.8055,-0.254,0.8445982773,0.48550000000000004,-0.134,0.5036529063,0.32,-0.12,0.3417601498,0.8155,-0.254,0.8541406500000001,0.48550000000000004,-0.134,0.5036529063,0.33,-0.12,0.35114099730000004
2021-01-28 07:00:00,0.7915000000000001,-0.254,0.8312570300000001,0.48150000000000004,-0.134,0.4997982093,0.31,-0.12,0.33241540280000004,0.8015,-0.254,0.8407843065,0.48150000000000004,-0.134,0.4997982093,0.32,-0.12,0.3417601498
2021-01-28 07:30:00,0.7495,-0.20950000000000002,0.7782290794000001,0.4595,-0.11950000000000001,0.474784688,0.29,-0.09,0.303644529,0.7495,-0.2495,0.7899370228,0.4595,-0.11950000000000001,0.474784688,0.29,-0.13,0.3178049716
2021-01-28 08:00:00,0.6015,-0.17300000000000001,0.6258843743,0.3915,-0.073,0.3982477244,0.21,-0.1,0.23259406700000002,0.6015,-0.233,0.6450513545000001,0.3915,-0.073,0.3982477244,0.21,-0.16,0.2640075756
2021-01-28 08:30:00,0.488,-0.257,0.5515369435,0.388,-0.067,0.3937423015,0.1,-0.19,0.2147091055,0.498,-0.267,0.5650601738000001,0.388,-0.067,0.3937423015,0.11,-0.2,0.2282542442
2021-01-28 09:00:00,0.518,-0.203,0.5563568998,0.378,-0.043000000000000003,0.3804379056,0.14,-0.16,0.2126029163,0.518,-0.213,0.5600830296,0.378,-0.043000000000000003,0.3804379056,0.14,-0.17,0.22022715550000002
2021-01-28 09:30:00,0.584,-0.296,0.6547304789,0.424,-0.106,0.4370491963,0.16,-0.19,0.248394847,0.584,-0.306,0.6593117624,0.424,-0.106,0.4370491963,0.16,-0.2,0.2561249695
2021-01-28 10:00:00,0.6955,-0.307,0.7602428888,0.4655,-0.117,0.4799783849,0.23,-0.19,0.2983286778,0.7055,-0.317,0.7734463459,0.4655,-0.117,0.4799783849,0.24,-0.2,0.312409987
2021-01-28 10:30:00,0.5005000000000001,-0.2235,0.548135476,0.3805,-0.053500000000000006,0.3842427618,0.12,-0.17,0.2080865205,0.5005000000000001,-0.2335,0.5522884210000001,0.3805,-0.053500000000000006,0.3842427618,0.12,-0.18,0.2163330765
2021-01-28 11:00:00,0.6485000000000001,-0.36250000000000004,0.7429390958000001,0.4685,-0.1325,0.4868762676,0.18,-0.23,0.2920616373,0.6485000000000001,-0.3725,0.7478693068000001,0.4685,-0.1325,0.4868762676,0.18,-0.24,0.30000000000000004
2021-01-28 11:30:00,0.5095000000000001,-0.2555,0.5699741222,0.3995,-0.0755,0.4065716419,0.11,-0.18,0.2109502311,0.5195000000000001,-0.2655,0.5834128041000001,0.3995,-0.0755,0.4065716419,0.12,-0.19,0.22472205050000002
2021-01-28 12:00:00,0.34500000000000003,-0.08600000000000001,0.35555730900000004,0.325,-0.026000000000000002,0.32603834130000003,0.02,-0.06,0.0632455532,0.315,-0.276,0.4188090257,0.325,-0.026000000000000002,0.32603834130000003,-0.01,-0.25,0.25019992010000003
2021-01-28 12:30:00,0.4035,0.229,0.46395393090000003,0.3035,-0.041,0.30625683670000003,0.1,0.27,0.28792360100000003,0.2335,-0.641,0.682204698,0.3035,-0.041,0.30625683670000003,-0.07,-0.6000000000000001,0.6040695324
2021-01-28 13:00:00,0.2735,0.17,0.3220283373,0.29350000000000004,-0.08,0.3042075772,-0.02,0.25,0.25079872410000004,0.12350000000000001,-0.7000000000000001,0.7108109805,0.29350000000000004,-0.08,0.3042075772,-0.17,-0.62,0.6428841264
2021-01-28 13:30:00,-0.10350000000000001,0.1615,0.191818925,0.0765,-0.1085,0.1327572974,-0.18,0.27,0.3244996148,-0.10350000000000001,-0.7085,0.7160199020000001,0.0765,-0.1085,0.1327572974,-0.18,-0.6000000000000001,0.6264183905
2021-01-28 14:00:00,-0.07200000000000001,0.149,0.16548413820000002,0.088,-0.111,0.1416509795,-0.16,0.26,0.30528675040000003,-0.092,-0.731,0.7367665845,0.088,-0.111,0.1416509795,-0.18,-0.62,0.6456004957
2021-01-28 14:30:00,0.2755,0.152,0.3146494081,0.23550000000000001,-0.108,0.2590834808,0.04,0.26,0.26305892880000004,0.20550000000000002,-0.728,0.7564484450000001,0.23550000000000001,-0.108,0.2590834808,-0.03,-0.62,0.6207253821000001
2021-01-28 15:00:00,0.6225,0.11,0.6321441687,0.41250000000000003,-0.13,0.4325,0.21,0.24,0.3189043744,0.5725,-0.76,0.9515021019000001,0.41250000000000003,-0.13,0.4325,0.16,-0.63,0.65
2021-01-28 15:30:00,0.602,0.21350000000000002,0.6387380136,0.382,-0.10650000000000001,0.39656809,0.22,0.32,0.38832975680000004,0.552,-0.6565000000000001,0.8577273751000001,0.382,-0.10650000000000001,0.39656809,0.17,-0.55,0.5756735186
2021-01-28 16:00:00,0.4525,0.3855,0.5944463811,0.29250000000000004,-0.0145,0.2928591812,0.16,0.4,0.4308131846,0.4025,-0.48450000000000004,0.6298781628,0.29250000000000004,-0.0145,0.2928591812,0.11,-0.47000000000000003,0.4827007354
2021-01-28 16:30:00,0.4505,0.3655,0.580121108,0.29050000000000004,-0.0245,0.2915313019,0.16,0.39,0.4215447782,0.41050000000000003,-0.5045000000000001,0.6504079489,0.29050000000000004,-0.0245,0.2915313019,0.12,-0.48,0.4947726751
2021-01-28 17:00:00,0.518,0.3135,0.6054801813,0.308,-0.0665,0.3150972072,0.21,0.38,0.43416586690000003,0.458,-0.5565,0.7207331337,0.308,-0.0665,0.3150972072,0.15,-0.49,0.512445119
2021-01-28 17:30:00,0.5985,0.035500000000000004,0.599551916,0.35850000000000004,-0.1145,0.3763409359,0.24,0.15,0.283019434,0.5785,-0.42450000000000004,0.7175391975000001,0.35850000000000004,-0.1145,0.3763409359,0.22,-0.31,0.3801315562
2021-01-28 18:00:00,0.586,-0.209,0.6221551254000001,0.356,-0.11900000000000001,0.3753624915,0.23,-0.09,0.24698178070000001,0.586,-0.219,0.6255853259,0.356,-0.11900000000000001,0.3753624915,0.23,-0.1,0.25079872410000004
2021-01-28 18:30:00,0.6825,-0.217,0.7161670545000001,0.4025,-0.127,0.42206071840000003,0.28,-0.09,0.2941088234,0.6825,-0.23700000000000002,0.7224785464,0.4025,-0.127,0.42206071840000003,0.28,-0.11,0.3008321791
2021-01-28 19:00:00,0.7055,-0.245,0.7468301346,0.41550000000000004,-0.135,0.4368812768,0.29,-0.11,0.31016124840000003,0.7155,-0.255,0.7595822865,0.41550000000000004,-0.135,0.4368812768,0.30000000000000004,-0.12,0.3231098884
2021-01-28 19:30:00,0.686,-0.245,0.7284373686000001,0.406,-0.135,0.4278562843,0.28,-0.11,0.3008321791,0.686,-0.245,0.7284373686000001,0.406,-0.135,0.4278562843,0.28,-0.11,0.3008321791
2021-01-28 20:00:00,0.706,-0.2285,0.7420567701,0.41600000000000004,-0.1285,0.4353943615,0.29,-0.1,0.306757233,0.716,-0.2285,0.7515771750000001,0.41600000000000004,-0.1285,0.4353943615,0.30000000000000004,-0.1,0.316227766
2021-01-28 20:30:00,0.68,-0.23550000000000001,0.719625076,0.4,-0.1355,0.4223271836,0.28,-0.1,0.2973213749,0.68,-0.24550000000000002,0.7229593695000001,0.4,-0.1355,0.4223271836,0.28,-0.11,0.3008321791
2021-01-28 21:00:00,0.6775,-0.2335,0.7166090287,0.3975,-0.1335,0.4193190909,0.28,-0.1,0.2973213749,0.6775,-0.24350000000000002,0.7199295104,0.3975,-0.1335,0.4193190909,0.28,-0.11,0.3008321791
2021-01-28 21:30:00,0.6605000000000001,-0.21,0.6930802623,0.3905,-0.12,0.4085220312,0.27,-0.09,0.2846049894,0.6605000000000001,-0.23,0.6993999214000001,0.3905,-0.12,0.4085220312,0.27,-0.11,0.2915475947
2021-01-28 22:00:00,0.6795,-0.24650000000000002,0.7228295096,0.3995,-0.1365,0.42217591120000003,0.28,-0.11,0.3008321791,0.6795,-0.24650000000000002,0.7228295096,0.3995,-0.1365,0.42217591120000003,0.28,-0.11,0.3008321791
2021-01-28 22:30:00,0.6635,-0.221,0.6993377224,0.3935,-0.121,0.41168343420000003,0.27,-0.1,0.28792360100000003,0.6635,-0.231,0.7025619190000001,0.3935,-0.121,0.41168343420000003,0.27,-0.11,0.2915475947
2021-01-28 23:00:00,0.6425000000000001,-0.2185,0.6786372374,0.3825,-0.11850000000000001,0.400435388,0.26,-0.1,0.2785677655,0.6525000000000001,-0.2285,0.6913526596,0.3825,-0.11850000000000001,0.400435388,0.27,-0.11,0.2915475947
2021-01-28 23:30:00,0.6435000000000001,-0.2325,0.6842137824,0.3835,-0.1325,0.4057443777,0.26,-0.1,0.2785677655,0.6535000000000001,-0.24250000000000002,0.6970426816,0.3835,-0.1325,0.4057443777,0.27,-0.11,0.2915475947
2021-01-29 00:00:00,0.6185,-0.1935,0.6480621112,0.3685,-0.10350000000000001,0.38275906260000003,0.25,-0.09,0.2657066051,0.6185,-0.20350000000000001,0.6511178849,0.3685,-0.10350000000000001,0.38275906260000003,0.25,-0.1,0.2692582404
2021-01-29 00:30:00,0.6585000000000001,-0.20650000000000002,0.6901191926,0.3885,-0.1165,0.4055915433,0.27,-0.09,0.2846049894,0.6585000000000001,-0.2165,0.6931771058,0.3885,-0.1165,0.4055915433,0.27,-0.1,0.28792360100000003
2021-01-29 01:00:00,0.621,-0.21150000000000002,0.6560283912,0.371,-0.12150000000000001,0.3903885885,0.25,-0.09,0.2657066051,0.621,-0.2215,0.6593202939,0.371,-0.12150000000000001,0.3903885885,0.25,-0.1,0.2692582404
2021-01-29 01:30:00,0.7105,-0.2155,0.742462457,0.42050000000000004,-0.1255,0.4388285542,0.29,-0.09,0.303644529,0.7205,-0.2255,0.7549639064,0.42050000000000004,-0.1255,0.4388285542,0.30000000000000004,-0.1,0.316227766
2021-01-29 02:00:00,0.7175,-0.233,0.7543840202000001,0.42750000000000005,-0.133,0.4477111234,0.29,-0.1,0.306757233,0.7275,-0.243,0.7670105931000001,0.42750000000000005,-0.133,0.4477111234,0.30000000000000004,-0.11,0.3195309062
2021-01-29 02:30:00,0.706,-0.232,0.7431419784000001,0.41600000000000004,-0.132,0.43644014480000004,0.29,-0.1,0.306757233,0.716,-0.242,0.7557909764,0.41600000000000004,-0.132,0.43644014480000004,0.30000000000000004,-0.11,0.3195309062
2021-01-29 03:00:00,0.749,-0.20600000000000002,0.7768120751,0.439,-0.126,0.45672420560000004,0.31,-0.08,0.3201562119,0.759,-0.226,0.7919324466000001,0.439,-0.126,0.45672420560000004,0.32,-0.1,0.3352610923
2021-01-29 03:30:00,0.7655000000000001,-0.23450000000000001,0.8006125780000001,0.4455,-0.1345,0.4653606129,0.32,-0.1,0.3352610923,0.7655000000000001,-0.23450000000000001,0.8006125780000001,0.4455,-0.1345,0.4653606129,0.32,-0.1,0.3352610923
2021-01-29 04:00:00,0.769,-0.229,0.8023727313,0.449,-0.129,0.46716378280000004,0.32,-0.1,0.3352610923,0.769,-0.229,0.8023727313,0.449,-0.129,0.46716378280000004,0.32,-0.1,0.3352610923
2021-01-29 04:30:00,0.772,-0.227,0.8046819247,0.452,-0.127,0.46950292860000004,0.32,-0.1,0.3352610923,0.772,-0.227,0.8046819247,0.452,-0.127,0.46950292860000004,0.32,-0.1,0.3352610923
2021-01-29 05:00:00,0.8525,-0.23600000000000002,0.8845633103,0.49250000000000005,-0.136,0.5109327255,0.36,-0.1,0.3736308338,0.8625,-0.246,0.896895897,0.49250000000000005,-0.136,0.5109327255,0.37,-0.11,0.3860051813
2021-01-29 05:30:00,0.9105000000000001,-0.2295,0.9389784343,0.5205000000000001,-0.1295,0.5363678775,0.39,-0.1,0.40261644280000003,0.9105000000000001,-0.2295,0.9389784343,0.5205000000000001,-0.1295,0.5363678775,0.39,-0.1,0.40261644280000003
2021-01-29 06:00:00,0.89,-0.241,0.9220526015,0.52,-0.131,0.5362471445,0.37,-0.11,0.3860051813,0.89,-0.251,0.9247167134000001,0.52,-0.131,0.5362471445,0.37,-0.12,0.3889730068
2021-01-29 06:30:00,0.8715,-0.24750000000000003,0.9059627476000001,0.5115000000000001,-0.1375,0.5296588525,0.36,-0.11,0.3764306045,0.8715,-0.2575,0.9087455640000001,0.5115000000000001,-0.1375,0.5296588525,0.36,-0.12,0.3794733192
2021-01-29 07:00:00,0.8765000000000001,-0.2275,0.9055432071,0.5165000000000001,-0.1275,0.5320042293,0.36,-0.1,0.3736308338,0.8765000000000001,-0.23750000000000002,0.9081070972,0.5165000000000001,-0.1275,0.5320042293,0.36,-0.11,0.3764306045
2021-01-29 07:30:00,0.8325,-0.2315,0.8640882478,0.5025000000000001,-0.1315,0.5194213126,0.33,-0.1,0.344818793,0.8325,-0.2615,0.8726044350000001,0.5025000000000001,-0.1315,0.5194213126,0.33,-0.13,0.354682957
2021-01-29 08:00:00,0.7955,-0.2565,0.8358304254000001,0.48550000000000004,-0.1365,0.5043238047,0.31,-0.12,0.33241540280000004,0.7955,-0.2665,0.8389532168,0.48550000000000004,-0.1365,0.5043238047,0.31,-0.13,0.33615472630000004
2021-01-29 08:30:00,0.7955,-0.2265,0.8271169808000001,0.48550000000000004,-0.1265,0.5017095773,0.31,-0.1,0.3257299495,0.7955,-0.2765,0.8421831748,0.48550000000000004,-0.1265,0.5017095773,0.31,-0.15,0.3443835072
2021-01-29 09:00:00,0.81,0.065,0.8126038395,0.48,-0.135,0.4986231042,0.33,0.2,0.3858756276,0.77,-0.585,0.9670186141,0.48,-0.135,0.4986231042,0.29,-0.45,0.5353503526
2021-01-29 09:30:00,0.7825000000000001,-0.2505,0.8216182203,0.47250000000000003,-0.1305,0.49019026920000003,0.31,-0.12,0.33241540280000004,0.7825000000000001,-0.2505,0.8216182203,0.47250000000000003,-0.1305,0.49019026920000003,0.31,-0.12,0.33241540280000004
2021-01-29 10:00:00,0.791,-0.25,0.8295667544,0.481,-0.13,0.4982579653,0.31,-0.12,0.33241540280000004,0.791,-0.25,0.8295667544,0.481,-0.13,0.4982579653,0.31,-0.12,0.33241540280000004
2021-01-29 10:30:00,0.7675000000000001,-0.266,0.8122882801,0.4675,-0.136,0.48688011870000003,0.30000000000000004,-0.13,0.3269556545,0.7675000000000001,-0.266,0.8122882801,0.4675,-0.136,0.48688011870000003,0.30000000000000004,-0.13,0.3269556545
2021-01-29 11:00:00,0.7445,-0.269,0.7916067521,0.4645,-0.129,0.4820801282,0.28,-0.14,0.31304951680000004,0.7545000000000001,-0.269,0.8010188824000001,0.4645,-0.129,0.4820801282,0.29,-0.14,0.3220248438
2021-01-29 11:30:00,0.7125,-0.23650000000000002,0.7507253159,0.4425,-0.1165,0.4575789549,0.27,-0.12,0.2954657341,0.7125,-0.24650000000000002,0.7539353421,0.4425,-0.1165,0.4575789549,0.27,-0.13,0.2996664813
2021-01-29 12:00:00,0.768,-0.29250000000000004,0.8218152165,0.47800000000000004,-0.14250000000000002,0.498788783,0.29,-0.15,0.3264965543,0.778,-0.29250000000000004,0.8311680035000001,0.47800000000000004,-0.14250000000000002,0.498788783,0.30000000000000004,-0.15,0.3354101966
2021-01-29 12:30:00,0.723,-0.3315,0.7953749116000001,0.493,-0.1315,0.5102364648000001,0.23,-0.2,0.3047950131,0.723,-0.3415,0.7995944284000001,0.493,-0.1315,0.5102364648000001,0.23,-0.21,0.31144823
2021-01-29 13:00:00,0.6335000000000001,-0.28850000000000003,0.69609949,0.4335,-0.0985,0.4445497722,0.2,-0.19,0.2758622845,0.6335000000000001,-0.28850000000000003,0.69609949,0.4335,-0.0985,0.4445497722,0.2,-0.19,0.2758622845
2021-01-29 13:30:00,0.642,-0.337,0.7250744789,0.452,-0.117,0.46689720500000004,0.19,-0.22,0.2906888371,0.642,-0.337,0.7250744789,0.452,-0.117,0.46689720500000004,0.19,-0.22,0.2906888371
2021-01-29 14:00:00,0.59,-0.17250000000000001,0.6147001301,0.39,-0.0625,0.3949762651,0.2,-0.11,0.2282542442,0.59,-0.1825,0.6175809664,0.39,-0.0625,0.3949762651,0.2,-0.12,0.2332380758
2021-01-29 14:30:00,0.6365000000000001,-0.2685,0.6908143745,0.42650000000000005,-0.0985,0.4377265128,0.21,-0.17,0.27018512170000003,0.6365000000000001,-0.2785,0.6947621895,0.42650000000000005,-0.0985,0.4377265128,0.21,-0.18,0.2765863337
2021-01-29 15:00:00,0.626,-0.3435,0.7140505934,0.446,-0.12350000000000001,0.4627831566,0.18,-0.22,0.2842534081,0.626,-0.35350000000000004,0.7189146333,0.446,-0.12350000000000001,0.4627831566,0.18,-0.23,0.2920616373
2021-01-29 15:30:00,0.508,-0.2505,0.5664046698,0.388,-0.07050000000000001,0.394352951,0.12,-0.18,0.2163330765,0.508,-0.2605,0.5708977579,0.388,-0.07050000000000001,0.394352951,0.12,-0.19,0.22472205050000002
2021-01-29 16:00:00,0.548,-0.219,0.5901398139,0.378,-0.069,0.3842460149,0.17,-0.15,0.226715681,0.548,-0.249,0.6019177685,0.378,-0.069,0.3842460149,0.17,-0.18,0.2475883681
2021-01-29 16:30:00,0.07,-0.3715,0.37803736590000003,0.35000000000000003,-0.0015,0.35000321430000003,-0.28,-0.37,0.4640043103,0.07,-0.3715,0.37803736590000003,0.35000000000000003,-0.0015,0.35000321430000003,-0.28,-0.37,0.4640043103
2021-01-29 17:00:00,-0.03,-0.36,0.3612478374,0.35000000000000003,0.0,0.35000000000000003,-0.38,-0.36,0.5234500931,-0.03,-0.42,0.4210700654,0.35000000000000003,0.0,0.35000000000000003,-0.38,-0.42,0.5663920903
2021-01-29 17:30:00,-0.030500000000000003,-0.34,0.3413652736,0.34950000000000003,0.0,0.34950000000000003,-0.38,-0.34,0.5099019514,-0.030500000000000003,-0.35000000000000003,0.3513264152,0.34950000000000003,0.0,0.34950000000000003,-0.38,-0.35000000000000003,0.5166236541
2021-01-29 18:00:00,0.17,-0.34,0.3801315562,0.35000000000000003,0.0,0.35000000000000003,-0.18,-0.34,0.38470768120000004,0.17,-0.35000000000000003,0.3891015292,0.35000000000000003,0.0,0.35000000000000003,-0.18,-0.35000000000000003,0.3935733731
2021-01-29 18:30:00,0.49050000000000005,0.0,0.49050000000000005,0.35050000000000003,0.0,0.35050000000000003,0.14,0.0,0.14,0.49050000000000005,0.0,0.49050000000000005,0.35050000000000003,0.0,0.35050000000000003,0.14,0.0,0.14
2021-01-29 19:00:00,0.48150000000000004,0.0,0.48150000000000004,0.35150000000000003,0.0,0.35150000000000003,0.13,0.0,0.13,0.48150000000000004,0.0,0.48150000000000004,0.35150000000000003,0.0,0.35150000000000003,0.13,0.0,0.13
2021-01-29 19:30:00,0.48350000000000004,0.0,0.48350000000000004,0.35350000000000004,0.0,0.35350000000000004,0.13,0.0,0.13,0.47350000000000003,0.0,0.47350000000000003,0.35350000000000004,0.0,0.35350000000000004,0.12,0.0,0.12
2021-01-29 20:00:00,0.47750000000000004,0.0,0.47750000000000004,0.35750000000000004,0.0,0.35750000000000004,0.12,0.0,0.12,0.47750000000000004,0.0,0.47750000000000004,0.35750000000000004,0.0,0.35750000000000004,0.12,0.0,0.12
2021-01-29 20:30:00,0.48050000000000004,0.0,0.48050000000000004,0.36050000000000004,0.0,0.36050000000000004,0.12,0.0,0.12,0.48050000000000004,0.0,0.48050000000000004,0.36050000000000004,0.0,0.36050000000000004,0.12,0.0,0.12
2021-01-29 21:00:00,0.503,0.44,0.6682881115,0.363,0.0,0.363,0.14,0.44,0.4617358552,0.47300000000000003,-0.45,0.65286216,0.363,0.0,0.363,0.11,-0.45,0.4632493929
2021-01-29 21:30:00,0.5245000000000001,0.43,0.6782331826,0.3645,0.0,0.3645,0.16,0.43,0.4588027899,0.4645,-0.45,0.6467304307,0.3645,0.0,0.3645,0.1,-0.45,0.46097722290000004
