Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2021-01-29 22:00:00,0.5045000000000001,0.0,0.5045000000000001,0.3645,0.0,0.3645,0.14,0.0,0.14,0.5045000000000001,0.0,0.5045000000000001,0.3645,0.0,0.3645,0.14,0.0,0.14
2021-01-29 22:30:00,0.5165000000000001,0.0,0.5165000000000001,0.3665,0.0,0.3665,0.15,0.0,0.15,0.5265000000000001,0.0,0.5265000000000001,0.3665,0.0,0.3665,0.16,0.0,0.16
2021-01-29 23:00:00,0.5475,0.0,0.5475,0.3675,0.0,0.3675,0.18,0.0,0.18,0.5475,0.0,0.5475,0.3675,0.0,0.3675,0.18,0.0,0.18
2021-01-29 23:30:00,0.598,-0.004,0.5980133778,0.368,-0.004,0.36802173850000003,0.23,0.0,0.23,0.598,-0.004,0.5980133778,0.368,-0.004,0.36802173850000003,0.23,0.0,0.23
2021-01-30 00:00:00,0.641,-0.1345,0.6549589682,0.381,-0.0545,0.3848782275,0.26,-0.08,0.2720294102,0.641,-0.1345,0.6549589682,0.381,-0.0545,0.3848782275,0.26,-0.08,0.2720294102
2021-01-30 00:30:00,0.7425,-0.17250000000000001,0.7622745568,0.4325,-0.0925,0.4422810193,0.31,-0.08,0.3201562119,0.7425,-0.17250000000000001,0.7622745568,0.4325,-0.0925,0.4422810193,0.31,-0.08,0.3201562119
2021-01-30 01:00:00,0.7225,-0.1605,0.7401124914,0.42250000000000004,-0.0805,0.43010056960000004,0.30000000000000004,-0.08,0.3104834939,0.7225,-0.1605,0.7401124914,0.42250000000000004,-0.0805,0.43010056960000004,0.30000000000000004,-0.08,0.3104834939
2021-01-30 01:30:00,0.8035,-0.213,0.8312528195000001,0.4635,-0.113,0.4770757277,0.34,-0.1,0.35440090290000004,0.8035,-0.213,0.8312528195000001,0.4635,-0.113,0.4770757277,0.34,-0.1,0.35440090290000004
2021-01-30 02:00:00,0.902,-0.2255,0.9297603186000001,0.512,-0.1255,0.5271567604,0.39,-0.1,0.40261644280000003,0.902,-0.2255,0.9297603186000001,0.512,-0.1255,0.5271567604,0.39,-0.1,0.40261644280000003
2021-01-30 02:30:00,0.844,-0.21,0.8697332925,0.484,-0.11,0.49634262360000003,0.36,-0.1,0.3736308338,0.844,-0.21,0.8697332925,0.484,-0.11,0.49634262360000003,0.36,-0.1,0.3736308338
2021-01-30 03:00:00,0.893,-0.2315,0.92251897,0.503,-0.1315,0.5199050394,0.39,-0.1,0.40261644280000003,0.893,-0.24150000000000002,0.9250790507000001,0.503,-0.1315,0.5199050394,0.39,-0.11,0.4052159918
2021-01-30 03:30:00,0.93,-0.23550000000000001,0.9593540796000001,0.52,-0.1355,0.5373641689,0.41000000000000003,-0.1,0.4220189569,0.93,-0.24550000000000002,0.9618577078,0.52,-0.1355,0.5373641689,0.41000000000000003,-0.11,0.4244997055
2021-01-30 04:00:00,0.8685,-0.23900000000000002,0.9007847967,0.48850000000000005,-0.129,0.5052457323,0.38,-0.11,0.3956008089,0.8785000000000001,-0.23900000000000002,0.9104302554,0.48850000000000005,-0.129,0.5052457323,0.39,-0.11,0.4052159918
2021-01-30 04:30:00,0.8895000000000001,-0.256,0.9256058827,0.4995,-0.136,0.5176835423,0.39,-0.12,0.4080441153,0.8995000000000001,-0.256,0.9352198939,0.4995,-0.136,0.5176835423,0.4,-0.12,0.4176122604
2021-01-30 05:00:00,0.5305,-0.29,0.6045909774,0.3805,0.0,0.3805,0.15,-0.29,0.3264965543,0.5305,-0.29,0.6045909774,0.3805,0.0,0.3805,0.15,-0.29,0.3264965543
2021-01-30 05:30:00,0.5335,-0.28,0.6025132779,0.3835,0.0,0.3835,0.15,-0.28,0.3176476035,0.5335,-0.29,0.6072250407,0.3835,0.0,0.3835,0.15,-0.29,0.3264965543
2021-01-30 06:00:00,0.534,-0.27,0.5983778071,0.384,0.0,0.384,0.15,-0.27,0.3088689042,0.534,-0.28,0.6029560515,0.384,0.0,0.384,0.15,-0.28,0.3176476035
2021-01-30 06:30:00,0.5275000000000001,-0.25,0.5837433083,0.3775,0.0,0.3775,0.15,-0.25,0.2915475947,0.5375,-0.26,0.5970814434,0.3775,0.0,0.3775,0.16,-0.26,0.30528675040000003
2021-01-30 07:00:00,0.5245000000000001,-0.26,0.5854060557,0.3745,0.0,0.3745,0.15,-0.26,0.30016662040000003,0.5245000000000001,-0.27,0.5899154600000001,0.3745,0.0,0.3745,0.15,-0.27,0.3088689042
2021-01-30 07:30:00,0.7815000000000001,-0.2595,0.8234576492,0.4615,-0.1095,0.4743126606,0.32,-0.15,0.3534119409,0.7915000000000001,-0.2595,0.8329540804000001,0.4615,-0.1095,0.4743126606,0.33,-0.15,0.3624913792
2021-01-30 08:00:00,0.903,-0.23500000000000001,0.9330777031,0.503,-0.135,0.5208013057,0.4,-0.1,0.41231056260000004,0.903,-0.245,0.9356463007,0.503,-0.135,0.5208013057,0.4,-0.11,0.4148493703
2021-01-30 08:30:00,0.9,-0.241,0.9317086454,0.5,-0.14100000000000001,0.5195007218000001,0.4,-0.1,0.41231056260000004,0.9,-0.251,0.9343452253000001,0.5,-0.14100000000000001,0.5195007218000001,0.4,-0.11,0.4148493703
2021-01-30 09:00:00,0.914,-0.253,0.9483696537,0.504,-0.14300000000000002,0.5238940733,0.41000000000000003,-0.11,0.4244997055,0.914,-0.253,0.9483696537,0.504,-0.14300000000000002,0.5238940733,0.41000000000000003,-0.11,0.4244997055
2021-01-30 09:30:00,0.915,-0.24,0.9459519015000001,0.505,-0.13,0.5214642845,0.41000000000000003,-0.11,0.4244997055,0.915,-0.24,0.9459519015000001,0.505,-0.13,0.5214642845,0.41000000000000003,-0.11,0.4244997055
2021-01-30 10:00:00,0.9065000000000001,-0.24,0.9377325045,0.5065000000000001,-0.14,0.5254923881,0.4,-0.1,0.41231056260000004,0.9065000000000001,-0.28,0.9487582674,0.5065000000000001,-0.14,0.5254923881,0.4,-0.14,0.423792402
2021-01-30 10:30:00,0.9295,-0.254,0.9635799137000001,0.5195000000000001,-0.134,0.5365037279,0.41000000000000003,-0.12,0.42720018730000003,0.9295,-0.254,0.9635799137000001,0.5195000000000001,-0.134,0.5365037279,0.41000000000000003,-0.12,0.42720018730000003
2021-01-30 11:00:00,0.93,-0.253,0.963799253,0.52,-0.133,0.536739229,0.41000000000000003,-0.12,0.42720018730000003,0.93,-0.253,0.963799253,0.52,-0.133,0.536739229,0.41000000000000003,-0.12,0.42720018730000003
2021-01-30 11:30:00,0.907,-0.265,0.9449201024,0.507,-0.145,0.5273272229,0.4,-0.12,0.4176122604,0.907,-0.265,0.9449201024,0.507,-0.145,0.5273272229,0.4,-0.12,0.4176122604
2021-01-30 12:00:00,0.9065000000000001,-0.257,0.9422267508000001,0.5065000000000001,-0.137,0.5247011054,0.4,-0.12,0.4176122604,0.9065000000000001,-0.257,0.9422267508000001,0.5065000000000001,-0.137,0.5247011054,0.4,-0.12,0.4176122604
2021-01-30 12:30:00,0.8615,0.122,0.8700955407000001,0.47150000000000003,-0.128,0.4885655023,0.39,0.25,0.4632493929,0.8115,-0.608,1.0140001233,0.47150000000000003,-0.128,0.4885655023,0.34,-0.48,0.5882176468
2021-01-30 13:00:00,0.7675000000000001,0.232,0.8017981354,0.42750000000000005,-0.108,0.4409311171,0.34,0.34,0.48083261120000004,0.7175,-0.658,0.9735349249,0.42750000000000005,-0.108,0.4409311171,0.29,-0.55,0.6217716623
2021-01-30 13:30:00,0.889,0.1835,0.9077407394,0.489,-0.1365,0.5076940516,0.4,0.32,0.512249939,0.839,-0.6965,1.0904280123,0.489,-0.1365,0.5076940516,0.35000000000000003,-0.56,0.6603786792
2021-01-30 14:00:00,0.9105000000000001,0.164,0.9251520145000001,0.5005000000000001,-0.146,0.5213600004,0.41000000000000003,0.31,0.514003891,0.8605,-0.716,1.1194267506,0.5005000000000001,-0.146,0.5213600004,0.36,-0.5700000000000001,0.6741661516
2021-01-30 14:30:00,0.933,0.161,0.9467893113,0.513,-0.149,0.534200337,0.42,0.31,0.5220153254000001,0.883,-0.729,1.1450458506,0.513,-0.149,0.534200337,0.37,-0.58,0.6879680225
2021-01-30 15:00:00,0.9645,0.18,0.9811525111,0.5245000000000001,-0.14,0.5428630122,0.44,0.32,0.5440588203,0.9145000000000001,-0.71,1.1577608777,0.5245000000000001,-0.14,0.5428630122,0.39,-0.5700000000000001,0.6906518660000001
2021-01-30 15:30:00,0.929,0.135,0.9387576897000001,0.509,-0.145,0.5292504133,0.42,0.28,0.5047771786,0.889,-0.675,1.1162195125,0.509,-0.145,0.5292504133,0.38,-0.53,0.6521502894
2021-01-30 16:00:00,0.9125000000000001,-0.291,0.9577772445,0.5025000000000001,-0.14100000000000001,0.5219073194,0.41000000000000003,-0.15,0.4365775991,0.9225000000000001,-0.291,0.9673092835,0.5025000000000001,-0.14100000000000001,0.5219073194,0.42,-0.15,0.4459820624
2021-01-30 16:30:00,0.971,-0.3365,1.0276542463,0.501,-0.1365,0.5192622170000001,0.47000000000000003,-0.2,0.5107837116,0.981,-0.34650000000000003,1.040395718,0.501,-0.1365,0.5192622170000001,0.48,-0.21,0.5239274759
2021-01-30 17:00:00,0.9480000000000001,-0.3395,1.0069579187,0.488,-0.1395,0.5075472884000001,0.46,-0.2,0.5015974482000001,0.9580000000000001,-0.34950000000000003,1.0197618595,0.488,-0.1395,0.5075472884000001,0.47000000000000003,-0.21,0.514781507
2021-01-30 17:30:00,0.9695,0.022,0.9697495811,0.48950000000000005,-0.138,0.5085806229000001,0.48,0.16,0.5059644256,0.9295,-0.708,1.16843239,0.48950000000000005,-0.138,0.5085806229000001,0.44,-0.5700000000000001,0.7200694411
2021-01-30 18:00:00,0.9655,0.11900000000000001,0.9728058645000001,0.4955,-0.131,0.5125243897,0.47000000000000003,0.25,0.5323532662,0.9155000000000001,-0.751,1.1841204542,0.4955,-0.131,0.5125243897,0.42,-0.62,0.7488658091
2021-01-30 18:30:00,0.762,0.2,0.7878096217,0.422,-0.09,0.4314904402,0.34,0.29,0.4468780594,0.712,-0.67,0.9776727469000001,0.422,-0.09,0.4314904402,0.29,-0.58,0.6484597135
2021-01-30 19:00:00,0.595,0.34500000000000003,0.6877863040000001,0.365,-0.025,0.3658551626,0.23,0.37,0.4356604182,0.535,-0.535,0.7566042559,0.365,-0.025,0.3658551626,0.17,-0.51,0.5375872022
2021-01-30 19:30:00,0.5740000000000001,0.376,0.6861865636000001,0.354,-0.004,0.35402259810000003,0.22,0.38,0.43908996800000005,0.524,-0.494,0.7201472072,0.354,-0.004,0.35402259810000003,0.17,-0.49,0.5186520992
2021-01-30 20:00:00,0.631,0.296,0.6969770441,0.361,-0.024,0.3617969044,0.27,0.32,0.4186884283,0.5710000000000001,-0.5740000000000001,0.8096400435000001,0.361,-0.024,0.3617969044,0.21,-0.55,0.5887274412
2021-01-30 20:30:00,0.6225,0.3085,0.6947506747000001,0.36250000000000004,-0.021500000000000002,0.3631370265,0.26,0.33,0.4201190308,0.5625,-0.5715,0.8018843433,0.36250000000000004,-0.021500000000000002,0.3631370265,0.2,-0.55,0.5852349955
2021-01-30 21:00:00,0.6095,0.321,0.6888622867,0.35950000000000004,-0.019,0.3600017361,0.25,0.34,0.4220189569,0.5495,-0.5690000000000001,0.7910191211000001,0.35950000000000004,-0.019,0.3600017361,0.19,-0.55,0.5818934610000001
2021-01-30 21:30:00,0.6135,0.296,0.6811741701,0.3635,-0.024,0.36429143550000004,0.25,0.32,0.4060788101,0.5535,-0.584,0.8046230484,0.3635,-0.024,0.36429143550000004,0.19,-0.56,0.5913543777
2021-01-30 22:00:00,0.5645,0.34550000000000003,0.6618387266,0.35450000000000004,-0.0045000000000000005,0.3545285602,0.21,0.35000000000000003,0.4081666326,0.5145000000000001,-0.5445,0.7491264913,0.35450000000000004,-0.0045000000000000005,0.3545285602,0.16,-0.54,0.5632051136
2021-01-30 22:30:00,0.6535000000000001,-0.0565,0.6559378782,0.3835,-0.0465,0.3863088143,0.27,-0.01,0.27018512170000003,0.6435000000000001,-0.2765,0.7003888206000001,0.3835,-0.0465,0.3863088143,0.26,-0.23,0.3471310992
2021-01-30 23:00:00,0.5165000000000001,-0.0935,0.5248947514,0.35650000000000004,-0.0035,0.35651718050000003,0.16,-0.09,0.1835755975,0.5165000000000001,-0.0935,0.5248947514,0.35650000000000004,-0.0035,0.35651718050000003,0.16,-0.09,0.1835755975
2021-01-30 23:30:00,0.539,-0.0955,0.5473949671,0.359,-0.0055000000000000005,0.3590421284,0.18,-0.09,0.201246118,0.539,-0.0855,0.5457391776,0.359,-0.0055000000000000005,0.3590421284,0.18,-0.08,0.19697715600000001
2021-01-31 00:00:00,0.509,0.0,0.509,0.359,0.0,0.359,0.15,0.0,0.15,0.509,0.0,0.509,0.359,0.0,0.359,0.15,0.0,0.15
2021-01-31 00:30:00,0.5045000000000001,0.0,0.5045000000000001,0.3645,0.0,0.3645,0.14,0.0,0.14,0.5045000000000001,0.0,0.5045000000000001,0.3645,0.0,0.3645,0.14,0.0,0.14
2021-01-31 01:00:00,0.505,0.0,0.505,0.365,0.0,0.365,0.14,0.0,0.14,0.505,-0.09,0.5129571132,0.365,0.0,0.365,0.14,-0.09,0.1664331698
2021-01-31 01:30:00,0.5025000000000001,0.0,0.5025000000000001,0.36250000000000004,0.0,0.36250000000000004,0.14,0.0,0.14,0.5025000000000001,0.0,0.5025000000000001,0.36250000000000004,0.0,0.36250000000000004,0.14,0.0,0.14
2021-01-31 02:00:00,0.491,-0.1,0.501079834,0.361,0.0,0.361,0.13,-0.1,0.1640121947,0.491,-0.1,0.501079834,0.361,0.0,0.361,0.13,-0.1,0.1640121947
2021-01-31 02:30:00,0.5135000000000001,-0.08,0.5196943813,0.3635,0.0,0.3635,0.15,-0.08,0.17,0.5135000000000001,-0.08,0.5196943813,0.3635,0.0,0.3635,0.15,-0.08,0.17
2021-01-31 03:00:00,0.613,-0.112,0.6231476551,0.373,-0.012,0.37319297960000003,0.24,-0.1,0.26,0.613,-0.112,0.6231476551,0.373,-0.012,0.37319297960000003,0.24,-0.1,0.26
2021-01-31 03:30:00,0.6785,-0.17550000000000002,0.7008298652,0.3985,-0.0555,0.4023462439,0.28,-0.12,0.3046309242,0.6785,-0.17550000000000002,0.7008298652,0.3985,-0.0555,0.4023462439,0.28,-0.12,0.3046309242
2021-01-31 04:00:00,0.6205,-0.1085,0.6299146768,0.3805,-0.018500000000000003,0.3809494717,0.24,-0.09,0.2563201124,0.6205,-0.11850000000000001,0.6317139384,0.3805,-0.018500000000000003,0.3809494717,0.24,-0.1,0.26
2021-01-31 04:30:00,0.5985,-0.123,0.6110083878,0.3785,-0.013000000000000001,0.37872318390000004,0.22,-0.11,0.2459674775,0.5985,-0.123,0.6110083878,0.3785,-0.013000000000000001,0.37872318390000004,0.22,-0.11,0.2459674775
2021-01-31 05:00:00,0.2755,-0.23,0.3588875172,0.3755,0.0,0.3755,-0.1,-0.23,0.25079872410000004,0.2755,-0.24,0.3653768602,0.3755,0.0,0.3755,-0.1,-0.24,0.26
2021-01-31 05:30:00,0.46,-0.2665,0.5316222813,0.38,-0.006500000000000001,0.380055588,0.08,-0.26,0.2720294102,0.46,-0.2765,0.5367049935,0.38,-0.006500000000000001,0.380055588,0.08,-0.27,0.2816025568
2021-01-31 06:00:00,0.6925,-0.18150000000000002,0.7158900055,0.4025,-0.061500000000000006,0.40717133990000004,0.29,-0.12,0.31384709650000003,0.6925,-0.1915,0.7184904314,0.4025,-0.061500000000000006,0.40717133990000004,0.29,-0.13,0.3178049716
2021-01-31 06:30:00,0.749,-0.1935,0.7735911388000001,0.429,-0.07350000000000001,0.43525078980000004,0.32,-0.12,0.3417601498,0.759,-0.20350000000000001,0.7858073873,0.429,-0.07350000000000001,0.43525078980000004,0.33,-0.13,0.354682957
2021-01-31 07:00:00,0.893,-0.2685,0.9324919571,0.483,-0.1085,0.4950366148,0.41000000000000003,-0.16,0.4401136217,0.893,-0.2785,0.9354203601000001,0.483,-0.1085,0.4950366148,0.41000000000000003,-0.17,0.4438468204
2021-01-31 07:30:00,0.729,-0.1975,0.7552795840000001,0.419,-0.0675,0.4244022267,0.31,-0.13,0.33615472630000004,0.729,-0.20750000000000002,0.7579559684,0.419,-0.0675,0.4244022267,0.31,-0.14,0.34014702700000005
2021-01-31 08:00:00,0.7225,-0.201,0.7499381641,0.41250000000000003,-0.07100000000000001,0.4185657057,0.31,-0.13,0.33615472630000004,0.7225,-0.211,0.7526800449000001,0.41250000000000003,-0.07100000000000001,0.4185657057,0.31,-0.14,0.34014702700000005
2021-01-31 08:30:00,0.7395,-0.1925,0.7641442927000001,0.41950000000000004,-0.07250000000000001,0.4257188039,0.32,-0.12,0.3417601498,0.7495,-0.2025,0.7763739434,0.41950000000000004,-0.07250000000000001,0.4257188039,0.33,-0.13,0.354682957
2021-01-31 09:00:00,0.774,-0.20950000000000002,0.8018517631000001,0.434,-0.08950000000000001,0.4431323166,0.34,-0.12,0.3605551275,0.784,-0.23950000000000002,0.8197659727000001,0.434,-0.08950000000000001,0.4431323166,0.35000000000000003,-0.15,0.3807886553
2021-01-31 09:30:00,0.7935,0.1655,0.8105754129,0.4335,-0.0845,0.44165880500000004,0.36,0.25,0.43829214,0.7535000000000001,-0.5945,0.9597877370000001,0.4335,-0.0845,0.44165880500000004,0.32,-0.51,0.6020797289
2021-01-31 10:00:00,0.81,-0.2335,0.8429841339,0.45,-0.0935,0.4596109768,0.36,-0.14,0.3862641583,0.8200000000000001,-0.24350000000000002,0.8553901157,0.45,-0.0935,0.4596109768,0.37,-0.15,0.3992492956
2021-01-31 10:30:00,0.9460000000000001,-0.326,1.0005958225,0.506,-0.136,0.5239580136,0.44,-0.19,0.4792702787,0.9460000000000001,-0.336,1.0038984012,0.506,-0.136,0.5239580136,0.44,-0.2,0.4833218389
2021-01-31 11:00:00,0.8815000000000001,-0.276,0.9236981379,0.48150000000000004,-0.116,0.4952759332,0.4,-0.16,0.4308131846,0.8915000000000001,-0.28600000000000003,0.9362522363,0.48150000000000004,-0.116,0.4952759332,0.41000000000000003,-0.17,0.4438468204
2021-01-31 11:30:00,0.9215000000000001,-0.299,0.9687947409000001,0.5015000000000001,-0.129,0.5178255015000001,0.42,-0.17,0.45310043040000003,0.9215000000000001,-0.309,0.971927595,0.5015000000000001,-0.129,0.5178255015000001,0.42,-0.18,0.4569463864
2021-01-31 12:00:00,0.863,-0.295,0.9120274119,0.47300000000000003,-0.125,0.4892381833,0.39,-0.17,0.4254409477,0.873,-0.305,0.9247453704,0.47300000000000003,-0.125,0.4892381833,0.4,-0.18,0.438634244
2021-01-31 12:30:00,0.7745000000000001,-0.227,0.8070806961,0.4345,-0.077,0.44127004200000003,0.34,-0.15,0.37161808350000003,0.7745000000000001,-0.23700000000000002,0.8099501528,0.4345,-0.077,0.44127004200000003,0.34,-0.16,0.3757658846
2021-01-31 13:00:00,0.78,-0.226,0.8120812767000001,0.44,-0.076,0.4465153973,0.34,-0.15,0.37161808350000003,0.78,-0.23600000000000002,0.8149208551,0.44,-0.076,0.4465153973,0.34,-0.16,0.3757658846
2021-01-31 13:30:00,0.657,-0.148,0.6734634363,0.397,-0.028,0.3979861807,0.26,-0.12,0.2863564213,0.657,-0.158,0.6757314555,0.397,-0.028,0.3979861807,0.26,-0.13,0.2906888371
2021-01-31 14:00:00,0.746,-0.209,0.7747238218,0.426,-0.069,0.43155185090000003,0.32,-0.14,0.3492849839,0.746,-0.219,0.7774811895,0.426,-0.069,0.43155185090000003,0.32,-0.15,0.3534119409
2021-01-31 14:30:00,0.903,-0.295,0.9499652625,0.493,-0.125,0.5086000393,0.41000000000000003,-0.17,0.4438468204,0.913,-0.305,0.9625975275,0.493,-0.125,0.5086000393,0.42,-0.18,0.4569463864
2021-01-31 15:00:00,0.848,-0.2795,0.8928741513,0.468,-0.11950000000000001,0.48301578650000004,0.38,-0.16,0.41231056260000004,0.858,-0.28950000000000004,0.9055242956,0.468,-0.11950000000000001,0.48301578650000004,0.39,-0.17,0.4254409477
2021-01-31 15:30:00,0.8625,-0.2605,0.9009808544000001,0.47250000000000003,-0.1105,0.4852489052,0.39,-0.15,0.4178516483,0.8625,-0.2705,0.9039228396000001,0.47250000000000003,-0.1105,0.4852489052,0.39,-0.16,0.4215447782
2021-01-31 16:00:00,0.915,-0.296,0.9616865394,0.495,-0.126,0.5107846905,0.42,-0.17,0.45310043040000003,0.915,-0.306,0.9648113805,0.495,-0.126,0.5107846905,0.42,-0.18,0.4569463864
2021-01-31 16:30:00,0.8985000000000001,-0.28950000000000004,0.9439875529,0.47850000000000004,-0.11950000000000001,0.4931962084,0.42,-0.17,0.45310043040000003,0.8985000000000001,-0.2995,0.9471021592000001,0.47850000000000004,-0.11950000000000001,0.4931962084,0.42,-0.18,0.4569463864
2021-01-31 17:00:00,0.3095,-0.1115,0.3289718833,0.1695,-0.1015,0.1975664445,0.14,-0.01,0.1403566885,0.3395,-0.3815,0.5106882611,0.1695,-0.1015,0.1975664445,0.17,-0.28,0.32756678710000003
2021-01-31 17:30:00,0.194,0.12350000000000001,0.2299744551,0.114,-0.1365,0.1778433299,0.08,0.26,0.2720294102,0.024,-0.7465,0.7468857008,0.114,-0.1365,0.1778433299,-0.09,-0.61,0.6166036004000001
2021-01-31 18:00:00,0.191,0.1345,0.23360490150000002,0.111,-0.1355,0.1751606406,0.08,0.27,0.2816025568,0.031,-0.7455,0.7461442555000001,0.111,-0.1355,0.1751606406,-0.08,-0.61,0.6152235366000001
2021-01-31 18:30:00,0.1825,0.1655,0.2463665968,0.10250000000000001,-0.1245,0.1612653094,0.08,0.29,0.3008321791,0.0125,-0.7245,0.7246078250000001,0.10250000000000001,-0.1245,0.1612653094,-0.09,-0.6000000000000001,0.6067124525
2021-01-31 19:00:00,-0.0125,0.183,0.18342641580000002,0.0675,-0.117,0.1350749792,-0.08,0.30000000000000004,0.3104834939,-0.0325,-0.717,0.7177361981,0.0675,-0.117,0.1350749792,-0.1,-0.6000000000000001,0.608276253
2021-01-31 19:30:00,-0.0855,0.26,0.2736973694,0.0245,-0.07,0.0741636704,-0.11,0.33,0.34785054260000003,-0.10550000000000001,-0.63,0.6387724556000001,0.0245,-0.07,0.0741636704,-0.13,-0.56,0.5748912941000001
2021-01-31 20:00:00,-0.2,0.33,0.3858756276,0.0,0.0,0.0,-0.2,0.33,0.3858756276,-0.22,-0.44,0.491934955,0.0,0.0,0.0,-0.22,-0.44,0.491934955
2021-01-31 20:30:00,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22
2021-01-31 21:00:00,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21
2021-01-31 21:30:00,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2021-01-31 22:00:00,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21
2021-01-31 22:30:00,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21
2021-01-31 23:00:00,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2021-01-31 23:30:00,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23
2021-02-01 00:00:00,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22
2021-02-01 00:30:00,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2021-02-01 01:00:00,-0.15,0.4,0.42720018730000003,0.0,0.0,0.0,-0.15,0.4,0.42720018730000003,-0.21,-0.47000000000000003,0.514781507,0.0,0.0,0.0,-0.21,-0.47000000000000003,0.514781507
2021-02-01 01:30:00,-0.15,0.4,0.42720018730000003,0.0,0.0,0.0,-0.15,0.4,0.42720018730000003,-0.21,-0.47000000000000003,0.514781507,0.0,0.0,0.0,-0.21,-0.47000000000000003,0.514781507
2021-02-01 02:00:00,-0.16,0.42,0.4494441011,0.0,0.0,0.0,-0.16,0.42,0.4494441011,-0.23,-0.46,0.5142956348000001,0.0,0.0,0.0,-0.23,-0.46,0.5142956348000001
2021-02-01 02:30:00,-0.18,0.41000000000000003,0.4477722635,0.0,0.0,0.0,-0.18,0.41000000000000003,0.4477722635,-0.25,-0.46,0.5235456045,0.0,0.0,0.0,-0.25,-0.46,0.5235456045
2021-02-01 03:00:00,-0.15,0.41000000000000003,0.4365775991,0.0,0.0,0.0,-0.15,0.41000000000000003,0.4365775991,-0.21,-0.47000000000000003,0.514781507,0.0,0.0,0.0,-0.21,-0.47000000000000003,0.514781507
2021-02-01 03:30:00,-0.16,0.41000000000000003,0.4401136217,0.0,0.0,0.0,-0.16,0.41000000000000003,0.4401136217,-0.22,-0.47000000000000003,0.5189412298,0.0,0.0,0.0,-0.22,-0.47000000000000003,0.5189412298
2021-02-01 04:00:00,-0.1295,0.3875,0.4085663961,0.0005,-0.0025,0.0025495098,-0.13,0.39,0.4110960958,-0.1995,-0.5025000000000001,0.5406537709,0.0005,-0.0025,0.0025495098,-0.2,-0.5,0.5385164807
2021-02-01 04:30:00,-0.1075,0.339,0.3556364014,0.0025,-0.011,0.011280514200000001,-0.11,0.35000000000000003,0.36687872660000004,-0.1675,-0.541,0.5663366931,0.0025,-0.011,0.011280514200000001,-0.17,-0.53,0.5565968020000001
2021-02-01 05:00:00,-0.083,0.26,0.2729267301,0.027,-0.07,0.0750266619,-0.11,0.33,0.34785054260000003,-0.10300000000000001,-0.63,0.638364316,0.027,-0.07,0.0750266619,-0.13,-0.56,0.5748912941000001
2021-02-01 05:30:00,-0.1395,0.34550000000000003,0.37259965110000004,0.0005,-0.0045000000000000005,0.0045276926,-0.14,0.35000000000000003,0.3769615365,-0.1995,-0.5345,0.5705177473,0.0005,-0.0045000000000000005,0.0045276926,-0.2,-0.53,0.5664803615
2021-02-01 06:00:00,-0.2,0.4,0.4472135955,0.0,0.0,0.0,-0.2,0.4,0.4472135955,-0.26,-0.47000000000000003,0.5371219601,0.0,0.0,0.0,-0.26,-0.47000000000000003,0.5371219601
2021-02-01 06:30:00,-0.25,0.43,0.4973932046,0.0,0.0,0.0,-0.25,0.43,0.4973932046,-0.32,-0.44,0.5440588203,0.0,0.0,0.0,-0.32,-0.44,0.5440588203
2021-02-01 07:00:00,-0.27,0.43,0.5077400910000001,0.0,0.0,0.0,-0.27,0.43,0.5077400910000001,-0.33,-0.43,0.5420332093,0.0,0.0,0.0,-0.33,-0.43,0.5420332093
2021-02-01 07:30:00,-0.32,0.31,0.4455333882,0.0,0.0,0.0,-0.32,0.31,0.4455333882,-0.34,-0.35000000000000003,0.487954916,0.0,0.0,0.0,-0.34,-0.35000000000000003,0.487954916
2021-02-01 08:00:00,-0.32,0.41000000000000003,0.520096145,0.0,0.0,0.0,-0.32,0.41000000000000003,0.520096145,-0.34,-0.48,0.5882176468,0.0,0.0,0.0,-0.34,-0.48,0.5882176468
2021-02-01 08:30:00,-0.37,-0.1,0.3832753579,0.0,0.0,0.0,-0.37,-0.1,0.3832753579,-0.37,-0.11,0.3860051813,0.0,0.0,0.0,-0.37,-0.11,0.3860051813
2021-02-01 09:00:00,-0.33,-0.1,0.344818793,0.0,0.0,0.0,-0.33,-0.1,0.344818793,-0.33,-0.11,0.34785054260000003,0.0,0.0,0.0,-0.33,-0.11,0.34785054260000003
2021-02-01 09:30:00,-0.33,-0.09,0.34205262750000004,0.0,0.0,0.0,-0.33,-0.09,0.34205262750000004,-0.33,-0.09,0.34205262750000004,0.0,0.0,0.0,-0.33,-0.09,0.34205262750000004
2021-02-01 10:00:00,-0.33,-0.11,0.34785054260000003,0.0,0.0,0.0,-0.33,-0.11,0.34785054260000003,-0.33,-0.11,0.34785054260000003,0.0,0.0,0.0,-0.33,-0.11,0.34785054260000003
2021-02-01 10:30:00,-0.32,-0.11,0.3383784863,0.0,0.0,0.0,-0.32,-0.11,0.3383784863,-0.32,-0.11,0.3383784863,0.0,0.0,0.0,-0.32,-0.11,0.3383784863
2021-02-01 11:00:00,-0.33,-0.11,0.34785054260000003,0.0,0.0,0.0,-0.33,-0.11,0.34785054260000003,-0.33,-0.12,0.35114099730000004,0.0,0.0,0.0,-0.33,-0.12,0.35114099730000004
2021-02-01 11:30:00,-0.34,-0.11,0.35735136770000003,0.0,0.0,0.0,-0.34,-0.11,0.35735136770000003,-0.34,-0.12,0.3605551275,0.0,0.0,0.0,-0.34,-0.12,0.3605551275
2021-02-01 12:00:00,-0.34,-0.11,0.35735136770000003,0.0,0.0,0.0,-0.34,-0.11,0.35735136770000003,-0.34,-0.12,0.3605551275,0.0,0.0,0.0,-0.34,-0.12,0.3605551275
2021-02-01 12:30:00,-0.32,-0.12,0.3417601498,0.0,0.0,0.0,-0.32,-0.12,0.3417601498,-0.32,-0.13,0.3453983208,0.0,0.0,0.0,-0.32,-0.13,0.3453983208
2021-02-01 13:00:00,-0.32,-0.11,0.3383784863,0.0,0.0,0.0,-0.32,-0.11,0.3383784863,-0.32,-0.11,0.3383784863,0.0,0.0,0.0,-0.32,-0.11,0.3383784863
2021-02-01 13:30:00,-0.26,-0.16,0.30528675040000003,0.0,0.0,0.0,-0.26,-0.16,0.30528675040000003,-0.26,-0.12,0.2863564213,0.0,0.0,0.0,-0.26,-0.12,0.2863564213
2021-02-01 14:00:00,-0.23500000000000001,-0.11,0.2594706149,0.025,0.0,0.025,-0.26,-0.11,0.28231188430000004,-0.23500000000000001,-0.12,0.26386549600000003,0.025,0.0,0.025,-0.26,-0.12,0.2863564213
2021-02-01 14:30:00,-0.24,-0.12,0.26832815730000004,0.0,0.0,0.0,-0.24,-0.12,0.26832815730000004,-0.24,-0.13,0.2729468813,0.0,0.0,0.0,-0.24,-0.13,0.2729468813
2021-02-01 15:00:00,-0.178,0.3045,0.35270986660000003,0.002,-0.0155,0.0156284996,-0.18,0.32,0.36715119500000004,-0.23800000000000002,-0.5755,0.6227714268,0.002,-0.0155,0.0156284996,-0.24,-0.56,0.6092618485
2021-02-01 15:30:00,-0.1995,0.248,0.31828328580000004,0.0005,-0.012,0.012010412100000001,-0.2,0.26,0.3280243893,-0.2595,-0.632,0.6832014710000001,0.0005,-0.012,0.012010412100000001,-0.26,-0.62,0.6723094526000001
2021-02-01 16:00:00,-0.166,0.234,0.2869006797,0.004,-0.026000000000000002,0.026305892900000002,-0.17,0.26,0.3106444913,-0.226,-0.646,0.6843917007,0.004,-0.026000000000000002,0.026305892900000002,-0.23,-0.62,0.6612866247
2021-02-01 16:30:00,-0.10250000000000001,0.28700000000000003,0.30475440930000003,0.007500000000000001,-0.053,0.053528030000000004,-0.11,0.34,0.35735136770000003,-0.1625,-0.583,0.6052233059000001,0.007500000000000001,-0.053,0.053528030000000004,-0.17,-0.53,0.5565968020000001
2021-02-01 17:00:00,-0.23,-0.08,0.24351591320000002,0.0,0.0,0.0,-0.23,-0.08,0.24351591320000002,-0.23,-0.08,0.24351591320000002,0.0,0.0,0.0,-0.23,-0.08,0.24351591320000002
2021-02-01 17:30:00,-0.27,0.0,0.27,0.0,0.0,0.0,-0.27,0.0,0.27,-0.27,0.0,0.27,0.0,0.0,0.0,-0.27,0.0,0.27
2021-02-01 18:00:00,-0.22,-0.0915,0.2382692804,0.0,-0.0015,0.0015,-0.22,-0.09,0.23769728650000002,-0.22,-0.0815,0.234610848,0.0,-0.0015,0.0015,-0.22,-0.08,0.23409399820000001
2021-02-01 18:30:00,-0.337,-0.36,0.4931216888,0.003,-0.01,0.0104403065,-0.34,-0.35000000000000003,0.487954916,-0.337,-0.38,0.5079064875,0.003,-0.01,0.0104403065,-0.34,-0.37,0.5024937811
2021-02-01 19:00:00,-0.53,-0.51,0.7355270219000001,0.0,0.0,0.0,-0.53,-0.51,0.7355270219000001,-0.53,-0.52,0.7424957912,0.0,0.0,0.0,-0.53,-0.52,0.7424957912
2021-02-01 19:30:00,-0.459,-0.432,0.6303213466,0.041,-0.052000000000000005,0.0662193325,-0.5,-0.38,0.6280127387000001,-0.459,-0.442,0.6372166037,0.041,-0.052000000000000005,0.0662193325,-0.5,-0.39,0.6341135545000001
2021-02-01 20:00:00,0.17950000000000002,-0.28400000000000003,0.3359706088,0.1295,-0.124,0.1792937534,0.05,-0.16,0.1676305461,0.1695,-0.294,0.3393615329,0.1295,-0.124,0.1792937534,0.04,-0.17,0.174642492
2021-02-01 20:30:00,0.043500000000000004,-0.28400000000000003,0.2873121125,0.1135,-0.124,0.16810190360000002,-0.07,-0.16,0.174642492,0.053500000000000006,-0.294,0.2988281279,0.1135,-0.124,0.16810190360000002,-0.06,-0.17,0.1802775638
2021-02-01 21:00:00,0.014,-0.2555,0.2558832742,0.10400000000000001,-0.1155,0.1554228104,-0.09,-0.14,0.1664331698,0.014,-0.2655,0.2658688587,0.10400000000000001,-0.1155,0.1554228104,-0.09,-0.15,0.1749285568
2021-02-01 21:30:00,0.21250000000000002,-0.28250000000000003,0.35350035360000004,0.1325,-0.12250000000000001,0.1804508243,0.08,-0.16,0.1788854382,0.21250000000000002,-0.29250000000000004,0.36154183710000004,0.1325,-0.12250000000000001,0.1804508243,0.08,-0.17,0.1878829423
2021-02-01 22:00:00,0.221,-0.28500000000000003,0.36064664150000003,0.14100000000000001,-0.125,0.1884303585,0.08,-0.16,0.1788854382,0.221,-0.295,0.36860005430000004,0.14100000000000001,-0.125,0.1884303585,0.08,-0.17,0.1878829423
2021-02-01 22:30:00,0.222,-0.28400000000000003,0.3604719129,0.14200000000000002,-0.124,0.1885205559,0.08,-0.16,0.1788854382,0.222,-0.294,0.3684019544,0.14200000000000002,-0.124,0.1885205559,0.08,-0.17,0.1878829423
2021-02-01 23:00:00,0.222,-0.28550000000000003,0.36165487690000003,0.14200000000000002,-0.1255,0.1895105538,0.08,-0.16,0.1788854382,0.222,-0.3055,0.3776430193,0.14200000000000002,-0.1255,0.1895105538,0.08,-0.18,0.19697715600000001
2021-02-01 23:30:00,0.2165,-0.308,0.3764787511,0.1365,-0.128,0.1871262943,0.08,-0.18,0.19697715600000001,0.2165,-0.318,0.3847028074,0.1365,-0.128,0.1871262943,0.08,-0.19,0.20615528130000002
2021-02-02 00:00:00,0.12,-0.2655,0.2913593142,0.12,-0.1155,0.1665540453,0.0,-0.15,0.15,0.13,-0.2655,0.2956184196,0.12,-0.1155,0.1665540453,0.01,-0.15,0.1503329638
2021-02-02 00:30:00,0.1865,-0.28,0.3364256976,0.1365,-0.12,0.18174776480000002,0.05,-0.16,0.1676305461,0.1865,-0.29,0.34479305390000003,0.1365,-0.12,0.18174776480000002,0.05,-0.17,0.1772004515
2021-02-02 01:00:00,0.233,-0.3055,0.38421250630000003,0.14300000000000002,-0.1255,0.1902610049,0.09,-0.18,0.201246118,0.243,-0.3055,0.3903578486,0.14300000000000002,-0.1255,0.1902610049,0.1,-0.18,0.2059126028
2021-02-02 01:30:00,0.2295,-0.306,0.3825,0.1395,-0.126,0.18797938720000001,0.09,-0.18,0.201246118,0.23950000000000002,-0.306,0.3885823594,0.1395,-0.126,0.18797938720000001,0.1,-0.18,0.2059126028
2021-02-02 02:00:00,0.23550000000000001,-0.297,0.37903726730000004,0.14550000000000002,-0.127,0.19313013750000002,0.09,-0.17,0.19235384060000002,0.23550000000000001,-0.307,0.3869227959,0.14550000000000002,-0.127,0.19313013750000002,0.09,-0.18,0.201246118
2021-02-02 02:30:00,-0.026500000000000003,0.018000000000000002,0.032035137000000005,0.07350000000000001,-0.082,0.1101192535,-0.1,0.1,0.14142135620000001,-0.0565,-0.432,0.43567906770000003,0.07350000000000001,-0.082,0.1101192535,-0.13,-0.35000000000000003,0.3733630941
2021-02-02 03:00:00,-0.166,-0.0915,0.1895474875,0.004,-0.0115,0.0121757957,-0.17,-0.08,0.1878829423,-0.166,-0.0915,0.1895474875,0.004,-0.0115,0.0121757957,-0.17,-0.08,0.1878829423
2021-02-02 03:30:00,0.2195,-0.28300000000000003,0.35814696700000004,0.1395,-0.123,0.185981854,0.08,-0.16,0.1788854382,0.2195,-0.28300000000000003,0.35814696700000004,0.1395,-0.123,0.185981854,0.08,-0.16,0.1788854382
2021-02-02 04:00:00,0.241,-0.3065,0.38990159010000003,0.14100000000000001,-0.1265,0.1894287465,0.1,-0.18,0.2059126028,0.241,-0.3165,0.3978105705,0.14100000000000001,-0.1265,0.1894287465,0.1,-0.19,0.2147091055
2021-02-02 04:30:00,0.244,-0.3055,0.39098113770000004,0.14400000000000002,-0.1255,0.191013743,0.1,-0.18,0.2059126028,0.244,-0.3155,0.398843641,0.14400000000000002,-0.1255,0.191013743,0.1,-0.19,0.2147091055
2021-02-02 05:00:00,0.246,-0.28500000000000003,0.3764850595,0.146,-0.125,0.1922004162,0.1,-0.16,0.1886796226,0.246,-0.295,0.38411066110000003,0.146,-0.125,0.1922004162,0.1,-0.17,0.1972308292
2021-02-02 05:30:00,0.244,-0.28700000000000003,0.3767028006,0.14400000000000002,-0.127,0.1920026041,0.1,-0.16,0.1886796226,0.244,-0.297,0.38437611790000004,0.14400000000000002,-0.127,0.1920026041,0.1,-0.17,0.1972308292
2021-02-02 06:00:00,0.214,-0.296,0.36525607460000004,0.134,-0.136,0.1909240687,0.08,-0.16,0.1788854382,0.214,-0.306,0.3734059453,0.134,-0.136,0.1909240687,0.08,-0.17,0.1878829423
2021-02-02 06:30:00,-0.026500000000000003,0.0545,0.060601155100000005,0.0835,-0.10550000000000001,0.1345455313,-0.11,0.16,0.19416487840000002,-0.0465,-0.5755,0.5773755277,0.0835,-0.10550000000000001,0.1345455313,-0.13,-0.47000000000000003,0.4876474136
2021-02-02 07:00:00,-0.28950000000000004,-0.331,0.43973998000000003,0.0005,-0.001,0.0011180340000000002,-0.29,-0.33,0.4393176527,-0.2995,-0.47100000000000003,0.5581588036,0.0005,-0.001,0.0011180340000000002,-0.30000000000000004,-0.47000000000000003,0.5575840744
2021-02-02 07:30:00,-0.28,-0.39,0.4801041554,0.0,0.0,0.0,-0.28,-0.39,0.4801041554,-0.28,-0.4,0.4882622246,0.0,0.0,0.0,-0.28,-0.4,0.4882622246
2021-02-02 08:00:00,-0.28,-0.39,0.4801041554,0.0,0.0,0.0,-0.28,-0.39,0.4801041554,-0.28,-0.4,0.4882622246,0.0,0.0,0.0,-0.28,-0.4,0.4882622246
2021-02-02 08:30:00,0.05,-0.43,0.4328972164,0.26,0.0,0.26,-0.21,-0.43,0.47853944460000003,0.05,-0.44,0.44283179650000004,0.26,0.0,0.26,-0.21,-0.44,0.4875448697
2021-02-02 09:00:00,0.493,-0.3405,0.5991571163,0.403,-0.030500000000000003,0.4041525083,0.09,-0.31,0.3228002478,0.493,-0.35050000000000003,0.6048960655,0.403,-0.030500000000000003,0.4041525083,0.09,-0.32,0.33241540280000004
2021-02-02 09:30:00,-0.158,-0.315,0.35240459700000004,0.052000000000000005,-0.075,0.09126335520000001,-0.21,-0.24,0.3189043744,-0.158,-0.325,0.36137100050000004,0.052000000000000005,-0.075,0.09126335520000001,-0.21,-0.25,0.3264965543
2021-02-02 10:00:00,-0.1655,-0.248,0.2981513877,0.0345,-0.078,0.08528921390000001,-0.2,-0.17,0.26248809500000003,-0.1555,-0.258,0.30123786280000003,0.0345,-0.078,0.08528921390000001,-0.19,-0.18,0.2617250466
2021-02-02 10:30:00,-0.0005,-0.34,0.3400003676,0.11950000000000001,-0.12,0.1693524431,-0.12,-0.22,0.2505992817,-0.0005,-0.35000000000000003,0.3500003571,0.11950000000000001,-0.12,0.1693524431,-0.12,-0.23,0.2594224354
2021-02-02 11:00:00,0.0575,-0.362,0.3665381972,0.14750000000000002,-0.132,0.1979400162,-0.09,-0.23,0.24698178070000001,0.0575,-0.372,0.3764176537,0.14750000000000002,-0.132,0.1979400162,-0.09,-0.24,0.2563201124
2021-02-02 11:30:00,0.032,-0.4025,0.40377004590000004,0.14200000000000002,-0.1325,0.1942170178,-0.11,-0.27,0.2915475947,0.032,-0.41250000000000003,0.41373935030000003,0.14200000000000002,-0.1325,0.1942170178,-0.11,-0.28,0.3008321791
2021-02-02 12:00:00,0.005,-0.4395,0.4395284405,0.135,-0.1295,0.187070174,-0.13,-0.31,0.33615472630000004,0.015,-0.4495,0.4497502084,0.135,-0.1295,0.187070174,-0.12,-0.32,0.3417601498
2021-02-02 12:30:00,-0.017,-0.3735,0.37388668070000003,0.113,-0.1135,0.1601600762,-0.13,-0.26,0.2906888371,-0.017,-0.3835,0.3838766078,0.113,-0.1135,0.1601600762,-0.13,-0.27,0.2996664813
2021-02-02 13:00:00,0.0325,-0.383,0.3843764431,0.1525,-0.123,0.1959215404,-0.12,-0.26,0.2863564213,0.0325,-0.393,0.39434153980000003,0.1525,-0.123,0.1959215404,-0.12,-0.27,0.2954657341
2021-02-02 13:30:00,0.5445,-0.35950000000000004,0.6524726048,0.2745,-0.1295,0.30351359110000004,0.27,-0.23,0.354682957,0.5545,-0.3695,0.6663336251,0.2745,-0.1295,0.30351359110000004,0.28,-0.24,0.36878177830000003
2021-02-02 14:00:00,0.804,-0.45,0.9213663766,0.47400000000000003,-0.13,0.4915038148,0.33,-0.32,0.45967379740000003,0.804,-0.46,0.9262915308,0.47400000000000003,-0.13,0.4915038148,0.33,-0.33,0.46669047560000004
2021-02-02 14:30:00,0.911,-0.435,1.0095276123,0.521,-0.135,0.5382062802,0.39,-0.30000000000000004,0.49203658400000005,0.911,-0.445,1.0138767183,0.521,-0.135,0.5382062802,0.39,-0.31,0.4981967483
2021-02-02 15:00:00,0.899,-0.4315,0.9971926845,0.519,-0.14150000000000001,0.5379435379,0.38,-0.29,0.4780167361,0.899,-0.47150000000000003,1.0151419851,0.519,-0.14150000000000001,0.5379435379,0.38,-0.33,0.5032891813
2021-02-02 15:30:00,0.9135000000000001,-0.42850000000000005,1.0090066898,0.5235000000000001,-0.1385,0.5415113111000001,0.39,-0.29,0.48600411520000003,0.9135000000000001,-0.4385,1.0132938863,0.5235000000000001,-0.1385,0.5415113111000001,0.39,-0.30000000000000004,0.49203658400000005
2021-02-02 16:00:00,0.9645,-0.353,1.0270682791,0.5245000000000001,-0.133,0.5411000370000001,0.44,-0.22,0.491934955,0.9645,-0.363,1.0305480338,0.5245000000000001,-0.133,0.5411000370000001,0.44,-0.23,0.4964876635
2021-02-02 16:30:00,0.9955,-0.34450000000000003,1.0534232293,0.5255000000000001,-0.1345,0.5424393975,0.47000000000000003,-0.21,0.514781507,0.9955,-0.35450000000000004,1.0567357759,0.5255000000000001,-0.1345,0.5424393975,0.47000000000000003,-0.22,0.5189412298
2021-02-02 17:00:00,0.99,-0.34850000000000003,1.0495485934,0.51,-0.1385,0.528471617,0.48,-0.21,0.5239274759,1.0,-0.35850000000000004,1.0623192787,0.51,-0.1385,0.528471617,0.49,-0.22,0.5371219601
2021-02-02 17:30:00,0.9915,-0.335,1.0465644987,0.5115000000000001,-0.135,0.5290153589000001,0.48,-0.2,0.52,0.9915,-0.355,1.053136862,0.5115000000000001,-0.135,0.5290153589000001,0.48,-0.22,0.5280151513
2021-02-02 18:00:00,0.9555,-0.3375,1.0133540842,0.5055000000000001,-0.1375,0.5238668724000001,0.45,-0.2,0.49244289010000003,0.9555,-0.3375,1.0133540842,0.5055000000000001,-0.1375,0.5238668724000001,0.45,-0.2,0.49244289010000003
2021-02-02 18:30:00,0.9495,-0.3325,1.0060350392,0.5095000000000001,-0.1325,0.5264470534,0.44,-0.2,0.4833218389,0.9595,-0.3325,1.0154784587,0.5095000000000001,-0.1325,0.5264470534,0.45,-0.2,0.49244289010000003
2021-02-02 19:00:00,0.9755,-0.34800000000000003,1.035714367,0.5055000000000001,-0.138,0.5239983302,0.47000000000000003,-0.21,0.514781507,0.9855,-0.358,1.0485104911,0.5055000000000001,-0.138,0.5239983302,0.48,-0.22,0.5280151513
2021-02-02 19:30:00,0.962,-0.358,1.0264540905,0.502,-0.148,0.5233622073,0.46,-0.21,0.5056678752,0.972,-0.368,1.0393305538,0.502,-0.148,0.5233622073,0.47000000000000003,-0.22,0.5189412298
2021-02-02 20:00:00,0.9540000000000001,-0.357,1.0186093461,0.504,-0.147,0.525,0.45,-0.21,0.4965883607,0.9540000000000001,-0.367,1.0221570329,0.504,-0.147,0.525,0.45,-0.22,0.5008991915000001
2021-02-02 20:30:00,0.99,-0.363,1.0544519904,0.51,-0.14300000000000002,0.5296687644,0.48,-0.22,0.5280151513,1.0,-0.373,1.0672998641,0.51,-0.14300000000000002,0.5296687644,0.49,-0.23,0.5412947441
2021-02-02 21:00:00,1.004,-0.3085,1.050327687,0.524,-0.1285,0.5395259493,0.48,-0.18,0.5126402247,1.014,-0.35850000000000004,1.0755083682,0.524,-0.1285,0.5395259493,0.49,-0.23,0.5412947441
2021-02-02 21:30:00,1.034,-0.3265,1.0843238677,0.524,-0.1265,0.539053105,0.51,-0.2,0.5478138370000001,1.034,-0.3365,1.0873767746,0.524,-0.1265,0.539053105,0.51,-0.21,0.5515432893000001
2021-02-02 22:00:00,1.035,-0.326,1.0851271815,0.525,-0.126,0.5399083256,0.51,-0.2,0.5478138370000001,1.035,-0.336,1.0881732399,0.525,-0.126,0.5399083256,0.51,-0.21,0.5515432893000001
2021-02-02 22:30:00,1.036,-0.327,1.0863816088,0.526,-0.127,0.5411145905,0.51,-0.2,0.5478138370000001,1.036,-0.337,1.0894333389,0.526,-0.127,0.5411145905,0.51,-0.21,0.5515432893000001
2021-02-02 23:00:00,1.027,-0.3265,1.0776508015,0.527,-0.1265,0.541969787,0.5,-0.2,0.5385164807,1.027,-0.3265,1.0776508015,0.527,-0.1265,0.541969787,0.5,-0.2,0.5385164807
2021-02-02 23:30:00,1.005,-0.3065,1.0506984582,0.525,-0.1265,0.5400252309,0.48,-0.18,0.5126402247,1.005,-0.3165,1.0536589818,0.525,-0.1265,0.5400252309,0.48,-0.19,0.51623638
2021-02-03 00:00:00,1.0065,-0.306,1.0519877613,0.5265000000000001,-0.126,0.5413670197,0.48,-0.18,0.5126402247,1.0065,-0.316,1.0549399272,0.5265000000000001,-0.126,0.5413670197,0.48,-0.19,0.51623638
2021-02-03 00:30:00,0.9815,-0.291,1.023730067,0.5215000000000001,-0.121,0.535353388,0.46,-0.17,0.4904079934,0.9915,-0.301,1.0361820545,0.5215000000000001,-0.121,0.535353388,0.47000000000000003,-0.18,0.5032891813
2021-02-03 01:00:00,0.9675,-0.007,0.9675253227,0.5075000000000001,-0.117,0.5208121062000001,0.46,0.11,0.47296934360000004,0.9375,-0.557,1.0904839522,0.5075000000000001,-0.117,0.5208121062000001,0.43,-0.44,0.6152235366000001
2021-02-03 01:30:00,0.6895,-0.1295,0.7015557711,0.3995,-0.0495,0.4025549652,0.29,-0.08,0.3008321791,0.6895,-0.17950000000000002,0.7124819296,0.3995,-0.0495,0.4025549652,0.29,-0.13,0.3178049716
2021-02-03 02:00:00,0.5885,-0.08,0.5939126619,0.3785,0.0,0.3785,0.21,-0.08,0.22472205050000002,0.5885,-0.09,0.5953421285,0.3785,0.0,0.3785,0.21,-0.09,0.2284731932
2021-02-03 02:30:00,0.577,0.0,0.577,0.377,0.0,0.377,0.2,0.0,0.2,0.577,0.0,0.577,0.377,0.0,0.377,0.2,0.0,0.2
2021-02-03 03:00:00,0.5955,-0.0805,0.6009163835,0.3755,-0.0005,0.3755003329,0.22,-0.08,0.23409399820000001,0.5955,-0.0805,0.6009163835,0.3755,-0.0005,0.3755003329,0.22,-0.08,0.23409399820000001
2021-02-03 03:30:00,0.5985,0.0,0.5985,0.3785,0.0,0.3785,0.22,0.0,0.22,0.5985,-0.08,0.6038230287,0.3785,0.0,0.3785,0.22,-0.08,0.23409399820000001
2021-02-03 04:00:00,0.556,0.0,0.556,0.376,0.0,0.376,0.18,0.0,0.18,0.5660000000000001,0.0,0.5660000000000001,0.376,0.0,0.376,0.19,0.0,0.19
2021-02-03 04:30:00,0.536,0.0,0.536,0.376,0.0,0.376,0.16,0.0,0.16,0.536,0.0,0.536,0.376,0.0,0.376,0.16,0.0,0.16
2021-02-03 05:00:00,0.5465,0.0,0.5465,0.3765,0.0,0.3765,0.17,0.0,0.17,0.5465,0.0,0.5465,0.3765,0.0,0.3765,0.17,0.0,0.17
2021-02-03 05:30:00,0.5465,0.0,0.5465,0.3765,0.0,0.3765,0.17,0.0,0.17,0.5465,0.0,0.5465,0.3765,0.0,0.3765,0.17,0.0,0.17
2021-02-03 06:00:00,0.516,-0.14,0.5346550290000001,0.376,0.0,0.376,0.14,-0.14,0.1979898987,0.516,-0.15,0.5373602144,0.376,0.0,0.376,0.14,-0.15,0.2051828453
2021-02-03 06:30:00,0.516,0.13,0.5321240457,0.376,0.0,0.376,0.14,0.13,0.1910497317,0.516,-0.29,0.5919087768,0.376,0.0,0.376,0.14,-0.29,0.3220248438
2021-02-03 07:00:00,0.4955,-0.15,0.517706722,0.3755,0.0,0.3755,0.12,-0.15,0.1920937271,0.5055000000000001,-0.15,0.5272857385,0.3755,0.0,0.3755,0.13,-0.15,0.1984943324
2021-02-03 07:30:00,0.487,-0.15,0.5095772758,0.377,0.0,0.377,0.11,-0.15,0.1860107524,0.487,-0.15,0.5095772758,0.377,0.0,0.377,0.11,-0.15,0.1860107524
2021-02-03 08:00:00,0.467,0.02,0.4674280693,0.377,0.0,0.377,0.09,0.02,0.09219544460000001,0.467,-0.19,0.5041715978,0.377,0.0,0.377,0.09,-0.19,0.2102379604
2021-02-03 08:30:00,0.464,-0.05,0.4666861901,0.374,0.0,0.374,0.09,-0.05,0.1029563014,0.454,-0.19,0.4921544473,0.374,0.0,0.374,0.08,-0.19,0.20615528130000002
2021-02-03 09:00:00,0.4975,0.38,0.6260241609,0.3775,0.0,0.3775,0.12,0.38,0.3984971769,0.4675,-0.51,0.6918498753,0.3775,0.0,0.3775,0.09,-0.51,0.517880295
2021-02-03 09:30:00,0.5365,0.44,0.6938531905,0.3765,0.0,0.3765,0.16,0.44,0.46818799640000003,0.48650000000000004,-0.44,0.6559590307000001,0.3765,0.0,0.3765,0.11,-0.44,0.4535416188
2021-02-03 10:00:00,0.5045000000000001,-0.14,0.5235649434,0.3745,0.0,0.3745,0.13,-0.14,0.1910497317,0.5045000000000001,-0.15,0.5263271321,0.3745,0.0,0.3745,0.13,-0.15,0.1984943324
2021-02-03 10:30:00,0.513,-0.15,0.5344801212,0.373,0.0,0.373,0.14,-0.15,0.2051828453,0.513,-0.13,0.5292154571000001,0.373,0.0,0.373,0.14,-0.13,0.1910497317
2021-02-03 11:00:00,0.5585,-0.14300000000000002,0.5765164785,0.3785,-0.013000000000000001,0.37872318390000004,0.18,-0.13,0.2220360331,0.5585,-0.14300000000000002,0.5765164785,0.3785,-0.013000000000000001,0.37872318390000004,0.18,-0.13,0.2220360331
2021-02-03 11:30:00,0.53,-0.14550000000000002,0.5496091793,0.37,-0.0055000000000000005,0.3700408761,0.16,-0.14,0.2126029163,0.53,-0.14550000000000002,0.5496091793,0.37,-0.0055000000000000005,0.3700408761,0.16,-0.14,0.2126029163
2021-02-03 12:00:00,0.5285000000000001,-0.09,0.5361084312000001,0.3685,0.0,0.3685,0.16,-0.09,0.1835755975,0.5285000000000001,-0.09,0.5361084312000001,0.3685,0.0,0.3685,0.16,-0.09,0.1835755975
2021-02-03 12:30:00,0.658,-0.1365,0.6720091145,0.40800000000000003,-0.0465,0.4106412668,0.25,-0.09,0.2657066051,0.658,-0.1365,0.6720091145,0.40800000000000003,-0.0465,0.4106412668,0.25,-0.09,0.2657066051
2021-02-03 13:00:00,0.718,-0.167,0.7371655174,0.428,-0.057,0.4317788786,0.29,-0.11,0.31016124840000003,0.718,-0.177,0.739495098,0.428,-0.057,0.4317788786,0.29,-0.12,0.31384709650000003
2021-02-03 13:30:00,0.729,-0.1705,0.7486729927,0.429,-0.060500000000000005,0.4332450231,0.30000000000000004,-0.11,0.3195309062,0.739,-0.18050000000000002,0.7607241616,0.429,-0.060500000000000005,0.4332450231,0.31,-0.12,0.33241540280000004
2021-02-03 14:00:00,0.7505000000000001,-0.293,0.8056669597,0.4605,-0.073,0.46625020110000004,0.29,-0.22,0.3640054945,0.7605000000000001,-0.293,0.8149903374,0.4605,-0.073,0.46625020110000004,0.30000000000000004,-0.22,0.3720215048
2021-02-03 14:30:00,0.6255000000000001,-0.183,0.6517202237,0.3955,-0.043000000000000003,0.3978306801,0.23,-0.14,0.2692582404,0.6355000000000001,-0.183,0.6613238617,0.3955,-0.043000000000000003,0.3978306801,0.24,-0.14,0.2778488798
2021-02-03 15:00:00,0.728,-0.1595,0.7452679049000001,0.428,-0.059500000000000004,0.43211601450000003,0.30000000000000004,-0.1,0.316227766,0.738,-0.1695,0.7572147978,0.428,-0.059500000000000004,0.43211601450000003,0.31,-0.11,0.3289376841
2021-02-03 15:30:00,0.808,-0.1925,0.8306143810000001,0.458,-0.07250000000000001,0.4637027604,0.35000000000000003,-0.12,0.37,0.808,-0.1925,0.8306143810000001,0.458,-0.07250000000000001,0.4637027604,0.35000000000000003,-0.12,0.37
2021-02-03 16:00:00,0.747,-0.16,0.7639430607000001,0.427,-0.06,0.43119485150000003,0.32,-0.1,0.3352610923,0.757,-0.16,0.773724111,0.427,-0.06,0.43119485150000003,0.33,-0.1,0.344818793
2021-02-03 16:30:00,0.848,-0.2005,0.8713806573,0.468,-0.0805,0.47487287770000003,0.38,-0.12,0.3984971769,0.858,-0.21050000000000002,0.883444537,0.468,-0.0805,0.47487287770000003,0.39,-0.13,0.4110960958
2021-02-03 17:00:00,0.648,-0.1315,0.6612081745,0.378,-0.0315,0.3793102292,0.27,-0.1,0.28792360100000003,0.658,-0.1015,0.6657824344000001,0.378,-0.0315,0.3793102292,0.28,-0.07,0.2886173938
2021-02-03 17:30:00,0.5700000000000001,-0.1,0.5787054518,0.36,0.0,0.36,0.21,-0.1,0.23259406700000002,0.5700000000000001,-0.09,0.5770615219,0.36,0.0,0.36,0.21,-0.09,0.2284731932
2021-02-03 18:00:00,0.35050000000000003,-0.0855,0.36077763230000004,0.2505,-0.0055000000000000005,0.25056037200000003,0.1,-0.08,0.1280624847,0.35050000000000003,-0.0955,0.3632774422,0.2505,-0.0055000000000000005,0.25056037200000003,0.1,-0.09,0.13453624050000001
2021-02-03 18:30:00,-0.1005,-0.12050000000000001,0.1569092094,0.0195,-0.030500000000000003,0.0362008287,-0.12,-0.09,0.15,-0.1005,-0.1305,0.1647133874,0.0195,-0.030500000000000003,0.0362008287,-0.12,-0.1,0.1562049935
2021-02-03 19:00:00,0.395,-0.164,0.4276926467,0.23500000000000001,-0.044,0.2390836674,0.16,-0.12,0.2,0.395,-0.164,0.4276926467,0.23500000000000001,-0.044,0.2390836674,0.16,-0.12,0.2
2021-02-03 19:30:00,0.6015,-0.1005,0.6098380933,0.3815,-0.0005,0.38150032770000003,0.22,-0.1,0.24166091950000002,0.6015,-0.09050000000000001,0.608270088,0.3815,-0.0005,0.38150032770000003,0.22,-0.09,0.23769728650000002
2021-02-03 20:00:00,0.7225,-0.1585,0.7396813503,0.41250000000000003,-0.0585,0.41662753150000004,0.31,-0.1,0.3257299495,0.7325,-0.1585,0.7494521332,0.41250000000000003,-0.0585,0.41662753150000004,0.32,-0.1,0.3352610923
2021-02-03 20:30:00,0.7175,-0.197,0.7440532575000001,0.40750000000000003,-0.077,0.41471104400000003,0.31,-0.12,0.33241540280000004,0.7275,-0.197,0.7537010349000001,0.40750000000000003,-0.077,0.41471104400000003,0.32,-0.12,0.3417601498
2021-02-03 21:00:00,0.7805000000000001,-0.011,0.7805775106,0.4305,-0.081,0.438053935,0.35000000000000003,0.07,0.356931366,0.7605000000000001,-0.41100000000000003,0.8644543076000001,0.4305,-0.081,0.438053935,0.33,-0.33,0.46669047560000004
2021-02-03 21:30:00,0.7625000000000001,0.2785,0.8117687479,0.41250000000000003,-0.061500000000000006,0.4170593483,0.35000000000000003,0.34,0.487954916,0.7025,-0.6215,0.9379597539000001,0.41250000000000003,-0.061500000000000006,0.4170593483,0.29,-0.56,0.630634601
2021-02-03 22:00:00,0.8145,0.025,0.8148835806,0.4445,-0.075,0.45078293,0.37,0.1,0.3832753579,0.7945,-0.425,0.9010301049,0.4445,-0.075,0.45078293,0.35000000000000003,-0.35000000000000003,0.49497474680000003
2021-02-03 22:30:00,0.861,-0.2165,0.8878024837,0.47100000000000003,-0.08650000000000001,0.4788770719,0.39,-0.13,0.4110960958,0.861,-0.2265,0.8902939121000001,0.47100000000000003,-0.08650000000000001,0.4788770719,0.39,-0.14,0.41436698710000003
2021-02-03 23:00:00,0.8045,-0.1975,0.8283878922,0.4445,-0.0775,0.4512056072,0.36,-0.12,0.3794733192,0.8045,-0.20750000000000002,0.8308288031000001,0.4445,-0.0775,0.4512056072,0.36,-0.13,0.38275318420000004
2021-02-03 23:30:00,0.674,-0.182,0.698140387,0.384,-0.062,0.3889730068,0.29,-0.12,0.31384709650000003,0.674,-0.182,0.698140387,0.384,-0.062,0.3889730068,0.29,-0.12,0.31384709650000003
2021-02-04 00:00:00,0.665,-0.11950000000000001,0.6756517224,0.385,-0.0395,0.38702099430000003,0.28,-0.08,0.2912043956,0.665,-0.11950000000000001,0.6756517224,0.385,-0.0395,0.38702099430000003,0.28,-0.08,0.2912043956
