Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2021-02-04 00:30:00,0.6665,-0.12050000000000001,0.6773053226,0.3865,-0.0405,0.3886161345,0.28,-0.08,0.2912043956,0.6665,-0.12050000000000001,0.6773053226,0.3865,-0.0405,0.3886161345,0.28,-0.08,0.2912043956
2021-02-04 01:00:00,0.7135,-0.060500000000000005,0.7160604025,0.4035,-0.0505,0.4066478821,0.31,-0.01,0.31016124840000003,0.7135,-0.21050000000000002,0.7439035556,0.4035,-0.0505,0.4066478821,0.31,-0.16,0.3488552709
2021-02-04 01:30:00,0.754,-0.162,0.7712068464,0.424,-0.062,0.42850904310000004,0.33,-0.1,0.344818793,0.754,-0.17200000000000001,0.7733692520000001,0.424,-0.062,0.42850904310000004,0.33,-0.11,0.34785054260000003
2021-02-04 02:00:00,0.789,-0.17950000000000002,0.8091608307,0.439,-0.0695,0.4444673779,0.35000000000000003,-0.11,0.36687872660000004,0.789,-0.1895,0.8114377672,0.439,-0.0695,0.4444673779,0.35000000000000003,-0.12,0.37
2021-02-04 02:30:00,0.789,-0.17850000000000002,0.8089395837000001,0.439,-0.0685,0.4443121088,0.35000000000000003,-0.11,0.36687872660000004,0.789,-0.1885,0.8112048138,0.439,-0.0685,0.4443121088,0.35000000000000003,-0.12,0.37
2021-02-04 03:00:00,0.8815000000000001,-0.2175,0.9079363965,0.48150000000000004,-0.08750000000000001,0.48938583960000004,0.4,-0.13,0.4205948169,0.8815000000000001,-0.2275,0.9103837103,0.48150000000000004,-0.08750000000000001,0.48938583960000004,0.4,-0.14,0.423792402
2021-02-04 03:30:00,0.7555000000000001,-0.1625,0.7727784288,0.42550000000000004,-0.0625,0.4300656927,0.33,-0.1,0.344818793,0.7555000000000001,-0.1625,0.7727784288,0.42550000000000004,-0.0625,0.4300656927,0.33,-0.1,0.344818793
2021-02-04 04:00:00,0.724,-0.1575,0.7409333641,0.41400000000000003,-0.0575,0.4179739824,0.31,-0.1,0.3257299495,0.734,-0.1575,0.7507078326000001,0.41400000000000003,-0.0575,0.4179739824,0.32,-0.1,0.3352610923
2021-02-04 04:30:00,0.706,-0.138,0.7193608274000001,0.406,-0.048,0.408827592,0.30000000000000004,-0.09,0.3132091953,0.716,-0.148,0.7311361022,0.406,-0.048,0.408827592,0.31,-0.1,0.3257299495
2021-02-04 05:00:00,0.7065,-0.14300000000000002,0.7208267822000001,0.40650000000000003,-0.053,0.4099405445,0.30000000000000004,-0.09,0.3132091953,0.7165,-0.153,0.7326535675,0.40650000000000003,-0.053,0.4099405445,0.31,-0.1,0.3257299495
2021-02-04 05:30:00,0.7395,-0.1505,0.7546591946000001,0.41950000000000004,-0.060500000000000005,0.4238401821,0.32,-0.09,0.33241540280000004,0.7395,-0.1605,0.7567169220000001,0.41950000000000004,-0.060500000000000005,0.4238401821,0.32,-0.1,0.3352610923
2021-02-04 06:00:00,0.296,-0.1575,0.33529427370000003,0.196,-0.0675,0.20729749150000001,0.1,-0.09,0.13453624050000001,0.296,-0.1675,0.3401062334,0.196,-0.0675,0.20729749150000001,0.1,-0.1,0.14142135620000001
2021-02-04 06:30:00,0.011,-0.169,0.1693576098,0.091,-0.079,0.12050726120000001,-0.08,-0.09,0.12041594580000001,0.001,-0.179,0.17900279330000002,0.091,-0.079,0.12050726120000001,-0.09,-0.1,0.13453624050000001
2021-02-04 07:00:00,-0.019,-0.17950000000000002,0.18050277010000002,0.081,-0.0795,0.1134955946,-0.1,-0.1,0.14142135620000001,-0.019,-0.17950000000000002,0.18050277010000002,0.081,-0.0795,0.1134955946,-0.1,-0.1,0.14142135620000001
2021-02-04 07:30:00,-0.024,-0.156,0.1578353573,0.056,-0.066,0.08655634,-0.08,-0.09,0.12041594580000001,-0.024,-0.156,0.1578353573,0.056,-0.066,0.08655634,-0.08,-0.09,0.12041594580000001
2021-02-04 08:00:00,-0.006500000000000001,-0.2,0.2001055971,0.07350000000000001,-0.09,0.1161991824,-0.08,-0.11,0.1360147051,-0.006500000000000001,-0.21,0.2101005712,0.07350000000000001,-0.09,0.1161991824,-0.08,-0.12,0.14422205100000002
2021-02-04 08:30:00,-0.0285,-0.194,0.19608225310000002,0.07150000000000001,-0.084,0.110309791,-0.1,-0.11,0.1486606875,-0.0285,-0.20400000000000001,0.2059811885,0.07150000000000001,-0.084,0.110309791,-0.1,-0.12,0.1562049935
2021-02-04 09:00:00,0.053500000000000006,-0.152,0.1611404667,0.10350000000000001,-0.052000000000000005,0.1158285371,-0.05,-0.1,0.1118033989,0.053500000000000006,-0.162,0.17060553920000002,0.10350000000000001,-0.052000000000000005,0.1158285371,-0.05,-0.11,0.1208304597
2021-02-04 09:30:00,0.5485,-0.1835,0.5783809298,0.34850000000000003,-0.0635,0.3542379144,0.2,-0.12,0.2332380758,0.5585,-0.1835,0.5878728604,0.34850000000000003,-0.0635,0.3542379144,0.21,-0.12,0.2418677324
2021-02-04 10:00:00,0.66,-0.1585,0.6787652392,0.4,-0.0585,0.4042551793,0.26,-0.1,0.2785677655,0.67,-0.1685,0.6908634091,0.4,-0.0585,0.4042551793,0.27,-0.11,0.2915475947
2021-02-04 10:30:00,0.676,-0.1545,0.6934307824,0.406,-0.0545,0.4096416117,0.27,-0.1,0.28792360100000003,0.686,-0.1645,0.7054475530000001,0.406,-0.0545,0.4096416117,0.28,-0.11,0.3008321791
2021-02-04 11:00:00,0.8185,-0.1995,0.8424621653000001,0.4685,-0.0795,0.47519732740000004,0.35000000000000003,-0.12,0.37,0.8285,-0.20950000000000002,0.8545773809,0.4685,-0.0795,0.47519732740000004,0.36,-0.13,0.38275318420000004
2021-02-04 11:30:00,0.8250000000000001,-0.199,0.8486612988000001,0.47500000000000003,-0.079,0.48152466190000004,0.35000000000000003,-0.12,0.37,0.835,-0.209,0.8607589674,0.47500000000000003,-0.079,0.48152466190000004,0.36,-0.13,0.38275318420000004
2021-02-04 12:00:00,0.8145,-0.305,0.8697328613,0.48450000000000004,-0.095,0.4937258855,0.33,-0.21,0.3911521443,0.8145,-0.305,0.8697328613,0.48450000000000004,-0.095,0.4937258855,0.33,-0.21,0.3911521443
2021-02-04 12:30:00,0.768,-0.32,0.8320000000000001,0.47800000000000004,-0.09,0.4863990132,0.29,-0.23,0.37013511050000003,0.768,-0.33,0.8358971229000001,0.47800000000000004,-0.09,0.4863990132,0.29,-0.24,0.3764306045
2021-02-04 13:00:00,0.797,-0.253,0.8361925616,0.47700000000000004,-0.083,0.48416732640000004,0.32,-0.17,0.36235341860000003,0.797,-0.263,0.8392723038000001,0.47700000000000004,-0.083,0.48416732640000004,0.32,-0.18,0.36715119500000004
2021-02-04 13:30:00,0.6545000000000001,-0.14150000000000001,0.6696211616000001,0.4045,-0.0415,0.40662329,0.25,-0.1,0.2692582404,0.6545000000000001,-0.14150000000000001,0.6696211616000001,0.4045,-0.0415,0.40662329,0.25,-0.1,0.2692582404
2021-02-04 14:00:00,0.6565000000000001,-0.213,0.6901892856,0.41650000000000004,-0.053,0.4198586072,0.24,-0.16,0.28844410200000004,0.6565000000000001,-0.223,0.693340645,0.41650000000000004,-0.053,0.4198586072,0.24,-0.17,0.2941088234
2021-02-04 14:30:00,0.6495000000000001,-0.2585,0.6990511426,0.41950000000000004,-0.0585,0.42355932290000003,0.23,-0.2,0.3047950131,0.6495000000000001,-0.2585,0.6990511426,0.41950000000000004,-0.0585,0.42355932290000003,0.23,-0.2,0.3047950131
2021-02-04 15:00:00,0.6205,-0.146,0.6374450957000001,0.3905,-0.046,0.3932000127,0.23,-0.1,0.25079872410000004,0.6205,-0.146,0.6374450957000001,0.3905,-0.046,0.3932000127,0.23,-0.1,0.25079872410000004
2021-02-04 15:30:00,0.6245,-0.114,0.6348198563,0.3845,-0.034,0.3860003238,0.24,-0.08,0.2529822128,0.6245,-0.114,0.6348198563,0.3845,-0.034,0.3860003238,0.24,-0.08,0.2529822128
2021-02-04 16:00:00,0.631,-0.123,0.6428763489,0.391,-0.033,0.392390112,0.24,-0.09,0.2563201124,0.641,-0.123,0.6526944155000001,0.391,-0.033,0.392390112,0.25,-0.09,0.2657066051
2021-02-04 16:30:00,0.5760000000000001,-0.09,0.5829888507000001,0.376,0.0,0.376,0.2,-0.09,0.219317122,0.5760000000000001,-0.09,0.5829888507000001,0.376,0.0,0.376,0.2,-0.09,0.219317122
2021-02-04 17:00:00,0.5545,-0.19,0.5861486586,0.3745,0.0,0.3745,0.18,-0.19,0.2617250466,0.5545,-0.19,0.5861486586,0.3745,0.0,0.3745,0.18,-0.19,0.2617250466
2021-02-04 17:30:00,0.554,0.0,0.554,0.374,0.0,0.374,0.18,0.0,0.18,0.554,0.0,0.554,0.374,0.0,0.374,0.18,0.0,0.18
2021-02-04 18:00:00,0.542,0.0,0.542,0.372,0.0,0.372,0.17,0.0,0.17,0.542,0.0,0.542,0.372,0.0,0.372,0.17,0.0,0.17
2021-02-04 18:30:00,0.551,0.0,0.551,0.371,0.0,0.371,0.18,0.0,0.18,0.551,0.0,0.551,0.371,0.0,0.371,0.18,0.0,0.18
2021-02-04 19:00:00,0.5405,0.0,0.5405,0.3705,0.0,0.3705,0.17,0.0,0.17,0.5505,0.0,0.5505,0.3705,0.0,0.3705,0.18,0.0,0.18
2021-02-04 19:30:00,0.56,0.46,0.7247068373000001,0.37,0.0,0.37,0.19,0.46,0.4976946855,0.53,-0.42,0.6762396025,0.37,0.0,0.37,0.16,-0.42,0.4494441011
2021-02-04 20:00:00,0.5700000000000001,0.46,0.7324616031000001,0.37,0.0,0.37,0.2,0.46,0.5015974482000001,0.53,-0.41000000000000003,0.6700746227000001,0.37,0.0,0.37,0.16,-0.41000000000000003,0.4401136217
2021-02-04 20:30:00,0.5690000000000001,0.44,0.7192781103,0.369,0.0,0.369,0.2,0.44,0.4833218389,0.529,-0.42,0.6754561422,0.369,0.0,0.369,0.16,-0.42,0.4494441011
2021-02-04 21:00:00,0.539,0.0,0.539,0.369,0.0,0.369,0.17,0.0,0.17,0.549,0.0,0.549,0.369,0.0,0.369,0.18,0.0,0.18
2021-02-04 21:30:00,0.5385,0.46,0.7082247172,0.3685,0.0,0.3685,0.17,0.46,0.4904079934,0.5485,-0.42,0.6908344592,0.3685,0.0,0.3685,0.18,-0.42,0.4569463864
2021-02-04 22:00:00,0.537,0.0,0.537,0.367,0.0,0.367,0.17,0.0,0.17,0.547,0.0,0.547,0.367,0.0,0.367,0.18,0.0,0.18
2021-02-04 22:30:00,0.538,0.0,0.538,0.368,0.0,0.368,0.17,0.0,0.17,0.548,0.0,0.548,0.368,0.0,0.368,0.18,0.0,0.18
2021-02-04 23:00:00,0.538,0.0,0.538,0.368,0.0,0.368,0.17,0.0,0.17,0.548,0.0,0.548,0.368,0.0,0.368,0.18,0.0,0.18
2021-02-04 23:30:00,0.538,0.0,0.538,0.368,0.0,0.368,0.17,0.0,0.17,0.548,0.0,0.548,0.368,0.0,0.368,0.18,0.0,0.18
2021-02-05 00:00:00,0.538,0.0,0.538,0.368,0.0,0.368,0.17,0.0,0.17,0.548,0.0,0.548,0.368,0.0,0.368,0.18,0.0,0.18
2021-02-05 00:30:00,0.5595,0.0,0.5595,0.3695,0.0,0.3695,0.19,0.0,0.19,0.5595,0.0,0.5595,0.3695,0.0,0.3695,0.19,0.0,0.19
2021-02-05 01:00:00,0.56,0.0,0.56,0.37,0.0,0.37,0.19,0.0,0.19,0.56,0.0,0.56,0.37,0.0,0.37,0.19,0.0,0.19
2021-02-05 01:30:00,0.6025,-0.08950000000000001,0.6091112378,0.3825,-0.0095,0.3826179557,0.22,-0.08,0.23409399820000001,0.6025,-0.08950000000000001,0.6091112378,0.3825,-0.0095,0.3826179557,0.22,-0.08,0.23409399820000001
2021-02-05 02:00:00,0.6045,-0.006,0.6045297759,0.3745,-0.006,0.37454806100000004,0.23,0.0,0.23,0.6145,-0.006,0.6145292914,0.3745,-0.006,0.37454806100000004,0.24,0.0,0.24
2021-02-05 02:30:00,0.5825,0.0,0.5825,0.3725,0.0,0.3725,0.21,0.0,0.21,0.5825,0.0,0.5825,0.3725,0.0,0.3725,0.21,0.0,0.21
2021-02-05 03:00:00,0.639,-0.0125,0.6391222497,0.379,-0.0125,0.3792060785,0.26,0.0,0.26,0.639,-0.0925,0.6456603209,0.379,-0.0125,0.3792060785,0.26,-0.08,0.2720294102
2021-02-05 03:30:00,0.41950000000000004,-0.0415,0.4215477434,0.2595,-0.0415,0.26279745050000003,0.16,0.0,0.16,0.41950000000000004,-0.12150000000000001,0.43674076980000004,0.2595,-0.0415,0.26279745050000003,0.16,-0.08,0.1788854382
2021-02-05 04:00:00,-0.026000000000000002,-0.139,0.14141074920000002,0.054,-0.059000000000000004,0.0799812478,-0.08,-0.08,0.11313708500000001,-0.026000000000000002,-0.149,0.1512514463,0.054,-0.059000000000000004,0.0799812478,-0.08,-0.09,0.12041594580000001
2021-02-05 04:30:00,0.182,-0.191,0.2638275952,0.10200000000000001,-0.081,0.1302497601,0.08,-0.11,0.1360147051,0.182,-0.191,0.2638275952,0.10200000000000001,-0.081,0.1302497601,0.08,-0.11,0.1360147051
2021-02-05 05:00:00,-0.058,-0.129,0.1414390328,0.032,-0.049,0.0585234996,-0.09,-0.08,0.12041594580000001,-0.058,-0.129,0.1414390328,0.032,-0.049,0.0585234996,-0.09,-0.08,0.12041594580000001
2021-02-05 05:30:00,-0.0335,-0.1365,0.1405507026,0.0465,-0.0565,0.0731744491,-0.08,-0.08,0.11313708500000001,-0.0335,-0.1365,0.1405507026,0.0465,-0.0565,0.0731744491,-0.08,-0.08,0.11313708500000001
2021-02-05 06:00:00,0.094,-0.191,0.2128778993,0.10400000000000001,-0.081,0.1318218495,-0.01,-0.11,0.11045361020000001,0.10400000000000001,-0.201,0.2263117319,0.10400000000000001,-0.081,0.1318218495,0.0,-0.12,0.12
2021-02-05 06:30:00,0.23500000000000001,0.07,0.2452039967,0.145,-0.1,0.1761391495,0.09,0.17,0.19235384060000002,0.17500000000000002,-0.54,0.5676486589,0.145,-0.1,0.1761391495,0.03,-0.44,0.4410215414
2021-02-05 07:00:00,0.0145,-0.1895,0.1900539397,0.0945,-0.0795,0.1234929148,-0.08,-0.11,0.1360147051,0.0145,-0.1895,0.1900539397,0.0945,-0.0795,0.1234929148,-0.08,-0.11,0.1360147051
2021-02-05 07:30:00,-0.0655,-0.17850000000000002,0.1901381077,0.0645,-0.0685,0.09408772500000001,-0.13,-0.11,0.17029386370000002,-0.0655,-0.1685,0.1807830191,0.0645,-0.0685,0.09408772500000001,-0.13,-0.1,0.1640121947
2021-02-05 08:00:00,-0.0975,-0.133,0.1649098238,0.0325,-0.053,0.0621711348,-0.13,-0.08,0.15264337520000001,-0.0975,-0.14300000000000002,0.1730758504,0.0325,-0.053,0.0621711348,-0.13,-0.09,0.158113883
2021-02-05 08:30:00,-0.1125,-0.1645,0.1992899897,0.0275,-0.0645,0.0701177581,-0.14,-0.1,0.1720465053,-0.1125,-0.1645,0.1992899897,0.0275,-0.0645,0.0701177581,-0.14,-0.1,0.1720465053
2021-02-05 09:00:00,-0.0315,-0.1965,0.1990087938,0.08850000000000001,-0.08650000000000001,0.1237517677,-0.12,-0.11,0.16278820600000002,-0.0415,-0.20650000000000002,0.2106288204,0.08850000000000001,-0.08650000000000001,0.1237517677,-0.13,-0.12,0.1769180601
2021-02-05 09:30:00,-0.164,-0.112,0.19859506540000002,0.016,-0.022,0.027202941,-0.18,-0.09,0.201246118,-0.164,-0.112,0.19859506540000002,0.016,-0.022,0.027202941,-0.18,-0.09,0.201246118
2021-02-05 10:00:00,-0.14650000000000002,-0.1685,0.22328121280000002,0.0335,-0.0485,0.0589448895,-0.18,-0.12,0.2163330765,-0.14650000000000002,-0.1685,0.22328121280000002,0.0335,-0.0485,0.0589448895,-0.18,-0.12,0.2163330765
2021-02-05 10:30:00,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23,-0.23,-0.08,0.24351591320000002,0.0,0.0,0.0,-0.23,-0.08,0.24351591320000002
2021-02-05 11:00:00,-0.21,-0.12050000000000001,0.24211619110000002,0.0,-0.0005,0.0005,-0.21,-0.12,0.2418677324,-0.21,-0.1105,0.2372978087,0.0,-0.0005,0.0005,-0.21,-0.11,0.2370653918
2021-02-05 11:30:00,-0.1645,-0.117,0.2018644347,0.0055000000000000005,-0.017,0.017867568400000002,-0.17,-0.1,0.1972308292,-0.1645,-0.107,0.1962377385,0.0055000000000000005,-0.017,0.017867568400000002,-0.17,-0.09,0.19235384060000002
2021-02-05 12:00:00,0.0765,-0.1555,0.1732988748,0.1365,-0.0055000000000000005,0.13661076090000002,-0.06,-0.15,0.1615549442,0.0765,-0.14550000000000002,0.1643852183,0.1365,-0.0055000000000000005,0.13661076090000002,-0.06,-0.14,0.1523154621
2021-02-05 12:30:00,0.5745,-0.14,0.5913123117,0.3845,0.0,0.3845,0.19,-0.14,0.2360084744,0.5745,-0.15,0.593759421,0.3845,0.0,0.3845,0.19,-0.15,0.24207436870000001
2021-02-05 13:00:00,0.5525,-0.1615,0.5756201004,0.3825,-0.0015,0.3825029412,0.17,-0.16,0.2334523506,0.5525,-0.1515,0.5728948420000001,0.3825,-0.0015,0.3825029412,0.17,-0.15,0.226715681
2021-02-05 13:30:00,0.557,-0.1835,0.5864479943,0.377,-0.0035,0.3770162463,0.18,-0.18,0.2545584412,0.5670000000000001,-0.17350000000000002,0.5929513049,0.377,-0.0035,0.3770162463,0.19,-0.17,0.2549509757
2021-02-05 14:00:00,0.5545,0.3375,0.6491351939000001,0.3745,-0.0025,0.3745083444,0.18,0.34,0.38470768120000004,0.5145000000000001,-0.5425,0.74767406,0.3745,-0.0025,0.3745083444,0.14,-0.54,0.5578530272000001
2021-02-05 14:30:00,0.5315,0.32,0.6203968488,0.3715,0.0,0.3715,0.16,0.32,0.3577708764,0.48150000000000004,-0.56,0.7385406218,0.3715,0.0,0.3715,0.11,-0.56,0.5707013229
2021-02-05 15:00:00,0.5185000000000001,0.32,0.6092965206000001,0.3685,0.0,0.3685,0.15,0.32,0.3534119409,0.47850000000000004,-0.55,0.7290145746000001,0.3685,0.0,0.3685,0.11,-0.55,0.5608921465
2021-02-05 15:30:00,0.5565,0.324,0.6439473969,0.3665,-0.006,0.3665491099,0.19,0.33,0.3807886553,0.5065000000000001,-0.556,0.7521158488,0.3665,-0.006,0.3665491099,0.14,-0.55,0.5675385449
2021-02-05 16:00:00,0.5635,0.319,0.6475285708,0.3635,-0.001,0.3635013755,0.2,0.32,0.37735924530000003,0.5035000000000001,-0.561,0.7538124767000001,0.3635,-0.001,0.3635013755,0.14,-0.56,0.5772347876
2021-02-05 16:30:00,0.592,0.41000000000000003,0.7201138799,0.362,0.0,0.362,0.23,0.41000000000000003,0.4701063709,0.542,-0.47000000000000003,0.7174008642,0.362,0.0,0.362,0.18,-0.47000000000000003,0.5032891813
2021-02-05 17:00:00,0.5815,0.42,0.7173160043,0.36150000000000004,0.0,0.36150000000000004,0.22,0.42,0.4741307836,0.5315,-0.44,0.689994384,0.36150000000000004,0.0,0.36150000000000004,0.17,-0.44,0.4716990566
2021-02-05 17:30:00,0.5805,0.42,0.7165055827,0.36050000000000004,0.0,0.36050000000000004,0.22,0.42,0.4741307836,0.5405,-0.44,0.6969506797,0.36050000000000004,0.0,0.36050000000000004,0.18,-0.44,0.47539457300000004
2021-02-05 18:00:00,0.5405,0.0,0.5405,0.36050000000000004,0.0,0.36050000000000004,0.18,0.0,0.18,0.5405,0.0,0.5405,0.36050000000000004,0.0,0.36050000000000004,0.18,0.0,0.18
2021-02-05 18:30:00,0.5205000000000001,0.0,0.5205000000000001,0.36050000000000004,0.0,0.36050000000000004,0.16,0.0,0.16,0.5205000000000001,0.0,0.5205000000000001,0.36050000000000004,0.0,0.36050000000000004,0.16,0.0,0.16
2021-02-05 19:00:00,0.52,0.0,0.52,0.36,0.0,0.36,0.16,0.0,0.16,0.52,0.0,0.52,0.36,0.0,0.36,0.16,0.0,0.16
2021-02-05 19:30:00,0.52,0.0,0.52,0.36,0.0,0.36,0.16,0.0,0.16,0.52,0.0,0.52,0.36,0.0,0.36,0.16,0.0,0.16
2021-02-05 20:00:00,0.5295,0.0,0.5295,0.35950000000000004,0.0,0.35950000000000004,0.17,0.0,0.17,0.5295,0.0,0.5295,0.35950000000000004,0.0,0.35950000000000004,0.17,0.0,0.17
2021-02-05 20:30:00,0.5295,0.0,0.5295,0.35950000000000004,0.0,0.35950000000000004,0.17,0.0,0.17,0.5295,0.0,0.5295,0.35950000000000004,0.0,0.35950000000000004,0.17,0.0,0.17
2021-02-05 21:00:00,0.5295,0.0,0.5295,0.35950000000000004,0.0,0.35950000000000004,0.17,0.0,0.17,0.5195000000000001,0.0,0.5195000000000001,0.35950000000000004,0.0,0.35950000000000004,0.16,0.0,0.16
2021-02-05 21:30:00,0.531,0.0,0.531,0.361,0.0,0.361,0.17,0.0,0.17,0.521,0.0,0.521,0.361,0.0,0.361,0.16,0.0,0.16
2021-02-05 22:00:00,0.53,0.0,0.53,0.36,0.0,0.36,0.17,0.0,0.17,0.52,0.0,0.52,0.36,0.0,0.36,0.16,0.0,0.16
2021-02-05 22:30:00,0.532,0.0,0.532,0.362,0.0,0.362,0.17,0.0,0.17,0.522,0.0,0.522,0.362,0.0,0.362,0.16,0.0,0.16
2021-02-05 23:00:00,0.531,0.0,0.531,0.361,0.0,0.361,0.17,0.0,0.17,0.521,0.0,0.521,0.361,0.0,0.361,0.16,0.0,0.16
2021-02-05 23:30:00,0.35250000000000004,-0.17,0.3913518238,0.36250000000000004,0.0,0.36250000000000004,-0.01,-0.17,0.17029386370000002,0.35250000000000004,-0.18,0.39579824410000003,0.36250000000000004,0.0,0.36250000000000004,-0.01,-0.18,0.1802775638
2021-02-06 00:00:00,0.28300000000000003,-0.14,0.3157356489,0.363,0.0,0.363,-0.08,-0.14,0.161245155,0.28300000000000003,-0.15,0.3202951764,0.363,0.0,0.363,-0.08,-0.15,0.17
2021-02-06 00:30:00,0.193,-0.21,0.2852174609,0.363,0.0,0.363,-0.17,-0.21,0.27018512170000003,0.193,-0.21,0.2852174609,0.363,0.0,0.363,-0.17,-0.21,0.27018512170000003
2021-02-06 01:00:00,0.0125,-0.33,0.33023665760000004,0.36250000000000004,0.0,0.36250000000000004,-0.35000000000000003,-0.33,0.48104053880000003,0.0125,-0.34,0.3402297018,0.36250000000000004,0.0,0.36250000000000004,-0.35000000000000003,-0.34,0.487954916
2021-02-06 01:30:00,0.0135,-0.33,0.3302760209,0.3635,0.0,0.3635,-0.35000000000000003,-0.33,0.48104053880000003,0.0135,-0.34,0.3402679092,0.3635,0.0,0.3635,-0.35000000000000003,-0.34,0.487954916
2021-02-06 02:00:00,0.0045000000000000005,-0.33,0.3300306804,0.3645,0.0,0.3645,-0.36,-0.33,0.4883646179,0.0045000000000000005,-0.34,0.3400297781,0.3645,0.0,0.3645,-0.36,-0.34,0.4951767361
2021-02-06 02:30:00,0.095,-0.27,0.2862254356,0.365,0.0,0.365,-0.27,-0.27,0.3818376618,0.095,-0.28,0.2956771888,0.365,0.0,0.365,-0.27,-0.28,0.3889730068
2021-02-06 03:00:00,0.276,-0.16,0.3190235101,0.366,0.0,0.366,-0.09,-0.16,0.1835755975,0.276,-0.16,0.3190235101,0.366,0.0,0.366,-0.09,-0.16,0.1835755975
2021-02-06 03:30:00,0.3055,-0.14,0.3360509634,0.3655,0.0,0.3655,-0.06,-0.14,0.1523154621,0.3055,-0.18,0.3545846161,0.3655,0.0,0.3655,-0.06,-0.18,0.1897366596
2021-02-06 04:00:00,0.536,0.46,0.7063257039,0.366,0.0,0.366,0.17,0.46,0.4904079934,0.536,-0.42,0.6809522744000001,0.366,0.0,0.366,0.17,-0.42,0.45310043040000003
2021-02-06 04:30:00,0.556,0.0,0.556,0.366,0.0,0.366,0.19,0.0,0.19,0.556,0.0,0.556,0.366,0.0,0.366,0.19,0.0,0.19
2021-02-06 05:00:00,0.537,0.0,0.537,0.367,0.0,0.367,0.17,0.0,0.17,0.547,0.0,0.547,0.367,0.0,0.367,0.18,0.0,0.18
2021-02-06 05:30:00,0.535,0.0,0.535,0.365,0.0,0.365,0.17,0.0,0.17,0.545,0.0,0.545,0.365,0.0,0.365,0.18,0.0,0.18
2021-02-06 06:00:00,0.525,0.0,0.525,0.365,0.0,0.365,0.16,0.0,0.16,0.535,0.0,0.535,0.365,0.0,0.365,0.17,0.0,0.17
2021-02-06 06:30:00,0.515,-0.14,0.5336899849,0.365,0.0,0.365,0.15,-0.14,0.2051828453,0.515,-0.14,0.5336899849,0.365,0.0,0.365,0.15,-0.14,0.2051828453
2021-02-06 07:00:00,0.514,0.0,0.514,0.364,0.0,0.364,0.15,0.0,0.15,0.514,0.0,0.514,0.364,0.0,0.364,0.15,0.0,0.15
2021-02-06 07:30:00,0.5145000000000001,0.44,0.676986152,0.3645,0.0,0.3645,0.15,0.44,0.464865572,0.5145000000000001,-0.30000000000000004,0.5955755620000001,0.3645,0.0,0.3645,0.15,-0.30000000000000004,0.3354101966
2021-02-06 08:00:00,0.513,0.0,0.513,0.363,0.0,0.363,0.15,0.0,0.15,0.513,0.0,0.513,0.363,0.0,0.363,0.15,0.0,0.15
2021-02-06 08:30:00,0.5325,0.0,0.5325,0.36250000000000004,0.0,0.36250000000000004,0.17,0.0,0.17,0.5325,0.0,0.5325,0.36250000000000004,0.0,0.36250000000000004,0.17,0.0,0.17
2021-02-06 09:00:00,0.533,-0.42,0.6785933981000001,0.363,0.0,0.363,0.17,-0.42,0.45310043040000003,0.533,0.46,0.7040518447,0.363,0.0,0.363,0.17,0.46,0.4904079934
2021-02-06 09:30:00,0.5335,0.0,0.5335,0.3635,0.0,0.3635,0.17,0.0,0.17,0.5335,0.0,0.5335,0.3635,0.0,0.3635,0.17,0.0,0.17
2021-02-06 10:00:00,0.5335,0.0,0.5335,0.3635,0.0,0.3635,0.17,0.0,0.17,0.5335,0.0,0.5335,0.3635,0.0,0.3635,0.17,0.0,0.17
2021-02-06 10:30:00,0.5435,0.0,0.5435,0.3635,0.0,0.3635,0.18,0.0,0.18,0.5435,0.0,0.5435,0.3635,0.0,0.3635,0.18,0.0,0.18
2021-02-06 11:00:00,0.553,0.0,0.553,0.363,0.0,0.363,0.19,0.0,0.19,0.553,0.0,0.553,0.363,0.0,0.363,0.19,0.0,0.19
2021-02-06 11:30:00,0.5515,0.0,0.5515,0.36150000000000004,0.0,0.36150000000000004,0.19,0.0,0.19,0.5515,0.0,0.5515,0.36150000000000004,0.0,0.36150000000000004,0.19,0.0,0.19
2021-02-06 12:00:00,0.5535,0.0,0.5535,0.3635,0.0,0.3635,0.19,0.0,0.19,0.5535,0.0,0.5535,0.3635,0.0,0.3635,0.19,0.0,0.19
2021-02-06 12:30:00,0.5755,0.44,0.7244309836,0.3655,0.0,0.3655,0.21,0.44,0.4875448697,0.5455,-0.43,0.6946007846000001,0.3655,0.0,0.3655,0.18,-0.43,0.4661544808
2021-02-06 13:00:00,0.617,0.43,0.7520565138,0.367,0.0,0.367,0.25,0.43,0.4973932046,0.5670000000000001,-0.44,0.7176970113000001,0.367,0.0,0.367,0.2,-0.44,0.4833218389
2021-02-06 13:30:00,0.619,0.42,0.7480381006,0.369,0.0,0.369,0.25,0.42,0.48877397640000003,0.5690000000000001,-0.45,0.7254384881,0.369,0.0,0.369,0.2,-0.45,0.49244289010000003
2021-02-06 14:00:00,0.489,0.35000000000000003,0.6013493161,0.369,0.0,0.369,0.12,0.35000000000000003,0.37,0.449,-0.53,0.6946229193,0.369,0.0,0.369,0.08,-0.53,0.5360037313
2021-02-06 14:30:00,0.48950000000000005,0.34,0.5959951762,0.3695,0.0,0.3695,0.12,0.34,0.3605551275,0.4495,-0.54,0.7026024836,0.3695,0.0,0.3695,0.08,-0.54,0.5458937626
2021-02-06 15:00:00,0.49050000000000005,0.32,0.5856536946,0.3705,0.0,0.3705,0.12,0.32,0.3417601498,0.4505,-0.56,0.7187143035,0.3705,0.0,0.3705,0.08,-0.56,0.5656854249000001
2021-02-06 15:30:00,0.46950000000000003,0.32,0.5681815291,0.3695,0.0,0.3695,0.1,0.32,0.3352610923,0.4495,-0.56,0.7180879124,0.3695,0.0,0.3695,0.08,-0.56,0.5656854249000001
2021-02-06 16:00:00,0.509,0.30000000000000004,0.590830771,0.369,0.0,0.369,0.14,0.30000000000000004,0.3310589071,0.459,-0.58,0.7396492412,0.369,0.0,0.369,0.09,-0.58,0.5869412236
2021-02-06 16:30:00,0.488,0.30000000000000004,0.5728385462000001,0.368,0.0,0.368,0.12,0.30000000000000004,0.3231098884,0.448,-0.5700000000000001,0.7249855171,0.368,0.0,0.368,0.08,-0.5700000000000001,0.5755866572
2021-02-06 17:00:00,0.507,0.28,0.5791795922,0.367,0.0,0.367,0.14,0.28,0.31304951680000004,0.457,-0.58,0.7384097778000001,0.367,0.0,0.367,0.09,-0.58,0.5869412236
2021-02-06 17:30:00,0.4965,-0.02,0.49690265650000004,0.3665,0.0,0.3665,0.13,-0.02,0.13152946440000002,0.48650000000000004,-0.31,0.5768728196,0.3665,0.0,0.3665,0.12,-0.31,0.33241540280000004
2021-02-06 18:00:00,0.4655,-0.15,0.4890708026,0.3655,0.0,0.3655,0.1,-0.15,0.1802775638,0.4655,-0.15,0.4890708026,0.3655,0.0,0.3655,0.1,-0.15,0.1802775638
2021-02-06 18:30:00,0.5235000000000001,-0.12,0.5370775084,0.3635,0.0,0.3635,0.16,-0.12,0.2,0.5235000000000001,-0.12,0.5370775084,0.3635,0.0,0.3635,0.16,-0.12,0.2
2021-02-06 19:00:00,0.5325,0.0,0.5325,0.36250000000000004,0.0,0.36250000000000004,0.17,0.0,0.17,0.5325,0.0,0.5325,0.36250000000000004,0.0,0.36250000000000004,0.17,0.0,0.17
2021-02-06 19:30:00,0.5325,0.0,0.5325,0.36250000000000004,0.0,0.36250000000000004,0.17,0.0,0.17,0.5325,0.0,0.5325,0.36250000000000004,0.0,0.36250000000000004,0.17,0.0,0.17
2021-02-06 20:00:00,0.5725,-0.0825,0.5784137792,0.36250000000000004,-0.0025,0.3625086206,0.21,-0.08,0.22472205050000002,0.5825,-0.0825,0.5883132669000001,0.36250000000000004,-0.0025,0.3625086206,0.22,-0.08,0.23409399820000001
2021-02-06 20:30:00,0.5505,0.0,0.5505,0.36050000000000004,0.0,0.36050000000000004,0.19,0.0,0.19,0.5505,0.0,0.5505,0.36050000000000004,0.0,0.36050000000000004,0.19,0.0,0.19
2021-02-06 21:00:00,0.55,0.0,0.55,0.36,0.0,0.36,0.19,0.0,0.19,0.55,-0.08,0.5557877293,0.36,0.0,0.36,0.19,-0.08,0.20615528130000002
2021-02-06 21:30:00,0.5185000000000001,-0.09,0.5262530285,0.35850000000000004,0.0,0.35850000000000004,0.16,-0.09,0.1835755975,0.5185000000000001,-0.1,0.5280551581,0.35850000000000004,0.0,0.35850000000000004,0.16,-0.1,0.1886796226
2021-02-06 22:00:00,0.52,0.43,0.6747592163,0.36,0.0,0.36,0.16,0.43,0.4588027899,0.5,-0.47000000000000003,0.6862215386,0.36,0.0,0.36,0.14,-0.47000000000000003,0.4904079934
2021-02-06 22:30:00,0.5205000000000001,-0.08,0.5266120489,0.36050000000000004,0.0,0.36050000000000004,0.16,-0.08,0.1788854382,0.5205000000000001,-0.08,0.5266120489,0.36050000000000004,0.0,0.36050000000000004,0.16,-0.08,0.1788854382
2021-02-06 23:00:00,0.5205000000000001,0.0,0.5205000000000001,0.36050000000000004,0.0,0.36050000000000004,0.16,0.0,0.16,0.5205000000000001,0.0,0.5205000000000001,0.36050000000000004,0.0,0.36050000000000004,0.16,0.0,0.16
2021-02-06 23:30:00,0.529,0.45,0.6945077393,0.359,0.0,0.359,0.17,0.45,0.48104053880000003,0.529,-0.49,0.7210693448000001,0.359,0.0,0.359,0.17,-0.49,0.5186520992
2021-02-07 00:00:00,0.559,0.45,0.7176217667,0.359,0.0,0.359,0.2,0.45,0.49244289010000003,0.509,-0.49,0.7065274234000001,0.359,0.0,0.359,0.15,-0.49,0.512445119
2021-02-07 00:30:00,0.328,0.24,0.4064283455,0.358,0.0,0.358,-0.03,0.24,0.2418677324,0.28800000000000003,-0.59,0.6565394124,0.358,0.0,0.358,-0.07,-0.59,0.5941380311000001
2021-02-07 01:00:00,0.279,0.27,0.388253783,0.359,0.0,0.359,-0.08,0.27,0.2816025568,0.219,-0.61,0.6481211307,0.359,0.0,0.359,-0.14,-0.61,0.6258594091
2021-02-07 01:30:00,0.2805,0.27,0.3893330836,0.36050000000000004,0.0,0.36050000000000004,-0.08,0.27,0.2816025568,0.2505,-0.62,0.6686929415,0.36050000000000004,0.0,0.36050000000000004,-0.11,-0.62,0.6296824597
2021-02-07 02:00:00,0.47050000000000003,0.2,0.5112438264,0.36050000000000004,0.0,0.36050000000000004,0.11,0.2,0.2282542442,0.29050000000000004,-0.6900000000000001,0.7486589678000001,0.36050000000000004,0.0,0.36050000000000004,-0.07,-0.6900000000000001,0.6935416354
2021-02-07 02:30:00,0.47100000000000003,0.17,0.5007404517,0.361,0.0,0.361,0.11,0.17,0.2024845673,0.331,-0.71,0.7833651767,0.361,0.0,0.361,-0.03,-0.71,0.7106335202
2021-02-07 03:00:00,0.2805,0.24,0.36916155,0.36050000000000004,0.0,0.36050000000000004,-0.08,0.24,0.2529822128,0.2505,-0.65,0.6965990597,0.36050000000000004,0.0,0.36050000000000004,-0.11,-0.65,0.6592419890000001
2021-02-07 03:30:00,0.28150000000000003,0.04,0.2843277158,0.36150000000000004,0.0,0.36150000000000004,-0.08,0.04,0.0894427191,0.2515,-0.44,0.5068059293,0.36150000000000004,0.0,0.36150000000000004,-0.11,-0.44,0.4535416188
2021-02-07 04:00:00,0.2715,-0.2,0.3372124701,0.36150000000000004,0.0,0.36150000000000004,-0.09,-0.2,0.219317122,0.2715,-0.21,0.3432378913,0.36150000000000004,0.0,0.36150000000000004,-0.09,-0.21,0.2284731932
2021-02-07 04:30:00,0.28150000000000003,-0.2,0.34531471150000004,0.36150000000000004,0.0,0.36150000000000004,-0.08,-0.2,0.2154065923,0.2715,-0.21,0.3432378913,0.36150000000000004,0.0,0.36150000000000004,-0.09,-0.21,0.2284731932
2021-02-07 05:00:00,0.44,-0.20450000000000002,0.4852012469,0.36,-0.0045000000000000005,0.3600281239,0.08,-0.2,0.2154065923,0.45,-0.21450000000000002,0.49850802400000005,0.36,-0.0045000000000000005,0.3600281239,0.09,-0.21,0.2284731932
2021-02-07 05:30:00,0.518,-0.08,0.5241412023,0.358,0.0,0.358,0.16,-0.08,0.1788854382,0.518,-0.08,0.5241412023,0.358,0.0,0.358,0.16,-0.08,0.1788854382
2021-02-07 06:00:00,0.604,-0.12,0.6158051640000001,0.374,-0.02,0.3745343776,0.23,-0.1,0.25079872410000004,0.604,-0.13,0.6178316923,0.374,-0.02,0.3745343776,0.23,-0.11,0.2549509757
2021-02-07 06:30:00,0.526,-0.09050000000000001,0.5337286295,0.356,-0.0005,0.3560003511,0.17,-0.09,0.19235384060000002,0.526,-0.09050000000000001,0.5337286295,0.356,-0.0005,0.3560003511,0.17,-0.09,0.19235384060000002
2021-02-07 07:00:00,0.516,0.0,0.516,0.356,0.0,0.356,0.16,0.0,0.16,0.516,0.0,0.516,0.356,0.0,0.356,0.16,0.0,0.16
2021-02-07 07:30:00,0.486,-0.09,0.4942630878,0.356,0.0,0.356,0.13,-0.09,0.158113883,0.486,-0.09,0.4942630878,0.356,0.0,0.356,0.13,-0.09,0.158113883
2021-02-07 08:00:00,0.47450000000000003,-0.09,0.4829598845,0.35450000000000004,0.0,0.35450000000000004,0.12,-0.09,0.15,0.47450000000000003,-0.09,0.4829598845,0.35450000000000004,0.0,0.35450000000000004,0.12,-0.09,0.15
2021-02-07 08:30:00,0.5385,-0.1285,0.5536194541,0.35850000000000004,-0.018500000000000003,0.3589770188,0.18,-0.11,0.2109502311,0.5385,-0.1285,0.5536194541,0.35850000000000004,-0.018500000000000003,0.3589770188,0.18,-0.11,0.2109502311
2021-02-07 09:00:00,0.5825,-0.117,0.5941340337000001,0.36250000000000004,-0.017,0.3628984018,0.22,-0.1,0.24166091950000002,0.5825,-0.117,0.5941340337000001,0.36250000000000004,-0.017,0.3628984018,0.22,-0.1,0.24166091950000002
2021-02-07 09:30:00,0.6265000000000001,-0.169,0.6488938665,0.3765,-0.039,0.3785145308,0.25,-0.13,0.2817800561,0.6365000000000001,-0.159,0.6560588769,0.3765,-0.039,0.3785145308,0.26,-0.12,0.2863564213
2021-02-07 10:00:00,0.6855,-0.325,0.7586403957000001,0.4055,-0.055,0.4092129641,0.28,-0.27,0.3889730068,0.7055,-0.065,0.7084880027,0.4055,-0.055,0.4092129641,0.30000000000000004,-0.01,0.30016662040000003
2021-02-07 10:30:00,0.806,-0.23550000000000001,0.8397000953,0.446,-0.0955,0.45610991,0.36,-0.14,0.3862641583,0.806,-0.24550000000000002,0.8425593451000001,0.446,-0.0955,0.45610991,0.36,-0.15,0.39
2021-02-07 11:00:00,0.622,-0.1315,0.6357485745,0.372,-0.0315,0.37333128720000003,0.25,-0.1,0.2692582404,0.622,-0.14150000000000001,0.6378920363,0.372,-0.0315,0.37333128720000003,0.25,-0.11,0.2731300057
2021-02-07 11:30:00,0.7405,-0.20550000000000002,0.7684858489,0.42050000000000004,-0.0755,0.42722418,0.32,-0.13,0.3453983208,0.7405,-0.2155,0.7712201372,0.42050000000000004,-0.0755,0.42722418,0.32,-0.14,0.3492849839
2021-02-07 12:00:00,0.6895,-0.1925,0.7158676554000001,0.3995,-0.0625,0.4043593699,0.29,-0.13,0.3178049716,0.6895,-0.2025,0.7186212493,0.3995,-0.0625,0.4043593699,0.29,-0.14,0.3220248438
2021-02-07 12:30:00,0.7165,-0.1905,0.7413922713000001,0.41650000000000004,-0.09050000000000001,0.42621884050000003,0.30000000000000004,-0.1,0.316227766,0.7165,-0.1905,0.7413922713000001,0.41650000000000004,-0.09050000000000001,0.42621884050000003,0.30000000000000004,-0.1,0.316227766
2021-02-07 13:00:00,0.7345,-0.17850000000000002,0.7558786278,0.42450000000000004,-0.08850000000000001,0.433627144,0.31,-0.09,0.3228002478,0.7445,-0.17850000000000002,0.7655994383,0.42450000000000004,-0.08850000000000001,0.433627144,0.32,-0.09,0.33241540280000004
2021-02-07 13:30:00,0.7155,-0.17400000000000002,0.7363533459,0.41550000000000004,-0.074,0.4220382092,0.30000000000000004,-0.1,0.316227766,0.7155,-0.17400000000000002,0.7363533459,0.41550000000000004,-0.074,0.4220382092,0.30000000000000004,-0.1,0.316227766
2021-02-07 14:00:00,0.8175,-0.214,0.8450457088000001,0.4675,-0.114,0.4811987635,0.35000000000000003,-0.1,0.3640054945,0.8175,-0.214,0.8450457088000001,0.4675,-0.114,0.4811987635,0.35000000000000003,-0.1,0.3640054945
2021-02-07 14:30:00,0.7965,-0.213,0.8244884778,0.4565,-0.113,0.4702778434,0.34,-0.1,0.35440090290000004,0.7965,-0.213,0.8244884778,0.4565,-0.113,0.4702778434,0.34,-0.1,0.35440090290000004
2021-02-07 15:00:00,0.7945,-0.202,0.8197769514000001,0.4545,-0.10200000000000001,0.46580494840000003,0.34,-0.1,0.35440090290000004,0.7945,-0.202,0.8197769514000001,0.4545,-0.10200000000000001,0.46580494840000003,0.34,-0.1,0.35440090290000004
2021-02-07 15:30:00,0.7755000000000001,-0.203,0.8016291225000001,0.4455,-0.10300000000000001,0.4572518453,0.33,-0.1,0.344818793,0.7755000000000001,-0.203,0.8016291225000001,0.4455,-0.10300000000000001,0.4572518453,0.33,-0.1,0.344818793
2021-02-07 16:00:00,0.727,-0.1875,0.7507897509,0.427,-0.08750000000000001,0.4358729746,0.30000000000000004,-0.1,0.316227766,0.737,-0.17750000000000002,0.7580733804,0.427,-0.08750000000000001,0.4358729746,0.31,-0.09,0.3228002478
2021-02-07 16:30:00,0.7595000000000001,-0.1945,0.7840092474,0.4395,-0.0945,0.4495447697,0.32,-0.1,0.3352610923,0.7695000000000001,-0.1945,0.7937005103,0.4395,-0.0945,0.4495447697,0.33,-0.1,0.344818793
2021-02-07 17:00:00,0.745,-0.194,0.7698447896,0.435,-0.094,0.4450404476,0.31,-0.1,0.3257299495,0.745,-0.184,0.7673858221000001,0.435,-0.094,0.4450404476,0.31,-0.09,0.3228002478
2021-02-07 17:30:00,0.8175,-0.218,0.8460675209,0.4675,-0.11800000000000001,0.48216205780000004,0.35000000000000003,-0.1,0.3640054945,0.8175,-0.228,0.8486991516,0.4675,-0.11800000000000001,0.48216205780000004,0.35000000000000003,-0.11,0.36687872660000004
2021-02-07 18:00:00,0.666,-0.1705,0.6874781815000001,0.406,-0.07050000000000001,0.4120755392,0.26,-0.1,0.2785677655,0.666,-0.1605,0.6850666026000001,0.406,-0.07050000000000001,0.4120755392,0.26,-0.09,0.2751363298
2021-02-07 18:30:00,0.7465,-0.20350000000000001,0.7737405896,0.4365,-0.10350000000000001,0.44860283100000004,0.31,-0.1,0.3257299495,0.7465,-0.21350000000000002,0.7764306151,0.4365,-0.10350000000000001,0.44860283100000004,0.31,-0.11,0.3289376841
2021-02-07 19:00:00,0.728,-0.1935,0.7532770075,0.428,-0.0935,0.43809388260000004,0.30000000000000004,-0.1,0.316227766,0.728,-0.20350000000000001,0.7559075671000001,0.428,-0.0935,0.43809388260000004,0.30000000000000004,-0.11,0.3195309062
2021-02-07 19:30:00,0.791,-0.2175,0.8203580011,0.461,-0.11750000000000001,0.4757386362,0.33,-0.1,0.344818793,0.801,-0.2275,0.8326807612,0.461,-0.11750000000000001,0.4757386362,0.34,-0.11,0.35735136770000003
2021-02-07 20:00:00,0.6865,-0.162,0.7053554069,0.40650000000000003,-0.07200000000000001,0.412827143,0.28,-0.09,0.2941088234,0.6865,-0.162,0.7053554069,0.40650000000000003,-0.07200000000000001,0.412827143,0.28,-0.09,0.2941088234
2021-02-07 20:30:00,0.653,-0.14550000000000002,0.6690136396,0.393,-0.0555,0.39689954650000003,0.26,-0.09,0.2751363298,0.653,-0.14550000000000002,0.6690136396,0.393,-0.0555,0.39689954650000003,0.26,-0.09,0.2751363298
2021-02-07 21:00:00,0.762,-0.212,0.7909412115000001,0.442,-0.10200000000000001,0.4536165782,0.32,-0.11,0.3383784863,0.762,-0.212,0.7909412115000001,0.442,-0.10200000000000001,0.4536165782,0.32,-0.11,0.3383784863
2021-02-07 21:30:00,0.592,-0.1275,0.6055743142000001,0.372,-0.0275,0.3730150801,0.22,-0.1,0.24166091950000002,0.592,-0.11750000000000001,0.6035480511,0.372,-0.0275,0.3730150801,0.22,-0.09,0.23769728650000002
2021-02-07 22:00:00,0.64,-0.1515,0.6576870456,0.39,-0.051500000000000004,0.3933856251,0.25,-0.1,0.2692582404,0.64,-0.14150000000000001,0.6554557575000001,0.39,-0.051500000000000004,0.3933856251,0.25,-0.09,0.2657066051
2021-02-07 22:30:00,0.7675000000000001,-0.21,0.7957111599000001,0.4475,-0.11,0.46082127770000003,0.32,-0.1,0.3352610923,0.7675000000000001,-0.21,0.7957111599000001,0.4475,-0.11,0.46082127770000003,0.32,-0.1,0.3352610923
2021-02-07 23:00:00,0.8625,-0.24,0.8952688144000001,0.49250000000000005,-0.13,0.5093684816,0.37,-0.11,0.3860051813,0.8625,-0.25,0.8980012528,0.49250000000000005,-0.13,0.5093684816,0.37,-0.12,0.3889730068
2021-02-07 23:30:00,0.8005,-0.222,0.8307130973,0.4605,-0.112,0.47392430830000004,0.34,-0.11,0.35735136770000003,0.8005,-0.232,0.8334412097,0.4605,-0.112,0.47392430830000004,0.34,-0.12,0.3605551275
2021-02-08 00:00:00,0.8190000000000001,-0.2285,0.8502783368,0.46900000000000003,-0.11850000000000001,0.48373882420000003,0.35000000000000003,-0.11,0.36687872660000004,0.8190000000000001,-0.2285,0.8502783368,0.46900000000000003,-0.11850000000000001,0.48373882420000003,0.35000000000000003,-0.11,0.36687872660000004
2021-02-08 00:30:00,0.8465,-0.233,0.8779813495000001,0.48650000000000004,-0.123,0.5018079812,0.36,-0.11,0.3764306045,0.8465,-0.233,0.8779813495000001,0.48650000000000004,-0.123,0.5018079812,0.36,-0.11,0.3764306045
2021-02-08 01:00:00,0.8425,-0.2315,0.873726788,0.48250000000000004,-0.12150000000000001,0.4975625589,0.36,-0.11,0.3764306045,0.8425,-0.2315,0.873726788,0.48250000000000004,-0.12150000000000001,0.4975625589,0.36,-0.11,0.3764306045
2021-02-08 01:30:00,0.8415,-0.21350000000000002,0.8681615633,0.48150000000000004,-0.12350000000000001,0.4970860087,0.36,-0.09,0.37107950630000003,0.8415,-0.2535,0.8788540835,0.48150000000000004,-0.12350000000000001,0.4970860087,0.36,-0.13,0.38275318420000004
2021-02-08 02:00:00,0.7865000000000001,-0.221,0.8169597603000001,0.4565,-0.111,0.4698012878,0.33,-0.11,0.34785054260000003,0.7965,-0.221,0.826591344,0.4565,-0.111,0.4698012878,0.34,-0.11,0.35735136770000003
2021-02-08 02:30:00,0.8250000000000001,-0.209,0.8510616899000001,0.47500000000000003,-0.11900000000000001,0.489679487,0.35000000000000003,-0.09,0.36138622,0.8250000000000001,-0.259,0.864699948,0.47500000000000003,-0.11900000000000001,0.489679487,0.35000000000000003,-0.14,0.3769615365
2021-02-08 03:00:00,0.8280000000000001,-0.233,0.8601587063,0.47800000000000004,-0.123,0.4935716767,0.35000000000000003,-0.11,0.36687872660000004,0.8280000000000001,-0.233,0.8601587063,0.47800000000000004,-0.123,0.4935716767,0.35000000000000003,-0.11,0.36687872660000004
2021-02-08 03:30:00,0.8015,-0.2215,0.8315434444,0.4615,-0.1115,0.4747783693,0.34,-0.11,0.35735136770000003,0.8015,-0.2215,0.8315434444,0.4615,-0.1115,0.4747783693,0.34,-0.11,0.35735136770000003
2021-02-08 04:00:00,0.7435,-0.1945,0.7685196809,0.4335,-0.0945,0.4436806284,0.31,-0.1,0.3257299495,0.7435,-0.1945,0.7685196809,0.4335,-0.0945,0.4436806284,0.31,-0.1,0.3257299495
2021-02-08 04:30:00,0.808,-0.2285,0.8396881862000001,0.468,-0.11850000000000001,0.4827693549,0.34,-0.11,0.35735136770000003,0.808,-0.2285,0.8396881862000001,0.468,-0.11850000000000001,0.4827693549,0.34,-0.11,0.35735136770000003
2021-02-08 05:00:00,0.731,-0.193,0.7560489402,0.431,-0.093,0.4409194938,0.30000000000000004,-0.1,0.316227766,0.731,-0.193,0.7560489402,0.431,-0.093,0.4409194938,0.30000000000000004,-0.1,0.316227766
2021-02-08 05:30:00,0.675,-0.1685,0.6957134827,0.405,-0.0685,0.4107520542,0.27,-0.1,0.28792360100000003,0.675,-0.1685,0.6957134827,0.405,-0.0685,0.4107520542,0.27,-0.1,0.28792360100000003
2021-02-08 06:00:00,0.6275000000000001,-0.14100000000000001,0.6431463675,0.3875,-0.051000000000000004,0.3908417199,0.24,-0.09,0.2563201124,0.6275000000000001,-0.14100000000000001,0.6431463675,0.3875,-0.051000000000000004,0.3908417199,0.24,-0.09,0.2563201124
2021-02-08 06:30:00,0.634,-0.148,0.6510453133,0.394,-0.058,0.39824615500000005,0.24,-0.09,0.2563201124,0.634,-0.148,0.6510453133,0.394,-0.058,0.39824615500000005,0.24,-0.09,0.2563201124
2021-02-08 07:00:00,0.539,-0.11,0.5501099890000001,0.369,-0.02,0.3695416079,0.17,-0.09,0.19235384060000002,0.539,-0.11,0.5501099890000001,0.369,-0.02,0.3695416079,0.17,-0.09,0.19235384060000002
2021-02-08 07:30:00,0.46950000000000003,0.14650000000000002,0.49182568050000003,0.35950000000000004,-0.0035,0.3595170371,0.11,0.15,0.1860107524,0.46950000000000003,-0.2335,0.5243591327,0.35950000000000004,-0.0035,0.3595170371,0.11,-0.23,0.2549509757
2021-02-08 08:00:00,0.66,-0.193,0.6876401675,0.43,-0.093,0.4399420416,0.23,-0.1,0.25079872410000004,0.66,-0.203,0.690513577,0.43,-0.093,0.4399420416,0.23,-0.11,0.2549509757
2021-02-08 08:30:00,0.48550000000000004,-0.152,0.5087378991,0.3655,-0.022,0.36616150810000003,0.12,-0.13,0.1769180601,0.48550000000000004,-0.162,0.5118146637000001,0.3655,-0.022,0.36616150810000003,0.12,-0.14,0.1843908891
2021-02-08 09:00:00,0.518,-0.192,0.5524382318000001,0.378,-0.042,0.3803261758,0.14,-0.15,0.2051828453,0.518,-0.202,0.5559928057,0.378,-0.042,0.3803261758,0.14,-0.16,0.2126029163
2021-02-08 09:30:00,0.527,-0.20350000000000001,0.5649258801,0.387,-0.053500000000000006,0.3906804961,0.14,-0.15,0.2051828453,0.527,-0.21350000000000002,0.5686046518,0.387,-0.053500000000000006,0.3906804961,0.14,-0.16,0.2126029163
2021-02-08 10:00:00,0.5415,-0.20500000000000002,0.5790053972,0.3915,-0.055,0.3953444701,0.15,-0.15,0.2121320344,0.5415,-0.20500000000000002,0.5790053972,0.3915,-0.055,0.3953444701,0.15,-0.15,0.2121320344
2021-02-08 10:30:00,0.524,-0.145,0.5436920084,0.374,-0.035,0.3756341305,0.15,-0.11,0.1860107524,0.524,-0.115,0.5364708753,0.374,-0.035,0.3756341305,0.15,-0.08,0.17
2021-02-08 11:00:00,0.5710000000000001,-0.2295,0.6153951982,0.401,-0.0695,0.40697819350000003,0.17,-0.16,0.2334523506,0.581,-0.2295,0.6246849206,0.401,-0.0695,0.40697819350000003,0.18,-0.16,0.24083189160000001
2021-02-08 11:30:00,0.5045000000000001,-0.1275,0.5203618933,0.3645,-0.0175,0.3649198542,0.14,-0.11,0.1780449381,0.5145000000000001,-0.1375,0.5325565698,0.3645,-0.0175,0.3649198542,0.15,-0.12,0.1920937271
2021-02-08 12:00:00,0.537,-0.106,0.5473618547,0.367,-0.026000000000000002,0.3679198282,0.17,-0.08,0.1878829423,0.537,-0.106,0.5473618547,0.367,-0.026000000000000002,0.3679198282,0.17,-0.08,0.1878829423
2021-02-08 12:30:00,0.7105,-0.23500000000000001,0.7483550294,0.4505,-0.105,0.4625745886,0.26,-0.13,0.2906888371,0.7105,-0.245,0.7515552209,0.4505,-0.105,0.4625745886,0.26,-0.14,0.2952964612
2021-02-08 13:00:00,0.6995,-0.21150000000000002,0.7307752733,0.4395,-0.1015,0.4510681767,0.26,-0.11,0.28231188430000004,0.6995,-0.21150000000000002,0.7307752733,0.4395,-0.1015,0.4510681767,0.26,-0.11,0.28231188430000004
2021-02-08 13:30:00,0.7245,-0.2335,0.7611980688000001,0.4545,-0.1135,0.4684575755,0.27,-0.12,0.2954657341,0.7245,-0.2335,0.7611980688000001,0.4545,-0.1135,0.4684575755,0.27,-0.12,0.2954657341
2021-02-08 14:00:00,0.592,-0.156,0.6122091146,0.392,-0.056,0.3959797975,0.2,-0.1,0.2236067977,0.592,-0.156,0.6122091146,0.392,-0.056,0.3959797975,0.2,-0.1,0.2236067977
2021-02-08 14:30:00,0.609,-0.271,0.666574827,0.40900000000000003,-0.091,0.4190011933,0.2,-0.18,0.2690724809,0.609,-0.271,0.666574827,0.40900000000000003,-0.091,0.4190011933,0.2,-0.18,0.2690724809
2021-02-08 15:00:00,0.5025000000000001,-0.1385,0.5212374699,0.36250000000000004,-0.018500000000000003,0.36297176200000003,0.14,-0.12,0.1843908891,0.5125000000000001,-0.14850000000000002,0.5335808280000001,0.36250000000000004,-0.018500000000000003,0.36297176200000003,0.15,-0.13,0.1984943324
2021-02-08 15:30:00,0.4985,-0.1345,0.5163259629,0.35850000000000004,-0.0145,0.3587931159,0.14,-0.12,0.1843908891,0.5085000000000001,-0.1345,0.5259871671,0.35850000000000004,-0.0145,0.3587931159,0.15,-0.12,0.1920937271
2021-02-08 16:00:00,0.53,-0.094,0.5382713071,0.36,-0.014,0.36027211940000003,0.17,-0.08,0.1878829423,0.53,-0.10400000000000001,0.5401073967,0.36,-0.014,0.36027211940000003,0.17,-0.09,0.19235384060000002
2021-02-08 16:30:00,0.5675,-0.097,0.5757301885,0.35750000000000004,-0.017,0.35790396760000004,0.21,-0.08,0.22472205050000002,0.5675,-0.107,0.5774991342,0.35750000000000004,-0.017,0.35790396760000004,0.21,-0.09,0.2284731932
2021-02-08 17:00:00,0.5565,-0.0965,0.5648048335,0.35650000000000004,-0.0165,0.35688163300000003,0.2,-0.08,0.2154065923,0.5565,-0.10650000000000001,0.5665990646,0.35650000000000004,-0.0165,0.35688163300000003,0.2,-0.09,0.219317122
2021-02-08 17:30:00,0.503,-0.12,0.5171160411,0.353,0.0,0.353,0.15,-0.12,0.1920937271,0.503,-0.09,0.5109882582,0.353,0.0,0.353,0.15,-0.09,0.1749285568
2021-02-08 18:00:00,0.48150000000000004,0.0,0.48150000000000004,0.35150000000000003,0.0,0.35150000000000003,0.13,0.0,0.13,0.48150000000000004,0.0,0.48150000000000004,0.35150000000000003,0.0,0.35150000000000003,0.13,0.0,0.13
2021-02-08 18:30:00,0.481,0.0,0.481,0.35100000000000003,0.0,0.35100000000000003,0.13,0.0,0.13,0.481,0.0,0.481,0.35100000000000003,0.0,0.35100000000000003,0.13,0.0,0.13
2021-02-08 19:00:00,0.491,0.0,0.491,0.35100000000000003,0.0,0.35100000000000003,0.14,0.0,0.14,0.491,0.0,0.491,0.35100000000000003,0.0,0.35100000000000003,0.14,0.0,0.14
2021-02-08 19:30:00,0.5125000000000001,0.0,0.5125000000000001,0.35250000000000004,0.0,0.35250000000000004,0.16,0.0,0.16,0.5125000000000001,0.0,0.5125000000000001,0.35250000000000004,0.0,0.35250000000000004,0.16,0.0,0.16
2021-02-08 20:00:00,0.592,-0.13,0.6061056014,0.372,-0.04,0.3741443572,0.22,-0.09,0.23769728650000002,0.602,-0.13,0.615876611,0.372,-0.04,0.3741443572,0.23,-0.09,0.24698178070000001
2021-02-08 20:30:00,0.5135000000000001,0.0,0.5135000000000001,0.35350000000000004,0.0,0.35350000000000004,0.16,0.0,0.16,0.5135000000000001,0.0,0.5135000000000001,0.35350000000000004,0.0,0.35350000000000004,0.16,0.0,0.16
2021-02-08 21:00:00,0.503,0.0,0.503,0.353,0.0,0.353,0.15,0.0,0.15,0.503,0.0,0.503,0.353,0.0,0.353,0.15,0.0,0.15
2021-02-08 21:30:00,0.5625,-0.1105,0.5732508177,0.36250000000000004,-0.0205,0.36307919250000004,0.2,-0.09,0.219317122,0.5625,-0.1105,0.5732508177,0.36250000000000004,-0.0205,0.36307919250000004,0.2,-0.09,0.219317122
2021-02-08 22:00:00,0.48850000000000005,-0.081,0.4951699203,0.34850000000000003,-0.001,0.3485014347,0.14,-0.08,0.161245155,0.4985,-0.081,0.5050378699,0.34850000000000003,-0.001,0.3485014347,0.15,-0.08,0.17
2021-02-08 22:30:00,0.5905,-0.134,0.6055132121,0.3705,-0.044,0.3731035379,0.22,-0.09,0.23769728650000002,0.5905,-0.134,0.6055132121,0.3705,-0.044,0.3731035379,0.22,-0.09,0.23769728650000002
2021-02-08 23:00:00,0.509,-0.0835,0.5158034994,0.34900000000000003,-0.0035,0.34901754970000004,0.16,-0.08,0.1788854382,0.509,-0.0835,0.5158034994,0.34900000000000003,-0.0035,0.34901754970000004,0.16,-0.08,0.1788854382
2021-02-08 23:30:00,0.5435,-0.093,0.5513993562,0.35350000000000004,-0.013000000000000001,0.3537389574,0.19,-0.08,0.20615528130000002,0.5435,-0.093,0.5513993562,0.35350000000000004,-0.013000000000000001,0.3537389574,0.19,-0.08,0.20615528130000002
2021-02-09 00:00:00,0.641,-0.1625,0.6612769843,0.391,-0.0625,0.3959636978,0.25,-0.1,0.2692582404,0.641,-0.1625,0.6612769843,0.391,-0.0625,0.3959636978,0.25,-0.1,0.2692582404
2021-02-09 00:30:00,0.7575000000000001,-0.213,0.7868768963,0.4475,-0.113,0.4615465849,0.31,-0.1,0.3257299495,0.7575000000000001,-0.223,0.7896424824,0.4475,-0.113,0.4615465849,0.31,-0.11,0.3289376841
2021-02-09 01:00:00,0.5615,-0.123,0.5748141004,0.36150000000000004,-0.023,0.3622309346,0.2,-0.1,0.2236067977,0.5615,-0.123,0.5748141004,0.36150000000000004,-0.023,0.3622309346,0.2,-0.1,0.2236067977
2021-02-09 01:30:00,0.5315,-0.106,0.5419670193,0.36150000000000004,-0.016,0.36185390700000003,0.17,-0.09,0.19235384060000002,0.5415,-0.116,0.5537853826,0.36150000000000004,-0.016,0.36185390700000003,0.18,-0.1,0.2059126028
2021-02-09 02:00:00,0.653,-0.1665,0.6738926101,0.393,-0.0765,0.40037638540000003,0.26,-0.09,0.2751363298,0.653,-0.17650000000000002,0.6764327387,0.393,-0.0765,0.40037638540000003,0.26,-0.1,0.2785677655
2021-02-09 02:30:00,0.5345,-0.094,0.5427027271,0.35450000000000004,-0.014,0.354776338,0.18,-0.08,0.19697715600000001,0.5345,-0.094,0.5427027271,0.35450000000000004,-0.014,0.354776338,0.18,-0.08,0.19697715600000001
2021-02-09 03:00:00,0.542,-0.1155,0.5541698747,0.362,-0.0155,0.3623316851,0.18,-0.1,0.2059126028,0.542,-0.1155,0.5541698747,0.362,-0.0155,0.3623316851,0.18,-0.1,0.2059126028
2021-02-09 03:30:00,0.606,-0.1375,0.6214034519,0.376,-0.0475,0.3789884563,0.23,-0.09,0.24698178070000001,0.606,-0.1375,0.6214034519,0.376,-0.0475,0.3789884563,0.23,-0.09,0.24698178070000001
2021-02-09 04:00:00,0.6145,-0.14100000000000001,0.6304690714,0.3845,-0.051000000000000004,0.3878675676,0.23,-0.09,0.24698178070000001,0.6145,-0.14100000000000001,0.6304690714,0.3845,-0.051000000000000004,0.3878675676,0.23,-0.09,0.24698178070000001
2021-02-09 04:30:00,0.6105,-0.136,0.6254648271000001,0.3805,-0.046,0.3832704659,0.23,-0.09,0.24698178070000001,0.6105,-0.136,0.6254648271000001,0.3805,-0.046,0.3832704659,0.23,-0.09,0.24698178070000001
