Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2021-02-09 05:00:00,0.7595000000000001,-0.21150000000000002,0.7883986936,0.4495,-0.1115,0.463122554,0.31,-0.1,0.3257299495,0.7595000000000001,-0.21150000000000002,0.7883986936,0.4495,-0.1115,0.463122554,0.31,-0.1,0.3257299495
2021-02-09 05:30:00,0.6455000000000001,-0.159,0.6647941411,0.3955,-0.069,0.4014738472,0.25,-0.09,0.2657066051,0.6455000000000001,-0.159,0.6647941411,0.3955,-0.069,0.4014738472,0.25,-0.09,0.2657066051
2021-02-09 06:00:00,0.578,-0.14,0.5947133763,0.378,-0.05,0.3812925386,0.2,-0.09,0.219317122,0.578,-0.14,0.5947133763,0.378,-0.05,0.3812925386,0.2,-0.09,0.219317122
2021-02-09 06:30:00,0.48450000000000004,-0.085,0.49189963410000004,0.35450000000000004,-0.005,0.3545352592,0.13,-0.08,0.15264337520000001,0.48450000000000004,-0.085,0.49189963410000004,0.35450000000000004,-0.005,0.3545352592,0.13,-0.08,0.15264337520000001
2021-02-09 07:00:00,0.4405,-0.17,0.47216549010000003,0.35050000000000003,0.0,0.35050000000000003,0.09,-0.17,0.19235384060000002,0.4405,-0.17,0.47216549010000003,0.35050000000000003,0.0,0.35050000000000003,0.09,-0.17,0.19235384060000002
2021-02-09 07:30:00,0.4415,-0.15,0.4662855885,0.35150000000000003,0.0,0.35150000000000003,0.09,-0.15,0.1749285568,0.4415,-0.17,0.4730985627,0.35150000000000003,0.0,0.35150000000000003,0.09,-0.17,0.19235384060000002
2021-02-09 08:00:00,0.4515,0.3665,0.5815277293000001,0.35150000000000003,-0.0035,0.3515174249,0.1,0.37,0.3832753579,0.4515,-0.3835,0.5923888081,0.35150000000000003,-0.0035,0.3515174249,0.1,-0.38,0.39293765410000003
2021-02-09 08:30:00,0.47600000000000003,-0.14850000000000002,0.4986263631,0.356,-0.018500000000000003,0.3564803641,0.12,-0.13,0.1769180601,0.47600000000000003,-0.14850000000000002,0.4986263631,0.356,-0.018500000000000003,0.3564803641,0.12,-0.13,0.1769180601
2021-02-09 09:00:00,0.586,-0.25,0.6370996782,0.406,-0.1,0.4181339498,0.18,-0.15,0.2343074903,0.586,-0.25,0.6370996782,0.406,-0.1,0.4181339498,0.18,-0.15,0.2343074903
2021-02-09 09:30:00,0.667,-0.234,0.7068557137,0.437,-0.124,0.4542521326,0.23,-0.11,0.2549509757,0.667,-0.234,0.7068557137,0.437,-0.124,0.4542521326,0.23,-0.11,0.2549509757
2021-02-09 10:00:00,0.735,-0.271,0.7833683680000001,0.47500000000000003,-0.14100000000000001,0.4954856204,0.26,-0.13,0.2906888371,0.735,-0.281,0.7868837271,0.47500000000000003,-0.14100000000000001,0.4954856204,0.26,-0.14,0.2952964612
2021-02-09 10:30:00,0.6955,-0.2515,0.7395758920000001,0.4555,-0.12150000000000001,0.4714260281,0.24,-0.13,0.2729468813,0.6955,-0.2515,0.7395758920000001,0.4555,-0.12150000000000001,0.4714260281,0.24,-0.13,0.2729468813
2021-02-09 11:00:00,0.7235,-0.35050000000000003,0.8039294123,0.48350000000000004,-0.1405,0.5035002483000001,0.24,-0.21,0.3189043744,0.7235,-0.35050000000000003,0.8039294123,0.48350000000000004,-0.1405,0.5035002483000001,0.24,-0.21,0.3189043744
2021-02-09 11:30:00,0.7505000000000001,-0.277,0.7999870311,0.48050000000000004,-0.137,0.4996491269,0.27,-0.14,0.3041381265,0.7505000000000001,-0.277,0.7999870311,0.48050000000000004,-0.137,0.4996491269,0.27,-0.14,0.3041381265
2021-02-09 12:00:00,0.727,-0.28600000000000003,0.7812329998,0.47700000000000004,-0.136,0.49600907250000004,0.25,-0.15,0.2915475947,0.727,-0.296,0.7849490429,0.47700000000000004,-0.136,0.49600907250000004,0.25,-0.16,0.29681644160000004
2021-02-09 12:30:00,0.7205,-0.2695,0.7692532093000001,0.47050000000000003,-0.1295,0.48799641390000004,0.25,-0.14,0.2865309756,0.7205,-0.2695,0.7692532093000001,0.47050000000000003,-0.1295,0.48799641390000004,0.25,-0.14,0.2865309756
2021-02-09 13:00:00,0.7185,-0.28800000000000003,0.7740712177,0.4685,-0.138,0.48840173010000004,0.25,-0.15,0.2915475947,0.7185,-0.298,0.7778471894000001,0.4685,-0.138,0.48840173010000004,0.25,-0.16,0.29681644160000004
2021-02-09 13:30:00,0.7595000000000001,-0.2685,0.8055634674000001,0.47950000000000004,-0.14850000000000002,0.5019686245,0.28,-0.12,0.3046309242,0.7595000000000001,-0.2785,0.8089514819,0.47950000000000004,-0.14850000000000002,0.5019686245,0.28,-0.13,0.30870698080000003
2021-02-09 14:00:00,0.7885000000000001,-0.2485,0.8267312139,0.48850000000000005,-0.1385,0.5077543697,0.30000000000000004,-0.11,0.3195309062,0.7885000000000001,-0.2585,0.8297918414000001,0.48850000000000005,-0.1385,0.5077543697,0.30000000000000004,-0.12,0.3231098884
2021-02-09 14:30:00,0.6940000000000001,-0.314,0.7617296108,0.464,-0.114,0.47779912100000005,0.23,-0.2,0.3047950131,0.6940000000000001,-0.314,0.7617296108,0.464,-0.114,0.47779912100000005,0.23,-0.2,0.3047950131
2021-02-09 15:00:00,0.12350000000000001,-0.46,0.4762900902,0.3635,0.0,0.3635,-0.24,-0.46,0.5188448708,0.12350000000000001,-0.47000000000000003,0.4859549876,0.3635,0.0,0.3635,-0.24,-0.47000000000000003,0.5277309921000001
2021-02-09 15:30:00,0.744,-0.2785,0.7944169245,0.484,-0.1285,0.5007676607,0.26,-0.15,0.30016662040000003,0.754,-0.2785,0.803789929,0.484,-0.1285,0.5007676607,0.27,-0.15,0.3088689042
2021-02-09 16:00:00,0.8035,-0.28150000000000003,0.8513838735,0.48350000000000004,-0.1515,0.5066798792,0.32,-0.13,0.3453983208,0.8035,-0.28150000000000003,0.8513838735,0.48350000000000004,-0.1515,0.5066798792,0.32,-0.13,0.3453983208
2021-02-09 16:30:00,0.849,0.099,0.8547525958000001,0.489,-0.14100000000000001,0.5089223909,0.36,0.24,0.4326661531,0.809,-0.601,1.0078104981,0.489,-0.14100000000000001,0.5089223909,0.32,-0.46,0.5603570290000001
2021-02-09 17:00:00,0.8535,0.19,0.8743925034000001,0.48350000000000004,-0.14,0.503360954,0.37,0.33,0.4957822102,0.8035,-0.6900000000000001,1.0591091776,0.48350000000000004,-0.14,0.503360954,0.32,-0.55,0.6363175308
2021-02-09 17:30:00,0.8045,-0.1995,0.8288669978000001,0.47450000000000003,-0.1395,0.4945811359,0.33,-0.06,0.3354101966,0.8045,-0.3095,0.8619805682,0.47450000000000003,-0.1395,0.4945811359,0.33,-0.17,0.37121422390000003
2021-02-09 18:00:00,0.789,-0.23600000000000002,0.823539313,0.46900000000000003,-0.136,0.4883205914,0.32,-0.1,0.3352610923,0.789,-0.246,0.8264605254,0.46900000000000003,-0.136,0.4883205914,0.32,-0.11,0.3383784863
2021-02-09 18:30:00,0.7885000000000001,-0.23650000000000002,0.8232038022,0.4685,-0.1365,0.4879800201,0.32,-0.1,0.3352610923,0.7885000000000001,-0.24650000000000002,0.8261322533000001,0.4685,-0.1365,0.4879800201,0.32,-0.11,0.3383784863
2021-02-09 19:00:00,0.7995,-0.23750000000000002,0.8340302752000001,0.46950000000000003,-0.1375,0.48922029800000005,0.33,-0.1,0.344818793,0.7995,-0.24750000000000003,0.836932793,0.46950000000000003,-0.1375,0.48922029800000005,0.33,-0.11,0.34785054260000003
2021-02-09 19:30:00,0.798,-0.23600000000000002,0.8321658489,0.468,-0.136,0.48736023640000004,0.33,-0.1,0.344818793,0.798,-0.246,0.8350568843,0.468,-0.136,0.48736023640000004,0.33,-0.11,0.34785054260000003
2021-02-09 20:00:00,0.796,-0.23550000000000001,0.8301061679,0.466,-0.1355,0.48530016480000004,0.33,-0.1,0.344818793,0.796,-0.24550000000000002,0.8329983493,0.466,-0.1355,0.48530016480000004,0.33,-0.11,0.34785054260000003
2021-02-09 20:30:00,0.799,-0.23600000000000002,0.8331248406,0.46900000000000003,-0.136,0.4883205914,0.33,-0.1,0.344818793,0.799,-0.256,0.8390095351,0.46900000000000003,-0.136,0.4883205914,0.33,-0.12,0.35114099730000004
2021-02-09 21:00:00,0.725,-0.21450000000000002,0.7560656387,0.435,-0.1145,0.4498169072,0.29,-0.1,0.306757233,0.725,-0.23450000000000001,0.7619811349000001,0.435,-0.1145,0.4498169072,0.29,-0.12,0.31384709650000003
2021-02-09 21:30:00,0.6815,-0.211,0.7134166034,0.41150000000000003,-0.111,0.4262079891,0.27,-0.1,0.28792360100000003,0.6815,-0.211,0.7134166034,0.41150000000000003,-0.111,0.4262079891,0.27,-0.1,0.28792360100000003
2021-02-09 22:00:00,0.6970000000000001,-0.213,0.7288195936,0.417,-0.113,0.4320393501,0.28,-0.1,0.2973213749,0.6970000000000001,-0.213,0.7288195936,0.417,-0.113,0.4320393501,0.28,-0.1,0.2973213749
2021-02-09 22:30:00,0.5730000000000001,-0.14350000000000002,0.5906955646000001,0.363,-0.043500000000000004,0.3655971143,0.21,-0.1,0.23259406700000002,0.5730000000000001,-0.14350000000000002,0.5906955646000001,0.363,-0.043500000000000004,0.3655971143,0.21,-0.1,0.23259406700000002
2021-02-09 23:00:00,0.5385,-0.12,0.5517084828000001,0.34850000000000003,-0.03,0.3497888649,0.19,-0.09,0.2102379604,0.5385,-0.12,0.5517084828000001,0.34850000000000003,-0.03,0.3497888649,0.19,-0.09,0.2102379604
2021-02-09 23:30:00,0.47800000000000004,0.0,0.47800000000000004,0.338,0.0,0.338,0.14,0.0,0.14,0.47800000000000004,0.0,0.47800000000000004,0.338,0.0,0.338,0.14,0.0,0.14
2021-02-10 00:00:00,0.467,-0.001,0.4670010707,0.337,-0.001,0.3370014837,0.13,0.0,0.13,0.467,-0.001,0.4670010707,0.337,-0.001,0.3370014837,0.13,0.0,0.13
2021-02-10 00:30:00,0.47400000000000003,-0.001,0.4740010549,0.334,-0.001,0.33400149700000004,0.14,0.0,0.14,0.47400000000000003,-0.001,0.4740010549,0.334,-0.001,0.33400149700000004,0.14,0.0,0.14
2021-02-10 01:00:00,0.4635,0.0,0.4635,0.3335,0.0,0.3335,0.13,0.0,0.13,0.4635,0.0,0.4635,0.3335,0.0,0.3335,0.13,0.0,0.13
2021-02-10 01:30:00,0.486,-0.097,0.49558551230000003,0.336,-0.007,0.3360729088,0.15,-0.09,0.1749285568,0.486,-0.097,0.49558551230000003,0.336,-0.007,0.3360729088,0.15,-0.09,0.1749285568
2021-02-10 02:00:00,0.47250000000000003,0.0,0.47250000000000003,0.3325,0.0,0.3325,0.14,0.0,0.14,0.47250000000000003,0.0,0.47250000000000003,0.3325,0.0,0.3325,0.14,0.0,0.14
2021-02-10 02:30:00,0.47400000000000003,-0.093,0.48303726560000004,0.334,-0.003,0.3340134728,0.14,-0.09,0.1664331698,0.464,-0.093,0.4732282747,0.334,-0.003,0.3340134728,0.13,-0.09,0.158113883
2021-02-10 03:00:00,0.452,0.0,0.452,0.332,0.0,0.332,0.12,0.0,0.12,0.452,0.0,0.452,0.332,0.0,0.332,0.12,0.0,0.12
2021-02-10 03:30:00,0.441,0.0,0.441,0.331,0.0,0.331,0.11,0.0,0.11,0.441,0.0,0.441,0.331,0.0,0.331,0.11,0.0,0.11
2021-02-10 04:00:00,0.4495,0.0,0.4495,0.3295,0.0,0.3295,0.12,0.0,0.12,0.4495,0.0,0.4495,0.3295,0.0,0.3295,0.12,0.0,0.12
2021-02-10 04:30:00,0.46900000000000003,-0.002,0.46900426440000004,0.329,-0.002,0.329006079,0.14,0.0,0.14,0.46900000000000003,-0.082,0.476114482,0.329,-0.002,0.329006079,0.14,-0.08,0.161245155
2021-02-10 05:00:00,0.4365,0.0,0.4365,0.3265,0.0,0.3265,0.11,0.0,0.11,0.4365,0.0,0.4365,0.3265,0.0,0.3265,0.11,0.0,0.11
2021-02-10 05:30:00,0.42250000000000004,0.0,0.42250000000000004,0.3225,0.0,0.3225,0.1,0.0,0.1,0.42250000000000004,0.0,0.42250000000000004,0.3225,0.0,0.3225,0.1,0.0,0.1
2021-02-10 06:00:00,-0.181,-0.16,0.24158021440000002,0.029,0.0,0.029,-0.21,-0.16,0.2640075756,-0.191,-0.2,0.2765519843,0.029,0.0,0.029,-0.22,-0.2,0.2973213749
2021-02-10 06:30:00,-0.28,0.26,0.3820994635,0.0,0.0,0.0,-0.28,0.26,0.3820994635,-0.28,-0.38,0.4720169488,0.0,0.0,0.0,-0.28,-0.38,0.4720169488
2021-02-10 07:00:00,-0.29,-0.16,0.3312099032,0.0,0.0,0.0,-0.29,-0.16,0.3312099032,-0.29,-0.17,0.33615472630000004,0.0,0.0,0.0,-0.29,-0.17,0.33615472630000004
2021-02-10 07:30:00,-0.30000000000000004,-0.08,0.3104834939,0.0,0.0,0.0,-0.30000000000000004,-0.08,0.3104834939,-0.31,-0.08,0.3201562119,0.0,0.0,0.0,-0.31,-0.08,0.3201562119
2021-02-10 08:00:00,-0.30000000000000004,0.43,0.5243090692,0.0,0.0,0.0,-0.30000000000000004,0.43,0.5243090692,-0.31,-0.42,0.5220153254000001,0.0,0.0,0.0,-0.31,-0.42,0.5220153254000001
2021-02-10 08:30:00,0.0745,0.41000000000000003,0.4167136307,0.24450000000000002,0.0,0.24450000000000002,-0.17,0.41000000000000003,0.4438468204,0.0345,-0.42,0.4214145821,0.24450000000000002,0.0,0.24450000000000002,-0.21,-0.42,0.4695742753
2021-02-10 09:00:00,0.41300000000000003,-0.17,0.4466195249,0.333,0.0,0.333,0.08,-0.17,0.1878829423,0.41300000000000003,-0.17,0.4466195249,0.333,0.0,0.333,0.08,-0.17,0.1878829423
2021-02-10 09:30:00,0.40900000000000003,-0.13,0.42916313910000004,0.329,0.0,0.329,0.08,-0.13,0.15264337520000001,0.40900000000000003,-0.12,0.42624054240000003,0.329,0.0,0.329,0.08,-0.12,0.14422205100000002
2021-02-10 10:00:00,0.40750000000000003,-0.46,0.6145374277,0.3275,0.0,0.3275,0.08,-0.46,0.4669047012,0.40750000000000003,0.42,0.5851976162,0.3275,0.0,0.3275,0.08,0.42,0.4275511665
2021-02-10 10:30:00,0.40800000000000003,0.0,0.40800000000000003,0.328,0.0,0.328,0.08,0.0,0.08,0.40800000000000003,0.0,0.40800000000000003,0.328,0.0,0.328,0.08,0.0,0.08
2021-02-10 11:00:00,0.4965,-0.11750000000000001,0.5102141707,0.34650000000000003,-0.0275,0.34758955680000003,0.15,-0.09,0.1749285568,0.4965,-0.1275,0.5126095005,0.34650000000000003,-0.0275,0.34758955680000003,0.15,-0.1,0.1802775638
2021-02-10 11:30:00,0.4365,-0.183,0.4733088315,0.3365,-0.003,0.33651337270000004,0.1,-0.18,0.2059126028,0.4365,-0.093,0.4462972664,0.3365,-0.003,0.33651337270000004,0.1,-0.09,0.13453624050000001
2021-02-10 12:00:00,0.48550000000000004,-0.106,0.4969368672,0.34550000000000003,-0.026000000000000002,0.3464769112,0.14,-0.08,0.161245155,0.48550000000000004,-0.106,0.4969368672,0.34550000000000003,-0.026000000000000002,0.3464769112,0.14,-0.08,0.161245155
2021-02-10 12:30:00,0.5745,-0.1585,0.5959635056,0.3745,-0.0785,0.3826388637,0.2,-0.08,0.2154065923,0.5745,-0.1685,0.5987006765,0.3745,-0.0785,0.3826388637,0.2,-0.09,0.219317122
2021-02-10 13:00:00,0.503,-0.18,0.5342368389000001,0.363,-0.05,0.3664273461,0.14,-0.13,0.1910497317,0.503,-0.19,0.5376885716,0.363,-0.05,0.3664273461,0.14,-0.14,0.1979898987
2021-02-10 13:30:00,0.533,-0.14350000000000002,0.5519793927000001,0.363,-0.053500000000000006,0.36692131310000003,0.17,-0.09,0.19235384060000002,0.533,-0.14350000000000002,0.5519793927000001,0.363,-0.053500000000000006,0.36692131310000003,0.17,-0.09,0.19235384060000002
2021-02-10 14:00:00,0.538,-0.2195,0.5810544295,0.378,-0.0695,0.3843361159,0.16,-0.15,0.219317122,0.538,-0.2195,0.5810544295,0.378,-0.0695,0.3843361159,0.16,-0.15,0.219317122
2021-02-10 14:30:00,0.49,-0.17500000000000002,0.5203124062,0.36,-0.035,0.3616973873,0.13,-0.14,0.1910497317,0.49,-0.17500000000000002,0.5203124062,0.36,-0.035,0.3616973873,0.13,-0.14,0.1910497317
2021-02-10 15:00:00,0.48750000000000004,-0.2015,0.5275021327,0.35750000000000004,-0.051500000000000004,0.361190393,0.13,-0.15,0.1984943324,0.48750000000000004,-0.21150000000000002,0.5314023899,0.35750000000000004,-0.051500000000000004,0.361190393,0.13,-0.16,0.20615528130000002
2021-02-10 15:30:00,0.47950000000000004,-0.097,0.48921288820000003,0.34950000000000003,-0.017,0.3499132035,0.13,-0.08,0.15264337520000001,0.47950000000000004,-0.107,0.4912934459,0.34950000000000003,-0.017,0.3499132035,0.13,-0.09,0.158113883
2021-02-10 16:00:00,0.492,-0.004,0.49201625990000003,0.342,-0.004,0.342023391,0.15,0.0,0.15,0.492,-0.004,0.49201625990000003,0.342,-0.004,0.342023391,0.15,0.0,0.15
2021-02-10 16:30:00,0.49,-0.085,0.4973178058,0.34,-0.005,0.3400367627,0.15,-0.08,0.17,0.49,-0.095,0.49912423300000003,0.34,-0.005,0.3400367627,0.15,-0.09,0.1749285568
2021-02-10 17:00:00,0.4485,0.0,0.4485,0.3385,0.0,0.3385,0.11,0.0,0.11,0.4485,0.0,0.4485,0.3385,0.0,0.3385,0.11,0.0,0.11
2021-02-10 17:30:00,0.467,-0.08850000000000001,0.4753117398,0.337,-0.0085,0.3371071788,0.13,-0.08,0.15264337520000001,0.467,-0.08850000000000001,0.4753117398,0.337,-0.0085,0.3371071788,0.13,-0.08,0.15264337520000001
2021-02-10 18:00:00,0.446,0.0,0.446,0.336,0.0,0.336,0.11,0.0,0.11,0.446,0.0,0.446,0.336,0.0,0.336,0.11,0.0,0.11
2021-02-10 18:30:00,0.424,-0.08,0.4314811699,0.334,0.0,0.334,0.09,-0.08,0.12041594580000001,0.424,-0.08,0.4314811699,0.334,0.0,0.334,0.09,-0.08,0.12041594580000001
2021-02-10 19:00:00,0.422,0.0,0.422,0.332,0.0,0.332,0.09,0.0,0.09,0.422,0.0,0.422,0.332,0.0,0.332,0.09,0.0,0.09
2021-02-10 19:30:00,0.422,0.0,0.422,0.332,0.0,0.332,0.09,0.0,0.09,0.422,0.0,0.422,0.332,0.0,0.332,0.09,0.0,0.09
2021-02-10 20:00:00,0.432,0.0,0.432,0.332,0.0,0.332,0.1,0.0,0.1,0.432,0.0,0.432,0.332,0.0,0.332,0.1,0.0,0.1
2021-02-10 20:30:00,0.452,0.0,0.452,0.332,0.0,0.332,0.12,0.0,0.12,0.452,0.0,0.452,0.332,0.0,0.332,0.12,0.0,0.12
2021-02-10 21:00:00,0.451,0.0,0.451,0.331,0.0,0.331,0.12,0.0,0.12,0.451,0.0,0.451,0.331,0.0,0.331,0.12,0.0,0.12
2021-02-10 21:30:00,0.4505,0.0,0.4505,0.3305,0.0,0.3305,0.12,0.0,0.12,0.4505,0.0,0.4505,0.3305,0.0,0.3305,0.12,0.0,0.12
2021-02-10 22:00:00,0.4615,0.0,0.4615,0.3315,0.0,0.3315,0.13,0.0,0.13,0.4615,0.0,0.4615,0.3315,0.0,0.3315,0.13,0.0,0.13
2021-02-10 22:30:00,0.464,0.0,0.464,0.334,0.0,0.334,0.13,0.0,0.13,0.464,0.0,0.464,0.334,0.0,0.334,0.13,0.0,0.13
2021-02-10 23:00:00,0.4535,0.0,0.4535,0.3335,0.0,0.3335,0.12,0.0,0.12,0.4535,0.0,0.4535,0.3335,0.0,0.3335,0.12,0.0,0.12
2021-02-10 23:30:00,0.4345,0.0,0.4345,0.3145,0.0,0.3145,0.12,0.0,0.12,0.4345,0.0,0.4345,0.3145,0.0,0.3145,0.12,0.0,0.12
2021-02-11 00:00:00,0.47950000000000004,0.0,0.47950000000000004,0.3395,0.0,0.3395,0.14,0.0,0.14,0.47950000000000004,0.0,0.47950000000000004,0.3395,0.0,0.3395,0.14,0.0,0.14
2021-02-11 00:30:00,0.489,-0.003,0.4890092024,0.329,-0.003,0.3290136775,0.16,0.0,0.16,0.489,-0.083,0.49599395160000004,0.329,-0.003,0.3290136775,0.16,-0.08,0.1788854382
2021-02-11 01:00:00,0.46,0.0,0.46,0.32,0.0,0.32,0.14,0.0,0.14,0.46,0.0,0.46,0.32,0.0,0.32,0.14,0.0,0.14
2021-02-11 01:30:00,0.456,-0.001,0.45600109650000004,0.316,-0.001,0.31600158230000003,0.14,0.0,0.14,0.456,-0.001,0.45600109650000004,0.316,-0.001,0.31600158230000003,0.14,0.0,0.14
2021-02-11 02:00:00,0.481,0.0,0.481,0.331,0.0,0.331,0.15,0.0,0.15,0.481,0.0,0.481,0.331,0.0,0.331,0.15,0.0,0.15
2021-02-11 02:30:00,0.4595,-0.09,0.4682309793,0.3195,0.0,0.3195,0.14,-0.09,0.1664331698,0.4595,-0.09,0.4682309793,0.3195,0.0,0.3195,0.14,-0.09,0.1664331698
2021-02-11 03:00:00,0.45,-0.081,0.45723188870000003,0.31,-0.001,0.3100016129,0.14,-0.08,0.161245155,0.45,-0.091,0.4591089195,0.31,-0.001,0.3100016129,0.14,-0.09,0.1664331698
2021-02-11 03:30:00,0.095,-0.30000000000000004,0.3146823796,0.325,0.0,0.325,-0.23,-0.30000000000000004,0.3780211634,0.085,-0.31,0.3214420632,0.325,0.0,0.325,-0.24,-0.31,0.3920459157
2021-02-11 04:00:00,0.075,-0.42,0.4266438796,0.325,0.0,0.325,-0.25,-0.42,0.48877397640000003,0.075,-0.43,0.43649169520000003,0.325,0.0,0.325,-0.25,-0.43,0.4973932046
2021-02-11 04:30:00,0.095,-0.44,0.45013886750000004,0.295,0.0,0.295,-0.2,-0.44,0.4833218389,0.095,-0.45,0.45991847100000005,0.295,0.0,0.295,-0.2,-0.45,0.49244289010000003
2021-02-11 05:00:00,0.1495,-0.44,0.46470447600000003,0.3195,0.0,0.3195,-0.17,-0.44,0.4716990566,0.1495,-0.45,0.47418377240000004,0.3195,0.0,0.3195,-0.17,-0.45,0.48104053880000003
2021-02-11 05:30:00,0.14550000000000002,-0.44,0.4634331128,0.3055,0.0,0.3055,-0.16,-0.44,0.46818799640000003,0.0955,-0.8200000000000001,0.8255423975,0.3055,0.0,0.3055,-0.21,-0.8200000000000001,0.8464632302
2021-02-11 06:00:00,0.1355,0.17,0.2173942272,0.29550000000000004,0.0,0.29550000000000004,-0.16,0.17,0.2334523506,0.1155,-0.74,0.7489594448,0.29550000000000004,0.0,0.29550000000000004,-0.18,-0.74,0.7615773106
2021-02-11 06:30:00,0.133,0.16,0.20806008750000002,0.313,0.0,0.313,-0.18,0.16,0.24083189160000001,0.073,-0.84,0.8431660572,0.313,0.0,0.313,-0.24,-0.84,0.8736131867
2021-02-11 07:00:00,0.3845,0.17,0.4204048644,0.3045,0.0,0.3045,0.08,0.17,0.1878829423,0.1945,-0.71,0.7361591200000001,0.3045,0.0,0.3045,-0.11,-0.71,0.7184705979
2021-02-11 07:30:00,0.6525000000000001,0.1905,0.6797400238,0.3825,-0.08950000000000001,0.3928313888,0.27,0.28,0.3889730068,0.5925,-0.6895,0.9091020295000001,0.3825,-0.08950000000000001,0.3928313888,0.21,-0.6000000000000001,0.6356886030000001
2021-02-11 08:00:00,0.676,-0.047,0.677631906,0.426,-0.137,0.44748743,0.25,0.09,0.2657066051,0.646,-0.427,0.7743674838,0.426,-0.137,0.44748743,0.22,-0.29,0.3640054945
2021-02-11 08:30:00,0.604,-0.2485,0.6531219258000001,0.404,-0.1385,0.4270810813,0.2,-0.11,0.2282542442,0.604,-0.2585,0.6569918188,0.404,-0.1385,0.4270810813,0.2,-0.12,0.2332380758
2021-02-11 09:00:00,0.597,-0.251,0.647618715,0.397,-0.14100000000000001,0.42129562070000004,0.2,-0.11,0.2282542442,0.597,-0.261,0.6515596673,0.397,-0.14100000000000001,0.42129562070000004,0.2,-0.12,0.2332380758
2021-02-11 09:30:00,0.5435,-0.25,0.5982409632,0.3735,-0.14,0.3988762339,0.17,-0.11,0.2024845673,0.5435,-0.25,0.5982409632,0.3735,-0.14,0.3988762339,0.17,-0.11,0.2024845673
2021-02-11 10:00:00,0.519,-0.25,0.57607378,0.359,-0.14,0.3853323241,0.16,-0.11,0.19416487840000002,0.519,-0.25,0.57607378,0.359,-0.14,0.3853323241,0.16,-0.11,0.19416487840000002
2021-02-11 10:30:00,0.514,-0.2505,0.5717921388,0.354,-0.1405,0.38086250800000004,0.16,-0.11,0.19416487840000002,0.514,-0.2505,0.5717921388,0.354,-0.1405,0.38086250800000004,0.16,-0.11,0.19416487840000002
2021-02-11 11:00:00,0.466,-0.3035,0.5561189171,0.34600000000000003,-0.14350000000000002,0.37457742860000004,0.12,-0.16,0.2,0.466,-0.3235,0.5672814557,0.34600000000000003,-0.14350000000000002,0.37457742860000004,0.12,-0.18,0.2163330765
2021-02-11 11:30:00,0.47450000000000003,-0.3065,0.5648827312,0.35450000000000004,-0.14650000000000002,0.38357854480000003,0.12,-0.16,0.2,0.47450000000000003,-0.3265,0.5759796003000001,0.35450000000000004,-0.14650000000000002,0.38357854480000003,0.12,-0.18,0.2163330765
2021-02-11 12:00:00,0.524,-0.2605,0.5851805277000001,0.364,-0.1505,0.3938860876,0.16,-0.11,0.19416487840000002,0.524,-0.2705,0.5897001357,0.364,-0.1505,0.3938860876,0.16,-0.12,0.2
2021-02-11 12:30:00,0.547,-0.258,0.6047916997,0.377,-0.148,0.4050098764,0.17,-0.11,0.2024845673,0.547,-0.268,0.6091247820000001,0.377,-0.148,0.4050098764,0.17,-0.12,0.2080865205
2021-02-11 13:00:00,0.5295,-0.296,0.6066187023,0.3795,-0.146,0.4066156047,0.15,-0.15,0.2121320344,0.5295,-0.326,0.6218088533,0.3795,-0.146,0.4066156047,0.15,-0.18,0.2343074903
2021-02-11 13:30:00,0.5755,-0.2575,0.6304811655,0.3955,-0.14750000000000002,0.4221095829,0.18,-0.11,0.2109502311,0.5755,-0.2675,0.6346309951,0.3955,-0.14750000000000002,0.4221095829,0.18,-0.12,0.2163330765
2021-02-11 14:00:00,0.7655000000000001,-0.271,0.8120537236,0.48550000000000004,-0.151,0.5084400161,0.28,-0.12,0.3046309242,0.7655000000000001,-0.281,0.8154454304000001,0.48550000000000004,-0.151,0.5084400161,0.28,-0.13,0.30870698080000003
2021-02-11 14:30:00,0.788,-0.2645,0.8312065026000001,0.498,-0.14450000000000002,0.5185404999000001,0.29,-0.12,0.31384709650000003,0.778,-0.2745,0.8250056060000001,0.498,-0.14450000000000002,0.5185404999000001,0.28,-0.13,0.30870698080000003
2021-02-11 15:00:00,0.742,-0.2655,0.7880699525,0.482,-0.14550000000000002,0.5034821248,0.26,-0.12,0.2863564213,0.742,-0.2755,0.7914949463000001,0.482,-0.14550000000000002,0.5034821248,0.26,-0.13,0.2906888371
2021-02-11 15:30:00,0.736,-0.266,0.7825931254,0.47600000000000003,-0.146,0.49788753750000003,0.26,-0.12,0.2863564213,0.736,-0.276,0.7860483446000001,0.47600000000000003,-0.146,0.49788753750000003,0.26,-0.13,0.2906888371
2021-02-11 16:00:00,0.764,-0.2695,0.8101396485,0.47400000000000003,-0.1495,0.4970173538,0.29,-0.12,0.31384709650000003,0.764,-0.2795,0.8135208971000001,0.47400000000000003,-0.1495,0.4970173538,0.29,-0.13,0.3178049716
2021-02-11 16:30:00,0.784,-0.2655,0.827735616,0.47400000000000003,-0.14550000000000002,0.4958288515,0.31,-0.12,0.33241540280000004,0.784,-0.2655,0.827735616,0.47400000000000003,-0.14550000000000002,0.4958288515,0.31,-0.12,0.33241540280000004
2021-02-11 17:00:00,0.7855000000000001,-0.267,0.8296380235,0.47550000000000003,-0.147,0.4977039783,0.31,-0.12,0.33241540280000004,0.7855000000000001,-0.267,0.8296380235,0.47550000000000003,-0.147,0.4977039783,0.31,-0.12,0.33241540280000004
2021-02-11 17:30:00,0.7765000000000001,-0.2675,0.8212846644,0.4665,-0.14750000000000002,0.4892632216,0.31,-0.12,0.33241540280000004,0.7765000000000001,-0.2675,0.8212846644,0.4665,-0.14750000000000002,0.4892632216,0.31,-0.12,0.33241540280000004
2021-02-11 18:00:00,0.7735000000000001,-0.267,0.8182855553,0.4635,-0.147,0.4862522494,0.31,-0.12,0.33241540280000004,0.7735000000000001,-0.267,0.8182855553,0.4635,-0.147,0.4862522494,0.31,-0.12,0.33241540280000004
2021-02-11 18:30:00,0.7735000000000001,-0.265,0.817635157,0.4635,-0.145,0.48565136670000003,0.31,-0.12,0.33241540280000004,0.7735000000000001,-0.265,0.817635157,0.4635,-0.145,0.48565136670000003,0.31,-0.12,0.33241540280000004
2021-02-11 19:00:00,0.774,-0.2515,0.8138355178000001,0.464,-0.14150000000000001,0.4850961245,0.31,-0.11,0.3289376841,0.774,-0.2615,0.8169811809,0.464,-0.14150000000000001,0.4850961245,0.31,-0.12,0.33241540280000004
2021-02-11 19:30:00,0.7705000000000001,-0.23750000000000002,0.8062732167000001,0.4605,-0.1375,0.48058974190000003,0.31,-0.1,0.3257299495,0.7705000000000001,-0.23750000000000002,0.8062732167000001,0.4605,-0.1375,0.48058974190000003,0.31,-0.1,0.3257299495
2021-02-11 20:00:00,0.756,-0.23700000000000002,0.7922783602,0.456,-0.137,0.4761354849,0.30000000000000004,-0.1,0.316227766,0.756,-0.247,0.7953269768,0.456,-0.137,0.4761354849,0.30000000000000004,-0.11,0.3195309062
2021-02-11 20:30:00,0.7575000000000001,-0.231,0.7919389181,0.4575,-0.131,0.47588575310000003,0.30000000000000004,-0.1,0.316227766,0.7575000000000001,-0.231,0.7919389181,0.4575,-0.131,0.47588575310000003,0.30000000000000004,-0.1,0.316227766
2021-02-11 21:00:00,0.777,-0.23650000000000002,0.8121953275,0.467,-0.1365,0.48654008060000004,0.31,-0.1,0.3257299495,0.777,-0.23650000000000002,0.8121953275,0.467,-0.1365,0.48654008060000004,0.31,-0.1,0.3257299495
2021-02-11 21:30:00,0.7765000000000001,-0.248,0.8151418588,0.4665,-0.138,0.4864835557,0.31,-0.11,0.3289376841,0.7765000000000001,-0.258,0.8182397265,0.4665,-0.138,0.4864835557,0.31,-0.12,0.33241540280000004
2021-02-11 22:00:00,0.789,-0.248,0.8270580391,0.46900000000000003,-0.138,0.4888813762,0.32,-0.11,0.3383784863,0.789,-0.258,0.8301114383,0.46900000000000003,-0.138,0.4888813762,0.32,-0.12,0.3417601498
2021-02-11 22:30:00,0.7915000000000001,-0.24650000000000002,0.8289960796,0.47150000000000003,-0.1365,0.49086097830000003,0.32,-0.11,0.3383784863,0.7915000000000001,-0.24650000000000002,0.8289960796,0.47150000000000003,-0.1365,0.49086097830000003,0.32,-0.11,0.3383784863
2021-02-11 23:00:00,0.7915000000000001,-0.246,0.8288475433,0.47150000000000003,-0.136,0.4907221719,0.32,-0.11,0.3383784863,0.7915000000000001,-0.256,0.8318703324000001,0.47150000000000003,-0.136,0.4907221719,0.32,-0.12,0.3417601498
2021-02-11 23:30:00,0.792,-0.248,0.8299204781,0.47200000000000003,-0.138,0.49176010410000004,0.32,-0.11,0.3383784863,0.792,-0.258,0.8329633845000001,0.47200000000000003,-0.138,0.49176010410000004,0.32,-0.12,0.3417601498
2021-02-12 00:00:00,0.7895000000000001,-0.247,0.8272359095,0.46950000000000003,-0.137,0.48908000370000004,0.32,-0.11,0.3383784863,0.7895000000000001,-0.257,0.8302766105,0.46950000000000003,-0.137,0.48908000370000004,0.32,-0.12,0.3417601498
2021-02-12 00:30:00,0.785,-0.233,0.8188491925,0.465,-0.133,0.48364656520000004,0.32,-0.1,0.3352610923,0.785,-0.233,0.8188491925,0.465,-0.133,0.48364656520000004,0.32,-0.1,0.3352610923
2021-02-12 01:00:00,0.7905000000000001,-0.23500000000000001,0.8246910027000001,0.47050000000000003,-0.135,0.489484678,0.32,-0.1,0.3352610923,0.7905000000000001,-0.23500000000000001,0.8246910027000001,0.47050000000000003,-0.135,0.489484678,0.32,-0.1,0.3352610923
2021-02-12 01:30:00,0.79,-0.23500000000000001,0.8242117446,0.47000000000000003,-0.135,0.48900409,0.32,-0.1,0.3352610923,0.79,-0.23500000000000001,0.8242117446,0.47000000000000003,-0.135,0.48900409,0.32,-0.1,0.3352610923
2021-02-12 02:00:00,0.7905000000000001,-0.23550000000000001,0.8248336196,0.47050000000000003,-0.1355,0.489622814,0.32,-0.1,0.3352610923,0.7905000000000001,-0.24550000000000002,0.8277442238,0.47050000000000003,-0.1355,0.489622814,0.32,-0.11,0.3383784863
2021-02-12 02:30:00,0.7875000000000001,-0.23650000000000002,0.8222460094,0.4675,-0.1365,0.4870200201,0.32,-0.1,0.3352610923,0.7875000000000001,-0.24650000000000002,0.8251778596,0.4675,-0.1365,0.4870200201,0.32,-0.11,0.3383784863
2021-02-12 03:00:00,0.789,-0.23650000000000002,0.8236827363,0.46900000000000003,-0.1365,0.48846008030000004,0.32,-0.1,0.3352610923,0.789,-0.24650000000000002,0.8266094906,0.46900000000000003,-0.1365,0.48846008030000004,0.32,-0.11,0.3383784863
2021-02-12 03:30:00,0.7905000000000001,-0.247,0.8281903465,0.47050000000000003,-0.137,0.4900400494,0.32,-0.11,0.3383784863,0.7905000000000001,-0.247,0.8281903465,0.47050000000000003,-0.137,0.4900400494,0.32,-0.11,0.3383784863
2021-02-12 04:00:00,0.7915000000000001,-0.24450000000000002,0.8284035852,0.47150000000000003,-0.1345,0.4903085763,0.32,-0.11,0.3383784863,0.7915000000000001,-0.24450000000000002,0.8284035852,0.47150000000000003,-0.1345,0.4903085763,0.32,-0.11,0.3383784863
2021-02-12 04:30:00,0.8230000000000001,0.10550000000000001,0.8297344455000001,0.47300000000000003,-0.1345,0.4917512074,0.35000000000000003,0.24,0.4243819035,0.783,-0.5845,0.9771024767,0.47300000000000003,-0.1345,0.4917512074,0.31,-0.45,0.5464430437000001
2021-02-12 05:00:00,0.8235,0.1945,0.8461574913000001,0.47350000000000003,-0.1355,0.4925063451,0.35000000000000003,0.33,0.48104053880000003,0.7735000000000001,-0.6755,1.026938411,0.47350000000000003,-0.1355,0.4925063451,0.30000000000000004,-0.54,0.6177378085
2021-02-12 05:30:00,0.8210000000000001,0.194,0.8436095068,0.47100000000000003,-0.136,0.4902417771,0.35000000000000003,0.33,0.48104053880000003,0.771,-0.676,1.0253862687,0.47100000000000003,-0.136,0.4902417771,0.30000000000000004,-0.54,0.6177378085
2021-02-12 06:00:00,0.786,0.184,0.8072496516000001,0.466,-0.136,0.48544000660000003,0.32,0.32,0.45254834,0.736,-0.676,0.9993357794000001,0.466,-0.136,0.48544000660000003,0.27,-0.54,0.6037383539
2021-02-12 06:30:00,0.751,-0.199,0.7769182711,0.461,-0.139,0.48149974040000004,0.29,-0.06,0.2961418579,0.741,-0.329,0.8107539701,0.461,-0.139,0.48149974040000004,0.28,-0.19,0.3383784863
2021-02-12 07:00:00,0.7285,-0.259,0.7731709061,0.4585,-0.139,0.4791067209,0.27,-0.12,0.2954657341,0.7385,-0.259,0.7826003131,0.4585,-0.139,0.4791067209,0.28,-0.12,0.3046309242
2021-02-12 07:30:00,0.729,-0.257,0.7729747732000001,0.459,-0.137,0.4790093945,0.27,-0.12,0.2954657341,0.729,-0.257,0.7729747732000001,0.459,-0.137,0.4790093945,0.27,-0.12,0.2954657341
2021-02-12 08:00:00,0.7325,-0.248,0.7733435524000001,0.4625,-0.138,0.48264919970000003,0.27,-0.11,0.2915475947,0.7325,-0.258,0.7766081702000001,0.4625,-0.138,0.48264919970000003,0.27,-0.12,0.2954657341
2021-02-12 08:30:00,0.7185,-0.265,0.7658114977,0.4585,-0.145,0.4808817422,0.26,-0.12,0.2863564213,0.7185,-0.275,0.7693290908,0.4585,-0.145,0.4808817422,0.26,-0.13,0.2906888371
2021-02-12 09:00:00,0.721,-0.2655,0.7683301699,0.461,-0.14550000000000002,0.48341622850000004,0.26,-0.12,0.2863564213,0.721,-0.2755,0.7718427625000001,0.461,-0.14550000000000002,0.48341622850000004,0.26,-0.13,0.2906888371
2021-02-12 09:30:00,0.708,-0.2805,0.7615407080000001,0.458,-0.1505,0.4820936112,0.25,-0.13,0.2817800561,0.708,-0.29050000000000004,0.7652805041,0.458,-0.1505,0.4820936112,0.25,-0.14,0.2865309756
2021-02-12 10:00:00,0.7165,-0.2655,0.7641089582,0.4565,-0.14550000000000002,0.4791268099,0.26,-0.12,0.2863564213,0.7165,-0.2755,0.7676408666000001,0.4565,-0.14550000000000002,0.4791268099,0.26,-0.13,0.2906888371
2021-02-12 10:30:00,0.7515000000000001,0.10650000000000001,0.7590088932,0.4615,-0.14350000000000002,0.48329545830000004,0.29,0.25,0.38288379440000003,0.7015,-0.6435000000000001,0.9519424878,0.4615,-0.14350000000000002,0.48329545830000004,0.24,-0.5,0.554616985
2021-02-12 11:00:00,0.733,-0.105,0.7404822753,0.463,-0.145,0.4851741955,0.27,0.04,0.2729468813,0.713,-0.425,0.8300566246000001,0.463,-0.145,0.4851741955,0.25,-0.28,0.3753664876
2021-02-12 11:30:00,0.7000000000000001,-0.29550000000000004,0.7598159317000001,0.46,-0.14550000000000002,0.48246269290000005,0.24,-0.15,0.283019434,0.71,-0.3055,0.7729361228,0.46,-0.14550000000000002,0.48246269290000005,0.25,-0.16,0.29681644160000004
2021-02-12 12:00:00,0.679,-0.353,0.7652777274,0.46900000000000003,-0.14300000000000002,0.4903162245,0.21,-0.21,0.29698484810000003,0.679,-0.353,0.7652777274,0.46900000000000003,-0.14300000000000002,0.4903162245,0.21,-0.21,0.29698484810000003
2021-02-12 12:30:00,0.6930000000000001,-0.343,0.7732386436,0.483,-0.14300000000000002,0.5037241308,0.21,-0.2,0.29,0.6930000000000001,-0.353,0.7777261729,0.483,-0.14300000000000002,0.5037241308,0.21,-0.21,0.29698484810000003
2021-02-12 13:00:00,0.7285,-0.3315,0.8003777233,0.4985,-0.14150000000000001,0.5181934967,0.23,-0.19,0.2983286778,0.7285,-0.3415,0.8045710037,0.4985,-0.14150000000000001,0.5181934967,0.23,-0.2,0.3047950131
2021-02-12 13:30:00,0.755,-0.2485,0.7948441671,0.495,-0.1385,0.5140109435,0.26,-0.11,0.28231188430000004,0.755,-0.2585,0.7980270985,0.495,-0.1385,0.5140109435,0.26,-0.12,0.2863564213
2021-02-12 14:00:00,0.7025,-0.317,0.7707108732,0.48250000000000004,-0.137,0.5015727764,0.22,-0.18,0.2842534081,0.7025,-0.327,0.7748775710000001,0.48250000000000004,-0.137,0.5015727764,0.22,-0.19,0.2906888371
2021-02-12 14:30:00,0.727,-0.301,0.7868481429,0.47700000000000004,-0.14100000000000001,0.49740325690000003,0.25,-0.16,0.29681644160000004,0.737,-0.311,0.7999312470000001,0.47700000000000004,-0.14100000000000001,0.49740325690000003,0.26,-0.17,0.3106444913
2021-02-12 15:00:00,0.753,-0.2645,0.7981035334000001,0.47300000000000003,-0.14450000000000002,0.4945798722,0.28,-0.12,0.3046309242,0.763,-0.2745,0.810875607,0.47300000000000003,-0.14450000000000002,0.4945798722,0.29,-0.13,0.3178049716
2021-02-12 15:30:00,0.7715000000000001,-0.2555,0.8127068967000001,0.47150000000000003,-0.14550000000000002,0.4934394593,0.30000000000000004,-0.11,0.3195309062,0.7715000000000001,-0.2655,0.8159059382,0.47150000000000003,-0.14550000000000002,0.4934394593,0.30000000000000004,-0.12,0.3231098884
2021-02-12 16:00:00,0.763,-0.256,0.8048012177,0.47300000000000003,-0.146,0.49502020160000004,0.29,-0.11,0.31016124840000003,0.773,-0.266,0.8174870030000001,0.47300000000000003,-0.146,0.49502020160000004,0.30000000000000004,-0.12,0.3231098884
2021-02-12 16:30:00,0.7675000000000001,-0.2645,0.8117983124,0.47750000000000004,-0.14450000000000002,0.4988852573,0.29,-0.12,0.31384709650000003,0.7775000000000001,-0.2645,0.8212590943,0.47750000000000004,-0.14450000000000002,0.4988852573,0.30000000000000004,-0.12,0.3231098884
2021-02-12 17:00:00,0.8,-0.24250000000000002,0.83594632,0.48,-0.14250000000000002,0.5007057519,0.32,-0.1,0.3352610923,0.8,-0.28250000000000003,0.8484139615,0.48,-0.14250000000000002,0.5007057519,0.32,-0.14,0.3492849839
2021-02-12 17:30:00,0.805,-0.2655,0.8476527886,0.47500000000000003,-0.14550000000000002,0.4967849132,0.33,-0.12,0.35114099730000004,0.805,-0.2655,0.8476527886,0.47500000000000003,-0.14550000000000002,0.4967849132,0.33,-0.12,0.35114099730000004
2021-02-12 18:00:00,0.7525000000000001,-0.2575,0.7953379785,0.4525,-0.1375,0.4729296988,0.30000000000000004,-0.12,0.3231098884,0.7525000000000001,-0.2575,0.7953379785,0.4525,-0.1375,0.4729296988,0.30000000000000004,-0.12,0.3231098884
2021-02-12 18:30:00,0.772,-0.263,0.8155691264,0.462,-0.14300000000000002,0.48362485460000004,0.31,-0.12,0.33241540280000004,0.782,-0.263,0.8250412111000001,0.462,-0.14300000000000002,0.48362485460000004,0.32,-0.12,0.3417601498
2021-02-12 19:00:00,0.771,-0.2585,0.8131809454000001,0.461,-0.1385,0.4813556378,0.31,-0.12,0.33241540280000004,0.781,-0.2585,0.8226683718000001,0.461,-0.1385,0.4813556378,0.32,-0.12,0.3417601498
2021-02-12 19:30:00,0.765,-0.20800000000000002,0.7927729814000001,0.455,-0.138,0.4754671387,0.31,-0.07,0.3178049716,0.755,-0.298,0.8116828198,0.455,-0.138,0.4754671387,0.30000000000000004,-0.16,0.34
2021-02-12 20:00:00,0.776,-0.0575,0.7781273996,0.456,-0.1375,0.4762795923,0.32,0.08,0.32984845,0.756,-0.4575,0.8836527881,0.456,-0.1375,0.4762795923,0.30000000000000004,-0.32,0.438634244
2021-02-12 20:30:00,0.7705000000000001,-0.24650000000000002,0.8089700242000001,0.4605,-0.1365,0.4803045909,0.31,-0.11,0.3289376841,0.7805000000000001,-0.2565,0.8215671001,0.4605,-0.1365,0.4803045909,0.32,-0.12,0.3417601498
2021-02-12 21:00:00,0.7715000000000001,-0.24650000000000002,0.8099225272,0.4615,-0.1365,0.4812634414,0.31,-0.11,0.3289376841,0.7815000000000001,-0.2565,0.8225171731,0.4615,-0.1365,0.4812634414,0.32,-0.12,0.3417601498
2021-02-12 21:30:00,0.772,-0.245,0.8099438252000001,0.462,-0.135,0.48132005980000003,0.31,-0.11,0.3289376841,0.782,-0.255,0.8225259874,0.462,-0.135,0.48132005980000003,0.32,-0.12,0.3417601498
2021-02-12 22:00:00,0.6435000000000001,-0.2335,0.6845542345,0.3935,-0.1335,0.4155291807,0.25,-0.1,0.2692582404,0.6435000000000001,-0.24350000000000002,0.6880294325,0.3935,-0.1335,0.4155291807,0.25,-0.11,0.2731300057
2021-02-12 22:30:00,0.5710000000000001,-0.2245,0.6135480829000001,0.361,-0.1245,0.3818654868,0.21,-0.1,0.23259406700000002,0.5710000000000001,-0.23450000000000001,0.6172772878,0.361,-0.1245,0.3818654868,0.21,-0.11,0.2370653918
2021-02-12 23:00:00,0.609,-0.23450000000000001,0.6525881167,0.379,-0.1345,0.40215824,0.23,-0.1,0.25079872410000004,0.609,-0.24450000000000002,0.6562478571,0.379,-0.1345,0.40215824,0.23,-0.11,0.2549509757
2021-02-12 23:30:00,0.607,-0.23500000000000001,0.6509024504,0.377,-0.135,0.4004422555,0.23,-0.1,0.25079872410000004,0.607,-0.245,0.6545792542000001,0.377,-0.135,0.4004422555,0.23,-0.11,0.2549509757
2021-02-13 00:00:00,0.6185,-0.23450000000000001,0.661462395,0.3785,-0.1345,0.40168706730000003,0.24,-0.1,0.26,0.6185,-0.23450000000000001,0.661462395,0.3785,-0.1345,0.40168706730000003,0.24,-0.1,0.26
2021-02-13 00:30:00,0.6015,-0.2305,0.644152544,0.3715,-0.1305,0.3937543651,0.23,-0.1,0.25079872410000004,0.6015,-0.2305,0.644152544,0.3715,-0.1305,0.3937543651,0.23,-0.1,0.25079872410000004
2021-02-13 01:00:00,0.6035,-0.24450000000000002,0.6511470648000001,0.3735,-0.1345,0.3969792186,0.23,-0.11,0.2549509757,0.6035,-0.2245,0.6439041078000001,0.3735,-0.1345,0.3969792186,0.23,-0.09,0.24698178070000001
2021-02-13 01:30:00,0.602,-0.23600000000000002,0.6466065264,0.372,-0.136,0.3960807998,0.23,-0.1,0.25079872410000004,0.602,-0.246,0.6503229967,0.372,-0.136,0.3960807998,0.23,-0.11,0.2549509757
2021-02-13 02:00:00,0.603,-0.23600000000000002,0.6475376437,0.373,-0.136,0.3970201506,0.23,-0.1,0.25079872410000004,0.603,-0.246,0.6512488004,0.373,-0.136,0.3970201506,0.23,-0.11,0.2549509757
2021-02-13 02:30:00,0.604,-0.23600000000000002,0.6484689661,0.374,-0.136,0.397959797,0.23,-0.1,0.25079872410000004,0.604,-0.246,0.6521748232,0.374,-0.136,0.397959797,0.23,-0.11,0.2549509757
2021-02-13 03:00:00,0.603,-0.252,0.6535388282,0.373,-0.14200000000000002,0.3991152716,0.23,-0.11,0.2549509757,0.603,-0.252,0.6535388282,0.373,-0.14200000000000002,0.3991152716,0.23,-0.11,0.2549509757
2021-02-13 03:30:00,0.6025,-0.2505,0.6525001916000001,0.36250000000000004,-0.1405,0.3887756422,0.24,-0.11,0.2640075756,0.6025,-0.2605,0.65640422,0.36250000000000004,-0.1405,0.3887756422,0.24,-0.12,0.26832815730000004
2021-02-13 04:00:00,0.034,-0.274,0.27610143060000003,0.114,-0.154,0.1916037578,-0.08,-0.12,0.14422205100000002,0.034,-0.28400000000000003,0.2860279707,0.114,-0.154,0.1916037578,-0.08,-0.13,0.15264337520000001
2021-02-13 04:30:00,0.1275,-0.23750000000000002,0.26955982640000004,0.1275,-0.1375,0.18751666590000002,0.0,-0.1,0.1,0.1275,-0.23750000000000002,0.26955982640000004,0.1275,-0.1375,0.18751666590000002,0.0,-0.1,0.1
2021-02-13 05:00:00,0.1295,-0.23800000000000002,0.2709506413,0.1295,-0.138,0.18924653230000002,0.0,-0.1,0.1,0.1295,-0.248,0.2797753563,0.1295,-0.138,0.18924653230000002,0.0,-0.11,0.11
2021-02-13 05:30:00,0.1275,-0.23650000000000002,0.2686791767,0.1275,-0.1365,0.1867846353,0.0,-0.1,0.1,0.1275,-0.24650000000000002,0.2775220712,0.1275,-0.1365,0.1867846353,0.0,-0.11,0.11
2021-02-13 06:00:00,0.0465,-0.23650000000000002,0.24102800670000002,0.1265,-0.1365,0.1861034658,-0.08,-0.1,0.1280624847,0.0465,-0.24650000000000002,0.2508475633,0.1265,-0.1365,0.1861034658,-0.08,-0.11,0.1360147051
2021-02-13 06:30:00,0.044,-0.247,0.2508884214,0.124,-0.137,0.18478365730000001,-0.08,-0.11,0.1360147051,0.044,-0.257,0.2607393334,0.124,-0.137,0.18478365730000001,-0.08,-0.12,0.14422205100000002
2021-02-13 07:00:00,0.042,-0.23700000000000002,0.2406927502,0.122,-0.137,0.1834475402,-0.08,-0.1,0.1280624847,0.042,-0.23700000000000002,0.2406927502,0.122,-0.137,0.1834475402,-0.08,-0.1,0.1280624847
2021-02-13 07:30:00,0.128,-0.23700000000000002,0.2693566409,0.128,-0.137,0.18749133310000002,0.0,-0.1,0.1,0.128,-0.23700000000000002,0.2693566409,0.128,-0.137,0.18749133310000002,0.0,-0.1,0.1
2021-02-13 08:00:00,0.138,-0.23850000000000002,0.2755471829,0.138,-0.1385,0.1955153447,0.0,-0.1,0.1,0.138,-0.23850000000000002,0.2755471829,0.138,-0.1385,0.1955153447,0.0,-0.1,0.1
2021-02-13 08:30:00,0.1355,-0.24650000000000002,0.2812872198,0.1355,-0.14650000000000002,0.1995557566,0.0,-0.1,0.1,0.1355,-0.2565,0.2900905031,0.1355,-0.14650000000000002,0.1995557566,0.0,-0.11,0.11
2021-02-13 09:00:00,0.1295,-0.241,0.2735895649,0.1295,-0.14100000000000001,0.1914451619,0.0,-0.1,0.1,0.1295,-0.251,0.2824380463,0.1295,-0.14100000000000001,0.1914451619,0.0,-0.11,0.11
2021-02-13 09:30:00,0.1275,0.038,0.1330422865,0.1275,-0.14200000000000002,0.1908409023,0.0,0.18,0.18,0.0475,-0.532,0.5341163263,0.1275,-0.14200000000000002,0.1908409023,-0.08,-0.39,0.3981205847
2021-02-13 10:00:00,0.1305,0.2,0.238810071,0.1305,-0.14,0.191390308,0.0,0.34,0.34,0.0505,-0.68,0.6818726054,0.1305,-0.14,0.191390308,-0.08,-0.54,0.5458937626
2021-02-13 10:30:00,0.128,0.2015,0.2387179298,0.128,-0.1385,0.1885901641,0.0,0.34,0.34,0.048,-0.6585000000000001,0.6602471128,0.128,-0.1385,0.1885901641,-0.08,-0.52,0.5261178575000001
2021-02-13 11:00:00,0.125,-0.11800000000000001,0.17189822570000002,0.125,-0.148,0.1937240305,0.0,0.03,0.03,0.045,-0.378,0.3806691477,0.125,-0.148,0.1937240305,-0.08,-0.23,0.24351591320000002
2021-02-13 11:30:00,0.124,-0.248,0.2772724292,0.124,-0.148,0.1930802942,0.0,-0.1,0.1,0.124,-0.248,0.2772724292,0.124,-0.148,0.1930802942,0.0,-0.1,0.1
2021-02-13 12:00:00,0.1305,-0.24550000000000002,0.2780296747,0.1305,-0.14550000000000002,0.195449482,0.0,-0.1,0.1,0.1305,-0.24550000000000002,0.2780296747,0.1305,-0.14550000000000002,0.195449482,0.0,-0.1,0.1
2021-02-13 12:30:00,0.1295,-0.24450000000000002,0.27667761020000003,0.1295,-0.14450000000000002,0.1940373675,0.0,-0.1,0.1,0.1295,-0.24450000000000002,0.27667761020000003,0.1295,-0.14450000000000002,0.1940373675,0.0,-0.1,0.1
2021-02-13 13:00:00,0.043000000000000003,-0.245,0.2487448492,0.123,-0.145,0.1901420522,-0.08,-0.1,0.1280624847,0.123,-0.245,0.2741422988,0.123,-0.145,0.1901420522,0.0,-0.1,0.1
2021-02-13 13:30:00,0.046,-0.24550000000000002,0.2497723964,0.126,-0.14550000000000002,0.1924740242,-0.08,-0.1,0.1280624847,0.046,-0.24550000000000002,0.2497723964,0.126,-0.14550000000000002,0.1924740242,-0.08,-0.1,0.1280624847
2021-02-13 14:00:00,0.1295,-0.24650000000000002,0.2784465837,0.1295,-0.14650000000000002,0.1955313274,0.0,-0.1,0.1,0.1295,-0.2565,0.2873369103,0.1295,-0.14650000000000002,0.1955313274,0.0,-0.11,0.11
2021-02-13 14:30:00,0.126,-0.247,0.2772814455,0.126,-0.147,0.19361043360000002,0.0,-0.1,0.1,0.126,-0.257,0.2862254356,0.126,-0.147,0.19361043360000002,0.0,-0.11,0.11
2021-02-13 15:00:00,0.026500000000000003,-0.24750000000000003,0.24891464400000002,0.1165,-0.14750000000000002,0.1879587721,-0.09,-0.1,0.13453624050000001,0.026500000000000003,-0.2575,0.2588600008,0.1165,-0.14750000000000002,0.1879587721,-0.09,-0.11,0.14212670400000002
2021-02-13 15:30:00,0.121,-0.248,0.2759438349,0.121,-0.148,0.1911674659,0.0,-0.1,0.1,0.121,-0.258,0.2849649101,0.121,-0.148,0.1911674659,0.0,-0.11,0.11
2021-02-13 16:00:00,0.1245,0.1245,0.1760695885,0.1245,-0.14550000000000002,0.1914954308,0.0,0.27,0.27,0.044500000000000005,-0.6255000000000001,0.6270809358,0.1245,-0.14550000000000002,0.1914954308,-0.08,-0.48,0.4866210024
2021-02-13 16:30:00,0.1265,0.196,0.23327719560000001,0.1265,-0.14400000000000002,0.19167224630000002,0.0,0.34,0.34,0.0465,-0.684,0.6855787701,0.1265,-0.14400000000000002,0.19167224630000002,-0.08,-0.54,0.5458937626
2021-02-13 17:00:00,0.1275,0.186,0.22550443450000002,0.1275,-0.14400000000000002,0.1923336944,0.0,0.33,0.33,0.0475,-0.684,0.6856473219,0.1275,-0.14400000000000002,0.1923336944,-0.08,-0.54,0.5458937626
2021-02-13 17:30:00,0.11900000000000001,0.184,0.2191278166,0.11900000000000001,-0.146,0.1883533913,0.0,0.33,0.33,0.039,-0.686,0.6871077063000001,0.11900000000000001,-0.146,0.1883533913,-0.08,-0.54,0.5458937626
2021-02-13 18:00:00,0.11750000000000001,0.126,0.1722853737,0.11750000000000001,-0.14400000000000002,0.1858554546,0.0,0.27,0.27,0.0375,-0.624,0.6251257873,0.11750000000000001,-0.14400000000000002,0.1858554546,-0.08,-0.48,0.4866210024
2021-02-13 18:30:00,-0.34700000000000003,-0.313,0.46730931940000003,0.073,-0.10300000000000001,0.126245792,-0.42,-0.21,0.4695742753,-0.357,-0.323,0.48143327680000003,0.073,-0.10300000000000001,0.126245792,-0.43,-0.22,0.483011387
2021-02-13 19:00:00,-0.52,-0.43,0.6747592163,0.0,0.0,0.0,-0.52,-0.43,0.6747592163,-0.52,-0.44,0.6811754546000001,0.0,0.0,0.0,-0.52,-0.44,0.6811754546000001
2021-02-13 19:30:00,-0.5,-0.43,0.6594694838,0.0,0.0,0.0,-0.5,-0.43,0.6594694838,-0.51,-0.44,0.6735725648,0.0,0.0,0.0,-0.51,-0.44,0.6735725648
2021-02-13 20:00:00,-0.5,-0.43,0.6594694838,0.0,0.0,0.0,-0.5,-0.43,0.6594694838,-0.51,-0.44,0.6735725648,0.0,0.0,0.0,-0.51,-0.44,0.6735725648
2021-02-13 20:30:00,-0.5,-0.42,0.6529931087,0.0,0.0,0.0,-0.5,-0.42,0.6529931087,-0.5,-0.43,0.6594694838,0.0,0.0,0.0,-0.5,-0.43,0.6594694838
2021-02-13 21:00:00,-0.5,-0.42,0.6529931087,0.0,0.0,0.0,-0.5,-0.42,0.6529931087,-0.51,-0.44,0.6735725648,0.0,0.0,0.0,-0.51,-0.44,0.6735725648
2021-02-13 21:30:00,-0.003,-0.275,0.2750163631,0.117,-0.155,0.19420092690000001,-0.12,-0.12,0.1697056275,-0.003,-0.28500000000000003,0.285015789,0.117,-0.155,0.19420092690000001,-0.12,-0.13,0.1769180601
2021-02-13 22:00:00,0.127,-0.2515,0.2817467835,0.127,-0.14150000000000001,0.1901348206,0.0,-0.11,0.11,0.127,-0.2615,0.290708187,0.127,-0.14150000000000001,0.1901348206,0.0,-0.12,0.12
2021-02-13 22:30:00,0.1285,-0.2505,0.2815359657,0.1285,-0.1405,0.1904008929,0.0,-0.11,0.11,0.1285,-0.2605,0.2904694476,0.1285,-0.1405,0.1904008929,0.0,-0.12,0.12
2021-02-13 23:00:00,0.1285,-0.251,0.2819809391,0.1285,-0.14100000000000001,0.1907701497,0.0,-0.11,0.11,0.1285,-0.261,0.2909179438,0.1285,-0.14100000000000001,0.1907701497,0.0,-0.12,0.12
2021-02-13 23:30:00,0.129,-0.2505,0.2817645294,0.129,-0.1405,0.1907386956,0.0,-0.11,0.11,0.129,-0.2605,0.2906909871,0.129,-0.1405,0.1907386956,0.0,-0.12,0.12
2021-02-14 00:00:00,0.1285,-0.251,0.2819809391,0.1285,-0.14100000000000001,0.1907701497,0.0,-0.11,0.11,0.1285,-0.261,0.2909179438,0.1285,-0.14100000000000001,0.1907701497,0.0,-0.12,0.12
2021-02-14 00:30:00,-0.022500000000000003,-0.248,0.24901857360000001,0.1275,-0.138,0.1878836076,-0.15,-0.11,0.1860107524,-0.022500000000000003,-0.258,0.2589792463,0.1275,-0.138,0.1878836076,-0.15,-0.12,0.1920937271
2021-02-14 01:00:00,0.1315,-0.249,0.2815905716,0.1315,-0.139,0.19134589100000002,0.0,-0.11,0.11,0.1315,-0.249,0.2815905716,0.1315,-0.139,0.19134589100000002,0.0,-0.11,0.11
2021-02-14 01:30:00,0.131,-0.25,0.2822428033,0.131,-0.14,0.1917315832,0.0,-0.11,0.11,0.131,-0.25,0.2822428033,0.131,-0.14,0.1917315832,0.0,-0.11,0.11
2021-02-14 02:00:00,0.1305,-0.2505,0.2824544211,0.1305,-0.1405,0.1917563558,0.0,-0.11,0.11,0.1305,-0.2505,0.2824544211,0.1305,-0.1405,0.1917563558,0.0,-0.11,0.11
2021-02-14 02:30:00,0.1295,-0.25,0.2815497292,0.1295,-0.14,0.1907098582,0.0,-0.11,0.11,0.1295,-0.25,0.2815497292,0.1295,-0.14,0.1907098582,0.0,-0.11,0.11
2021-02-14 03:00:00,0.13,-0.25,0.2817800561,0.13,-0.14,0.1910497317,0.0,-0.11,0.11,0.13,-0.25,0.2817800561,0.13,-0.14,0.1910497317,0.0,-0.11,0.11
2021-02-14 03:30:00,0.13,-0.2505,0.2822237587,0.13,-0.1405,0.19141643090000002,0.0,-0.11,0.11,0.13,-0.2505,0.2822237587,0.13,-0.1405,0.19141643090000002,0.0,-0.11,0.11
2021-02-14 04:00:00,0.13,-0.251,0.2826676494,0.13,-0.14100000000000001,0.19178373240000002,0.0,-0.11,0.11,0.13,-0.261,0.2915836072,0.13,-0.14100000000000001,0.19178373240000002,0.0,-0.12,0.12
2021-02-14 04:30:00,0.13,-0.2505,0.2822237587,0.13,-0.1405,0.19141643090000002,0.0,-0.11,0.11,0.13,-0.2605,0.29113613650000003,0.13,-0.1405,0.19141643090000002,0.0,-0.12,0.12
2021-02-14 05:00:00,0.1295,-0.251,0.2824380463,0.1295,-0.14100000000000001,0.1914451619,0.0,-0.11,0.11,0.1295,-0.261,0.2913610303,0.1295,-0.14100000000000001,0.1914451619,0.0,-0.12,0.12
