Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2021-02-14 05:30:00,0.1285,-0.2505,0.2815359657,0.1285,-0.1405,0.1904008929,0.0,-0.11,0.11,0.1285,-0.2505,0.2815359657,0.1285,-0.1405,0.1904008929,0.0,-0.11,0.11
2021-02-14 06:00:00,0.1295,-0.2505,0.2819937943,0.1295,-0.1405,0.1910772095,0.0,-0.11,0.11,0.1295,-0.2505,0.2819937943,0.1295,-0.1405,0.1910772095,0.0,-0.11,0.11
2021-02-14 06:30:00,0.1275,-0.2505,0.2810809492,0.1275,-0.1405,0.1897274361,0.0,-0.11,0.11,0.1275,-0.2505,0.2810809492,0.1275,-0.1405,0.1897274361,0.0,-0.11,0.11
2021-02-14 07:00:00,0.044500000000000005,-0.24750000000000003,0.2514686859,0.1245,-0.1375,0.1854898919,-0.08,-0.11,0.1360147051,0.1245,-0.24750000000000003,0.27704963450000003,0.1245,-0.1375,0.1854898919,0.0,-0.11,0.11
2021-02-14 07:30:00,0.1275,-0.2495,0.280190114,0.1275,-0.1395,0.18898809490000001,0.0,-0.11,0.11,0.0475,-0.2495,0.2539812985,0.1275,-0.1395,0.18898809490000001,-0.08,-0.11,0.1360147051
2021-02-14 08:00:00,0.133,-0.2505,0.2836181412,0.133,-0.1405,0.1934664054,0.0,-0.11,0.11,0.133,-0.2505,0.2836181412,0.133,-0.1405,0.1934664054,0.0,-0.11,0.11
2021-02-14 08:30:00,0.1285,-0.2565,0.2868876087,0.1285,-0.14650000000000002,0.1948704698,0.0,-0.11,0.11,0.1285,-0.2565,0.2868876087,0.1285,-0.14650000000000002,0.1948704698,0.0,-0.11,0.11
2021-02-14 09:00:00,0.129,0.17550000000000002,0.2178101237,0.129,-0.14450000000000002,0.1937040268,0.0,0.32,0.32,0.049,-0.6845,0.6862515938,0.129,-0.14450000000000002,0.1937040268,-0.08,-0.54,0.5458937626
2021-02-14 09:30:00,0.1285,0.185,0.2252493063,0.1285,-0.145,0.1937453225,0.0,0.33,0.33,0.0485,-0.685,0.6867148244,0.1285,-0.145,0.1937453225,-0.08,-0.54,0.5458937626
2021-02-14 10:00:00,0.12350000000000001,0.1845,0.2220191433,0.12350000000000001,-0.14550000000000002,0.1908467972,0.0,0.33,0.33,0.043500000000000004,-0.6955,0.6968590245,0.12350000000000001,-0.14550000000000002,0.1908467972,-0.08,-0.55,0.5557877293
2021-02-14 10:30:00,0.1255,0.1855,0.22396539910000002,0.1255,-0.14450000000000002,0.1913909611,0.0,0.33,0.33,0.0455,-0.6845,0.6860105684000001,0.1255,-0.14450000000000002,0.1913909611,-0.08,-0.54,0.5458937626
2021-02-14 11:00:00,0.131,0.1865,0.22791061840000001,0.131,-0.14350000000000002,0.1943019557,0.0,0.33,0.33,0.051000000000000004,-0.6835,0.6854000657,0.131,-0.14350000000000002,0.1943019557,-0.08,-0.54,0.5458937626
2021-02-14 11:30:00,0.6485000000000001,0.176,0.6719585181000001,0.3285,-0.14400000000000002,0.35867568920000004,0.32,0.32,0.45254834,0.5985,-0.684,0.908877467,0.3285,-0.14400000000000002,0.35867568920000004,0.27,-0.54,0.6037383539
2021-02-14 12:00:00,0.7000000000000001,0.17450000000000002,0.7214223797,0.35000000000000003,-0.14550000000000002,0.3790385864,0.35000000000000003,0.32,0.4742362281,0.65,-0.7055,0.9592863233000001,0.35000000000000003,-0.14550000000000002,0.3790385864,0.30000000000000004,-0.56,0.6352952070000001
2021-02-14 12:30:00,0.1345,0.17350000000000002,0.21952790260000002,0.1345,-0.14650000000000002,0.1988781034,0.0,0.32,0.32,0.0545,-0.6965,0.6986290146,0.1345,-0.14650000000000002,0.1988781034,-0.08,-0.55,0.5557877293
2021-02-14 13:00:00,0.5675,0.17450000000000002,0.5937225783,0.28750000000000003,-0.14550000000000002,0.3222211973,0.28,0.32,0.4252058325,0.5175000000000001,-0.6955,0.866906281,0.28750000000000003,-0.14550000000000002,0.3222211973,0.23,-0.55,0.5961543424
2021-02-14 13:30:00,0.679,0.17450000000000002,0.7010643694,0.399,-0.14550000000000002,0.4247013657,0.28,0.32,0.4252058325,0.629,-0.7055,0.9451831833000001,0.399,-0.14550000000000002,0.4247013657,0.23,-0.56,0.6053924347
2021-02-14 14:00:00,0.6785,0.10450000000000001,0.6865001821000001,0.3985,-0.14550000000000002,0.4242316584,0.28,0.25,0.3753664876,0.6385000000000001,-0.6355000000000001,0.9008565369,0.3985,-0.14550000000000002,0.4242316584,0.24,-0.49,0.5456189146
2021-02-14 14:30:00,0.6435000000000001,-0.2665,0.6965016152,0.3935,-0.14650000000000002,0.4198862941,0.25,-0.12,0.2773084925,0.6535000000000001,-0.2665,0.7057510184,0.3935,-0.14650000000000002,0.4198862941,0.26,-0.12,0.2863564213
2021-02-14 15:00:00,0.6415000000000001,-0.266,0.694462562,0.3915,-0.146,0.4178375881,0.25,-0.12,0.2773084925,0.6515000000000001,-0.266,0.7037103452,0.3915,-0.146,0.4178375881,0.26,-0.12,0.2863564213
2021-02-14 15:30:00,0.647,-0.2545,0.6952548094000001,0.397,-0.14450000000000002,0.4224798812,0.25,-0.11,0.2731300057,0.657,-0.2645,0.7082437787,0.397,-0.14450000000000002,0.4224798812,0.26,-0.12,0.2863564213
2021-02-14 16:00:00,0.6465000000000001,-0.2535,0.6944238619,0.3965,-0.14350000000000002,0.4216687088,0.25,-0.11,0.2731300057,0.6565000000000001,-0.2635,0.7074068843,0.3965,-0.14350000000000002,0.4216687088,0.26,-0.12,0.2863564213
2021-02-14 16:30:00,0.6685,-0.252,0.7144202195,0.3985,-0.14200000000000002,0.4230440284,0.27,-0.11,0.2915475947,0.6685,-0.262,0.7180085306,0.3985,-0.14200000000000002,0.4230440284,0.27,-0.12,0.2954657341
2021-02-14 17:00:00,0.6695,-0.251,0.7150043706,0.3995,-0.14100000000000001,0.4236522749,0.27,-0.11,0.2915475947,0.6695,-0.261,0.7185758485,0.3995,-0.14100000000000001,0.4236522749,0.27,-0.12,0.2954657341
2021-02-14 17:30:00,0.656,-0.2635,0.7069428902,0.396,-0.14350000000000002,0.4211985874,0.26,-0.12,0.2863564213,0.656,-0.2635,0.7069428902,0.396,-0.14350000000000002,0.4211985874,0.26,-0.12,0.2863564213
2021-02-14 18:00:00,0.6425000000000001,-0.265,0.6950044964000001,0.3925,-0.145,0.4184271143,0.25,-0.12,0.2773084925,0.6425000000000001,-0.275,0.6988785660000001,0.3925,-0.145,0.4184271143,0.25,-0.13,0.2817800561
2021-02-14 18:30:00,0.642,-0.2655,0.6947332222,0.392,-0.14550000000000002,0.4181318572,0.25,-0.12,0.2773084925,0.642,-0.2755,0.6986159532,0.392,-0.14550000000000002,0.4181318572,0.25,-0.13,0.2817800561
2021-02-14 19:00:00,0.592,-0.23950000000000002,0.6386111884,0.362,-0.1295,0.3844661884,0.23,-0.11,0.2549509757,0.592,-0.23950000000000002,0.6386111884,0.362,-0.1295,0.3844661884,0.23,-0.11,0.2549509757
2021-02-14 19:30:00,0.6235,-0.2575,0.6745802399,0.3835,-0.1375,0.4074045901,0.24,-0.12,0.26832815730000004,0.6335000000000001,-0.2575,0.6838336786,0.3835,-0.1375,0.4074045901,0.25,-0.12,0.2773084925
2021-02-14 20:00:00,0.5745,-0.233,0.6199510061,0.35450000000000004,-0.123,0.3752322614,0.22,-0.11,0.2459674775,0.5745,-0.233,0.6199510061,0.35450000000000004,-0.123,0.3752322614,0.22,-0.11,0.2459674775
2021-02-14 20:30:00,0.5660000000000001,-0.1675,0.5902645593,0.34600000000000003,-0.11750000000000001,0.3654069649,0.22,-0.05,0.2256102835,0.556,-0.2775,0.6214034519,0.34600000000000003,-0.11750000000000001,0.3654069649,0.21,-0.16,0.2640075756
2021-02-14 21:00:00,0.656,-0.261,0.7060148724,0.396,-0.14100000000000001,0.42035342270000003,0.26,-0.12,0.2863564213,0.656,-0.261,0.7060148724,0.396,-0.14100000000000001,0.42035342270000003,0.26,-0.12,0.2863564213
2021-02-14 21:30:00,0.5325,-0.1955,0.5672534707,0.3325,-0.0955,0.3459429144,0.2,-0.1,0.2236067977,0.5325,-0.20550000000000002,0.5707771019,0.3325,-0.0955,0.3459429144,0.2,-0.11,0.2282542442
2021-02-14 22:00:00,0.3895,-0.061,0.39424770130000003,0.2695,-0.031,0.2712770724,0.12,-0.03,0.1236931688,0.3895,-0.14100000000000001,0.4142357421,0.2695,-0.031,0.2712770724,0.12,-0.11,0.16278820600000002
2021-02-14 22:30:00,0.39,-0.1005,0.40274092170000003,0.27,-0.0205,0.2707771224,0.12,-0.08,0.14422205100000002,0.39,-0.1005,0.40274092170000003,0.27,-0.0205,0.2707771224,0.12,-0.08,0.14422205100000002
2021-02-14 23:00:00,0.3665,-0.009000000000000001,0.3666104881,0.2665,-0.009000000000000001,0.2666519267,0.1,0.0,0.1,0.3665,-0.089,0.3771514948,0.2665,-0.009000000000000001,0.2666519267,0.1,-0.08,0.1280624847
2021-02-14 23:30:00,0.34600000000000003,0.0,0.34600000000000003,0.266,0.0,0.266,0.08,0.0,0.08,0.34600000000000003,0.0,0.34600000000000003,0.266,0.0,0.266,0.08,0.0,0.08
2021-02-15 00:00:00,0.2655,0.0,0.2655,0.2655,0.0,0.2655,0.0,0.0,0.0,0.34550000000000003,0.0,0.34550000000000003,0.2655,0.0,0.2655,0.08,0.0,0.08
2021-02-15 00:30:00,0.34600000000000003,0.0,0.34600000000000003,0.266,0.0,0.266,0.08,0.0,0.08,0.34600000000000003,0.0,0.34600000000000003,0.266,0.0,0.266,0.08,0.0,0.08
2021-02-15 01:00:00,0.266,0.0,0.266,0.266,0.0,0.266,0.0,0.0,0.0,0.266,0.0,0.266,0.266,0.0,0.266,0.0,0.0,0.0
2021-02-15 01:30:00,0.266,0.0,0.266,0.266,0.0,0.266,0.0,0.0,0.0,0.266,0.0,0.266,0.266,0.0,0.266,0.0,0.0,0.0
2021-02-15 02:00:00,0.266,0.0,0.266,0.266,0.0,0.266,0.0,0.0,0.0,0.266,0.0,0.266,0.266,0.0,0.266,0.0,0.0,0.0
2021-02-15 02:30:00,0.266,0.0,0.266,0.266,0.0,0.266,0.0,0.0,0.0,0.266,0.0,0.266,0.266,0.0,0.266,0.0,0.0,0.0
2021-02-15 03:00:00,0.34600000000000003,0.0,0.34600000000000003,0.266,0.0,0.266,0.08,0.0,0.08,0.34600000000000003,0.0,0.34600000000000003,0.266,0.0,0.266,0.08,0.0,0.08
2021-02-15 03:30:00,0.34600000000000003,0.0,0.34600000000000003,0.266,0.0,0.266,0.08,0.0,0.08,0.34600000000000003,0.0,0.34600000000000003,0.266,0.0,0.266,0.08,0.0,0.08
2021-02-15 04:00:00,0.34550000000000003,0.0,0.34550000000000003,0.2655,0.0,0.2655,0.08,0.0,0.08,0.34550000000000003,0.0,0.34550000000000003,0.2655,0.0,0.2655,0.08,0.0,0.08
2021-02-15 04:30:00,0.266,0.0,0.266,0.266,0.0,0.266,0.0,0.0,0.0,0.266,0.0,0.266,0.266,0.0,0.266,0.0,0.0,0.0
2021-02-15 05:00:00,0.266,0.0,0.266,0.266,0.0,0.266,0.0,0.0,0.0,0.266,0.0,0.266,0.266,0.0,0.266,0.0,0.0,0.0
2021-02-15 05:30:00,0.266,0.0,0.266,0.266,0.0,0.266,0.0,0.0,0.0,0.266,0.0,0.266,0.266,0.0,0.266,0.0,0.0,0.0
2021-02-15 06:00:00,0.2655,-0.16,0.3099842738,0.2655,0.0,0.2655,0.0,-0.16,0.16,0.2655,-0.14,0.300150379,0.2655,0.0,0.2655,0.0,-0.14,0.14
2021-02-15 06:30:00,0.266,-0.14,0.3005927478,0.266,0.0,0.266,0.0,-0.14,0.14,0.266,-0.14,0.3005927478,0.266,0.0,0.266,0.0,-0.14,0.14
2021-02-15 07:00:00,0.266,-0.17,0.3156833857,0.266,0.0,0.266,0.0,-0.17,0.17,0.266,-0.17,0.3156833857,0.266,0.0,0.266,0.0,-0.17,0.17
2021-02-15 07:30:00,0.266,0.4,0.4803706902,0.266,0.0,0.266,0.0,0.4,0.4,0.186,-0.45,0.4869250456,0.266,0.0,0.266,-0.08,-0.45,0.4570557953
2021-02-15 08:00:00,0.34600000000000003,-0.0835,0.3559329291,0.266,-0.0035,0.2660230253,0.08,-0.08,0.11313708500000001,0.34600000000000003,-0.0835,0.3559329291,0.266,-0.0035,0.2660230253,0.08,-0.08,0.11313708500000001
2021-02-15 08:30:00,0.383,-0.17350000000000002,0.4204655158,0.293,-0.0935,0.3075569053,0.09,-0.08,0.12041594580000001,0.383,-0.17350000000000002,0.4204655158,0.293,-0.0935,0.3075569053,0.09,-0.08,0.12041594580000001
2021-02-15 09:00:00,-0.06,-0.1575,0.1685415379,0.15,-0.0375,0.154616461,-0.21,-0.12,0.2418677324,-0.05,-0.1575,0.16524602870000002,0.15,-0.0375,0.154616461,-0.2,-0.12,0.2332380758
2021-02-15 09:30:00,0.1895,-0.14,0.2356061332,0.2295,0.0,0.2295,-0.04,-0.14,0.1456021978,0.1895,-0.15,0.24168212590000002,0.2295,0.0,0.2295,-0.04,-0.15,0.155241747
2021-02-15 10:00:00,0.455,-0.1685,0.4851981554,0.34500000000000003,-0.0285,0.3461751724,0.11,-0.14,0.1780449381,0.455,-0.17850000000000002,0.48876093340000004,0.34500000000000003,-0.0285,0.3461751724,0.11,-0.15,0.1860107524
2021-02-15 10:30:00,0.42250000000000004,-0.0825,0.4304793839,0.3325,-0.0025,0.3325093984,0.09,-0.08,0.12041594580000001,0.42250000000000004,-0.0825,0.4304793839,0.3325,-0.0025,0.3325093984,0.09,-0.08,0.12041594580000001
2021-02-15 11:00:00,0.329,-0.11,0.3469020035,0.329,0.0,0.329,0.0,-0.11,0.11,0.329,-0.12,0.3502013706,0.329,0.0,0.329,0.0,-0.12,0.12
2021-02-15 11:30:00,0.328,-0.1,0.3429052347,0.328,0.0,0.328,0.0,-0.1,0.1,0.328,-0.11,0.3459537541,0.328,0.0,0.328,0.0,-0.11,0.11
2021-02-15 12:00:00,0.40650000000000003,-0.1,0.4186194573,0.3265,0.0,0.3265,0.08,-0.1,0.1280624847,0.40650000000000003,-0.11,0.4211202322,0.3265,0.0,0.3265,0.08,-0.11,0.1360147051
2021-02-15 12:30:00,0.41500000000000004,-0.09,0.4246469122,0.325,0.0,0.325,0.09,-0.09,0.1272792206,0.41500000000000004,-0.1,0.4268782028,0.325,0.0,0.325,0.09,-0.1,0.13453624050000001
2021-02-15 13:00:00,0.41650000000000004,-0.11,0.4307809768,0.3265,0.0,0.3265,0.09,-0.11,0.14212670400000002,0.41650000000000004,-0.11,0.4307809768,0.3265,0.0,0.3265,0.09,-0.11,0.14212670400000002
2021-02-15 13:30:00,0.428,-0.08,0.4354124481,0.328,0.0,0.328,0.1,-0.08,0.1280624847,0.428,-0.08,0.4354124481,0.328,0.0,0.328,0.1,-0.08,0.1280624847
2021-02-15 14:00:00,0.417,-0.121,0.43420041460000003,0.327,-0.001,0.327001529,0.09,-0.12,0.15,0.417,-0.111,0.4315205673,0.327,-0.001,0.327001529,0.09,-0.11,0.14212670400000002
2021-02-15 14:30:00,0.3275,-0.12,0.34879256010000004,0.3275,0.0,0.3275,0.0,-0.12,0.12,0.3275,-0.13,0.3523581275,0.3275,0.0,0.3275,0.0,-0.13,0.13
2021-02-15 15:00:00,0.40700000000000003,-0.11,0.42160289370000004,0.327,0.0,0.327,0.08,-0.11,0.1360147051,0.40700000000000003,-0.13,0.4272575336,0.327,0.0,0.327,0.08,-0.13,0.15264337520000001
2021-02-15 15:30:00,0.4295,-0.14100000000000001,0.45205226470000004,0.3295,-0.011,0.3296835604,0.1,-0.13,0.1640121947,0.4295,-0.14100000000000001,0.45205226470000004,0.3295,-0.011,0.3296835604,0.1,-0.13,0.1640121947
2021-02-15 16:00:00,0.418,-0.13,0.43774878640000003,0.328,0.0,0.328,0.09,-0.13,0.158113883,0.418,-0.14,0.4408219595,0.328,0.0,0.328,0.09,-0.14,0.1664331698
2021-02-15 16:30:00,0.51,-0.092,0.5182316085,0.33,-0.012,0.3302181097,0.18,-0.08,0.19697715600000001,0.52,-0.10200000000000001,0.5299094262,0.33,-0.012,0.3302181097,0.19,-0.09,0.2102379604
2021-02-15 17:00:00,0.616,-0.1955,0.6462787711,0.356,-0.0755,0.3639179166,0.26,-0.12,0.2863564213,0.616,-0.20550000000000002,0.6493737368,0.356,-0.0755,0.3639179166,0.26,-0.13,0.2906888371
2021-02-15 17:30:00,0.68,-0.2495,0.7243274467,0.38,-0.1095,0.3954620715,0.30000000000000004,-0.14,0.3310589071,0.6900000000000001,-0.2495,0.7337235515,0.38,-0.1095,0.3954620715,0.31,-0.14,0.34014702700000005
2021-02-15 18:00:00,0.627,-0.2245,0.6659799171,0.357,-0.0845,0.3668640756,0.27,-0.14,0.3041381265,0.637,-0.2245,0.6754030278,0.357,-0.0845,0.3668640756,0.28,-0.14,0.31304951680000004
2021-02-15 18:30:00,0.735,-0.24750000000000003,0.7755522226,0.405,-0.1075,0.41902416400000003,0.33,-0.14,0.3584689666,0.745,-0.24750000000000003,0.7850358272,0.405,-0.1075,0.41902416400000003,0.34,-0.14,0.3676955262
2021-02-15 19:00:00,0.783,-0.28650000000000003,0.8337693026,0.423,-0.1265,0.4415101924,0.36,-0.16,0.39395431210000004,0.793,-0.29650000000000004,0.8466175347,0.423,-0.1265,0.4415101924,0.37,-0.17,0.4071854614
2021-02-15 19:30:00,0.8250000000000001,-0.28550000000000003,0.8730035796000001,0.445,-0.1255,0.46235835670000003,0.38,-0.16,0.41231056260000004,0.8250000000000001,-0.29550000000000004,0.8763248541,0.445,-0.1255,0.46235835670000003,0.38,-0.17,0.41629316590000004
2021-02-15 20:00:00,0.852,-0.291,0.9003249413000001,0.462,-0.131,0.48021349420000004,0.39,-0.16,0.4215447782,0.862,-0.301,0.9130416201,0.462,-0.131,0.48021349420000004,0.4,-0.17,0.4346262762
2021-02-15 20:30:00,0.9115000000000001,-0.319,0.9657086776,0.48150000000000004,-0.139,0.5011618999999999,0.43,-0.18,0.4661544808,0.9115000000000001,-0.329,0.9690579188,0.48150000000000004,-0.139,0.5011618999999999,0.43,-0.19,0.4701063709
2021-02-15 21:00:00,0.923,-0.3205,0.9770615385,0.483,-0.1405,0.5030201288,0.44,-0.18,0.47539457300000004,0.933,-0.3405,0.9931914468,0.483,-0.1405,0.5030201288,0.45,-0.2,0.49244289010000003
2021-02-15 21:30:00,0.9235000000000001,-0.33,0.9806896808000001,0.48350000000000004,-0.14,0.503360954,0.44,-0.19,0.4792702787,0.9335,-0.34,0.9934899345,0.48350000000000004,-0.14,0.503360954,0.45,-0.2,0.49244289010000003
2021-02-15 22:00:00,0.9025000000000001,-0.357,0.9705437909,0.47250000000000003,-0.157,0.4979008435,0.43,-0.2,0.4742362281,0.9125000000000001,-0.367,0.9835371117,0.47250000000000003,-0.157,0.4979008435,0.44,-0.21,0.4875448697
2021-02-15 22:30:00,0.7375,-0.269,0.7850269104,0.40750000000000003,-0.11900000000000001,0.42452002310000003,0.33,-0.15,0.3624913792,0.7475,-0.279,0.7978704469,0.40750000000000003,-0.11900000000000001,0.42452002310000003,0.34,-0.16,0.3757658846
2021-02-15 23:00:00,0.755,-0.267,0.8008208289000001,0.41500000000000004,-0.117,0.4311774577,0.34,-0.15,0.37161808350000003,0.755,-0.277,0.8042101715000001,0.41500000000000004,-0.117,0.4311774577,0.34,-0.16,0.3757658846
2021-02-15 23:30:00,0.928,0.01,0.9280538777,0.47800000000000004,-0.14,0.49808031480000003,0.45,0.15,0.47434164900000003,0.888,-0.7000000000000001,1.1307271996,0.47800000000000004,-0.14,0.49808031480000003,0.41000000000000003,-0.56,0.694046108
2021-02-16 00:00:00,0.877,-0.329,0.9366803083,0.47700000000000004,-0.139,0.49684001450000004,0.4,-0.19,0.44283179650000004,0.887,-0.339,0.9495735885000001,0.47700000000000004,-0.139,0.49684001450000004,0.41000000000000003,-0.2,0.4561797891
2021-02-16 00:30:00,0.6855,-0.23650000000000002,0.7251499845,0.3955,-0.0965,0.4071025669,0.29,-0.14,0.3220248438,0.6955,-0.24650000000000002,0.7378905745000001,0.3955,-0.0965,0.4071025669,0.30000000000000004,-0.15,0.3354101966
2021-02-16 01:00:00,0.7030000000000001,-0.241,0.7431621627,0.403,-0.101,0.41546359650000003,0.30000000000000004,-0.14,0.3310589071,0.713,-0.251,0.7558902037,0.403,-0.101,0.41546359650000003,0.31,-0.15,0.3443835072
2021-02-16 01:30:00,0.8405,-0.298,0.8917646831,0.4605,-0.128,0.4779584187,0.38,-0.17,0.41629316590000004,0.8405,-0.308,0.8951559920000001,0.4605,-0.128,0.4779584187,0.38,-0.18,0.4204759208
2021-02-16 02:00:00,0.912,-0.339,0.9729671115,0.482,-0.139,0.5016423028,0.43,-0.2,0.4742362281,0.922,-0.34900000000000003,0.9858422795,0.482,-0.139,0.5016423028,0.44,-0.21,0.4875448697
2021-02-16 02:30:00,0.9145000000000001,-0.3395,0.9754847513,0.48450000000000004,-0.1395,0.5041830025,0.43,-0.2,0.4742362281,0.9245000000000001,-0.34950000000000003,0.9883574758,0.48450000000000004,-0.1395,0.5041830025,0.44,-0.21,0.4875448697
2021-02-16 03:00:00,0.91,-0.34,0.9714422268,0.48,-0.14,0.5,0.43,-0.2,0.4742362281,0.92,-0.35000000000000003,0.9843271814000001,0.48,-0.14,0.5,0.44,-0.21,0.4875448697
2021-02-16 03:30:00,0.859,-0.3215,0.9171931367,0.459,-0.1315,0.4774654438,0.4,-0.19,0.44283179650000004,0.859,-0.3315,0.920746029,0.459,-0.1315,0.4774654438,0.4,-0.2,0.4472135955
2021-02-16 04:00:00,0.5645,-0.151,0.5843468576,0.34450000000000003,-0.031,0.3458919629,0.22,-0.12,0.2505992817,0.5745,-0.161,0.5966332626,0.34450000000000003,-0.031,0.3458919629,0.23,-0.13,0.2641968963
2021-02-16 04:30:00,0.496,-0.08,0.5024101910000001,0.336,0.0,0.336,0.16,-0.08,0.1788854382,0.496,-0.08,0.5024101910000001,0.336,0.0,0.336,0.16,-0.08,0.1788854382
2021-02-16 05:00:00,0.4565,0.0,0.4565,0.3365,0.0,0.3365,0.12,0.0,0.12,0.4665,-0.08,0.4733098879,0.3365,0.0,0.3365,0.13,-0.08,0.15264337520000001
2021-02-16 05:30:00,0.447,0.0,0.447,0.337,0.0,0.337,0.11,0.0,0.11,0.447,0.0,0.447,0.337,0.0,0.337,0.11,0.0,0.11
2021-02-16 06:00:00,0.436,-0.17,0.4679700845,0.336,0.0,0.336,0.1,-0.17,0.1972308292,0.436,-0.18,0.4716948166,0.336,0.0,0.336,0.1,-0.18,0.2059126028
2021-02-16 06:30:00,0.41650000000000004,-0.17,0.4498580332,0.3365,0.0,0.3365,0.08,-0.17,0.1878829423,0.41650000000000004,-0.18,0.45373147350000004,0.3365,0.0,0.3365,0.08,-0.18,0.19697715600000001
2021-02-16 07:00:00,0.41500000000000004,0.42,0.5904447476,0.335,0.0,0.335,0.08,0.42,0.4275511665,0.41500000000000004,-0.44,0.6048346882,0.335,0.0,0.335,0.08,-0.44,0.4472135955
2021-02-16 07:30:00,0.435,-0.1545,0.46162241060000003,0.335,-0.0045000000000000005,0.33503022250000003,0.1,-0.15,0.1802775638,0.435,-0.1545,0.46162241060000003,0.335,-0.0045000000000000005,0.33503022250000003,0.1,-0.15,0.1802775638
2021-02-16 08:00:00,0.0425,-0.49,0.4918396588,0.3325,0.0,0.3325,-0.29,-0.49,0.5693856338000001,0.0425,-0.5,0.5018029992,0.3325,0.0,0.3325,-0.29,-0.5,0.5780138407000001
2021-02-16 08:30:00,-0.028,-0.45,0.45087026960000004,0.332,0.0,0.332,-0.36,-0.45,0.5762811814000001,-0.018000000000000002,-0.46,0.4603520392,0.332,0.0,0.332,-0.35000000000000003,-0.46,0.5780138407000001
2021-02-16 09:00:00,0.47300000000000003,-0.42350000000000004,0.6348868009,0.403,-0.0935,0.4137043026,0.07,-0.33,0.3373425559,0.47300000000000003,-0.4335,0.6416005377,0.403,-0.0935,0.4137043026,0.07,-0.34,0.3471310992
2021-02-16 09:30:00,0.678,-0.32,0.7497226154000001,0.428,-0.13,0.4473075005,0.25,-0.19,0.3140063694,0.6880000000000001,-0.32,0.7587779649,0.428,-0.13,0.4473075005,0.26,-0.19,0.3220248438
2021-02-16 10:00:00,0.719,-0.35100000000000003,0.8001012436,0.449,-0.14100000000000001,0.4706187417,0.27,-0.21,0.34205262750000004,0.719,-0.361,0.8045383770000001,0.449,-0.14100000000000001,0.4706187417,0.27,-0.22,0.3482814953
2021-02-16 10:30:00,0.6195,-0.29450000000000004,0.6859376794,0.40950000000000003,-0.1145,0.4252064205,0.21,-0.18,0.2765863337,0.6295000000000001,-0.3045,0.6992785568000001,0.40950000000000003,-0.1145,0.4252064205,0.22,-0.19,0.2906888371
2021-02-16 11:00:00,0.59,-0.3145,0.6685882515,0.39,-0.10450000000000001,0.4037576625,0.2,-0.21,0.29,0.59,-0.3245,0.6733500204,0.39,-0.10450000000000001,0.4037576625,0.2,-0.22,0.2973213749
2021-02-16 11:30:00,0.5650000000000001,-0.398,0.6911070829,0.395,-0.108,0.40949847370000003,0.17,-0.29,0.33615472630000004,0.5650000000000001,-0.398,0.6911070829,0.395,-0.108,0.40949847370000003,0.17,-0.29,0.33615472630000004
2021-02-16 12:00:00,0.6365000000000001,-0.4555,0.7826956624,0.4365,-0.1255,0.454183333,0.2,-0.33,0.3858756276,0.6465000000000001,-0.4655,0.7966508018,0.4365,-0.1255,0.454183333,0.21,-0.34,0.3996248241
2021-02-16 12:30:00,0.59,-0.3975,0.7114114492,0.41000000000000003,-0.1075,0.4238587619,0.18,-0.29,0.3413209633,0.59,-0.40750000000000003,0.7170468953,0.41000000000000003,-0.1075,0.4238587619,0.18,-0.30000000000000004,0.3498571137
2021-02-16 13:00:00,0.5695,-0.376,0.682426736,0.40950000000000003,-0.106,0.42299674940000004,0.16,-0.27,0.31384709650000003,0.5695,-0.426,0.7112005695,0.40950000000000003,-0.106,0.42299674940000004,0.16,-0.32,0.3577708764
2021-02-16 13:30:00,0.731,0.023,0.7313617436000001,0.441,-0.117,0.4562565068,0.29,0.14,0.3220248438,0.6910000000000001,-0.617,0.9263746542,0.441,-0.117,0.4562565068,0.25,-0.5,0.5590169944
2021-02-16 14:00:00,0.681,-0.3895,0.7845197576,0.431,-0.11950000000000001,0.44725971200000003,0.25,-0.27,0.3679673899,0.681,-0.3895,0.7845197576,0.431,-0.11950000000000001,0.44725971200000003,0.25,-0.27,0.3679673899
2021-02-16 14:30:00,0.8005,-0.4525,0.9195414618000001,0.48050000000000004,-0.14250000000000002,0.5011850955,0.32,-0.31,0.4455333882,0.8005,-0.4625,0.9245033802,0.48050000000000004,-0.14250000000000002,0.5011850955,0.32,-0.32,0.45254834
2021-02-16 15:00:00,0.8130000000000001,-0.41300000000000003,0.9118870544000001,0.483,-0.14300000000000002,0.5037241308,0.33,-0.27,0.42638011210000004,0.8130000000000001,-0.423,0.9164594917000001,0.483,-0.14300000000000002,0.5037241308,0.33,-0.28,0.4327817002
2021-02-16 15:30:00,0.841,-0.425,0.9422876419,0.481,-0.145,0.502380334,0.36,-0.28,0.45607017,0.841,-0.435,0.9468400076000001,0.481,-0.145,0.502380334,0.36,-0.29,0.4622769733
2021-02-16 16:00:00,0.7905000000000001,-0.5045000000000001,0.9377688948,0.48050000000000004,-0.14450000000000002,0.5017574115,0.31,-0.36,0.4750789408,0.7905000000000001,-0.5145000000000001,0.9431863549,0.48050000000000004,-0.14450000000000002,0.5017574115,0.31,-0.37,0.4827007354
2021-02-16 16:30:00,0.7355,-0.47000000000000003,0.8728460632,0.4655,-0.14,0.4860969553,0.27,-0.33,0.42638011210000004,0.7455,-0.47000000000000003,0.8812889708,0.4655,-0.14,0.4860969553,0.28,-0.33,0.4327817002
2021-02-16 17:00:00,0.746,-0.3965,0.84482439,0.456,-0.1365,0.47599185920000003,0.29,-0.26,0.3894868419,0.746,-0.3965,0.84482439,0.456,-0.1365,0.47599185920000003,0.29,-0.26,0.3894868419
2021-02-16 17:30:00,0.7965,-0.391,0.8872954694,0.4665,-0.14100000000000001,0.48734305170000003,0.33,-0.25,0.4140048309,0.8065,-0.401,0.9006904296,0.4665,-0.14100000000000001,0.48734305170000003,0.34,-0.26,0.4280186912
2021-02-16 18:00:00,0.7065,-0.2975,0.7665823504,0.40650000000000003,-0.1275,0.4260264076,0.30000000000000004,-0.17,0.344818793,0.7065,-0.3075,0.7705183320000001,0.40650000000000003,-0.1275,0.4260264076,0.30000000000000004,-0.18,0.3498571137
2021-02-16 18:30:00,0.68,-0.292,0.740043242,0.4,-0.112,0.4153841595,0.28,-0.18,0.3328663395,0.6900000000000001,-0.302,0.7531958577000001,0.4,-0.112,0.4153841595,0.29,-0.19,0.3466987165
2021-02-16 19:00:00,0.736,-0.29150000000000004,0.7916238059,0.41600000000000004,-0.12150000000000001,0.43338002950000004,0.32,-0.17,0.36235341860000003,0.746,-0.3015,0.8046230484,0.41600000000000004,-0.12150000000000001,0.43338002950000004,0.33,-0.18,0.3758989226
2021-02-16 19:30:00,0.7515000000000001,-0.3225,0.8177765587,0.42150000000000004,-0.1325,0.4418353766,0.33,-0.19,0.3807886553,0.7615000000000001,-0.3225,0.8269755135,0.42150000000000004,-0.1325,0.4418353766,0.34,-0.19,0.3894868419
2021-02-16 20:00:00,0.623,-0.2265,0.6628961080000001,0.363,-0.08650000000000001,0.373163838,0.26,-0.14,0.2952964612,0.633,-0.2265,0.6723029451,0.363,-0.08650000000000001,0.373163838,0.27,-0.14,0.3041381265
2021-02-16 20:30:00,0.524,-0.128,0.5394070819,0.324,-0.018000000000000002,0.3244996148,0.2,-0.11,0.2282542442,0.524,-0.138,0.5418671424,0.324,-0.018000000000000002,0.3244996148,0.2,-0.12,0.2332380758
2021-02-16 21:00:00,0.704,-0.271,0.7543586680000001,0.404,-0.111,0.4189713594,0.30000000000000004,-0.16,0.34,0.714,-0.281,0.7673050241,0.404,-0.111,0.4189713594,0.31,-0.17,0.3535533906
2021-02-16 21:30:00,0.6145,-0.21,0.6493922158000001,0.3645,-0.07,0.37116067950000003,0.25,-0.14,0.2865309756,0.6145,-0.21,0.6493922158000001,0.3645,-0.07,0.37116067950000003,0.25,-0.14,0.2865309756
2021-02-16 22:00:00,0.462,-0.09,0.47068460780000004,0.322,0.0,0.322,0.14,-0.09,0.1664331698,0.462,-0.09,0.47068460780000004,0.322,0.0,0.322,0.14,-0.09,0.1664331698
2021-02-16 22:30:00,0.484,-0.09,0.49229665850000004,0.324,0.0,0.324,0.16,-0.09,0.1835755975,0.494,-0.09,0.5021314569,0.324,0.0,0.324,0.17,-0.09,0.19235384060000002
2021-02-16 23:00:00,0.525,-0.0945,0.5334372034,0.325,-0.0045000000000000005,0.3250311524,0.2,-0.09,0.219317122,0.525,-0.0945,0.5334372034,0.325,-0.0045000000000000005,0.3250311524,0.2,-0.09,0.219317122
2021-02-16 23:30:00,0.5855,-0.1675,0.6089880951000001,0.35550000000000004,-0.0575,0.3601201188,0.23,-0.11,0.2549509757,0.5855,-0.17750000000000002,0.6118141058000001,0.35550000000000004,-0.0575,0.3601201188,0.23,-0.12,0.2594224354
2021-02-17 00:00:00,0.7030000000000001,-0.255,0.7478194969,0.403,-0.105,0.41645407910000004,0.30000000000000004,-0.15,0.3354101966,0.713,-0.265,0.7606536663,0.403,-0.105,0.41645407910000004,0.31,-0.16,0.3488552709
2021-02-17 00:30:00,0.7030000000000001,-0.2555,0.7479901403,0.403,-0.10550000000000001,0.41658042440000004,0.30000000000000004,-0.15,0.3354101966,0.7030000000000001,-0.2655,0.7514647364,0.403,-0.10550000000000001,0.41658042440000004,0.30000000000000004,-0.16,0.34
2021-02-17 01:00:00,0.836,-0.314,0.8930240758,0.466,-0.134,0.4848834912,0.37,-0.18,0.4114608122,0.846,-0.314,0.9023923759,0.466,-0.134,0.4848834912,0.38,-0.18,0.4204759208
2021-02-17 01:30:00,0.877,-0.3175,0.9327031950000001,0.47700000000000004,-0.1375,0.4964224511,0.4,-0.18,0.438634244,0.877,-0.3375,0.9396995530000001,0.47700000000000004,-0.1375,0.4964224511,0.4,-0.2,0.4472135955
2021-02-17 02:00:00,0.887,-0.3175,0.9421121218,0.47700000000000004,-0.1375,0.4964224511,0.41000000000000003,-0.18,0.4477722635,0.887,-0.3375,0.9490391193000001,0.47700000000000004,-0.1375,0.4964224511,0.41000000000000003,-0.2,0.4561797891
2021-02-17 02:30:00,0.8865000000000001,-0.339,0.9491065536000001,0.47650000000000003,-0.139,0.4963600004,0.41000000000000003,-0.2,0.4561797891,0.8865000000000001,-0.339,0.9491065536000001,0.47650000000000003,-0.139,0.4963600004,0.41000000000000003,-0.2,0.4561797891
2021-02-17 03:00:00,0.875,-0.3395,0.9385548732000001,0.47500000000000003,-0.1395,0.4950608548,0.4,-0.2,0.4472135955,0.875,-0.3395,0.9385548732000001,0.47500000000000003,-0.1395,0.4950608548,0.4,-0.2,0.4472135955
2021-02-17 03:30:00,0.886,-0.34,0.9489973656,0.47600000000000003,-0.14,0.4961612641,0.41000000000000003,-0.2,0.4561797891,0.896,-0.34,0.9583402319000001,0.47600000000000003,-0.14,0.4961612641,0.42,-0.2,0.46518813400000003
2021-02-17 04:00:00,0.925,-0.36,0.992585009,0.47500000000000003,-0.14,0.495201979,0.45,-0.22,0.5008991915000001,0.935,-0.37,1.0055471148,0.47500000000000003,-0.14,0.495201979,0.46,-0.23,0.5142956348000001
2021-02-17 04:30:00,0.9245000000000001,-0.34750000000000003,0.9876520136,0.47450000000000003,-0.1375,0.4940207486,0.45,-0.21,0.4965883607,0.9345,-0.35750000000000004,1.0005480998,0.47450000000000003,-0.1375,0.4940207486,0.46,-0.22,0.5099019514
2021-02-17 05:00:00,0.9215000000000001,-0.34800000000000003,0.9850209389000001,0.47150000000000003,-0.138,0.4912802154,0.45,-0.21,0.4965883607,0.9315,-0.358,0.9979259742000001,0.47150000000000003,-0.138,0.4912802154,0.46,-0.22,0.5099019514
2021-02-17 05:30:00,0.9105000000000001,-0.34850000000000003,0.9749166631,0.47050000000000003,-0.1385,0.49046151730000004,0.44,-0.21,0.4875448697,0.9105000000000001,-0.35850000000000004,0.9785358961,0.47050000000000003,-0.1385,0.49046151730000004,0.44,-0.22,0.491934955
2021-02-17 06:00:00,0.887,-0.34800000000000003,0.9528236983,0.467,-0.138,0.48696303760000004,0.42,-0.21,0.4695742753,0.887,-0.358,0.9565213014,0.467,-0.138,0.48696303760000004,0.42,-0.22,0.4741307836
2021-02-17 06:30:00,0.8195,0.0195,0.8197319684000001,0.4495,-0.1305,0.4680603594,0.37,0.15,0.3992492956,0.7795000000000001,-0.6605000000000001,1.0217047029,0.4495,-0.1305,0.4680603594,0.33,-0.53,0.6243396512
2021-02-17 07:00:00,0.526,0.3075,0.6092883143,0.326,-0.0125,0.32623955920000003,0.2,0.32,0.37735924530000003,0.466,-0.5725,0.7381817188,0.326,-0.0125,0.32623955920000003,0.14,-0.56,0.5772347876
2021-02-17 07:30:00,0.6245,0.083,0.6299914682000001,0.3945,-0.097,0.4062502308,0.23,0.18,0.2920616373,0.5845,-0.637,0.8645283396000001,0.3945,-0.097,0.4062502308,0.19,-0.54,0.5724508713
2021-02-17 08:00:00,0.6855,-0.41350000000000003,0.8005576182,0.4555,-0.1535,0.4806688049,0.23,-0.26,0.3471310992,0.6955,-0.42350000000000004,0.8142926378,0.4555,-0.1535,0.4806688049,0.24,-0.27,0.3612478374
2021-02-17 08:30:00,0.682,-0.47050000000000003,0.8285494855000001,0.462,-0.1405,0.48289155100000003,0.22,-0.33,0.39661064030000004,0.682,-0.48050000000000004,0.8342686917000001,0.462,-0.1405,0.48289155100000003,0.22,-0.34,0.4049691346
2021-02-17 09:00:00,0.6930000000000001,-0.4965,0.8525029325,0.463,-0.14650000000000002,0.4856245978,0.23,-0.35000000000000003,0.41880783180000003,0.7030000000000001,-0.5065000000000001,0.8664590296,0.463,-0.14650000000000002,0.4856245978,0.24,-0.36,0.4326661531
2021-02-17 09:30:00,0.7185,-0.49050000000000005,0.869961206,0.4585,-0.1505,0.48256864800000004,0.26,-0.34,0.4280186912,0.7185,-0.5005000000000001,0.8756383386000001,0.4585,-0.1505,0.48256864800000004,0.26,-0.35000000000000003,0.4360045871
2021-02-17 10:00:00,0.5225000000000001,-0.274,0.5899849574,0.36250000000000004,-0.094,0.37448931890000003,0.16,-0.18,0.24083189160000001,0.5325,-0.28400000000000003,0.6035,0.36250000000000004,-0.094,0.37448931890000003,0.17,-0.19,0.2549509757
2021-02-17 10:30:00,0.445,-0.154,0.47089383090000003,0.325,-0.024,0.32588494900000003,0.12,-0.13,0.1769180601,0.445,-0.154,0.47089383090000003,0.325,-0.024,0.32588494900000003,0.12,-0.13,0.1769180601
2021-02-17 11:00:00,0.4355,-0.221,0.4883658977,0.3255,-0.031,0.3269728582,0.11,-0.19,0.21954498400000003,0.4355,-0.231,0.49297185520000003,0.3255,-0.031,0.3269728582,0.11,-0.2,0.2282542442
2021-02-17 11:30:00,0.434,-0.1825,0.4708102059,0.324,-0.022500000000000003,0.3247803104,0.11,-0.16,0.19416487840000002,0.434,-0.1925,0.4747759998,0.324,-0.022500000000000003,0.3247803104,0.11,-0.17,0.2024845673
2021-02-17 12:00:00,0.41200000000000003,-0.1,0.4239622625,0.322,0.0,0.322,0.09,-0.1,0.13453624050000001,0.41200000000000003,-0.1,0.4239622625,0.322,0.0,0.322,0.09,-0.1,0.13453624050000001
2021-02-17 12:30:00,0.41400000000000003,-0.14,0.4370308914,0.324,0.0,0.324,0.09,-0.14,0.1664331698,0.41400000000000003,-0.14,0.4370308914,0.324,0.0,0.324,0.09,-0.14,0.1664331698
2021-02-17 13:00:00,0.42550000000000004,-0.1,0.4370929535,0.3255,0.0,0.3255,0.1,-0.1,0.14142135620000001,0.42550000000000004,-0.1,0.4370929535,0.3255,0.0,0.3255,0.1,-0.1,0.14142135620000001
2021-02-17 13:30:00,0.48450000000000004,-0.1405,0.5044606030000001,0.3345,-0.0405,0.3369428735,0.15,-0.1,0.1802775638,0.48450000000000004,-0.1505,0.5073366732,0.3345,-0.0405,0.3369428735,0.15,-0.11,0.1860107524
2021-02-17 14:00:00,0.596,-0.35450000000000004,0.6934596239,0.396,-0.1145,0.41222111780000004,0.2,-0.24,0.312409987,0.606,-0.35450000000000004,0.7020728239,0.396,-0.1145,0.41222111780000004,0.21,-0.24,0.3189043744
2021-02-17 14:30:00,0.7205,-0.312,0.7851523737,0.4405,-0.132,0.45985242200000004,0.28,-0.18,0.3328663395,0.7205,-0.322,0.7891794790000001,0.4405,-0.132,0.45985242200000004,0.28,-0.19,0.3383784863
2021-02-17 15:00:00,0.7205,-0.394,0.821191969,0.4405,-0.14400000000000002,0.4634395861,0.28,-0.25,0.3753664876,0.7205,-0.404,0.8260364701,0.4405,-0.14400000000000002,0.4634395861,0.28,-0.26,0.3820994635
2021-02-17 15:30:00,0.6545000000000001,-0.362,0.7479400043000001,0.41450000000000004,-0.122,0.4320813002,0.24,-0.24,0.339411255,0.6545000000000001,-0.372,0.7528308243,0.41450000000000004,-0.122,0.4320813002,0.24,-0.25,0.34655446900000003
2021-02-17 16:00:00,0.8005,-0.392,0.8913272407,0.47050000000000003,-0.152,0.49444337390000004,0.33,-0.24,0.4080441153,0.8105,-0.402,0.9047177737000001,0.47050000000000003,-0.152,0.49444337390000004,0.34,-0.25,0.4220189569
2021-02-17 16:30:00,0.8215,-0.377,0.9038756828000001,0.47150000000000003,-0.157,0.49695195940000003,0.35000000000000003,-0.22,0.4134005322,0.8315,-0.387,0.917148434,0.47150000000000003,-0.157,0.49695195940000003,0.36,-0.23,0.42720018730000003
2021-02-17 17:00:00,0.86,-0.37,0.9362157871000001,0.47000000000000003,-0.16,0.4964876635,0.39,-0.21,0.4429446918,0.87,-0.38,0.949368211,0.47000000000000003,-0.16,0.4964876635,0.4,-0.22,0.4565084884
2021-02-17 17:30:00,0.861,-0.3655,0.9353669066,0.47100000000000003,-0.1555,0.4960052923,0.39,-0.21,0.4429446918,0.871,-0.3755,0.9484942014000001,0.47100000000000003,-0.1555,0.4960052923,0.4,-0.22,0.4565084884
2021-02-17 18:00:00,0.681,-0.28150000000000003,0.7368875423,0.391,-0.12150000000000001,0.4094426089,0.29,-0.16,0.3312099032,0.681,-0.29150000000000004,0.7407653137,0.391,-0.12150000000000001,0.4094426089,0.29,-0.17,0.33615472630000004
2021-02-17 18:30:00,0.779,-0.3335,0.847386128,0.439,-0.14350000000000002,0.461858474,0.34,-0.19,0.3894868419,0.789,-0.3335,0.8565881449,0.439,-0.14350000000000002,0.461858474,0.35000000000000003,-0.19,0.39824615500000005
2021-02-17 19:00:00,0.798,-0.34800000000000003,0.8705791176000001,0.448,-0.148,0.4718135225,0.35000000000000003,-0.2,0.4031128874,0.808,-0.34800000000000003,0.8797545112,0.448,-0.148,0.4718135225,0.36,-0.2,0.4118252056
2021-02-17 19:30:00,0.649,-0.405,0.7650006536,0.419,-0.095,0.4296347286,0.23,-0.31,0.3860051813,0.659,-0.41500000000000004,0.7787849511,0.419,-0.095,0.4296347286,0.24,-0.32,0.4
2021-02-17 20:00:00,0.1835,-0.55,0.5798036306000001,0.3335,0.0,0.3335,-0.15,-0.55,0.5700877125,0.1935,-0.5700000000000001,0.6019487104,0.3335,0.0,0.3335,-0.14,-0.5700000000000001,0.5869412236
2021-02-17 20:30:00,0.20400000000000001,-0.55,0.5866140128,0.334,0.0,0.334,-0.13,-0.55,0.565154846,0.20400000000000001,-0.56,0.596,0.334,0.0,0.334,-0.13,-0.56,0.5748912941000001
2021-02-17 21:00:00,0.20450000000000002,-0.55,0.5867880793,0.3345,0.0,0.3345,-0.13,-0.55,0.565154846,0.20450000000000002,-0.56,0.596171326,0.3345,0.0,0.3345,-0.13,-0.56,0.5748912941000001
2021-02-17 21:30:00,0.8675,-0.388,0.9503158685,0.4575,-0.158,0.48401472090000003,0.41000000000000003,-0.23,0.4701063709,0.8675,-0.398,0.9544423765000001,0.4575,-0.158,0.48401472090000003,0.41000000000000003,-0.24,0.4750789408
2021-02-17 22:00:00,0.8975000000000001,-0.3675,0.9698260153,0.4675,-0.14750000000000002,0.4902167888,0.43,-0.22,0.483011387,0.9075000000000001,-0.3775,0.9828847847000001,0.4675,-0.14750000000000002,0.4902167888,0.44,-0.23,0.4964876635
2021-02-17 22:30:00,0.8985000000000001,-0.3675,0.9707515130000001,0.4685,-0.14750000000000002,0.49117054060000004,0.43,-0.22,0.483011387,0.9085000000000001,-0.3775,0.9838081622,0.4685,-0.14750000000000002,0.49117054060000004,0.44,-0.23,0.4964876635
2021-02-17 23:00:00,0.898,-0.355,0.9656236327000001,0.468,-0.145,0.4899479564,0.43,-0.21,0.47853944460000003,0.898,-0.365,0.9693446240000001,0.468,-0.145,0.4899479564,0.43,-0.22,0.483011387
2021-02-17 23:30:00,0.898,-0.355,0.9656236327000001,0.468,-0.145,0.4899479564,0.43,-0.21,0.47853944460000003,0.898,-0.365,0.9693446240000001,0.468,-0.145,0.4899479564,0.43,-0.22,0.483011387
2021-02-18 00:00:00,0.9,-0.366,0.9715739807,0.47000000000000003,-0.146,0.4921544473,0.43,-0.22,0.483011387,0.9,-0.376,0.9753850522,0.47000000000000003,-0.146,0.4921544473,0.43,-0.23,0.4876474136
2021-02-18 00:30:00,0.91,-0.364,0.9800999949,0.47000000000000003,-0.14400000000000002,0.4915648482,0.44,-0.22,0.491934955,0.91,-0.374,0.9838577133,0.47000000000000003,-0.14400000000000002,0.4915648482,0.44,-0.23,0.4964876635
2021-02-18 01:00:00,0.9315,-0.36250000000000004,0.9995491484000001,0.48150000000000004,-0.14250000000000002,0.5021439037000001,0.45,-0.22,0.5008991915000001,0.9415,-0.3725,1.0125109876,0.48150000000000004,-0.14250000000000002,0.5021439037000001,0.46,-0.23,0.5142956348000001
2021-02-18 01:30:00,0.9325,-0.352,0.9967247614,0.48250000000000004,-0.14200000000000002,0.5029614796,0.45,-0.21,0.4965883607,0.9425,-0.362,1.0096287684,0.48250000000000004,-0.14200000000000002,0.5029614796,0.46,-0.22,0.5099019514
2021-02-18 02:00:00,0.923,-0.35250000000000004,0.9880208753,0.483,-0.14250000000000002,0.5035824163,0.44,-0.21,0.4875448697,0.923,-0.36250000000000004,0.9916326185000001,0.483,-0.14250000000000002,0.5035824163,0.44,-0.22,0.491934955
2021-02-18 02:30:00,0.921,-0.352,0.9859741376000001,0.481,-0.14200000000000002,0.5015226814,0.44,-0.21,0.4875448697,0.921,-0.362,0.9895882982,0.481,-0.14200000000000002,0.5015226814,0.44,-0.22,0.491934955
2021-02-18 03:00:00,0.9225000000000001,-0.354,0.9880902034000001,0.48250000000000004,-0.14400000000000002,0.5035297906,0.44,-0.21,0.4875448697,0.9225000000000001,-0.364,0.9917168195,0.48250000000000004,-0.14400000000000002,0.5035297906,0.44,-0.22,0.491934955
2021-02-18 03:30:00,0.9450000000000001,-0.36250000000000004,1.012141912,0.485,-0.14250000000000002,0.5055009891,0.46,-0.22,0.5099019514,0.9450000000000001,-0.3725,1.0157663363,0.485,-0.14250000000000002,0.5055009891,0.46,-0.23,0.5142956348000001
2021-02-18 04:00:00,0.9695,-0.192,0.9883290191,0.48950000000000005,-0.14200000000000002,0.5096805372000001,0.48,-0.05,0.4825971405,0.9595,-0.552,1.1069526864,0.48950000000000005,-0.14200000000000002,0.5096805372000001,0.47000000000000003,-0.41000000000000003,0.6236986452000001
2021-02-18 04:30:00,0.9805,0.078,0.9835976057,0.49050000000000005,-0.14200000000000002,0.5106410187,0.49,0.22,0.5371219601,0.9305,-0.802,1.2284275518,0.49050000000000005,-0.14200000000000002,0.5106410187,0.44,-0.66,0.7932212806000001
2021-02-18 05:00:00,0.9665,0.077,0.9695624013,0.48650000000000004,-0.14300000000000002,0.5070811079,0.48,0.22,0.5280151513,0.9165000000000001,-0.803,1.2185160032,0.48650000000000004,-0.14300000000000002,0.5070811079,0.43,-0.66,0.7877182237
2021-02-18 05:30:00,0.919,0.0985,0.9242636258,0.47900000000000004,-0.14150000000000001,0.49946296160000003,0.44,0.24,0.5011985634,0.869,-0.7815000000000001,1.1687186359,0.47900000000000004,-0.14150000000000001,0.49946296160000003,0.39,-0.64,0.7494664769
2021-02-18 06:00:00,0.637,0.251,0.6846678027,0.367,-0.059000000000000004,0.3717122543,0.27,0.31,0.4110960958,0.587,-0.629,0.8603545781,0.367,-0.059000000000000004,0.3717122543,0.22,-0.5700000000000001,0.6109828148
2021-02-18 06:30:00,0.5680000000000001,0.2785,0.6326027585,0.34800000000000003,-0.0315,0.3494227382,0.22,0.31,0.3801315562,0.508,-0.6015,0.7873158515,0.34800000000000003,-0.0315,0.3494227382,0.16,-0.5700000000000001,0.5920304046
2021-02-18 07:00:00,0.47400000000000003,0.36,0.595210887,0.324,0.0,0.324,0.15,0.36,0.39,0.424,-0.51,0.663231483,0.324,0.0,0.324,0.1,-0.51,0.5197114584
2021-02-18 07:30:00,0.42150000000000004,0.37,0.5608584937000001,0.3215,0.0,0.3215,0.1,0.37,0.3832753579,0.41150000000000003,-0.51,0.6553108041,0.3215,0.0,0.3215,0.09,-0.51,0.517880295
2021-02-18 08:00:00,0.40800000000000003,0.37,0.5507848945,0.318,0.0,0.318,0.09,0.37,0.3807886553,0.398,-0.49,0.6312717323,0.318,0.0,0.318,0.08,-0.49,0.4964876635
2021-02-18 08:30:00,0.3975,-0.1,0.4098856548,0.3175,0.0,0.3175,0.08,-0.1,0.1280624847,0.3875,-0.1,0.4001952648,0.3175,0.0,0.3175,0.07,-0.1,0.12206555620000001
2021-02-18 09:00:00,0.317,-0.08,0.32693883220000003,0.317,0.0,0.317,0.0,-0.08,0.08,0.317,-0.08,0.32693883220000003,0.317,0.0,0.317,0.0,-0.08,0.08
2021-02-18 09:30:00,0.406,-0.192,0.4491102315,0.316,-0.002,0.31600632910000004,0.09,-0.19,0.2102379604,0.406,-0.002,0.4060049261,0.316,-0.002,0.31600632910000004,0.09,0.0,0.09
2021-02-18 10:00:00,0.447,-0.1115,0.46069648360000004,0.317,-0.0115,0.3172085276,0.13,-0.1,0.1640121947,0.447,-0.1115,0.46069648360000004,0.317,-0.0115,0.3172085276,0.13,-0.1,0.1640121947
2021-02-18 10:30:00,0.5615,-0.158,0.5833063089,0.35150000000000003,-0.068,0.3580171085,0.21,-0.09,0.2284731932,0.5615,-0.158,0.5833063089,0.35150000000000003,-0.068,0.3580171085,0.21,-0.09,0.2284731932
2021-02-18 11:00:00,0.7985,-0.353,0.8730471064,0.4485,-0.163,0.4772014774,0.35000000000000003,-0.19,0.39824615500000005,0.7985,-0.363,0.8771381020000001,0.4485,-0.163,0.4772014774,0.35000000000000003,-0.2,0.4031128874
2021-02-18 11:30:00,0.8485,-0.3765,0.9282803994000001,0.4585,-0.1665,0.4877955514,0.39,-0.21,0.4429446918,0.8485,-0.3865,0.9323810916,0.4585,-0.1665,0.4877955514,0.39,-0.22,0.4477722635
2021-02-18 12:00:00,0.8505,-0.378,0.9307170623000001,0.4605,-0.168,0.49018797410000003,0.39,-0.21,0.4429446918,0.8505,-0.388,0.9348231116000001,0.4605,-0.168,0.49018797410000003,0.39,-0.22,0.4477722635
2021-02-18 12:30:00,0.888,-0.3685,0.9614240740000001,0.488,-0.14850000000000002,0.510094354,0.4,-0.22,0.4565084884,0.888,-0.3785,0.9653011188,0.488,-0.14850000000000002,0.510094354,0.4,-0.23,0.4614108798
2021-02-18 13:00:00,0.9055000000000001,-0.371,0.9785556959,0.48550000000000004,-0.151,0.5084400161,0.42,-0.22,0.4741307836,0.9155000000000001,-0.381,0.9916154749,0.48550000000000004,-0.151,0.5084400161,0.43,-0.23,0.4876474136
2021-02-18 13:30:00,0.8475,-0.28800000000000003,0.8950978997000001,0.48750000000000004,-0.148,0.5094705585,0.36,-0.14,0.3862641583,0.8475,-0.298,0.8983653210000001,0.48750000000000004,-0.148,0.5094705585,0.36,-0.15,0.39
2021-02-18 14:00:00,0.86,-0.1335,0.8703000919,0.5,-0.1335,0.5175154587,0.36,0.0,0.36,0.85,-0.3635,0.9244632226,0.5,-0.1335,0.5175154587,0.35000000000000003,-0.23,0.41880783180000003
2021-02-18 14:30:00,0.834,-0.24250000000000002,0.8685402984,0.494,-0.1325,0.5114608978,0.34,-0.11,0.35735136770000003,0.844,-0.2525,0.8809609810000001,0.494,-0.1325,0.5114608978,0.35000000000000003,-0.12,0.37
2021-02-18 15:00:00,0.8165,-0.2695,0.8598270175,0.48650000000000004,-0.1395,0.5061052262,0.33,-0.13,0.354682957,0.8265,-0.2795,0.8724806588,0.48650000000000004,-0.1395,0.5061052262,0.34,-0.14,0.3676955262
2021-02-18 15:30:00,0.795,-0.3105,0.8534841826,0.485,-0.1305,0.5022501867,0.31,-0.18,0.3584689666,0.795,-0.3205,0.8571728239,0.485,-0.1305,0.5022501867,0.31,-0.19,0.3635931793
2021-02-18 16:00:00,0.8395,-0.40950000000000003,0.9340505875,0.47950000000000004,-0.1295,0.4966794741,0.36,-0.28,0.45607017,0.8495,-0.41950000000000004,0.9474336388000001,0.47950000000000004,-0.1295,0.4966794741,0.37,-0.29,0.4701063709
2021-02-18 16:30:00,0.8270000000000001,-0.369,0.9055882066000001,0.467,-0.129,0.484489422,0.36,-0.24,0.4326661531,0.8270000000000001,-0.399,0.9182211063,0.467,-0.129,0.484489422,0.36,-0.27,0.45
2021-02-18 17:00:00,0.853,-0.305,0.9058885141,0.463,-0.125,0.4795768969,0.39,-0.18,0.4295346319,0.853,-0.315,0.9093041295000001,0.463,-0.125,0.4795768969,0.39,-0.19,0.4338202393
2021-02-18 17:30:00,0.874,-0.29450000000000004,0.9222831724,0.464,-0.1245,0.4804125831,0.41000000000000003,-0.17,0.4438468204,0.874,-0.3045,0.9255248511,0.464,-0.1245,0.4804125831,0.41000000000000003,-0.18,0.4477722635
2021-02-18 18:00:00,0.7895000000000001,-0.2585,0.8307421381000001,0.4295,-0.1085,0.4429926636,0.36,-0.15,0.39,0.7895000000000001,-0.2685,0.8339079685,0.4295,-0.1085,0.4429926636,0.36,-0.16,0.39395431210000004
2021-02-18 18:30:00,0.7165,-0.2535,0.760022697,0.3965,-0.10350000000000001,0.4097859197,0.32,-0.15,0.3534119409,0.7165,-0.2635,0.7634163346,0.3965,-0.10350000000000001,0.4097859197,0.32,-0.16,0.3577708764
2021-02-18 19:00:00,0.8085,-0.28950000000000004,0.8587680129,0.4385,-0.11950000000000001,0.4544914741,0.37,-0.17,0.4071854614,0.8085,-0.2995,0.8621905242000001,0.4385,-0.11950000000000001,0.4544914741,0.37,-0.18,0.4114608122
2021-02-18 19:30:00,0.5595,-0.2715,0.6218942836,0.3295,-0.0315,0.33100226590000004,0.23,-0.24,0.33241540280000004,0.5695,-0.28150000000000003,0.6352735631,0.3295,-0.0315,0.33100226590000004,0.24,-0.25,0.34655446900000003
2021-02-18 20:00:00,0.2195,-0.29,0.3637035194,0.3095,0.0,0.3095,-0.09,-0.29,0.303644529,0.2195,-0.30000000000000004,0.3717260416,0.3095,0.0,0.3095,-0.09,-0.30000000000000004,0.3132091953
2021-02-18 20:30:00,0.41100000000000003,-0.32,0.5208848241,0.311,0.0,0.311,0.1,-0.32,0.3352610923,0.41100000000000003,-0.33,0.5270872793,0.311,0.0,0.311,0.1,-0.33,0.344818793
2021-02-18 21:00:00,0.41250000000000003,-0.29,0.5042382869,0.3125,0.0,0.3125,0.1,-0.29,0.306757233,0.42250000000000004,-0.30000000000000004,0.5181758871000001,0.3125,0.0,0.3125,0.11,-0.30000000000000004,0.3195309062
2021-02-18 21:30:00,0.639,-0.295,0.7038082125,0.359,-0.045,0.3618093421,0.28,-0.25,0.3753664876,0.639,-0.305,0.7080579072000001,0.359,-0.045,0.3618093421,0.28,-0.26,0.3820994635
2021-02-18 22:00:00,0.78,-0.269,0.8250824201,0.43,-0.109,0.4436000451,0.35000000000000003,-0.16,0.3848376281,0.78,-0.279,0.8283966441,0.43,-0.109,0.4436000451,0.35000000000000003,-0.17,0.3891015292
2021-02-18 22:30:00,0.7305,-0.255,0.7737281499,0.41050000000000003,-0.105,0.4237160016,0.32,-0.15,0.3534119409,0.7305,-0.265,0.7770812377,0.41050000000000003,-0.105,0.4237160016,0.32,-0.16,0.3577708764
2021-02-18 23:00:00,0.768,-0.26,0.8108168720000001,0.428,-0.11,0.44190949300000004,0.34,-0.15,0.37161808350000003,0.768,-0.27,0.8140786203,0.428,-0.11,0.44190949300000004,0.34,-0.16,0.3757658846
2021-02-18 23:30:00,0.8725,-0.29350000000000004,0.9205425031000001,0.47250000000000003,-0.12350000000000001,0.4883733203,0.4,-0.17,0.4346262762,0.8825000000000001,-0.3035,0.9332301431000001,0.47250000000000003,-0.12350000000000001,0.4883733203,0.41000000000000003,-0.18,0.4477722635
2021-02-19 00:00:00,0.8735,-0.294,0.9216497437000001,0.47350000000000003,-0.124,0.48946731250000003,0.4,-0.17,0.4346262762,0.8835000000000001,-0.304,0.9343384023,0.47350000000000003,-0.124,0.48946731250000003,0.41000000000000003,-0.18,0.4477722635
2021-02-19 00:30:00,0.7615000000000001,-0.2535,0.8025861324,0.4315,-0.10350000000000001,0.44373922520000003,0.33,-0.15,0.3624913792,0.7715000000000001,-0.2635,0.8152573213000001,0.4315,-0.10350000000000001,0.44373922520000003,0.34,-0.16,0.3757658846
2021-02-19 01:00:00,0.8465,-0.291,0.8951219191,0.4665,-0.121,0.4819369772,0.38,-0.17,0.41629316590000004,0.8465,-0.291,0.8951219191,0.4665,-0.121,0.4819369772,0.38,-0.17,0.41629316590000004
2021-02-19 01:30:00,0.8765000000000001,-0.3045,0.9278860383,0.47650000000000003,-0.1245,0.4924961929,0.4,-0.18,0.438634244,0.8765000000000001,-0.3045,0.9278860383,0.47650000000000003,-0.1245,0.4924961929,0.4,-0.18,0.438634244
2021-02-19 02:00:00,0.8885000000000001,-0.3035,0.9389060123,0.47850000000000004,-0.12350000000000001,0.49418063500000003,0.41000000000000003,-0.18,0.4477722635,0.8885000000000001,-0.3035,0.9389060123,0.47850000000000004,-0.12350000000000001,0.49418063500000003,0.41000000000000003,-0.18,0.4477722635
2021-02-19 02:30:00,0.898,-0.304,0.9480611795,0.47800000000000004,-0.124,0.49382183020000003,0.42,-0.18,0.4569463864,0.908,-0.314,0.9607601157000001,0.47800000000000004,-0.124,0.49382183020000003,0.43,-0.19,0.4701063709
