Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2021-02-19 03:00:00,0.901,-0.304,0.9509032548,0.481,-0.124,0.49672628280000003,0.42,-0.18,0.4569463864,0.911,-0.314,0.9635958696,0.481,-0.124,0.49672628280000003,0.43,-0.19,0.4701063709
2021-02-19 03:30:00,0.9015000000000001,-0.303,0.9510579635,0.48150000000000004,-0.123,0.4969620207,0.42,-0.18,0.4569463864,0.9115000000000001,-0.313,0.9637433528,0.48150000000000004,-0.123,0.4969620207,0.43,-0.19,0.4701063709
2021-02-19 04:00:00,0.902,-0.3145,0.9552561175000001,0.482,-0.1245,0.49781949540000003,0.42,-0.19,0.46097722290000004,0.912,-0.3145,0.9647042293,0.482,-0.1245,0.49781949540000003,0.43,-0.19,0.4701063709
2021-02-19 04:30:00,0.913,-0.3145,0.9656496518000001,0.483,-0.1245,0.4987877805,0.43,-0.19,0.4701063709,0.913,-0.3345,0.9723472888,0.483,-0.1245,0.4987877805,0.43,-0.21,0.47853944460000003
2021-02-19 05:00:00,0.9445,0.126,0.9528673832000001,0.48450000000000004,-0.124,0.5001162365,0.46,0.25,0.5235456045,0.8945000000000001,-0.764,1.1763614453,0.48450000000000004,-0.124,0.5001162365,0.41000000000000003,-0.64,0.7600657866
2021-02-19 05:30:00,0.9305,0.136,0.9403862238,0.48050000000000004,-0.124,0.49624212840000004,0.45,0.26,0.5197114584,0.8805000000000001,-0.744,1.1527429245,0.48050000000000004,-0.124,0.49624212840000004,0.4,-0.62,0.7378346698
2021-02-19 06:00:00,0.9195000000000001,0.1365,0.9295765165000001,0.47950000000000004,-0.12350000000000001,0.49514896750000004,0.44,0.26,0.5110772936,0.8695,-0.7435,1.1440378053,0.47950000000000004,-0.12350000000000001,0.49514896750000004,0.39,-0.62,0.7324616031000001
2021-02-19 06:30:00,0.8975000000000001,0.1365,0.9078207422000001,0.47750000000000004,-0.12350000000000001,0.4932124289,0.42,0.26,0.49396356140000003,0.8475,-0.7435,1.1274078676000001,0.47750000000000004,-0.12350000000000001,0.4932124289,0.37,-0.62,0.7220110802
2021-02-19 07:00:00,0.895,0.136,0.9052739917,0.47500000000000003,-0.124,0.49091852680000003,0.42,0.26,0.49396356140000003,0.845,-0.744,1.1258601156,0.47500000000000003,-0.124,0.49091852680000003,0.37,-0.62,0.7220110802
2021-02-19 07:30:00,0.8645,-0.1685,0.8807681307,0.47450000000000003,-0.1285,0.49159180220000004,0.39,-0.04,0.3920459157,0.8545,-0.4585,0.9697383668,0.47450000000000003,-0.1285,0.49159180220000004,0.38,-0.33,0.5032891813
2021-02-19 08:00:00,0.855,-0.306,0.9081084737,0.47500000000000003,-0.126,0.4914275125,0.38,-0.18,0.4204759208,0.865,-0.316,0.9209131338000001,0.47500000000000003,-0.126,0.4914275125,0.39,-0.19,0.4338202393
2021-02-19 08:30:00,0.8140000000000001,-0.43,0.9205954595,0.464,-0.14,0.4846607061,0.35000000000000003,-0.29,0.45453272710000003,0.8140000000000001,-0.44,0.9253085972,0.464,-0.14,0.4846607061,0.35000000000000003,-0.30000000000000004,0.46097722290000004
2021-02-19 09:00:00,0.8135,-0.457,0.9330762295,0.4635,-0.147,0.4862522494,0.35000000000000003,-0.31,0.4675467891,0.8135,-0.467,0.9380145255000001,0.4635,-0.147,0.4862522494,0.35000000000000003,-0.32,0.4742362281
2021-02-19 09:30:00,0.8210000000000001,-0.41450000000000004,0.9197017179,0.47100000000000003,-0.1345,0.48982777590000004,0.35000000000000003,-0.28,0.4482186966,0.8210000000000001,-0.41450000000000004,0.9197017179,0.47100000000000003,-0.1345,0.48982777590000004,0.35000000000000003,-0.28,0.4482186966
2021-02-19 10:00:00,0.853,-0.3375,0.9173414032,0.463,-0.1375,0.4829857658,0.39,-0.2,0.43829214,0.853,-0.34750000000000003,0.9210674514,0.463,-0.1375,0.4829857658,0.39,-0.21,0.4429446918
2021-02-19 10:30:00,0.8280000000000001,-0.3375,0.8941421867,0.458,-0.1375,0.4781947825,0.37,-0.2,0.4205948169,0.838,-0.34750000000000003,0.9071936122,0.458,-0.1375,0.4781947825,0.38,-0.21,0.43416586690000003
2021-02-19 11:00:00,0.805,-0.394,0.8962482915000001,0.455,-0.134,0.4743216208,0.35000000000000003,-0.26,0.4360045871,0.805,-0.404,0.9006891806,0.455,-0.134,0.4743216208,0.35000000000000003,-0.27,0.4420407221
2021-02-19 11:30:00,0.7925000000000001,-0.40750000000000003,0.8911299007,0.4625,-0.1275,0.47975254040000004,0.33,-0.28,0.4327817002,0.8025,-0.41750000000000004,0.9046062679,0.4625,-0.1275,0.47975254040000004,0.34,-0.29,0.4468780594
2021-02-19 12:00:00,0.766,-0.42150000000000004,0.8743101566,0.456,-0.14150000000000001,0.47744973560000004,0.31,-0.28,0.4177319715,0.776,-0.4315,0.8879010362,0.456,-0.14150000000000001,0.47744973560000004,0.32,-0.29,0.4318564576
2021-02-19 12:30:00,0.8025,-0.388,0.8913754821000001,0.4625,-0.138,0.48264919970000003,0.34,-0.25,0.4220189569,0.8025,-0.398,0.8957735484,0.4625,-0.138,0.48264919970000003,0.34,-0.26,0.4280186912
2021-02-19 13:00:00,0.801,-0.4055,0.8977924315,0.461,-0.1355,0.48050104060000004,0.34,-0.27,0.43416586690000003,0.801,-0.41550000000000004,0.9023531737,0.461,-0.1355,0.48050104060000004,0.34,-0.28,0.44045431090000003
2021-02-19 13:30:00,0.806,-0.337,0.8736160484000001,0.456,-0.137,0.4761354849,0.35000000000000003,-0.2,0.4031128874,0.806,-0.34700000000000003,0.8775220795,0.456,-0.137,0.4761354849,0.35000000000000003,-0.21,0.4081666326
2021-02-19 14:00:00,0.484,-0.20650000000000002,0.5262112218,0.34400000000000003,-0.0165,0.3443954849,0.14,-0.19,0.2360084744,0.484,-0.2165,0.5302152865,0.34400000000000003,-0.0165,0.3443954849,0.14,-0.2,0.2441311123
2021-02-19 14:30:00,0.41600000000000004,-0.17,0.4493951491,0.326,0.0,0.326,0.09,-0.17,0.19235384060000002,0.41600000000000004,-0.18,0.4532725449,0.326,0.0,0.326,0.09,-0.18,0.201246118
2021-02-19 15:00:00,0.41650000000000004,-0.5700000000000001,0.7059548498,0.3265,0.0,0.3265,0.09,-0.5700000000000001,0.5770615219,0.4665,0.22,0.5157734483,0.3265,0.0,0.3265,0.14,0.22,0.2607680962
2021-02-19 15:30:00,0.453,-0.607,0.7574021389000001,0.333,-0.007,0.3330735654,0.12,-0.6000000000000001,0.6118823416,0.513,0.263,0.5764876408,0.333,-0.007,0.3330735654,0.18,0.27,0.3244996148
2021-02-19 16:00:00,0.866,-0.372,0.9425179043,0.466,-0.132,0.48433459510000004,0.4,-0.24,0.4664761516,0.876,-0.322,0.9333059520000001,0.466,-0.132,0.48433459510000004,0.41000000000000003,-0.19,0.4518849411
2021-02-19 16:30:00,0.8755000000000001,-0.3435,0.9404746142,0.4655,-0.1335,0.4842649068,0.41000000000000003,-0.21,0.4606517123,0.8755000000000001,-0.3435,0.9404746142,0.4655,-0.1335,0.4842649068,0.41000000000000003,-0.21,0.4606517123
2021-02-19 17:00:00,0.874,-0.319,0.9303961522,0.464,-0.129,0.4815983804,0.41000000000000003,-0.19,0.4518849411,0.874,-0.329,0.9338720469,0.464,-0.129,0.4815983804,0.41000000000000003,-0.2,0.4561797891
2021-02-19 17:30:00,0.8825000000000001,-0.32,0.9387258652,0.4625,-0.13,0.4804229907,0.42,-0.19,0.46097722290000004,0.8925000000000001,-0.33,0.9515546490000001,0.4625,-0.13,0.4804229907,0.43,-0.2,0.4742362281
2021-02-19 18:00:00,0.873,-0.3195,0.9296285549000001,0.463,-0.1295,0.4807694354,0.41000000000000003,-0.19,0.4518849411,0.873,-0.3295,0.9331126674,0.463,-0.1295,0.4807694354,0.41000000000000003,-0.2,0.4561797891
2021-02-19 18:30:00,0.875,-0.3185,0.9311644592,0.465,-0.1285,0.4824284921,0.41000000000000003,-0.19,0.4518849411,0.875,-0.3185,0.9311644592,0.465,-0.1285,0.4824284921,0.41000000000000003,-0.19,0.4518849411
2021-02-19 19:00:00,0.9075000000000001,-0.327,0.9646166337000001,0.4675,-0.127,0.48444323710000003,0.44,-0.2,0.4833218389,0.9075000000000001,-0.327,0.9646166337000001,0.4675,-0.127,0.48444323710000003,0.44,-0.2,0.4833218389
2021-02-19 19:30:00,0.888,-0.3255,0.9457770615000001,0.468,-0.1255,0.48453508640000004,0.42,-0.2,0.46518813400000003,0.898,-0.3255,0.9551723666,0.468,-0.1255,0.48453508640000004,0.43,-0.2,0.4742362281
2021-02-19 20:00:00,0.898,-0.3145,0.9514800313,0.468,-0.1245,0.48427703850000003,0.43,-0.19,0.4701063709,0.898,-0.3245,0.9548320533,0.468,-0.1245,0.48427703850000003,0.43,-0.2,0.4742362281
2021-02-19 20:30:00,0.853,-0.327,0.9135305140000001,0.463,-0.137,0.48284366,0.39,-0.19,0.4338202393,0.863,-0.337,0.9264653258000001,0.463,-0.137,0.48284366,0.4,-0.2,0.4472135955
2021-02-19 21:00:00,0.866,-0.325,0.9249762159,0.466,-0.135,0.4851607981,0.4,-0.19,0.44283179650000004,0.876,-0.335,0.9378704601000001,0.466,-0.135,0.4851607981,0.41000000000000003,-0.2,0.4561797891
2021-02-19 21:30:00,0.883,-0.3165,0.9380091951,0.47300000000000003,-0.1265,0.4896235799,0.41000000000000003,-0.19,0.4518849411,0.893,-0.3165,0.9474287572000001,0.47300000000000003,-0.1265,0.4896235799,0.42,-0.19,0.46097722290000004
2021-02-19 22:00:00,0.885,-0.316,0.9397238956,0.47500000000000003,-0.126,0.4914275125,0.41000000000000003,-0.19,0.4518849411,0.895,-0.316,0.9491475122,0.47500000000000003,-0.126,0.4914275125,0.42,-0.19,0.46097722290000004
2021-02-19 22:30:00,0.8945000000000001,-0.316,0.9486760511000001,0.47450000000000003,-0.126,0.4909442433,0.42,-0.19,0.46097722290000004,0.9045000000000001,-0.316,0.9581107713,0.47450000000000003,-0.126,0.4909442433,0.43,-0.19,0.4701063709
2021-02-19 23:00:00,0.9065000000000001,-0.3165,0.9601637881,0.47650000000000003,-0.1265,0.4930055781,0.43,-0.19,0.4701063709,0.9065000000000001,-0.3265,0.9635063570000001,0.47650000000000003,-0.1265,0.4930055781,0.43,-0.2,0.4742362281
2021-02-19 23:30:00,0.9175000000000001,-0.315,0.9700676523,0.47750000000000004,-0.125,0.49359016400000005,0.44,-0.19,0.4792702787,0.9275,-0.325,0.9827925773,0.47750000000000004,-0.125,0.49359016400000005,0.45,-0.2,0.49244289010000003
2021-02-20 00:00:00,0.897,-0.3045,0.9472746434,0.47700000000000004,-0.1245,0.49297996920000003,0.42,-0.18,0.4569463864,0.907,-0.3045,0.9567493141000001,0.47700000000000004,-0.1245,0.49297996920000003,0.43,-0.18,0.4661544808
2021-02-20 00:30:00,0.8875000000000001,-0.29450000000000004,0.9350863596000001,0.47750000000000004,-0.1245,0.4934637778,0.41000000000000003,-0.17,0.4438468204,0.8875000000000001,-0.3045,0.9382838057,0.47750000000000004,-0.1245,0.4934637778,0.41000000000000003,-0.18,0.4477722635
2021-02-20 01:00:00,0.887,-0.295,0.9347694903,0.47700000000000004,-0.125,0.4931064794,0.41000000000000003,-0.17,0.4438468204,0.887,-0.305,0.9379733472,0.47700000000000004,-0.125,0.4931064794,0.41000000000000003,-0.18,0.4477722635
2021-02-20 01:30:00,0.907,-0.304,0.9565902989,0.47700000000000004,-0.124,0.4928539337,0.43,-0.18,0.4661544808,0.917,-0.304,0.9660771191,0.47700000000000004,-0.124,0.4928539337,0.44,-0.18,0.47539457300000004
2021-02-20 02:00:00,0.8965000000000001,-0.305,0.9469621165000001,0.47650000000000003,-0.125,0.4926228273,0.42,-0.18,0.4569463864,0.8965000000000001,-0.305,0.9469621165000001,0.47650000000000003,-0.125,0.4926228273,0.42,-0.18,0.4569463864
2021-02-20 02:30:00,0.886,-0.304,0.9367027277000001,0.47600000000000003,-0.124,0.49188616570000004,0.41000000000000003,-0.18,0.4477722635,0.886,-0.304,0.9367027277000001,0.47600000000000003,-0.124,0.49188616570000004,0.41000000000000003,-0.18,0.4477722635
2021-02-20 03:00:00,0.811,-0.264,0.8528874486,0.451,-0.114,0.4651849095,0.36,-0.15,0.39,0.811,-0.274,0.8560356301000001,0.451,-0.114,0.4651849095,0.36,-0.16,0.39395431210000004
2021-02-20 03:30:00,0.6015,-0.183,0.6287219179,0.36150000000000004,-0.073,0.3687970309,0.24,-0.11,0.2640075756,0.6115,-0.183,0.638295582,0.36150000000000004,-0.073,0.3687970309,0.25,-0.11,0.2731300057
2021-02-20 04:00:00,0.796,-0.2615,0.8378533583000001,0.446,-0.1115,0.45972627730000004,0.35000000000000003,-0.15,0.3807886553,0.806,-0.2715,0.8504988242,0.446,-0.1115,0.45972627730000004,0.36,-0.16,0.39395431210000004
2021-02-20 04:30:00,0.8875000000000001,-0.3055,0.938608811,0.47750000000000004,-0.1255,0.4937170242,0.41000000000000003,-0.18,0.4477722635,0.8875000000000001,-0.3055,0.938608811,0.47750000000000004,-0.1255,0.4937170242,0.41000000000000003,-0.18,0.4477722635
2021-02-20 05:00:00,0.897,-0.305,0.9474354859,0.47700000000000004,-0.125,0.4931064794,0.42,-0.18,0.4569463864,0.897,-0.305,0.9474354859,0.47700000000000004,-0.125,0.4931064794,0.42,-0.18,0.4569463864
2021-02-20 05:30:00,0.888,-0.3045,0.9387567576,0.47800000000000004,-0.1245,0.49394761870000004,0.41000000000000003,-0.18,0.4477722635,0.888,-0.3045,0.9387567576,0.47800000000000004,-0.1245,0.49394761870000004,0.41000000000000003,-0.18,0.4477722635
2021-02-20 06:00:00,0.9085000000000001,-0.305,0.9583304493,0.47850000000000004,-0.125,0.4945576306,0.43,-0.18,0.4661544808,0.9185000000000001,-0.315,0.9710135169,0.47850000000000004,-0.125,0.4945576306,0.44,-0.19,0.4792702787
2021-02-20 06:30:00,0.927,-0.064,0.9292066509,0.47700000000000004,-0.124,0.4928539337,0.45,0.06,0.4539823785,0.897,-0.554,1.0542888598,0.47700000000000004,-0.124,0.4928539337,0.42,-0.43,0.6010823571
2021-02-20 07:00:00,0.917,-0.23700000000000002,0.9471314587,0.47700000000000004,-0.127,0.4936172606,0.44,-0.11,0.4535416188,0.917,-0.427,1.0115423867,0.47700000000000004,-0.127,0.4936172606,0.44,-0.30000000000000004,0.5325410782000001
2021-02-20 07:30:00,0.9195000000000001,-0.3255,0.9754129895,0.47950000000000004,-0.1255,0.4956515913,0.44,-0.2,0.4833218389,0.9295,-0.3255,0.9848454193,0.47950000000000004,-0.1255,0.4956515913,0.45,-0.2,0.49244289010000003
2021-02-20 08:00:00,0.9425,-0.327,0.9976147804000001,0.48250000000000004,-0.127,0.49893411390000003,0.46,-0.2,0.5015974482000001,0.9425,-0.327,0.9976147804000001,0.48250000000000004,-0.127,0.49893411390000003,0.46,-0.2,0.5015974482000001
2021-02-20 08:30:00,0.9355,-0.3315,0.9924981108,0.47550000000000003,-0.1315,0.4933482543,0.46,-0.2,0.5015974482000001,0.9355,-0.3315,0.9924981108,0.47550000000000003,-0.1315,0.4933482543,0.46,-0.2,0.5015974482000001
2021-02-20 09:00:00,0.916,-0.331,0.9739697121,0.47600000000000003,-0.131,0.4936972757,0.44,-0.2,0.4833218389,0.916,-0.331,0.9739697121,0.47600000000000003,-0.131,0.4936972757,0.44,-0.2,0.4833218389
2021-02-20 09:30:00,0.9275,-0.3305,0.9846250555,0.47750000000000004,-0.1305,0.49501161600000004,0.45,-0.2,0.49244289010000003,0.9275,-0.3305,0.9846250555,0.47750000000000004,-0.1305,0.49501161600000004,0.45,-0.2,0.49244289010000003
2021-02-20 10:00:00,0.9085000000000001,-0.334,0.9679505411,0.4685,-0.134,0.48728662,0.44,-0.2,0.4833218389,0.9085000000000001,-0.334,0.9679505411,0.4685,-0.134,0.48728662,0.44,-0.2,0.4833218389
2021-02-20 10:30:00,0.908,-0.34550000000000003,0.9715113226000001,0.468,-0.1355,0.4872209458,0.44,-0.21,0.4875448697,0.918,-0.35550000000000004,0.984430927,0.468,-0.1355,0.4872209458,0.45,-0.22,0.5008991915000001
2021-02-20 11:00:00,0.9195000000000001,-0.3405,0.9805205250000001,0.46950000000000003,-0.1305,0.4872991894,0.45,-0.21,0.4965883607,0.9295,-0.35050000000000003,0.9933883933000001,0.46950000000000003,-0.1305,0.4872991894,0.46,-0.22,0.5099019514
2021-02-20 11:30:00,0.915,-0.34650000000000003,0.9784105733,0.465,-0.1365,0.48462072800000006,0.45,-0.21,0.4965883607,0.915,-0.35650000000000004,0.9819965631,0.465,-0.1365,0.48462072800000006,0.45,-0.22,0.5008991915000001
2021-02-20 12:00:00,0.9065000000000001,-0.382,0.9837002846,0.4565,-0.152,0.48114057200000004,0.45,-0.23,0.5053711507,0.9065000000000001,-0.382,0.9837002846,0.4565,-0.152,0.48114057200000004,0.45,-0.23,0.5053711507
2021-02-20 12:30:00,0.927,-0.34700000000000003,0.9898171548,0.467,-0.137,0.48668059340000003,0.46,-0.21,0.5056678752,0.927,-0.357,0.9933670017,0.467,-0.137,0.48668059340000003,0.46,-0.22,0.5099019514
2021-02-20 13:00:00,0.929,-0.34550000000000003,0.9911666106,0.46900000000000003,-0.1355,0.4881815748,0.46,-0.21,0.5056678752,0.929,-0.35550000000000004,0.9946965618,0.46900000000000003,-0.1355,0.4881815748,0.46,-0.22,0.5099019514
2021-02-20 13:30:00,0.9285,-0.34450000000000003,0.9903496857,0.4685,-0.1345,0.48742435310000004,0.46,-0.21,0.5056678752,0.9285,-0.35450000000000004,0.9938724767,0.4685,-0.1345,0.48742435310000004,0.46,-0.22,0.5099019514
2021-02-20 14:00:00,0.928,-0.34550000000000003,0.9902293926000001,0.468,-0.1355,0.4872209458,0.46,-0.21,0.5056678752,0.928,-0.35550000000000004,0.9937626729000001,0.468,-0.1355,0.4872209458,0.46,-0.22,0.5099019514
2021-02-20 14:30:00,0.9245000000000001,-0.3635,0.9933944332,0.4645,-0.14350000000000002,0.48616098160000004,0.46,-0.22,0.5099019514,0.9245000000000001,-0.3635,0.9933944332,0.4645,-0.14350000000000002,0.48616098160000004,0.46,-0.22,0.5099019514
2021-02-20 15:00:00,0.9255,-0.35750000000000004,0.9921474185,0.4655,-0.1375,0.48538283860000003,0.46,-0.22,0.5099019514,0.9255,-0.35750000000000004,0.9921474185,0.4655,-0.1375,0.48538283860000003,0.46,-0.22,0.5099019514
2021-02-20 15:30:00,0.9125000000000001,-0.34600000000000003,0.9758956143,0.4625,-0.136,0.4820811654,0.45,-0.21,0.4965883607,0.9125000000000001,-0.356,0.9794857069,0.4625,-0.136,0.4820811654,0.45,-0.22,0.5008991915000001
2021-02-20 16:00:00,0.9135000000000001,-0.34800000000000003,0.9775409199,0.4635,-0.138,0.4836075372,0.45,-0.21,0.4965883607,0.9135000000000001,-0.358,0.9811453766,0.4635,-0.138,0.4836075372,0.45,-0.22,0.5008991915000001
2021-02-20 16:30:00,0.862,-0.314,0.9174093961,0.462,-0.134,0.48104053880000003,0.4,-0.18,0.438634244,0.862,-0.324,0.9208800139000001,0.462,-0.134,0.48104053880000003,0.4,-0.19,0.44283179650000004
2021-02-20 17:00:00,0.9095000000000001,-0.3345,0.9690616595,0.46950000000000003,-0.1345,0.4883856058,0.44,-0.2,0.4833218389,0.9095000000000001,-0.3345,0.9690616595,0.46950000000000003,-0.1345,0.4883856058,0.44,-0.2,0.4833218389
2021-02-20 17:30:00,0.9175000000000001,-0.3325,0.9758906189000001,0.4675,-0.1325,0.4859140871,0.45,-0.2,0.49244289010000003,0.9275,-0.3425,0.9887176038000001,0.4675,-0.1325,0.4859140871,0.46,-0.21,0.5056678752
2021-02-20 18:00:00,0.88,-0.1925,0.9008086645000001,0.46,-0.1325,0.47870267390000004,0.42,-0.06,0.4242640687,0.87,-0.4425,0.9760667242000001,0.46,-0.1325,0.47870267390000004,0.41000000000000003,-0.31,0.514003891
2021-02-20 18:30:00,0.881,0.10650000000000001,0.8874137986,0.451,-0.1335,0.4703437573,0.43,0.24,0.49244289010000003,0.8310000000000001,-0.7535000000000001,1.1217500836,0.451,-0.1335,0.4703437573,0.38,-0.62,0.7271863585
2021-02-20 19:00:00,0.903,0.0995,0.9084653268,0.453,-0.1305,0.4714225811,0.45,0.23,0.5053711507,0.853,-0.7605000000000001,1.1427901163,0.453,-0.1305,0.4714225811,0.4,-0.63,0.7462573283
2021-02-20 19:30:00,0.912,0.1,0.9174660757,0.452,-0.13,0.47032329310000004,0.46,0.23,0.5142956348000001,0.862,-0.77,1.1558304374,0.452,-0.13,0.47032329310000004,0.41000000000000003,-0.64,0.7600657866
2021-02-20 20:00:00,0.913,0.089,0.9173276405,0.453,-0.131,0.4715612367,0.46,0.22,0.5099019514,0.863,-0.781,1.163928692,0.453,-0.131,0.4715612367,0.41000000000000003,-0.65,0.7685050423
2021-02-20 20:30:00,0.8775000000000001,0.11,0.8843677120000001,0.4475,-0.13,0.4660002682,0.43,0.24,0.49244289010000003,0.8275,-0.76,1.123546283,0.4475,-0.13,0.4660002682,0.38,-0.63,0.7357309291
2021-02-20 21:00:00,0.5765,-0.017,0.576750596,0.3365,-0.057,0.34129349540000004,0.24,0.04,0.2433105012,0.5565,-0.34700000000000003,0.6558210503,0.3365,-0.057,0.34129349540000004,0.22,-0.29,0.3640054945
2021-02-20 21:30:00,0.4535,-0.09,0.4623442981,0.3035,0.0,0.3035,0.15,-0.09,0.1749285568,0.4635,-0.1,0.47416479200000006,0.3035,0.0,0.3035,0.16,-0.1,0.1886796226
2021-02-20 22:00:00,0.41250000000000003,-0.09,0.42220403840000004,0.3025,0.0,0.3025,0.11,-0.09,0.14212670400000002,0.41250000000000003,-0.09,0.42220403840000004,0.3025,0.0,0.3025,0.11,-0.09,0.14212670400000002
2021-02-20 22:30:00,0.12150000000000001,-0.18,0.2171687132,0.3015,0.0,0.3015,-0.18,-0.18,0.2545584412,0.1315,-0.19,0.2310676308,0.3015,0.0,0.3015,-0.17,-0.19,0.2549509757
2021-02-20 23:00:00,0.10200000000000001,-0.17,0.19825236440000002,0.302,0.0,0.302,-0.2,-0.17,0.26248809500000003,0.10200000000000001,-0.18,0.2068912758,0.302,0.0,0.302,-0.2,-0.18,0.2690724809
2021-02-20 23:30:00,0.184,-0.22,0.2868030683,0.304,0.0,0.304,-0.12,-0.22,0.2505992817,0.184,-0.23,0.29454371490000003,0.304,0.0,0.304,-0.12,-0.23,0.2594224354
2021-02-21 00:00:00,0.3265,-0.30000000000000004,0.44339852280000003,0.3065,0.0,0.3065,0.02,-0.30000000000000004,0.3006659276,0.34650000000000003,-0.31,0.464932522,0.3065,0.0,0.3065,0.04,-0.31,0.31256999220000004
2021-02-21 00:30:00,0.5455,-0.20350000000000001,0.5822220367000001,0.3355,-0.07350000000000001,0.34345669300000004,0.21,-0.13,0.24698178070000001,0.5555,-0.20350000000000001,0.5916016396,0.3355,-0.07350000000000001,0.34345669300000004,0.22,-0.13,0.2555386468
2021-02-21 01:00:00,0.512,-0.14650000000000002,0.5325469463,0.322,-0.0465,0.3253402066,0.19,-0.1,0.2147091055,0.512,-0.14650000000000002,0.5325469463,0.322,-0.0465,0.3253402066,0.19,-0.1,0.2147091055
2021-02-21 01:30:00,0.462,-0.1955,0.5016614895,0.312,-0.0455,0.31530025370000003,0.15,-0.15,0.2121320344,0.462,-0.20550000000000002,0.5056424132,0.312,-0.0455,0.31530025370000003,0.15,-0.16,0.219317122
2021-02-21 02:00:00,0.4,-0.2285,0.4606650084,0.31,-0.0285,0.311307324,0.09,-0.2,0.219317122,0.4,-0.23850000000000002,0.46570618420000004,0.31,-0.0285,0.311307324,0.09,-0.21,0.2284731932
2021-02-21 02:30:00,0.3985,-0.20600000000000002,0.44859586490000003,0.3085,-0.006,0.30855834130000004,0.09,-0.2,0.219317122,0.3985,-0.216,0.45327502690000004,0.3085,-0.006,0.30855834130000004,0.09,-0.21,0.2284731932
2021-02-21 03:00:00,0.418,-0.273,0.4992524412,0.328,-0.063,0.333995509,0.09,-0.21,0.2284731932,0.418,-0.28300000000000003,0.5047900554,0.328,-0.063,0.333995509,0.09,-0.22,0.23769728650000002
2021-02-21 03:30:00,0.433,-0.1905,0.4730531154,0.323,-0.030500000000000003,0.3244368197,0.11,-0.16,0.19416487840000002,0.433,-0.1905,0.4730531154,0.323,-0.030500000000000003,0.3244368197,0.11,-0.16,0.19416487840000002
2021-02-21 04:00:00,0.41350000000000003,-0.17500000000000002,0.4490069599,0.3135,-0.015,0.3138586465,0.1,-0.16,0.1886796226,0.41350000000000003,-0.185,0.4529980684,0.3135,-0.015,0.3138586465,0.1,-0.17,0.1972308292
2021-02-21 04:30:00,0.3915,-0.17650000000000002,0.42944673710000003,0.3115,-0.0165,0.3119366923,0.08,-0.16,0.1788854382,0.3915,-0.17650000000000002,0.42944673710000003,0.3115,-0.0165,0.3119366923,0.08,-0.16,0.1788854382
2021-02-21 05:00:00,0.39,-0.1515,0.4183924593,0.31,-0.0015,0.310003629,0.08,-0.15,0.17,0.39,-0.1515,0.4183924593,0.31,-0.0015,0.310003629,0.08,-0.15,0.17
2021-02-21 05:30:00,0.39,-0.14,0.41436698710000003,0.31,0.0,0.31,0.08,-0.14,0.161245155,0.39,-0.15,0.4178516483,0.31,0.0,0.31,0.08,-0.15,0.17
2021-02-21 06:00:00,0.389,-0.12,0.40708844250000004,0.309,0.0,0.309,0.08,-0.12,0.14422205100000002,0.389,-0.13,0.4101475344,0.309,0.0,0.309,0.08,-0.13,0.15264337520000001
2021-02-21 06:30:00,0.31,-0.14,0.34014702700000005,0.31,0.0,0.31,0.0,-0.14,0.14,0.31,-0.15,0.3443835072,0.31,0.0,0.31,0.0,-0.15,0.15
2021-02-21 07:00:00,0.3915,-0.16,0.4229329143,0.3115,0.0,0.3115,0.08,-0.16,0.1788854382,0.3915,-0.17,0.4268164125,0.3115,0.0,0.3115,0.08,-0.17,0.1878829423
2021-02-21 07:30:00,0.391,-0.16,0.4224701173,0.311,0.0,0.311,0.08,-0.16,0.1788854382,0.391,-0.17,0.4263578309,0.311,0.0,0.311,0.08,-0.17,0.1878829423
2021-02-21 08:00:00,0.402,-0.167,0.43530793700000003,0.312,-0.007,0.3120785158,0.09,-0.16,0.1835755975,0.402,-0.177,0.4392413915,0.312,-0.007,0.3120785158,0.09,-0.17,0.19235384060000002
2021-02-21 08:30:00,0.403,-0.17,0.437388843,0.313,-0.01,0.3131597037,0.09,-0.16,0.1835755975,0.403,-0.18,0.4413717254,0.313,-0.01,0.3131597037,0.09,-0.17,0.19235384060000002
2021-02-21 09:00:00,0.452,-0.292,0.5381152293,0.322,-0.082,0.3322769929,0.13,-0.21,0.24698178070000001,0.452,-0.292,0.5381152293,0.322,-0.082,0.3322769929,0.13,-0.21,0.24698178070000001
2021-02-21 09:30:00,0.441,-0.20850000000000002,0.48780452030000004,0.311,-0.0085,0.31111613590000003,0.13,-0.2,0.2385372088,0.441,-0.20850000000000002,0.48780452030000004,0.311,-0.0085,0.31111613590000003,0.13,-0.2,0.2385372088
2021-02-21 10:00:00,0.5475,-0.067,0.5515843091,0.3375,-0.067,0.34408610840000003,0.21,0.0,0.21,0.5275000000000001,-0.377,0.6483712285000001,0.3375,-0.067,0.34408610840000003,0.19,-0.31,0.3635931793
2021-02-21 10:30:00,0.617,0.20850000000000002,0.6512766309,0.357,-0.0815,0.3661847211,0.26,0.29,0.3894868419,0.557,-0.6615,0.8647723689,0.357,-0.0815,0.3661847211,0.2,-0.58,0.613514466
2021-02-21 11:00:00,0.704,0.148,0.7193886293,0.394,-0.112,0.4096095702,0.31,0.26,0.40459856650000003,0.654,-0.712,0.9667781545,0.394,-0.112,0.4096095702,0.26,-0.6000000000000001,0.653911309
2021-02-21 11:30:00,0.606,0.1985,0.6376819348,0.34600000000000003,-0.0915,0.3578941883,0.26,0.29,0.3894868419,0.546,-0.6715,0.8654641818000001,0.34600000000000003,-0.0915,0.3578941883,0.2,-0.58,0.613514466
2021-02-21 12:00:00,0.5945,0.1995,0.6270809358,0.34450000000000003,-0.09050000000000001,0.35618885440000003,0.25,0.29,0.38288379440000003,0.5345,-0.6705,0.8574733232,0.34450000000000003,-0.09050000000000001,0.35618885440000003,0.19,-0.58,0.6103277808
2021-02-21 12:30:00,0.612,0.1525,0.6307140794,0.352,-0.08750000000000001,0.36271235160000004,0.26,0.24,0.3538361203,0.562,-0.6475000000000001,0.857379875,0.352,-0.08750000000000001,0.36271235160000004,0.21,-0.56,0.5980802622
2021-02-21 13:00:00,0.7055,-0.259,0.7515392538,0.4055,-0.099,0.41741017,0.30000000000000004,-0.16,0.34,0.7055,-0.259,0.7515392538,0.4055,-0.099,0.41741017,0.30000000000000004,-0.16,0.34
2021-02-21 13:30:00,0.5,-0.1645,0.5263651299000001,0.33,-0.0345,0.3317985081,0.17,-0.13,0.2140093456,0.51,-0.1645,0.5358733526,0.33,-0.0345,0.3317985081,0.18,-0.13,0.2220360331
2021-02-21 14:00:00,0.445,-0.08,0.4521338297,0.315,0.0,0.315,0.13,-0.08,0.15264337520000001,0.445,-0.08,0.4521338297,0.315,0.0,0.315,0.13,-0.08,0.15264337520000001
2021-02-21 14:30:00,0.4335,0.0,0.4335,0.3135,0.0,0.3135,0.12,0.0,0.12,0.4435,0.0,0.4435,0.3135,0.0,0.3135,0.13,0.0,0.13
2021-02-21 15:00:00,0.422,0.0,0.422,0.312,0.0,0.312,0.11,0.0,0.11,0.432,0.0,0.432,0.312,0.0,0.312,0.12,0.0,0.12
2021-02-21 15:30:00,0.422,0.0,0.422,0.312,0.0,0.312,0.11,0.0,0.11,0.432,0.0,0.432,0.312,0.0,0.312,0.12,0.0,0.12
2021-02-21 16:00:00,0.42450000000000004,0.0,0.42450000000000004,0.3145,0.0,0.3145,0.11,0.0,0.11,0.4345,0.0,0.4345,0.3145,0.0,0.3145,0.12,0.0,0.12
2021-02-21 16:30:00,0.425,0.0,0.425,0.315,0.0,0.315,0.11,0.0,0.11,0.435,0.0,0.435,0.315,0.0,0.315,0.12,0.0,0.12
2021-02-21 17:00:00,0.424,0.0,0.424,0.314,0.0,0.314,0.11,0.0,0.11,0.434,0.0,0.434,0.314,0.0,0.314,0.12,0.0,0.12
2021-02-21 17:30:00,0.4625,0.39,0.6049845039,0.3125,0.0,0.3125,0.15,0.39,0.4178516483,0.4525,-0.47000000000000003,0.6524233671,0.3125,0.0,0.3125,0.14,-0.47000000000000003,0.4904079934
2021-02-21 18:00:00,0.47200000000000003,0.39,0.6122777148,0.312,0.0,0.312,0.16,0.39,0.4215447782,0.422,-0.47000000000000003,0.6316518028,0.312,0.0,0.312,0.11,-0.47000000000000003,0.4827007354
2021-02-21 18:30:00,0.452,0.4,0.6035760101000001,0.312,0.0,0.312,0.14,0.4,0.423792402,0.402,-0.46,0.6109042478000001,0.312,0.0,0.312,0.09,-0.46,0.4687216658
2021-02-21 19:00:00,0.41350000000000003,0.42,0.5893914234000001,0.3135,0.0,0.3135,0.1,0.42,0.4317406629,0.3135,-0.45,0.5484361859,0.3135,0.0,0.3135,0.0,-0.45,0.45
2021-02-21 19:30:00,0.41250000000000003,0.42,0.5886902836,0.3125,0.0,0.3125,0.1,0.42,0.4317406629,0.3125,-0.45,0.547865175,0.3125,0.0,0.3125,0.0,-0.45,0.45
2021-02-21 20:00:00,0.422,0.42,0.5953855893000001,0.312,0.0,0.312,0.11,0.42,0.43416586690000003,0.392,-0.44,0.5892910995,0.312,0.0,0.312,0.08,-0.44,0.4472135955
2021-02-21 20:30:00,0.452,0.45,0.6378118845,0.312,0.0,0.312,0.14,0.45,0.4712748667,0.402,-0.42,0.5813811142,0.312,0.0,0.312,0.09,-0.42,0.4295346319
2021-02-21 21:00:00,0.4515,0.45,0.6374576457000001,0.3115,0.0,0.3115,0.14,0.45,0.4712748667,0.4015,-0.42,0.5810354981,0.3115,0.0,0.3115,0.09,-0.42,0.4295346319
2021-02-21 21:30:00,0.452,0.45,0.6378118845,0.312,0.0,0.312,0.14,0.45,0.4712748667,0.402,-0.42,0.5813811142,0.312,0.0,0.312,0.09,-0.42,0.4295346319
2021-02-21 22:00:00,0.47250000000000003,0.45,0.6525000000000001,0.3125,0.0,0.3125,0.16,0.45,0.4775981575,0.41250000000000003,-0.43,0.5958659665,0.3125,0.0,0.3125,0.1,-0.43,0.44147480110000004
2021-02-21 22:30:00,0.47200000000000003,0.45,0.6521380222000001,0.312,0.0,0.312,0.16,0.45,0.4775981575,0.41200000000000003,-0.42,0.5883400377,0.312,0.0,0.312,0.1,-0.42,0.4317406629
2021-02-21 23:00:00,0.462,0.45,0.6449372062000001,0.312,0.0,0.312,0.15,0.45,0.47434164900000003,0.41200000000000003,-0.42,0.5883400377,0.312,0.0,0.312,0.1,-0.42,0.4317406629
2021-02-21 23:30:00,0.453,0.45,0.6385209472000001,0.313,0.0,0.313,0.14,0.45,0.4712748667,0.41300000000000003,-0.43,0.5962122105000001,0.313,0.0,0.313,0.1,-0.43,0.44147480110000004
2021-02-22 00:00:00,0.4315,0.0,0.4315,0.3115,0.0,0.3115,0.12,0.0,0.12,0.4315,0.0,0.4315,0.3115,0.0,0.3115,0.12,0.0,0.12
2021-02-22 00:30:00,0.434,0.0,0.434,0.314,0.0,0.314,0.12,0.0,0.12,0.434,0.0,0.434,0.314,0.0,0.314,0.12,0.0,0.12
2021-02-22 01:00:00,0.4425,0.0,0.4425,0.3125,0.0,0.3125,0.13,0.0,0.13,0.4425,-0.08,0.4496734927,0.3125,0.0,0.3125,0.13,-0.08,0.15264337520000001
2021-02-22 01:30:00,0.432,0.0,0.432,0.312,0.0,0.312,0.12,0.0,0.12,0.432,0.0,0.432,0.312,0.0,0.312,0.12,0.0,0.12
2021-02-22 02:00:00,0.42050000000000004,0.0,0.42050000000000004,0.3105,0.0,0.3105,0.11,0.0,0.11,0.42050000000000004,0.0,0.42050000000000004,0.3105,0.0,0.3105,0.11,0.0,0.11
2021-02-22 02:30:00,0.433,0.0,0.433,0.313,0.0,0.313,0.12,0.0,0.12,0.443,0.0,0.443,0.313,0.0,0.313,0.13,0.0,0.13
2021-02-22 03:00:00,0.4335,0.0,0.4335,0.3135,0.0,0.3135,0.12,0.0,0.12,0.4435,0.0,0.4435,0.3135,0.0,0.3135,0.13,0.0,0.13
2021-02-22 03:30:00,0.47600000000000003,0.0,0.47600000000000003,0.316,0.0,0.316,0.16,0.0,0.16,0.47600000000000003,0.0,0.47600000000000003,0.316,0.0,0.316,0.16,0.0,0.16
2021-02-22 04:00:00,0.4345,0.0,0.4345,0.3145,0.0,0.3145,0.12,0.0,0.12,0.4345,0.0,0.4345,0.3145,0.0,0.3145,0.12,0.0,0.12
2021-02-22 04:30:00,0.424,0.48,0.6404498419,0.314,0.0,0.314,0.11,0.48,0.49244289010000003,0.424,-0.46,0.6256005115000001,0.314,0.0,0.314,0.11,-0.46,0.47296934360000004
2021-02-22 05:00:00,0.42250000000000004,0.0,0.42250000000000004,0.3125,0.0,0.3125,0.11,0.0,0.11,0.42250000000000004,0.0,0.42250000000000004,0.3125,0.0,0.3125,0.11,0.0,0.11
2021-02-22 05:30:00,0.419,0.0,0.419,0.309,0.0,0.309,0.11,0.0,0.11,0.419,0.0,0.419,0.309,0.0,0.309,0.11,0.0,0.11
2021-02-22 06:00:00,0.398,-0.14,0.42190520260000003,0.308,0.0,0.308,0.09,-0.14,0.1664331698,0.398,-0.14,0.42190520260000003,0.308,0.0,0.308,0.09,-0.14,0.1664331698
2021-02-22 06:30:00,0.387,-0.2,0.4356248386,0.307,0.0,0.307,0.08,-0.2,0.2154065923,0.387,-0.02,0.3875164513,0.307,0.0,0.307,0.08,-0.02,0.0824621125
2021-02-22 07:00:00,0.35550000000000004,-0.12,0.3752069429,0.3055,0.0,0.3055,0.05,-0.12,0.13,0.3655,-0.12,0.38469500910000004,0.3055,0.0,0.3055,0.06,-0.12,0.13416407860000001
2021-02-22 07:30:00,0.2255,-0.06,0.23334577350000002,0.3055,0.0,0.3055,-0.08,-0.06,0.1,0.2255,-0.17,0.2824008676,0.3055,0.0,0.3055,-0.08,-0.17,0.1878829423
2021-02-22 08:00:00,0.21450000000000002,-0.09,0.2326161,0.3045,0.0,0.3045,-0.09,-0.09,0.1272792206,0.21450000000000002,-0.1,0.23666484740000002,0.3045,0.0,0.3045,-0.09,-0.1,0.13453624050000001
2021-02-22 08:30:00,0.224,-0.11,0.2495515979,0.304,0.0,0.304,-0.08,-0.11,0.1360147051,0.224,-0.12,0.25411808280000003,0.304,0.0,0.304,-0.08,-0.12,0.14422205100000002
2021-02-22 09:00:00,0.2225,-0.09,0.2400130205,0.3025,0.0,0.3025,-0.08,-0.09,0.12041594580000001,0.2225,-0.1,0.2439390293,0.3025,0.0,0.3025,-0.08,-0.1,0.1280624847
2021-02-22 09:30:00,0.212,-0.09,0.2303128307,0.302,0.0,0.302,-0.09,-0.09,0.1272792206,0.212,-0.1,0.23440136520000002,0.302,0.0,0.302,-0.09,-0.1,0.13453624050000001
2021-02-22 10:00:00,0.3835,-0.09,0.39391909070000003,0.3035,0.0,0.3035,0.08,-0.09,0.12041594580000001,0.3835,-0.1,0.39632341590000003,0.3035,0.0,0.3035,0.08,-0.1,0.1280624847
2021-02-22 10:30:00,0.225,-0.09,0.24233241630000002,0.305,0.0,0.305,-0.08,-0.09,0.12041594580000001,0.225,-0.1,0.246221445,0.305,0.0,0.305,-0.08,-0.1,0.1280624847
2021-02-22 11:00:00,0.3035,-0.1,0.3195500743,0.3035,0.0,0.3035,0.0,-0.1,0.1,0.3835,-0.1,0.39632341590000003,0.3035,0.0,0.3035,0.08,-0.1,0.1280624847
2021-02-22 11:30:00,0.3645,-0.1,0.3779685834,0.29450000000000004,0.0,0.29450000000000004,0.07,-0.1,0.12206555620000001,0.3645,-0.1,0.3779685834,0.29450000000000004,0.0,0.29450000000000004,0.07,-0.1,0.12206555620000001
2021-02-22 12:00:00,0.192,-0.15,0.2436472861,0.292,0.0,0.292,-0.1,-0.15,0.1802775638,0.192,-0.16,0.2499279896,0.292,0.0,0.292,-0.1,-0.16,0.1886796226
2021-02-22 12:30:00,0.18050000000000002,-0.16,0.241205825,0.2705,0.0,0.2705,-0.09,-0.16,0.1835755975,0.1905,-0.17,0.25532381400000004,0.2705,0.0,0.2705,-0.08,-0.17,0.1878829423
2021-02-22 13:00:00,0.187,-0.16,0.24610769999999998,0.277,0.0,0.277,-0.09,-0.16,0.1835755975,0.197,-0.17,0.260209531,0.277,0.0,0.277,-0.08,-0.17,0.1878829423
2021-02-22 13:30:00,0.1355,-0.03,0.1387813028,0.23550000000000001,0.0,0.23550000000000001,-0.1,-0.03,0.1044030651,0.1155,-0.25,0.2753910855,0.23550000000000001,0.0,0.23550000000000001,-0.12,-0.25,0.2773084925
2021-02-22 14:00:00,0.3045,0.31,0.4345345211,0.3045,0.0,0.3045,0.0,0.31,0.31,0.2245,-0.58,0.6219326732,0.3045,0.0,0.3045,-0.08,-0.58,0.5854912467
2021-02-22 14:30:00,0.20800000000000002,0.30000000000000004,0.3650534207,0.28800000000000003,0.0,0.28800000000000003,-0.08,0.30000000000000004,0.3104834939,0.178,-0.59,0.6162661763,0.28800000000000003,0.0,0.28800000000000003,-0.11,-0.59,0.6001666435
2021-02-22 15:00:00,0.194,0.24,0.3086033052,0.28400000000000003,0.0,0.28400000000000003,-0.09,0.24,0.2563201124,0.154,-0.63,0.64854915,0.28400000000000003,0.0,0.28400000000000003,-0.13,-0.63,0.6432728814
2021-02-22 15:30:00,0.163,-0.22,0.2738046749,0.28300000000000003,0.0,0.28300000000000003,-0.12,-0.22,0.2505992817,0.163,-0.17,0.23551857680000002,0.28300000000000003,0.0,0.28300000000000003,-0.12,-0.17,0.2080865205
2021-02-22 16:00:00,0.14200000000000002,-0.11,0.179621825,0.28200000000000003,0.0,0.28200000000000003,-0.14,-0.11,0.1780449381,0.132,-0.31,0.3369332278,0.28200000000000003,0.0,0.28200000000000003,-0.15,-0.31,0.3443835072
2021-02-22 16:30:00,0.1585,0.25,0.2960105572,0.2785,0.0,0.2785,-0.12,0.25,0.2773084925,0.0985,-0.62,0.6277756367,0.2785,0.0,0.2785,-0.18,-0.62,0.6456004957
2021-02-22 17:00:00,0.3695,0.42,0.5594016893,0.2795,0.0,0.2795,0.09,0.42,0.4295346319,0.2795,-0.45,0.5297360192,0.2795,0.0,0.2795,0.0,-0.45,0.45
2021-02-22 17:30:00,0.41000000000000003,0.44,0.6014149982,0.28,0.0,0.28,0.13,0.44,0.4588027899,0.36,-0.42,0.5531726674,0.28,0.0,0.28,0.08,-0.42,0.4275511665
2021-02-22 18:00:00,0.41050000000000003,0.44,0.6017559721,0.2805,0.0,0.2805,0.13,0.44,0.4588027899,0.36050000000000004,-0.42,0.5534981933,0.2805,0.0,0.2805,0.08,-0.42,0.4275511665
2021-02-22 18:30:00,0.434,0.41000000000000003,0.5970393622,0.28400000000000003,0.0,0.28400000000000003,0.15,0.41000000000000003,0.4365775991,0.384,-0.46,0.5992128170000001,0.28400000000000003,0.0,0.28400000000000003,0.1,-0.46,0.47074409180000004
2021-02-22 19:00:00,0.4345,0.41000000000000003,0.597402921,0.28450000000000003,0.0,0.28450000000000003,0.15,0.41000000000000003,0.4365775991,0.3745,-0.46,0.5931696638,0.28450000000000003,0.0,0.28450000000000003,0.09,-0.46,0.4687216658
2021-02-22 19:30:00,0.501,0.244,0.5572584679,0.301,-0.036000000000000004,0.3031451797,0.2,0.28,0.34409301070000003,0.461,-0.41600000000000004,0.6209484681,0.301,-0.036000000000000004,0.3031451797,0.16,-0.38,0.41231056260000004
2021-02-22 20:00:00,0.5075000000000001,-0.131,0.5241347632,0.3075,-0.051000000000000004,0.3117005775,0.2,-0.08,0.2154065923,0.5075000000000001,-0.131,0.5241347632,0.3075,-0.051000000000000004,0.3117005775,0.2,-0.08,0.2154065923
2021-02-22 20:30:00,0.7385,-0.178,0.7596487675,0.40850000000000003,-0.108,0.4225355015,0.33,-0.07,0.3373425559,0.7385,-0.34800000000000003,0.8163860913000001,0.40850000000000003,-0.108,0.4225355015,0.33,-0.24,0.4080441153
2021-02-22 21:00:00,0.6765,-0.241,0.7181457025,0.3865,-0.101,0.3994787228,0.29,-0.14,0.3220248438,0.6865,-0.251,0.7309468175,0.3865,-0.101,0.3994787228,0.30000000000000004,-0.15,0.3354101966
2021-02-22 21:30:00,0.602,-0.2155,0.6394092977,0.352,-0.0855,0.3622350756,0.25,-0.13,0.2817800561,0.602,-0.2155,0.6394092977,0.352,-0.0855,0.3622350756,0.25,-0.13,0.2817800561
2021-02-22 22:00:00,0.5925,-0.2215,0.6325492076,0.3425,-0.0815,0.3520632046,0.25,-0.14,0.2865309756,0.5925,-0.1915,0.6226784885000001,0.3425,-0.0815,0.3520632046,0.25,-0.11,0.2731300057
2021-02-22 22:30:00,0.581,-0.201,0.6147861417,0.341,-0.081,0.35048823090000003,0.24,-0.12,0.26832815730000004,0.581,-0.211,0.6181278185,0.341,-0.081,0.35048823090000003,0.24,-0.13,0.2729468813
2021-02-22 23:00:00,0.608,-0.20650000000000002,0.6421107770000001,0.358,-0.08650000000000001,0.3683018463,0.25,-0.12,0.2773084925,0.618,-0.2165,0.6548253584,0.358,-0.08650000000000001,0.3683018463,0.26,-0.13,0.2906888371
2021-02-22 23:30:00,0.621,-0.20600000000000002,0.6542759357,0.361,-0.08600000000000001,0.3711024117,0.26,-0.12,0.2863564213,0.621,-0.216,0.6574929657,0.361,-0.08600000000000001,0.3711024117,0.26,-0.13,0.2906888371
2021-02-23 00:00:00,0.6910000000000001,-0.23,0.7282726138000001,0.391,-0.1,0.4035851831,0.30000000000000004,-0.13,0.3269556545,0.6910000000000001,-0.24,0.7314923103000001,0.391,-0.1,0.4035851831,0.30000000000000004,-0.14,0.3310589071
2021-02-23 00:30:00,0.834,-0.28800000000000003,0.8823264702,0.454,-0.128,0.4716990566,0.38,-0.16,0.41231056260000004,0.834,-0.298,0.8856410108,0.454,-0.128,0.4716990566,0.38,-0.17,0.41629316590000004
2021-02-23 01:00:00,0.785,-0.2695,0.8299730417000001,0.435,-0.11950000000000001,0.4511155617,0.35000000000000003,-0.15,0.3807886553,0.785,-0.28950000000000004,0.8366810922,0.435,-0.11950000000000001,0.4511155617,0.35000000000000003,-0.17,0.3891015292
2021-02-23 01:30:00,0.8200000000000001,-0.297,0.8721290042000001,0.45,-0.127,0.467577801,0.37,-0.17,0.4071854614,0.8200000000000001,-0.297,0.8721290042000001,0.45,-0.127,0.467577801,0.37,-0.17,0.4071854614
2021-02-23 02:00:00,0.8465,-0.309,0.9011344239,0.4565,-0.129,0.4743766963,0.39,-0.18,0.4295346319,0.8565,-0.319,0.9139766135,0.4565,-0.129,0.4743766963,0.4,-0.19,0.44283179650000004
2021-02-23 02:30:00,0.8220000000000001,-0.309,0.8781600082000001,0.452,-0.129,0.4700478699,0.37,-0.18,0.4114608122,0.8320000000000001,-0.319,0.8910583595,0.452,-0.129,0.4700478699,0.38,-0.19,0.4248529157
2021-02-23 03:00:00,0.8395,-0.23750000000000002,0.8724485658000001,0.4495,-0.1275,0.4672328113,0.39,-0.11,0.4052159918,0.8295,-0.3875,0.9155471042000001,0.4495,-0.1275,0.4672328113,0.38,-0.26,0.46043457730000004
2021-02-23 03:30:00,0.866,0.12150000000000001,0.8744817036,0.456,-0.1285,0.4737596965,0.41000000000000003,0.25,0.4802082881,0.8160000000000001,-0.7485,1.1072977242,0.456,-0.1285,0.4737596965,0.36,-0.62,0.7169379332
2021-02-23 04:00:00,0.858,0.1245,0.8669857265,0.448,-0.1255,0.4652464401,0.41000000000000003,0.25,0.4802082881,0.808,-0.7455,1.0993790293,0.448,-0.1255,0.4652464401,0.36,-0.62,0.7169379332
2021-02-23 04:30:00,0.886,0.12150000000000001,0.8942920384,0.456,-0.1285,0.4737596965,0.43,0.25,0.4973932046,0.836,-0.7485,1.1221177523,0.456,-0.1285,0.4737596965,0.38,-0.62,0.7271863585
2021-02-23 05:00:00,0.885,0.1015,0.890801465,0.455,-0.1285,0.472797261,0.43,0.23,0.4876474136,0.835,-0.7385,1.1147229476,0.455,-0.1285,0.472797261,0.38,-0.61,0.7186793444
2021-02-23 05:30:00,0.8665,-0.319,0.9233543469000001,0.4565,-0.129,0.4743766963,0.41000000000000003,-0.19,0.4518849411,0.8765000000000001,-0.329,0.9362121821,0.4565,-0.129,0.4743766963,0.42,-0.2,0.46518813400000003
2021-02-23 06:00:00,0.846,-0.319,0.9041443469,0.456,-0.129,0.4738955581,0.39,-0.19,0.4338202393,0.856,-0.339,0.9206828987000001,0.456,-0.129,0.4738955581,0.4,-0.21,0.4517742799
2021-02-23 06:30:00,0.8445,-0.2705,0.8867640611000001,0.4545,-0.1305,0.4728641454,0.39,-0.14,0.41436698710000003,0.8445,-0.41050000000000003,0.9389837592,0.4545,-0.1305,0.4728641454,0.39,-0.28,0.4801041554
2021-02-23 07:00:00,0.8615,0.111,0.8686214653000001,0.4515,-0.129,0.4695670879,0.41000000000000003,0.24,0.4750789408,0.8115,-0.759,1.1111315179,0.4515,-0.129,0.4695670879,0.36,-0.63,0.7256031973
2021-02-23 07:30:00,0.853,-0.1295,0.8627741593,0.453,-0.1295,0.4711467393,0.4,0.0,0.4,0.833,-0.5395,0.9924460943000001,0.453,-0.1295,0.4711467393,0.38,-0.41000000000000003,0.5590169944
2021-02-23 08:00:00,0.793,-0.3695,0.8748595602,0.433,-0.1495,0.4580821433,0.36,-0.22,0.4219004622,0.793,-0.3695,0.8748595602,0.433,-0.1495,0.4580821433,0.36,-0.22,0.4219004622
2021-02-23 08:30:00,0.7515000000000001,-0.42450000000000004,0.8631063086,0.4415,-0.1345,0.4615327724,0.31,-0.29,0.4244997055,0.7615000000000001,-0.4345,0.8767396991,0.4415,-0.1345,0.4615327724,0.32,-0.30000000000000004,0.438634244
2021-02-23 09:00:00,0.754,-0.42150000000000004,0.8638160973000001,0.444,-0.1315,0.4630639805,0.31,-0.29,0.4244997055,0.764,-0.4315,0.877432761,0.444,-0.1315,0.4630639805,0.32,-0.30000000000000004,0.438634244
2021-02-23 09:30:00,0.74,-0.41150000000000003,0.8467185188,0.44,-0.1315,0.4592300622,0.30000000000000004,-0.28,0.4103656906,0.74,-0.41150000000000003,0.8467185188,0.44,-0.1315,0.4592300622,0.30000000000000004,-0.28,0.4103656906
2021-02-23 10:00:00,0.738,-0.41300000000000003,0.8457026664,0.438,-0.133,0.4577477471,0.30000000000000004,-0.28,0.4103656906,0.738,-0.41300000000000003,0.8457026664,0.438,-0.133,0.4577477471,0.30000000000000004,-0.28,0.4103656906
2021-02-23 10:30:00,0.7685000000000001,-0.3235,0.8338132285000001,0.4385,-0.1335,0.4583715742,0.33,-0.19,0.3807886553,0.7685000000000001,-0.3335,0.8377436959000001,0.4385,-0.1335,0.4583715742,0.33,-0.2,0.3858756276
2021-02-23 11:00:00,0.746,-0.4395,0.8658384665000001,0.436,-0.1395,0.4577731425,0.31,-0.30000000000000004,0.4313930922,0.756,-0.4395,0.8744691247,0.436,-0.1395,0.4577731425,0.32,-0.30000000000000004,0.438634244
2021-02-23 11:30:00,0.751,-0.4365,0.8686387339,0.441,-0.1365,0.4616419067,0.31,-0.30000000000000004,0.4313930922,0.761,-0.4365,0.8772988373,0.441,-0.1365,0.4616419067,0.32,-0.30000000000000004,0.438634244
2021-02-23 12:00:00,0.7455,-0.41500000000000004,0.8532263768,0.4355,-0.135,0.45594434970000003,0.31,-0.28,0.4177319715,0.7555000000000001,-0.425,0.8668363456,0.4355,-0.135,0.45594434970000003,0.32,-0.29,0.4318564576
2021-02-23 12:30:00,0.7955,-0.373,0.8786064250000001,0.4455,-0.133,0.4649292957,0.35000000000000003,-0.24,0.4243819035,0.7955,-0.383,0.8828982104,0.4455,-0.133,0.4649292957,0.35000000000000003,-0.25,0.43011626340000003
2021-02-23 13:00:00,0.7725000000000001,-0.403,0.8713008952,0.4425,-0.133,0.46205546200000003,0.33,-0.27,0.42638011210000004,0.7725000000000001,-0.41300000000000003,0.8759710326,0.4425,-0.133,0.46205546200000003,0.33,-0.28,0.4327817002
2021-02-23 13:30:00,0.788,-0.363,0.8675903411,0.448,-0.133,0.4673253685,0.34,-0.23,0.410487515,0.788,-0.373,0.8718216561000001,0.448,-0.133,0.4673253685,0.34,-0.24,0.4161730409
2021-02-23 14:00:00,0.8075,-0.363,0.8853390593,0.4575,-0.133,0.4764401851,0.35000000000000003,-0.23,0.41880783180000003,0.8075,-0.373,0.8894859471000001,0.4575,-0.133,0.4764401851,0.35000000000000003,-0.24,0.4243819035
2021-02-23 14:30:00,0.7895000000000001,-0.364,0.8693711808,0.4495,-0.134,0.4690482385,0.34,-0.23,0.410487515,0.7895000000000001,-0.374,0.8736053171,0.4495,-0.134,0.4690482385,0.34,-0.24,0.4161730409
2021-02-23 15:00:00,0.7605000000000001,-0.36250000000000004,0.8424764092,0.4405,-0.1325,0.4599961956,0.32,-0.23,0.3940812099,0.7705000000000001,-0.3725,0.8558191982000001,0.4405,-0.1325,0.4599961956,0.33,-0.24,0.4080441153
2021-02-23 15:30:00,0.7525000000000001,-0.336,0.8241069409,0.4425,-0.126,0.4600893935,0.31,-0.21,0.3744329045,0.7625000000000001,-0.34600000000000003,0.8373304306,0.4425,-0.126,0.4600893935,0.32,-0.22,0.38832975680000004
2021-02-23 16:00:00,0.7475,-0.3325,0.8181152119,0.4475,-0.12250000000000001,0.4639638995,0.30000000000000004,-0.21,0.3661966685,0.7575000000000001,-0.3325,0.8272620504,0.4475,-0.12250000000000001,0.4639638995,0.31,-0.21,0.3744329045
2021-02-23 16:30:00,0.7305,-0.41000000000000003,0.8376934105,0.4505,-0.12,0.4662083762,0.28,-0.29,0.4031128874,0.7405,-0.41000000000000003,0.8464279355000001,0.4505,-0.12,0.4662083762,0.29,-0.29,0.4101219331
2021-02-23 17:00:00,0.838,-0.311,0.8938484212000001,0.448,-0.121,0.4640527987,0.39,-0.19,0.4338202393,0.838,-0.311,0.8938484212000001,0.448,-0.121,0.4640527987,0.39,-0.19,0.4338202393
2021-02-23 17:30:00,0.861,-0.311,0.9154463392000001,0.441,-0.121,0.4572985895,0.42,-0.19,0.46097722290000004,0.871,-0.311,0.9248578269000001,0.441,-0.121,0.4572985895,0.43,-0.19,0.4701063709
2021-02-23 18:00:00,0.862,-0.3095,0.9158789494,0.442,-0.11950000000000001,0.4578692499,0.42,-0.19,0.46097722290000004,0.872,-0.3095,0.9252968443,0.442,-0.11950000000000001,0.4578692499,0.43,-0.19,0.4701063709
2021-02-23 18:30:00,0.842,-0.299,0.8935127307,0.442,-0.11900000000000001,0.4577390086,0.4,-0.18,0.438634244,0.852,-0.299,0.9029424123,0.442,-0.11900000000000001,0.4577390086,0.41000000000000003,-0.18,0.4477722635
2021-02-23 19:00:00,0.8305,-0.2985,0.8825148724,0.4405,-0.11850000000000001,0.4561606077,0.39,-0.18,0.4295346319,0.8405,-0.2985,0.891931892,0.4405,-0.11850000000000001,0.4561606077,0.4,-0.18,0.438634244
2021-02-23 19:30:00,0.8505,-0.2985,0.9013614702,0.4405,-0.11850000000000001,0.4561606077,0.41000000000000003,-0.18,0.4477722635,0.8605,-0.2985,0.9108032169,0.4405,-0.11850000000000001,0.4561606077,0.42,-0.18,0.4569463864
2021-02-23 20:00:00,0.8535,-0.309,0.9077131981000001,0.4435,-0.11900000000000001,0.4591875978,0.41000000000000003,-0.19,0.4518849411,0.8635,-0.319,0.9205396515000001,0.4435,-0.11900000000000001,0.4591875978,0.42,-0.2,0.46518813400000003
2021-02-23 20:30:00,0.867,-0.298,0.9167840531,0.447,-0.11800000000000001,0.4623126648,0.42,-0.18,0.4569463864,0.867,-0.308,0.9200831484,0.447,-0.11800000000000001,0.4623126648,0.42,-0.19,0.46097722290000004
2021-02-23 21:00:00,0.8695,-0.297,0.9188249289,0.4495,-0.117,0.46447739450000003,0.42,-0.18,0.4569463864,0.8695,-0.307,0.9221058779,0.4495,-0.117,0.46447739450000003,0.42,-0.19,0.46097722290000004
2021-02-23 21:30:00,0.878,-0.2975,0.9270330361,0.448,-0.11750000000000001,0.4631525127,0.43,-0.18,0.4661544808,0.878,-0.3075,0.9302904116,0.448,-0.11750000000000001,0.4631525127,0.43,-0.19,0.4701063709
2021-02-23 22:00:00,0.86,-0.28750000000000003,0.9067834637000001,0.45,-0.11750000000000001,0.4650873574,0.41000000000000003,-0.17,0.4438468204,0.86,-0.2975,0.9100034341000001,0.45,-0.11750000000000001,0.4650873574,0.41000000000000003,-0.18,0.4477722635
2021-02-23 22:30:00,0.86,-0.298,0.9101670176000001,0.45,-0.11800000000000001,0.4652139293,0.41000000000000003,-0.18,0.4477722635,0.86,-0.298,0.9101670176000001,0.45,-0.11800000000000001,0.4652139293,0.41000000000000003,-0.18,0.4477722635
2021-02-23 23:00:00,0.8595,-0.2975,0.9095309231,0.4495,-0.11750000000000001,0.4646035945,0.41000000000000003,-0.18,0.4477722635,0.8595,-0.2975,0.9095309231,0.4495,-0.11750000000000001,0.4646035945,0.41000000000000003,-0.18,0.4477722635
2021-02-23 23:30:00,0.872,-0.28700000000000003,0.9180157951000001,0.452,-0.117,0.46689720500000004,0.42,-0.17,0.45310043040000003,0.872,-0.297,0.9211910768,0.452,-0.117,0.46689720500000004,0.42,-0.18,0.4569463864
2021-02-24 00:00:00,0.853,-0.277,0.8968489282000001,0.453,-0.117,0.4678653652,0.4,-0.16,0.4308131846,0.853,-0.28700000000000003,0.8999877777,0.453,-0.117,0.4678653652,0.4,-0.17,0.4346262762
2021-02-24 00:30:00,0.858,-0.274,0.9006886254,0.448,-0.114,0.4622769733,0.41000000000000003,-0.16,0.4401136217,0.858,-0.28400000000000003,0.9037809469,0.448,-0.114,0.4622769733,0.41000000000000003,-0.17,0.4438468204
2021-02-24 01:00:00,0.851,-0.277,0.8949469258,0.451,-0.117,0.46592917920000004,0.4,-0.16,0.4308131846,0.861,-0.28700000000000003,0.9075736885000001,0.451,-0.117,0.46592917920000004,0.41000000000000003,-0.17,0.4438468204
2021-02-24 01:30:00,0.852,-0.277,0.8958978736000001,0.452,-0.117,0.46689720500000004,0.4,-0.16,0.4308131846,0.862,-0.28700000000000003,0.9085224268000001,0.452,-0.117,0.46689720500000004,0.41000000000000003,-0.17,0.4438468204
2021-02-24 02:00:00,0.8505,-0.28750000000000003,0.8977786476,0.4505,-0.11750000000000001,0.46557115460000004,0.4,-0.17,0.4346262762,0.8605,-0.28750000000000003,0.9072576811,0.4505,-0.11750000000000001,0.46557115460000004,0.41000000000000003,-0.17,0.4438468204
2021-02-24 02:30:00,0.8645,-0.28700000000000003,0.9108947524000001,0.4545,-0.117,0.46931785600000003,0.41000000000000003,-0.17,0.4438468204,0.8745,-0.28700000000000003,0.9203908137000001,0.4545,-0.117,0.46931785600000003,0.42,-0.17,0.45310043040000003
