Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2021-02-24 03:00:00,0.8545,-0.28850000000000003,0.9018882969,0.4545,-0.11850000000000001,0.46969404940000004,0.4,-0.17,0.4346262762,0.8645,-0.2985,0.9145832384,0.4545,-0.11850000000000001,0.46969404940000004,0.41000000000000003,-0.18,0.4477722635
2021-02-24 03:30:00,0.852,-0.28700000000000003,0.8990400436,0.452,-0.117,0.46689720500000004,0.4,-0.17,0.4346262762,0.852,-0.297,0.9022821067000001,0.452,-0.117,0.46689720500000004,0.4,-0.18,0.438634244
2021-02-24 04:00:00,0.8455,-0.2775,0.8898744293,0.4555,-0.11750000000000001,0.4704109905,0.39,-0.16,0.4215447782,0.8455,-0.2975,0.8963127244,0.4555,-0.11750000000000001,0.4704109905,0.39,-0.18,0.4295346319
2021-02-24 04:30:00,0.858,-0.2785,0.9020677635000001,0.458,-0.11850000000000001,0.4730816526,0.4,-0.16,0.4308131846,0.858,-0.2985,0.9084416602000001,0.458,-0.11850000000000001,0.4730816526,0.4,-0.18,0.438634244
2021-02-24 05:00:00,0.858,-0.28800000000000003,0.9050458552,0.458,-0.11800000000000001,0.4729566576,0.4,-0.17,0.4346262762,0.868,-0.298,0.9177298077,0.458,-0.11800000000000001,0.4729566576,0.41000000000000003,-0.18,0.4477722635
2021-02-24 05:30:00,0.856,-0.277,0.8997027287,0.456,-0.117,0.4707706448,0.4,-0.16,0.4308131846,0.856,-0.28700000000000003,0.9028316565000001,0.456,-0.117,0.4707706448,0.4,-0.17,0.4346262762
2021-02-24 06:00:00,0.845,-0.037,0.8458096713000001,0.455,-0.117,0.469802086,0.39,0.08,0.3981205847,0.8150000000000001,-0.537,0.9760092213,0.455,-0.117,0.469802086,0.36,-0.42,0.5531726674
2021-02-24 06:30:00,0.764,0.0325,0.7646909506,0.454,-0.11750000000000001,0.46895868690000003,0.31,0.15,0.3443835072,0.714,-0.8475,1.1081751892,0.454,-0.11750000000000001,0.46895868690000003,0.26,-0.73,0.7749193506000001
2021-02-24 07:00:00,0.7455,-0.007500000000000001,0.7455377254000001,0.4555,-0.11750000000000001,0.4704109905,0.29,0.11,0.31016124840000003,0.6955,-0.8875000000000001,1.1275533247,0.4555,-0.11750000000000001,0.4704109905,0.24,-0.77,0.8065358021
2021-02-24 07:30:00,0.758,-0.1875,0.7808458555000001,0.458,-0.11750000000000001,0.47283215840000004,0.30000000000000004,-0.07,0.30805843600000005,0.728,-0.6775,0.9944798892000001,0.458,-0.11750000000000001,0.47283215840000004,0.27,-0.56,0.6216912417
2021-02-24 08:00:00,0.727,-0.44,0.8497817367,0.457,-0.12,0.472492328,0.27,-0.32,0.4186884283,0.727,-0.45,0.8550023392,0.457,-0.12,0.472492328,0.27,-0.33,0.42638011210000004
2021-02-24 08:30:00,0.7325,-0.4315,0.8501461639000001,0.4525,-0.12150000000000001,0.4685280141,0.28,-0.31,0.4177319715,0.7325,-0.4415,0.8552651636,0.4525,-0.12150000000000001,0.4685280141,0.28,-0.32,0.4252058325
2021-02-24 09:00:00,0.7020000000000001,-0.441,0.8290265376,0.452,-0.121,0.4679155907,0.25,-0.32,0.4060788101,0.7020000000000001,-0.451,0.8343889980000001,0.452,-0.121,0.4679155907,0.25,-0.33,0.4140048309
2021-02-24 09:30:00,0.743,-0.35150000000000003,0.8219496639,0.453,-0.12150000000000001,0.4690109274,0.29,-0.23,0.37013511050000003,0.753,-0.36150000000000004,0.835279145,0.453,-0.12150000000000001,0.4690109274,0.30000000000000004,-0.24,0.3841874542
2021-02-24 10:00:00,0.733,-0.341,0.8084367631,0.453,-0.121,0.4688816482,0.28,-0.22,0.3560898763,0.743,-0.35100000000000003,0.8217359673,0.453,-0.121,0.4688816482,0.29,-0.23,0.37013511050000003
2021-02-24 10:30:00,0.7325,-0.3305,0.8036084245,0.4525,-0.12050000000000001,0.4682696873,0.28,-0.21,0.35000000000000003,0.7425,-0.3305,0.8127339663,0.4525,-0.12050000000000001,0.4682696873,0.29,-0.21,0.35805027580000004
2021-02-24 11:00:00,0.711,-0.42,0.825785081,0.451,-0.12,0.46669154700000004,0.26,-0.30000000000000004,0.3969886648,0.721,-0.43,0.8394885348000001,0.451,-0.12,0.46669154700000004,0.27,-0.31,0.4110960958
2021-02-24 11:30:00,0.7255,-0.38,0.8189934371,0.4555,-0.12,0.47104166480000004,0.27,-0.26,0.3748332963,0.7355,-0.39,0.8325024024000001,0.4555,-0.12,0.47104166480000004,0.28,-0.27,0.3889730068
2021-02-24 12:00:00,0.6880000000000001,-0.422,0.807110897,0.458,-0.122,0.4739704632,0.23,-0.30000000000000004,0.3780211634,0.6880000000000001,-0.432,0.8123841456,0.458,-0.122,0.4739704632,0.23,-0.31,0.3860051813
2021-02-24 12:30:00,0.635,-0.394,0.7473024823000001,0.425,-0.114,0.440023863,0.21,-0.28,0.35000000000000003,0.635,-0.404,0.7526227475,0.425,-0.114,0.440023863,0.21,-0.29,0.35805027580000004
2021-02-24 13:00:00,0.588,-0.4295,0.7281581216,0.398,-0.1295,0.41853823,0.19,-0.30000000000000004,0.3551056181,0.598,-0.4395,0.7421349271000001,0.398,-0.1295,0.41853823,0.2,-0.31,0.3689173349
2021-02-24 13:30:00,0.457,-0.30000000000000004,0.5466708333,0.317,-0.1,0.33239885680000003,0.14,-0.2,0.2441311123,0.457,-0.31,0.5522218757,0.317,-0.1,0.33239885680000003,0.14,-0.21,0.2523885893
2021-02-24 14:00:00,-0.48550000000000004,-0.64,0.8033120502000001,0.044500000000000005,0.0,0.044500000000000005,-0.53,-0.64,0.8309632964,-0.48550000000000004,-0.65,0.8113015777,0.044500000000000005,0.0,0.044500000000000005,-0.53,-0.65,0.8386894539
2021-02-24 14:30:00,-0.0195,-0.68,0.6802795381,0.2705,0.0,0.2705,-0.29,-0.68,0.7392563831000001,-0.0195,-0.6900000000000001,0.6902754885,0.2705,0.0,0.2705,-0.29,-0.6900000000000001,0.748465096
2021-02-24 15:00:00,0.045,-0.63,0.6316050981,0.295,0.0,0.295,-0.25,-0.63,0.6777905281000001,0.045,-0.64,0.6415800807,0.295,0.0,0.295,-0.25,-0.64,0.6870953355
2021-02-24 15:30:00,0.0495,-0.62,0.6219728692000001,0.28950000000000004,0.0,0.28950000000000004,-0.24,-0.62,0.6648308055000001,0.059500000000000004,-0.63,0.6328034845,0.28950000000000004,0.0,0.28950000000000004,-0.23,-0.63,0.6706713055
2021-02-24 16:00:00,0.1885,-0.41000000000000003,0.4512563019,0.28850000000000003,0.0,0.28850000000000003,-0.1,-0.41000000000000003,0.4220189569,0.1885,-0.42,0.4603609997,0.28850000000000003,0.0,0.28850000000000003,-0.1,-0.42,0.4317406629
2021-02-24 16:30:00,0.198,-0.3105,0.3682584011,0.28800000000000003,-0.0005,0.288000434,-0.09,-0.31,0.3228002478,0.198,-0.3205,0.3767283504,0.28800000000000003,-0.0005,0.288000434,-0.09,-0.32,0.33241540280000004
2021-02-24 17:00:00,0.7555000000000001,-0.34600000000000003,0.83096104,0.4355,-0.146,0.45932151050000003,0.32,-0.2,0.37735924530000003,0.7655000000000001,-0.356,0.8442311591,0.4355,-0.146,0.45932151050000003,0.33,-0.21,0.3911521443
2021-02-24 17:30:00,0.8255,-0.28200000000000003,0.8723383804,0.4555,-0.122,0.47155513990000003,0.37,-0.16,0.4031128874,0.8355,-0.292,0.8850560717,0.4555,-0.122,0.47155513990000003,0.38,-0.17,0.41629316590000004
2021-02-24 18:00:00,0.8135,-0.2785,0.8598514407000001,0.4535,-0.11850000000000001,0.4687264661,0.36,-0.16,0.39395431210000004,0.8235,-0.28850000000000003,0.8725734926000001,0.4535,-0.11850000000000001,0.4687264661,0.37,-0.17,0.4071854614
2021-02-24 18:30:00,0.8290000000000001,-0.29,0.878260212,0.449,-0.12,0.4647590774,0.38,-0.17,0.41629316590000004,0.8290000000000001,-0.29,0.878260212,0.449,-0.12,0.4647590774,0.38,-0.17,0.41629316590000004
2021-02-24 19:00:00,0.6920000000000001,-0.233,0.7301732671000001,0.392,-0.093,0.40288087570000003,0.30000000000000004,-0.14,0.3310589071,0.6920000000000001,-0.233,0.7301732671000001,0.392,-0.093,0.40288087570000003,0.30000000000000004,-0.14,0.3310589071
2021-02-24 19:30:00,0.766,-0.257,0.8079634893000001,0.426,-0.107,0.43923228480000004,0.34,-0.15,0.37161808350000003,0.776,-0.267,0.8206491333,0.426,-0.107,0.43923228480000004,0.35000000000000003,-0.16,0.3848376281
2021-02-24 20:00:00,0.449,-0.14200000000000002,0.4709193137,0.299,-0.022,0.2998082721,0.15,-0.12,0.1920937271,0.459,-0.14200000000000002,0.48046331810000004,0.299,-0.022,0.2998082721,0.16,-0.12,0.2
2021-02-24 20:30:00,0.377,-0.09,0.38759385960000003,0.277,0.0,0.277,0.1,-0.09,0.13453624050000001,0.377,-0.1,0.3900371777,0.277,0.0,0.277,0.1,-0.1,0.14142135620000001
2021-02-24 21:00:00,0.375,0.42,0.5630497314,0.275,0.0,0.275,0.1,0.42,0.4317406629,0.375,-0.48,0.6091182151,0.275,0.0,0.275,0.1,-0.48,0.4903060269
2021-02-24 21:30:00,0.3825,0.0,0.3825,0.2725,0.0,0.2725,0.11,0.0,0.11,0.3825,0.0,0.3825,0.2725,0.0,0.2725,0.11,0.0,0.11
2021-02-24 22:00:00,0.35350000000000004,-0.08,0.3624393053,0.2735,0.0,0.2735,0.08,-0.08,0.11313708500000001,0.35350000000000004,0.0,0.35350000000000004,0.2735,0.0,0.2735,0.08,0.0,0.08
2021-02-24 22:30:00,0.3825,0.46,0.598252664,0.2725,0.0,0.2725,0.11,0.46,0.47296934360000004,0.35250000000000004,-0.42,0.5483213018,0.2725,0.0,0.2725,0.08,-0.42,0.4275511665
2021-02-24 23:00:00,0.3815,0.46,0.5976137967,0.2715,0.0,0.2715,0.11,0.46,0.47296934360000004,0.35150000000000003,-0.42,0.5476789662,0.2715,0.0,0.2715,0.08,-0.42,0.4275511665
2021-02-24 23:30:00,0.393,0.44,0.5899567781,0.273,0.0,0.273,0.12,0.44,0.45607017,0.353,-0.44,0.5641001684,0.273,0.0,0.273,0.08,-0.44,0.4472135955
2021-02-25 00:00:00,0.3745,0.46,0.5931696638,0.2745,0.0,0.2745,0.1,0.46,0.47074409180000004,0.35450000000000004,-0.43,0.5572883006,0.2745,0.0,0.2745,0.08,-0.43,0.4373785546
2021-02-25 00:30:00,0.3645,0.0,0.3645,0.2745,0.0,0.2745,0.09,0.0,0.09,0.35450000000000004,0.0,0.35450000000000004,0.2745,0.0,0.2745,0.08,0.0,0.08
2021-02-25 01:00:00,0.3935,0.0,0.3935,0.2735,0.0,0.2735,0.12,0.0,0.12,0.3935,0.0,0.3935,0.2735,0.0,0.2735,0.12,0.0,0.12
2021-02-25 01:30:00,0.395,0.0,0.395,0.275,0.0,0.275,0.12,0.0,0.12,0.405,0.0,0.405,0.275,0.0,0.275,0.13,0.0,0.13
2021-02-25 02:00:00,0.454,-0.021,0.4544854233,0.28400000000000003,-0.021,0.2847753501,0.17,0.0,0.17,0.454,-0.101,0.4650989142,0.28400000000000003,-0.021,0.2847753501,0.17,-0.08,0.1878829423
2021-02-25 02:30:00,0.443,-0.019,0.443407262,0.28300000000000003,-0.019,0.2836370921,0.16,0.0,0.16,0.443,-0.019,0.443407262,0.28300000000000003,-0.019,0.2836370921,0.16,0.0,0.16
2021-02-25 03:00:00,-0.044,-0.36,0.3626789214,0.276,0.0,0.276,-0.32,-0.36,0.48166378320000003,-0.044,-0.37,0.3726070316,0.276,0.0,0.276,-0.32,-0.37,0.4891829923
2021-02-25 03:30:00,-0.1325,-0.35000000000000003,0.3742408984,0.2775,0.0,0.2775,-0.41000000000000003,-0.35000000000000003,0.5390732789,-0.1325,-0.36,0.38360950200000005,0.2775,0.0,0.2775,-0.41000000000000003,-0.36,0.5456189146
2021-02-25 04:00:00,-0.0935,-0.33,0.3429901602,0.2765,0.0,0.2765,-0.37,-0.33,0.4957822102,-0.0935,-0.35000000000000003,0.3622737225,0.2765,0.0,0.2765,-0.37,-0.35000000000000003,0.5093132631
2021-02-25 04:30:00,0.125,-0.21,0.24438698820000002,0.275,0.0,0.275,-0.15,-0.21,0.25806975800000004,0.125,-0.22,0.2530316186,0.275,0.0,0.275,-0.15,-0.22,0.26627053910000004
2021-02-25 05:00:00,0.3935,-0.001,0.3935012706,0.2735,-0.001,0.2735018281,0.12,0.0,0.12,0.3935,-0.001,0.3935012706,0.2735,-0.001,0.2735018281,0.12,0.0,0.12
2021-02-25 05:30:00,0.3635,0.0,0.3635,0.2735,0.0,0.2735,0.09,0.0,0.09,0.3635,0.0,0.3635,0.2735,0.0,0.2735,0.09,0.0,0.09
2021-02-25 06:00:00,0.353,0.0,0.353,0.273,0.0,0.273,0.08,0.0,0.08,0.353,0.0,0.353,0.273,0.0,0.273,0.08,0.0,0.08
2021-02-25 06:30:00,0.353,0.45,0.5719344368,0.273,0.0,0.273,0.08,0.45,0.4570557953,0.353,-0.41000000000000003,0.5410258774,0.273,0.0,0.273,0.08,-0.41000000000000003,0.4177319715
2021-02-25 07:00:00,0.353,0.45,0.5719344368,0.273,0.0,0.273,0.08,0.45,0.4570557953,0.273,-0.41000000000000003,0.4925738523,0.273,0.0,0.273,0.0,-0.41000000000000003,0.41000000000000003
2021-02-25 07:30:00,0.35250000000000004,0.47000000000000003,0.5875,0.2725,0.0,0.2725,0.08,0.47000000000000003,0.47675989760000004,0.2725,-0.4,0.48400025830000004,0.2725,0.0,0.2725,0.0,-0.4,0.4
2021-02-25 08:00:00,0.269,0.45,0.524271876,0.269,0.0,0.269,0.0,0.45,0.45,0.269,-0.4,0.4820383802,0.269,0.0,0.269,0.0,-0.4,0.4
2021-02-25 08:30:00,0.2595,0.0,0.2595,0.2595,0.0,0.2595,0.0,0.0,0.0,0.2595,0.0,0.2595,0.2595,0.0,0.2595,0.0,0.0,0.0
2021-02-25 09:00:00,0.169,-0.08,0.1869786084,0.259,0.0,0.259,-0.09,-0.08,0.12041594580000001,0.169,-0.09,0.1914706244,0.259,0.0,0.259,-0.09,-0.09,0.1272792206
2021-02-25 09:30:00,0.17750000000000002,-0.08,0.1946952747,0.2575,0.0,0.2575,-0.08,-0.08,0.11313708500000001,0.17750000000000002,-0.09,0.19901319050000002,0.2575,0.0,0.2575,-0.08,-0.09,0.12041594580000001
2021-02-25 10:00:00,0.368,-0.114,0.3852531635,0.278,-0.004,0.2780287755,0.09,-0.11,0.14212670400000002,0.368,-0.114,0.3852531635,0.278,-0.004,0.2780287755,0.09,-0.11,0.14212670400000002
2021-02-25 10:30:00,0.3745,-0.1695,0.4110723781,0.28450000000000003,-0.0095,0.2846585674,0.09,-0.16,0.1835755975,0.3745,-0.0995,0.3874925806,0.28450000000000003,-0.0095,0.2846585674,0.09,-0.09,0.1272792206
2021-02-25 11:00:00,0.35550000000000004,-0.134,0.3799161092,0.2655,-0.014,0.2658688587,0.09,-0.12,0.15,0.35550000000000004,-0.14400000000000002,0.3835573621,0.2655,-0.014,0.2658688587,0.09,-0.13,0.158113883
2021-02-25 11:30:00,-0.085,-0.15,0.1724093965,0.095,-0.03,0.0996242942,-0.18,-0.12,0.2163330765,-0.085,-0.16,0.18117670930000002,0.095,-0.03,0.0996242942,-0.18,-0.13,0.2220360331
2021-02-25 12:00:00,-0.154,-0.1525,0.2167308238,0.026000000000000002,-0.0325,0.0416203075,-0.18,-0.12,0.2163330765,-0.154,-0.1525,0.2167308238,0.026000000000000002,-0.0325,0.0416203075,-0.18,-0.12,0.2163330765
2021-02-25 12:30:00,-0.17250000000000001,-0.1265,0.2139123652,0.007500000000000001,-0.0165,0.018124569,-0.18,-0.11,0.2109502311,-0.17250000000000001,-0.1265,0.2139123652,0.007500000000000001,-0.0165,0.018124569,-0.18,-0.11,0.2109502311
2021-02-25 13:00:00,-0.1255,-0.14350000000000002,0.19063708980000002,0.0245,-0.0335,0.041503011900000004,-0.15,-0.11,0.1860107524,-0.1255,-0.1535,0.1982738006,0.0245,-0.0335,0.041503011900000004,-0.15,-0.12,0.1920937271
2021-02-25 13:30:00,0.28850000000000003,-0.139,0.3202393636,0.20850000000000002,-0.049,0.2141804146,0.08,-0.09,0.12041594580000001,0.2985,-0.139,0.3292768592,0.20850000000000002,-0.049,0.2141804146,0.09,-0.09,0.1272792206
2021-02-25 14:00:00,0.378,-0.179,0.4182403615,0.258,-0.059000000000000004,0.2646601594,0.12,-0.12,0.1697056275,0.378,-0.179,0.4182403615,0.258,-0.059000000000000004,0.2646601594,0.12,-0.12,0.1697056275
2021-02-25 14:30:00,0.42150000000000004,-0.266,0.4984157401,0.29150000000000004,-0.076,0.301244502,0.13,-0.19,0.2302172887,0.4315,-0.276,0.5122189473000001,0.29150000000000004,-0.076,0.301244502,0.14,-0.2,0.2441311123
2021-02-25 15:00:00,0.094,-0.3135,0.3272892452,0.214,-0.0335,0.2166062095,-0.12,-0.28,0.3046309242,0.10400000000000001,-0.3235,0.3398061948,0.214,-0.0335,0.2166062095,-0.11,-0.29,0.31016124840000003
2021-02-25 15:30:00,-0.0195,-0.34,0.34055873210000004,0.18050000000000002,0.0,0.18050000000000002,-0.2,-0.34,0.39446165850000003,-0.0095,-0.35000000000000003,0.35012890480000003,0.18050000000000002,0.0,0.18050000000000002,-0.19,-0.35000000000000003,0.39824615500000005
2021-02-25 16:00:00,-0.1395,-0.37,0.39542413940000004,0.18050000000000002,0.0,0.18050000000000002,-0.32,-0.37,0.4891829923,-0.1395,-0.38,0.4047965538,0.18050000000000002,0.0,0.18050000000000002,-0.32,-0.38,0.4967896939
2021-02-25 16:30:00,-0.17650000000000002,-0.42250000000000004,0.45788481080000004,0.1835,-0.0025,0.18351702920000001,-0.36,-0.42,0.5531726674,-0.17650000000000002,-0.4325,0.46712792680000004,0.1835,-0.0025,0.18351702920000001,-0.36,-0.43,0.5608029957
2021-02-25 17:00:00,0.3355,-0.1585,0.3710559257,0.2255,-0.0585,0.23296458960000002,0.11,-0.1,0.1486606875,0.3355,-0.1685,0.3754364127,0.2255,-0.0585,0.23296458960000002,0.11,-0.11,0.15556349190000002
2021-02-25 17:30:00,0.3245,-0.14150000000000001,0.35400918070000004,0.21450000000000002,-0.051500000000000004,0.2205957842,0.11,-0.09,0.14212670400000002,0.3245,-0.1515,0.358123582,0.21450000000000002,-0.051500000000000004,0.2205957842,0.11,-0.1,0.1486606875
2021-02-25 18:00:00,0.29150000000000004,-0.128,0.3183649635,0.2015,-0.038,0.2050518227,0.09,-0.09,0.1272792206,0.29150000000000004,-0.138,0.3225155035,0.2015,-0.038,0.2050518227,0.09,-0.1,0.13453624050000001
2021-02-25 18:30:00,0.18050000000000002,-0.09,0.2016934555,0.18050000000000002,0.0,0.18050000000000002,0.0,-0.09,0.09,0.18050000000000002,-0.08,0.1974341662,0.18050000000000002,0.0,0.18050000000000002,0.0,-0.08,0.08
2021-02-25 19:00:00,0.18050000000000002,0.0,0.18050000000000002,0.18050000000000002,0.0,0.18050000000000002,0.0,0.0,0.0,0.18050000000000002,0.0,0.18050000000000002,0.18050000000000002,0.0,0.18050000000000002,0.0,0.0,0.0
2021-02-25 19:30:00,0.183,0.0,0.183,0.183,0.0,0.183,0.0,0.0,0.0,0.183,0.0,0.183,0.183,0.0,0.183,0.0,0.0,0.0
2021-02-25 20:00:00,0.191,0.46,0.49807730320000004,0.191,0.0,0.191,0.0,0.46,0.46,0.191,-0.43,0.4705114239,0.191,0.0,0.191,0.0,-0.43,0.43
2021-02-25 20:30:00,0.191,0.0,0.191,0.191,0.0,0.191,0.0,0.0,0.0,0.191,0.0,0.191,0.191,0.0,0.191,0.0,0.0,0.0
2021-02-25 21:00:00,0.192,0.0,0.192,0.192,0.0,0.192,0.0,0.0,0.0,0.192,0.0,0.192,0.192,0.0,0.192,0.0,0.0,0.0
2021-02-25 21:30:00,0.1905,0.0,0.1905,0.1905,0.0,0.1905,0.0,0.0,0.0,0.1905,0.0,0.1905,0.1905,0.0,0.1905,0.0,0.0,0.0
2021-02-25 22:00:00,0.195,0.0,0.195,0.195,0.0,0.195,0.0,0.0,0.0,0.195,0.0,0.195,0.195,0.0,0.195,0.0,0.0,0.0
2021-02-25 22:30:00,0.195,0.0,0.195,0.195,0.0,0.195,0.0,0.0,0.0,0.195,0.0,0.195,0.195,0.0,0.195,0.0,0.0,0.0
2021-02-25 23:00:00,0.196,0.0,0.196,0.196,0.0,0.196,0.0,0.0,0.0,0.196,0.0,0.196,0.196,0.0,0.196,0.0,0.0,0.0
2021-02-25 23:30:00,0.1985,0.0,0.1985,0.1985,0.0,0.1985,0.0,0.0,0.0,0.1985,0.0,0.1985,0.1985,0.0,0.1985,0.0,0.0,0.0
2021-02-26 00:00:00,0.1925,0.0,0.1925,0.1925,0.0,0.1925,0.0,0.0,0.0,0.1925,0.0,0.1925,0.1925,0.0,0.1925,0.0,0.0,0.0
2021-02-26 00:30:00,0.191,0.0,0.191,0.191,0.0,0.191,0.0,0.0,0.0,0.191,0.0,0.191,0.191,0.0,0.191,0.0,0.0,0.0
2021-02-26 01:00:00,0.1875,0.0,0.1875,0.1875,0.0,0.1875,0.0,0.0,0.0,0.1875,0.0,0.1875,0.1875,0.0,0.1875,0.0,0.0,0.0
2021-02-26 01:30:00,0.1875,0.0,0.1875,0.1875,0.0,0.1875,0.0,0.0,0.0,0.1875,0.0,0.1875,0.1875,0.0,0.1875,0.0,0.0,0.0
2021-02-26 02:00:00,0.1945,0.0,0.1945,0.1945,0.0,0.1945,0.0,0.0,0.0,0.1945,0.0,0.1945,0.1945,0.0,0.1945,0.0,0.0,0.0
2021-02-26 02:30:00,0.191,0.0,0.191,0.191,0.0,0.191,0.0,0.0,0.0,0.191,0.0,0.191,0.191,0.0,0.191,0.0,0.0,0.0
2021-02-26 03:00:00,0.1935,0.0,0.1935,0.1935,0.0,0.1935,0.0,0.0,0.0,0.1935,0.0,0.1935,0.1935,0.0,0.1935,0.0,0.0,0.0
2021-02-26 03:30:00,0.193,0.0,0.193,0.193,0.0,0.193,0.0,0.0,0.0,0.193,0.0,0.193,0.193,0.0,0.193,0.0,0.0,0.0
2021-02-26 04:00:00,0.1925,0.0,0.1925,0.1925,0.0,0.1925,0.0,0.0,0.0,0.1925,0.0,0.1925,0.1925,0.0,0.1925,0.0,0.0,0.0
2021-02-26 04:30:00,-0.247,-0.29,0.3809317524,0.183,0.0,0.183,-0.43,-0.29,0.5186520992,-0.247,-0.30000000000000004,0.3885987648,0.183,0.0,0.183,-0.43,-0.30000000000000004,0.5243090692
2021-02-26 05:00:00,-0.337,-0.31,0.45789627650000003,0.183,0.0,0.183,-0.52,-0.31,0.6053924347,-0.337,-0.32,0.4647246497,0.183,0.0,0.183,-0.52,-0.32,0.6105735009000001
2021-02-26 05:30:00,-0.3175,-0.29,0.4300072674,0.1825,0.0,0.1825,-0.5,-0.29,0.5780138407000001,-0.3175,-0.30000000000000004,0.4368137475,0.1825,0.0,0.1825,-0.5,-0.30000000000000004,0.5830951895
2021-02-26 06:00:00,-0.267,-0.25,0.3657717868,0.183,0.0,0.183,-0.45,-0.25,0.514781507,-0.267,-0.26,0.37267814530000004,0.183,0.0,0.183,-0.45,-0.26,0.5197114584
2021-02-26 06:30:00,-0.08700000000000001,-0.15,0.1734041522,0.193,0.0,0.193,-0.28,-0.15,0.3176476035,-0.08700000000000001,-0.16,0.1821235844,0.193,0.0,0.193,-0.28,-0.16,0.3224903099
2021-02-26 07:00:00,0.1945,0.0,0.1945,0.1945,0.0,0.1945,0.0,0.0,0.0,0.1945,0.0,0.1945,0.1945,0.0,0.1945,0.0,0.0,0.0
2021-02-26 07:30:00,0.1155,0.0,0.1155,0.1955,0.0,0.1955,-0.08,0.0,0.08,0.1155,0.0,0.1155,0.1955,0.0,0.1955,-0.08,0.0,0.08
2021-02-26 08:00:00,0.1975,0.0,0.1975,0.1975,0.0,0.1975,0.0,0.0,0.0,0.1975,0.0,0.1975,0.1975,0.0,0.1975,0.0,0.0,0.0
2021-02-26 08:30:00,0.0915,-0.11,0.1430812706,0.1915,0.0,0.1915,-0.1,-0.11,0.1486606875,0.0915,-0.09,0.1283442636,0.1915,0.0,0.1915,-0.1,-0.09,0.13453624050000001
2021-02-26 09:00:00,0.1075,-0.12,0.16110943490000001,0.20750000000000002,0.0,0.20750000000000002,-0.1,-0.12,0.1562049935,0.1075,-0.08,0.1340009328,0.20750000000000002,0.0,0.20750000000000002,-0.1,-0.08,0.1280624847
2021-02-26 09:30:00,0.14100000000000001,-0.15,0.2058664616,0.221,0.0,0.221,-0.08,-0.15,0.17,0.14100000000000001,-0.16,0.2132627487,0.221,0.0,0.221,-0.08,-0.16,0.1788854382
2021-02-26 10:00:00,0.134,-0.13,0.1866976165,0.214,0.0,0.214,-0.08,-0.13,0.15264337520000001,0.134,-0.13,0.1866976165,0.214,0.0,0.214,-0.08,-0.13,0.15264337520000001
2021-02-26 10:30:00,0.0315,-0.08,0.0859781949,0.21150000000000002,0.0,0.21150000000000002,-0.18,-0.08,0.19697715600000001,0.0315,-0.08,0.0859781949,0.21150000000000002,0.0,0.21150000000000002,-0.18,-0.08,0.19697715600000001
2021-02-26 11:00:00,0.018500000000000003,-0.08,0.0821112051,0.20850000000000002,0.0,0.20850000000000002,-0.19,-0.08,0.20615528130000002,0.018500000000000003,-0.08,0.0821112051,0.20850000000000002,0.0,0.20850000000000002,-0.19,-0.08,0.20615528130000002
2021-02-26 11:30:00,0.026000000000000002,-0.14,0.1423938201,0.216,0.0,0.216,-0.19,-0.14,0.2360084744,0.026000000000000002,-0.15,0.15223665790000002,0.216,0.0,0.216,-0.19,-0.15,0.24207436870000001
2021-02-26 12:00:00,-0.022500000000000003,-0.17,0.1714825064,0.20750000000000002,0.0,0.20750000000000002,-0.23,-0.17,0.28600699290000003,-0.022500000000000003,-0.17,0.1714825064,0.20750000000000002,0.0,0.20750000000000002,-0.23,-0.17,0.28600699290000003
2021-02-26 12:30:00,0.0145,-0.17,0.1706172617,0.21450000000000002,0.0,0.21450000000000002,-0.2,-0.17,0.26248809500000003,0.0145,-0.17,0.1706172617,0.21450000000000002,0.0,0.21450000000000002,-0.2,-0.17,0.26248809500000003
2021-02-26 13:00:00,0.0,-0.16,0.16,0.21,0.0,0.21,-0.21,-0.16,0.2640075756,0.0,-0.16,0.16,0.21,0.0,0.21,-0.21,-0.16,0.2640075756
2021-02-26 13:30:00,0.0315,-0.08,0.0859781949,0.21150000000000002,0.0,0.21150000000000002,-0.18,-0.08,0.19697715600000001,0.0315,-0.08,0.0859781949,0.21150000000000002,0.0,0.21150000000000002,-0.18,-0.08,0.19697715600000001
2021-02-26 14:00:00,0.01,-0.13,0.1303840481,0.21,0.0,0.21,-0.2,-0.13,0.2385372088,0.01,-0.13,0.1303840481,0.21,0.0,0.21,-0.2,-0.13,0.2385372088
2021-02-26 14:30:00,0.014,-0.1,0.1009752445,0.214,0.0,0.214,-0.2,-0.1,0.2236067977,0.014,-0.1,0.1009752445,0.214,0.0,0.214,-0.2,-0.1,0.2236067977
2021-02-26 15:00:00,0.0245,-0.17,0.1717563681,0.21450000000000002,0.0,0.21450000000000002,-0.19,-0.17,0.2549509757,0.0145,-0.18,0.1805830834,0.21450000000000002,0.0,0.21450000000000002,-0.2,-0.18,0.2690724809
2021-02-26 15:30:00,0.14200000000000002,-0.08,0.1629846619,0.222,0.0,0.222,-0.08,-0.08,0.11313708500000001,0.14200000000000002,-0.09,0.1681190055,0.222,0.0,0.222,-0.08,-0.09,0.12041594580000001
2021-02-26 16:00:00,0.2225,-0.1,0.2439390293,0.2225,0.0,0.2225,0.0,-0.1,0.1,0.2225,-0.09,0.2400130205,0.2225,0.0,0.2225,0.0,-0.09,0.09
2021-02-26 16:30:00,0.14150000000000001,-0.17,0.2211837471,0.2215,0.0,0.2215,-0.08,-0.17,0.1878829423,0.2215,-0.15,0.2675112147,0.2215,0.0,0.2215,0.0,-0.15,0.15
2021-02-26 17:00:00,0.21350000000000002,-0.1,0.2357588811,0.21350000000000002,0.0,0.21350000000000002,0.0,-0.1,0.1,0.21350000000000002,-0.08,0.22799616220000002,0.21350000000000002,0.0,0.21350000000000002,0.0,-0.08,0.08
2021-02-26 17:30:00,0.2225,-0.16,0.2740551952,0.2225,0.0,0.2225,0.0,-0.16,0.16,0.2225,-0.16,0.2740551952,0.2225,0.0,0.2225,0.0,-0.16,0.16
2021-02-26 18:00:00,0.14,0.41000000000000003,0.4332435804,0.22,0.0,0.22,-0.08,0.41000000000000003,0.4177319715,0.14,-0.43,0.4522167622,0.22,0.0,0.22,-0.08,-0.43,0.4373785546
2021-02-26 18:30:00,0.2165,0.41000000000000003,0.4636510002,0.2165,0.0,0.2165,0.0,0.41000000000000003,0.41000000000000003,0.1365,-0.46,0.47982522860000004,0.2165,0.0,0.2165,-0.08,-0.46,0.4669047012
2021-02-26 19:00:00,0.20750000000000002,0.43,0.47744764110000004,0.20750000000000002,0.0,0.20750000000000002,0.0,0.43,0.43,0.1275,-0.44,0.4581006985,0.20750000000000002,0.0,0.20750000000000002,-0.08,-0.44,0.4472135955
2021-02-26 19:30:00,0.138,0.42,0.4420904885,0.218,0.0,0.218,-0.08,0.42,0.4275511665,0.138,-0.45,0.47068460780000004,0.218,0.0,0.218,-0.08,-0.45,0.4570557953
2021-02-26 20:00:00,0.0755,-0.03,0.0812419227,0.2255,0.0,0.2255,-0.15,-0.03,0.1529705854,0.0755,-0.19,0.2044510944,0.2255,0.0,0.2255,-0.15,-0.19,0.24207436870000001
2021-02-26 20:30:00,0.0775,-0.12,0.14285044630000002,0.2275,0.0,0.2275,-0.15,-0.12,0.1920937271,0.0775,-0.12,0.14285044630000002,0.2275,0.0,0.2275,-0.15,-0.12,0.1920937271
2021-02-26 21:00:00,0.052500000000000005,-0.13,0.1402007489,0.2225,0.0,0.2225,-0.17,-0.13,0.2140093456,0.052500000000000005,-0.14,0.1495200655,0.2225,0.0,0.2225,-0.17,-0.14,0.22022715550000002
2021-02-26 21:30:00,0.116,-0.11,0.1598624409,0.246,0.0,0.246,-0.13,-0.11,0.17029386370000002,0.116,-0.12,0.1669011684,0.246,0.0,0.246,-0.13,-0.12,0.1769180601
2021-02-26 22:00:00,0.12150000000000001,-0.11,0.1638970714,0.24150000000000002,0.0,0.24150000000000002,-0.12,-0.11,0.16278820600000002,0.12150000000000001,-0.12,0.1707695816,0.24150000000000002,0.0,0.24150000000000002,-0.12,-0.12,0.1697056275
2021-02-26 22:30:00,0.0965,-0.11,0.14632925200000002,0.23650000000000002,0.0,0.23650000000000002,-0.14,-0.11,0.1780449381,0.0965,-0.12,0.1539878242,0.23650000000000002,0.0,0.23650000000000002,-0.14,-0.12,0.1843908891
2021-02-26 23:00:00,0.07250000000000001,-0.11,0.13174312130000002,0.2225,0.0,0.2225,-0.15,-0.11,0.1860107524,0.07250000000000001,-0.11,0.13174312130000002,0.2225,0.0,0.2225,-0.15,-0.11,0.1860107524
2021-02-26 23:30:00,0.1165,-0.11,0.1602256222,0.23650000000000002,0.0,0.23650000000000002,-0.12,-0.11,0.16278820600000002,0.1165,-0.11,0.1602256222,0.23650000000000002,0.0,0.23650000000000002,-0.12,-0.11,0.16278820600000002
2021-02-27 00:00:00,0.124,-0.1,0.159298462,0.254,0.0,0.254,-0.13,-0.1,0.1640121947,0.124,-0.11,0.165758861,0.254,0.0,0.254,-0.13,-0.11,0.17029386370000002
2021-02-27 00:30:00,0.14750000000000002,-0.1,0.1782028339,0.2575,0.0,0.2575,-0.11,-0.1,0.1486606875,0.14750000000000002,-0.1,0.1782028339,0.2575,0.0,0.2575,-0.11,-0.1,0.1486606875
2021-02-27 01:00:00,0.147,-0.1,0.177789201,0.257,0.0,0.257,-0.11,-0.1,0.1486606875,0.147,-0.1,0.177789201,0.257,0.0,0.257,-0.11,-0.1,0.1486606875
2021-02-27 01:30:00,0.185,-0.1,0.2102974084,0.275,0.0,0.275,-0.09,-0.1,0.13453624050000001,0.185,-0.11,0.21523243250000001,0.275,0.0,0.275,-0.09,-0.11,0.14212670400000002
2021-02-27 02:00:00,0.158,-0.1,0.1869866305,0.248,0.0,0.248,-0.09,-0.1,0.13453624050000001,0.158,-0.11,0.1925201288,0.248,0.0,0.248,-0.09,-0.11,0.14212670400000002
2021-02-27 02:30:00,0.146,-0.12,0.18898677200000003,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.12,0.15,0.146,-0.12,0.18898677200000003,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.12,0.15
2021-02-27 03:00:00,0.156,-0.07,0.1709853795,0.246,0.0,0.246,-0.09,-0.07,0.1140175425,0.156,-0.13,0.2030664916,0.246,0.0,0.246,-0.09,-0.13,0.158113883
2021-02-27 03:30:00,0.076,-0.11,0.1337011593,0.23600000000000002,0.0,0.23600000000000002,-0.16,-0.11,0.19416487840000002,0.076,-0.12,0.1420422472,0.23600000000000002,0.0,0.23600000000000002,-0.16,-0.12,0.2
2021-02-27 04:00:00,0.093,-0.11,0.1440451318,0.233,0.0,0.233,-0.14,-0.11,0.1780449381,0.093,-0.12,0.1518189711,0.233,0.0,0.233,-0.14,-0.12,0.1843908891
2021-02-27 04:30:00,0.1375,-0.1,0.1700183814,0.2575,0.0,0.2575,-0.12,-0.1,0.1562049935,0.1375,-0.11,0.1760859165,0.2575,0.0,0.2575,-0.12,-0.11,0.16278820600000002
2021-02-27 05:00:00,0.193,-0.1,0.21736835100000002,0.273,0.0,0.273,-0.08,-0.1,0.1280624847,0.193,-0.1,0.21736835100000002,0.273,0.0,0.273,-0.08,-0.1,0.1280624847
2021-02-27 05:30:00,0.214,-0.1,0.23621176940000002,0.294,0.0,0.294,-0.08,-0.1,0.1280624847,0.214,-0.1,0.23621176940000002,0.294,0.0,0.294,-0.08,-0.1,0.1280624847
2021-02-27 06:00:00,0.1835,-0.1,0.2089790659,0.28350000000000003,0.0,0.28350000000000003,-0.1,-0.1,0.14142135620000001,0.1835,-0.11,0.21394450210000002,0.28350000000000003,0.0,0.28350000000000003,-0.1,-0.11,0.1486606875
2021-02-27 06:30:00,0.179,0.05,0.1858520917,0.279,0.0,0.279,-0.1,0.05,0.1118033989,0.159,-0.26,0.30476384300000003,0.279,0.0,0.279,-0.12,-0.26,0.2863564213
2021-02-27 07:00:00,0.1875,0.06,0.19686607120000002,0.2775,0.0,0.2775,-0.09,0.06,0.1081665383,0.14750000000000002,-0.28,0.3164747225,0.2775,0.0,0.2775,-0.13,-0.28,0.30870698080000003
2021-02-27 07:30:00,0.185,-0.09,0.2057304061,0.275,0.0,0.275,-0.09,-0.09,0.1272792206,0.195,-0.1,0.21914607,0.275,0.0,0.275,-0.08,-0.1,0.1280624847
2021-02-27 08:00:00,0.2725,-0.08,0.28400044010000003,0.2725,0.0,0.2725,0.0,-0.08,0.08,0.2725,-0.1,0.29026927150000004,0.2725,0.0,0.2725,0.0,-0.1,0.1
2021-02-27 08:30:00,0.171,-0.08,0.1887882412,0.271,0.0,0.271,-0.1,-0.08,0.1280624847,0.171,-0.09,0.193238195,0.271,0.0,0.271,-0.1,-0.09,0.13453624050000001
2021-02-27 09:00:00,0.2695,-0.09,0.2841306918,0.2695,0.0,0.2695,0.0,-0.09,0.09,0.2695,-0.09,0.2841306918,0.2695,0.0,0.2695,0.0,-0.09,0.09
2021-02-27 09:30:00,0.272,-0.16,0.3155693268,0.272,0.0,0.272,0.0,-0.16,0.16,0.272,-0.15,0.3106187374,0.272,0.0,0.272,0.0,-0.15,0.15
2021-02-27 10:00:00,0.34800000000000003,-0.09,0.35944957920000004,0.268,0.0,0.268,0.08,-0.09,0.12041594580000001,0.34800000000000003,-0.1,0.3620828634,0.268,0.0,0.268,0.08,-0.1,0.1280624847
2021-02-27 10:30:00,0.34800000000000003,0.0,0.34800000000000003,0.268,0.0,0.268,0.08,0.0,0.08,0.34800000000000003,0.0,0.34800000000000003,0.268,0.0,0.268,0.08,0.0,0.08
2021-02-27 11:00:00,0.358,0.0,0.358,0.268,0.0,0.268,0.09,0.0,0.09,0.358,0.0,0.358,0.268,0.0,0.268,0.09,0.0,0.09
2021-02-27 11:30:00,0.367,-0.11,0.38313052610000004,0.267,0.0,0.267,0.1,-0.11,0.1486606875,0.367,-0.11,0.38313052610000004,0.267,0.0,0.267,0.1,-0.11,0.1486606875
2021-02-27 12:00:00,0.367,0.0,0.367,0.267,0.0,0.267,0.1,0.0,0.1,0.367,0.0,0.367,0.267,0.0,0.267,0.1,0.0,0.1
2021-02-27 12:30:00,0.3685,-0.1,0.38182751340000004,0.2685,0.0,0.2685,0.1,-0.1,0.14142135620000001,0.3685,-0.1,0.38182751340000004,0.2685,0.0,0.2685,0.1,-0.1,0.14142135620000001
2021-02-27 13:00:00,0.3795,0.0,0.3795,0.2695,0.0,0.2695,0.11,0.0,0.11,0.3795,0.0,0.3795,0.2695,0.0,0.2695,0.11,0.0,0.11
2021-02-27 13:30:00,0.3795,0.0,0.3795,0.2695,0.0,0.2695,0.11,0.0,0.11,0.3795,0.0,0.3795,0.2695,0.0,0.2695,0.11,0.0,0.11
2021-02-27 14:00:00,0.3795,0.46,0.5963390395,0.2695,0.0,0.2695,0.11,0.46,0.47296934360000004,0.3795,-0.48,0.6118988887,0.2695,0.0,0.2695,0.11,-0.48,0.49244289010000003
2021-02-27 14:30:00,0.3805,0.0,0.3805,0.2705,0.0,0.2705,0.11,0.0,0.11,0.3905,0.0,0.3905,0.2705,0.0,0.2705,0.12,0.0,0.12
2021-02-27 15:00:00,0.3705,-0.1,0.3837580618,0.2705,0.0,0.2705,0.1,-0.1,0.14142135620000001,0.3705,-0.1,0.3837580618,0.2705,0.0,0.2705,0.1,-0.1,0.14142135620000001
2021-02-27 15:30:00,0.3715,0.0,0.3715,0.2715,0.0,0.2715,0.1,0.0,0.1,0.3715,0.0,0.3715,0.2715,0.0,0.2715,0.1,0.0,0.1
2021-02-27 16:00:00,0.3725,0.0,0.3725,0.2725,0.0,0.2725,0.1,0.0,0.1,0.3725,0.0,0.3725,0.2725,0.0,0.2725,0.1,0.0,0.1
2021-02-27 16:30:00,0.36250000000000004,0.0,0.36250000000000004,0.2725,0.0,0.2725,0.09,0.0,0.09,0.36250000000000004,0.0,0.36250000000000004,0.2725,0.0,0.2725,0.09,0.0,0.09
2021-02-27 17:00:00,0.363,0.46,0.585976962,0.273,0.0,0.273,0.09,0.46,0.4687216658,0.353,-0.46,0.5798353214,0.273,0.0,0.273,0.08,-0.46,0.4669047012
2021-02-27 17:30:00,0.352,0.0,0.352,0.272,0.0,0.272,0.08,0.0,0.08,0.352,0.0,0.352,0.272,0.0,0.272,0.08,0.0,0.08
2021-02-27 18:00:00,0.352,0.0,0.352,0.272,0.0,0.272,0.08,0.0,0.08,0.352,0.0,0.352,0.272,0.0,0.272,0.08,0.0,0.08
2021-02-27 18:30:00,0.35150000000000003,0.0,0.35150000000000003,0.2715,0.0,0.2715,0.08,0.0,0.08,0.35150000000000003,0.0,0.35150000000000003,0.2715,0.0,0.2715,0.08,0.0,0.08
2021-02-27 19:00:00,0.35100000000000003,-0.1,0.3649671218,0.271,0.0,0.271,0.08,-0.1,0.1280624847,0.271,-0.1,0.2888615585,0.271,0.0,0.271,0.0,-0.1,0.1
2021-02-27 19:30:00,0.272,0.0,0.272,0.272,0.0,0.272,0.0,0.0,0.0,0.272,0.0,0.272,0.272,0.0,0.272,0.0,0.0,0.0
2021-02-27 20:00:00,0.352,0.0,0.352,0.272,0.0,0.272,0.08,0.0,0.08,0.352,0.0,0.352,0.272,0.0,0.272,0.08,0.0,0.08
2021-02-27 20:30:00,0.2725,0.0,0.2725,0.2725,0.0,0.2725,0.0,0.0,0.0,0.2725,0.0,0.2725,0.2725,0.0,0.2725,0.0,0.0,0.0
2021-02-27 21:00:00,0.35350000000000004,0.0,0.35350000000000004,0.2735,0.0,0.2735,0.08,0.0,0.08,0.35350000000000004,0.0,0.35350000000000004,0.2735,0.0,0.2735,0.08,0.0,0.08
2021-02-27 21:30:00,0.35350000000000004,-0.1,0.36737208660000004,0.2735,0.0,0.2735,0.08,-0.1,0.1280624847,0.35350000000000004,-0.1,0.36737208660000004,0.2735,0.0,0.2735,0.08,-0.1,0.1280624847
2021-02-27 22:00:00,0.354,0.0,0.354,0.274,0.0,0.274,0.08,0.0,0.08,0.354,0.0,0.354,0.274,0.0,0.274,0.08,0.0,0.08
2021-02-27 22:30:00,0.35350000000000004,0.0,0.35350000000000004,0.2735,0.0,0.2735,0.08,0.0,0.08,0.35350000000000004,0.0,0.35350000000000004,0.2735,0.0,0.2735,0.08,0.0,0.08
2021-02-27 23:00:00,0.354,0.0,0.354,0.274,0.0,0.274,0.08,0.0,0.08,0.354,0.0,0.354,0.274,0.0,0.274,0.08,0.0,0.08
2021-02-27 23:30:00,0.364,0.0,0.364,0.274,0.0,0.274,0.09,0.0,0.09,0.374,0.0,0.374,0.274,0.0,0.274,0.1,0.0,0.1
2021-02-28 00:00:00,0.3845,0.0,0.3845,0.2745,0.0,0.2745,0.11,0.0,0.11,0.3845,0.0,0.3845,0.2745,0.0,0.2745,0.11,0.0,0.11
2021-02-28 00:30:00,0.3745,0.0,0.3745,0.2745,0.0,0.2745,0.1,0.0,0.1,0.3845,0.0,0.3845,0.2745,0.0,0.2745,0.11,0.0,0.11
2021-02-28 01:00:00,0.394,0.0,0.394,0.274,0.0,0.274,0.12,0.0,0.12,0.394,0.0,0.394,0.274,0.0,0.274,0.12,0.0,0.12
2021-02-28 01:30:00,0.3945,-0.08,0.40252981260000004,0.2745,0.0,0.2745,0.12,-0.08,0.14422205100000002,0.3945,-0.08,0.40252981260000004,0.2745,0.0,0.2745,0.12,-0.08,0.14422205100000002
2021-02-28 02:00:00,0.4055,0.0,0.4055,0.2755,0.0,0.2755,0.13,0.0,0.13,0.4055,0.0,0.4055,0.2755,0.0,0.2755,0.13,0.0,0.13
2021-02-28 02:30:00,0.396,0.0,0.396,0.276,0.0,0.276,0.12,0.0,0.12,0.396,-0.08,0.404,0.276,0.0,0.276,0.12,-0.08,0.14422205100000002
2021-02-28 03:00:00,0.426,-0.0915,0.4357157904,0.276,-0.0115,0.2762394794,0.15,-0.08,0.17,0.426,-0.0915,0.4357157904,0.276,-0.0115,0.2762394794,0.15,-0.08,0.17
2021-02-28 03:30:00,0.428,-0.10450000000000001,0.4405726387,0.278,-0.0245,0.2790774982,0.15,-0.08,0.17,0.428,-0.10450000000000001,0.4405726387,0.278,-0.0245,0.2790774982,0.15,-0.08,0.17
2021-02-28 04:00:00,0.3865,0.0,0.3865,0.2765,0.0,0.2765,0.11,0.0,0.11,0.3965,0.0,0.3965,0.2765,0.0,0.2765,0.12,0.0,0.12
2021-02-28 04:30:00,0.377,0.0,0.377,0.277,0.0,0.277,0.1,0.0,0.1,0.377,0.0,0.377,0.277,0.0,0.277,0.1,0.0,0.1
2021-02-28 05:00:00,0.376,-0.08,0.3844164409,0.276,0.0,0.276,0.1,-0.08,0.1280624847,0.376,-0.08,0.3844164409,0.276,0.0,0.276,0.1,-0.08,0.1280624847
2021-02-28 05:30:00,0.35550000000000004,-0.08,0.36439024410000004,0.2755,0.0,0.2755,0.08,-0.08,0.11313708500000001,0.35550000000000004,-0.08,0.36439024410000004,0.2755,0.0,0.2755,0.08,-0.08,0.11313708500000001
2021-02-28 06:00:00,0.35550000000000004,0.0,0.35550000000000004,0.2755,0.0,0.2755,0.08,0.0,0.08,0.35550000000000004,0.0,0.35550000000000004,0.2755,0.0,0.2755,0.08,0.0,0.08
2021-02-28 06:30:00,0.3655,0.0,0.3655,0.2755,0.0,0.2755,0.09,0.0,0.09,0.3755,0.0,0.3755,0.2755,0.0,0.2755,0.1,0.0,0.1
2021-02-28 07:00:00,0.365,0.0,0.365,0.275,0.0,0.275,0.09,0.0,0.09,0.365,0.0,0.365,0.275,0.0,0.275,0.09,0.0,0.09
2021-02-28 07:30:00,0.364,0.0,0.364,0.274,0.0,0.274,0.09,0.0,0.09,0.354,0.0,0.354,0.274,0.0,0.274,0.08,0.0,0.08
2021-02-28 08:00:00,0.36250000000000004,-0.5,0.6175809664,0.2725,0.0,0.2725,0.09,-0.5,0.5080354318,0.36250000000000004,0.43,0.5624111041000001,0.2725,0.0,0.2725,0.09,0.43,0.4393176527
2021-02-28 08:30:00,0.371,0.0,0.371,0.271,0.0,0.271,0.1,0.0,0.1,0.371,0.0,0.371,0.271,0.0,0.271,0.1,0.0,0.1
2021-02-28 09:00:00,0.361,-0.12,0.380422134,0.271,0.0,0.271,0.09,-0.12,0.15,0.371,-0.08,0.3795273376,0.271,0.0,0.271,0.1,-0.08,0.1280624847
2021-02-28 09:30:00,0.35050000000000003,0.43,0.5547524223,0.2705,0.0,0.2705,0.08,0.43,0.4373785546,0.35050000000000003,-0.48,0.5943485930000001,0.2705,0.0,0.2705,0.08,-0.48,0.4866210024
2021-02-28 10:00:00,0.34950000000000003,0.0,0.34950000000000003,0.2695,0.0,0.2695,0.08,0.0,0.08,0.34950000000000003,0.0,0.34950000000000003,0.2695,0.0,0.2695,0.08,0.0,0.08
2021-02-28 10:30:00,0.35000000000000003,0.0,0.35000000000000003,0.27,0.0,0.27,0.08,0.0,0.08,0.35000000000000003,0.0,0.35000000000000003,0.27,0.0,0.27,0.08,0.0,0.08
2021-02-28 11:00:00,0.35100000000000003,0.0,0.35100000000000003,0.271,0.0,0.271,0.08,0.0,0.08,0.361,0.0,0.361,0.271,0.0,0.271,0.09,0.0,0.09
2021-02-28 11:30:00,0.371,0.0,0.371,0.271,0.0,0.271,0.1,0.0,0.1,0.371,0.0,0.371,0.271,0.0,0.271,0.1,0.0,0.1
2021-02-28 12:00:00,0.371,-0.09,0.3817603961,0.271,0.0,0.271,0.1,-0.09,0.13453624050000001,0.371,-0.09,0.3817603961,0.271,0.0,0.271,0.1,-0.09,0.13453624050000001
2021-02-28 12:30:00,0.3815,0.0,0.3815,0.2715,0.0,0.2715,0.11,0.0,0.11,0.3915,0.0,0.3915,0.2715,0.0,0.2715,0.12,0.0,0.12
2021-02-28 13:00:00,0.3835,0.0,0.3835,0.2735,0.0,0.2735,0.11,0.0,0.11,0.3935,0.0,0.3935,0.2735,0.0,0.2735,0.12,0.0,0.12
2021-02-28 13:30:00,0.394,0.0,0.394,0.274,0.0,0.274,0.12,0.0,0.12,0.394,0.0,0.394,0.274,0.0,0.274,0.12,0.0,0.12
2021-02-28 14:00:00,0.395,0.0,0.395,0.275,0.0,0.275,0.12,0.0,0.12,0.395,0.0,0.395,0.275,0.0,0.275,0.12,0.0,0.12
2021-02-28 14:30:00,0.3955,0.46,0.6066467259,0.2755,0.0,0.2755,0.12,0.46,0.47539457300000004,0.3955,-0.48,0.6219487519,0.2755,0.0,0.2755,0.12,-0.48,0.4947726751
2021-02-28 15:00:00,0.396,0.0,0.396,0.276,0.0,0.276,0.12,0.0,0.12,0.396,0.0,0.396,0.276,0.0,0.276,0.12,0.0,0.12
2021-02-28 15:30:00,0.3965,0.0,0.3965,0.2765,0.0,0.2765,0.12,0.0,0.12,0.3965,0.0,0.3965,0.2765,0.0,0.2765,0.12,0.0,0.12
2021-02-28 16:00:00,0.387,-0.09,0.397327321,0.277,0.0,0.277,0.11,-0.09,0.14212670400000002,0.387,-0.1,0.3997111457,0.277,0.0,0.277,0.11,-0.1,0.1486606875
2021-02-28 16:30:00,0.367,0.0,0.367,0.277,0.0,0.277,0.09,0.0,0.09,0.377,0.0,0.377,0.277,0.0,0.277,0.1,0.0,0.1
2021-02-28 17:00:00,0.366,0.0,0.366,0.276,0.0,0.276,0.09,0.0,0.09,0.376,0.0,0.376,0.276,0.0,0.276,0.1,0.0,0.1
2021-02-28 17:30:00,0.35550000000000004,0.45,0.5734808192,0.2755,0.0,0.2755,0.08,0.45,0.4570557953,0.35550000000000004,-0.44,0.5656679680000001,0.2755,0.0,0.2755,0.08,-0.44,0.4472135955
2021-02-28 18:00:00,0.355,-0.08,0.3639024595,0.275,0.0,0.275,0.08,-0.08,0.11313708500000001,0.355,-0.08,0.3639024595,0.275,0.0,0.275,0.08,-0.08,0.11313708500000001
2021-02-28 18:30:00,0.354,-0.1,0.3678532316,0.274,0.0,0.274,0.08,-0.1,0.1280624847,0.354,-0.1,0.3678532316,0.274,0.0,0.274,0.08,-0.1,0.1280624847
2021-02-28 19:00:00,0.353,-0.09,0.3642924649,0.273,0.0,0.273,0.08,-0.09,0.12041594580000001,0.353,-0.08,0.36195165420000003,0.273,0.0,0.273,0.08,-0.08,0.11313708500000001
2021-02-28 19:30:00,0.354,-0.09,0.3652615501,0.274,0.0,0.274,0.08,-0.09,0.12041594580000001,0.364,-0.08,0.3726875367,0.274,0.0,0.274,0.09,-0.08,0.12041594580000001
2021-02-28 20:00:00,0.354,-0.09,0.3652615501,0.274,0.0,0.274,0.08,-0.09,0.12041594580000001,0.354,-0.08,0.3629269899,0.274,0.0,0.274,0.08,-0.08,0.11313708500000001
2021-02-28 20:30:00,0.364,-0.1,0.3774864236,0.274,0.0,0.274,0.09,-0.1,0.13453624050000001,0.374,-0.09,0.3846764875,0.274,0.0,0.274,0.1,-0.09,0.13453624050000001
2021-02-28 21:00:00,0.3655,0.0,0.3655,0.2755,0.0,0.2755,0.09,0.0,0.09,0.3755,0.0,0.3755,0.2755,0.0,0.2755,0.1,0.0,0.1
2021-02-28 21:30:00,0.3635,0.0,0.3635,0.2735,0.0,0.2735,0.09,0.0,0.09,0.3735,0.0,0.3735,0.2735,0.0,0.2735,0.1,0.0,0.1
2021-02-28 22:00:00,0.3825,-0.08,0.39077647060000004,0.2725,0.0,0.2725,0.11,-0.08,0.1360147051,0.3825,-0.08,0.39077647060000004,0.2725,0.0,0.2725,0.11,-0.08,0.1360147051
2021-02-28 22:30:00,0.47300000000000003,-0.1375,0.4925801965,0.293,-0.0575,0.298588764,0.18,-0.08,0.19697715600000001,0.483,-0.14750000000000002,0.5050200491,0.293,-0.0575,0.298588764,0.19,-0.09,0.2102379604
2021-02-28 23:00:00,0.382,-0.082,0.3907019324,0.272,-0.002,0.2720073528,0.11,-0.08,0.1360147051,0.382,-0.082,0.3907019324,0.272,-0.002,0.2720073528,0.11,-0.08,0.1360147051
2021-02-28 23:30:00,0.35100000000000003,0.0,0.35100000000000003,0.271,0.0,0.271,0.08,0.0,0.08,0.35100000000000003,0.0,0.35100000000000003,0.271,0.0,0.271,0.08,0.0,0.08
2021-03-01 00:00:00,0.35150000000000003,0.0,0.35150000000000003,0.2715,0.0,0.2715,0.08,0.0,0.08,0.35150000000000003,0.0,0.35150000000000003,0.2715,0.0,0.2715,0.08,0.0,0.08
2021-03-01 00:30:00,0.362,0.0,0.362,0.272,0.0,0.272,0.09,0.0,0.09,0.362,0.0,0.362,0.272,0.0,0.272,0.09,0.0,0.09
2021-03-01 01:00:00,0.36250000000000004,0.0,0.36250000000000004,0.2725,0.0,0.2725,0.09,0.0,0.09,0.36250000000000004,0.0,0.36250000000000004,0.2725,0.0,0.2725,0.09,0.0,0.09
2021-03-01 01:30:00,0.394,-0.08,0.40203979900000003,0.274,0.0,0.274,0.12,-0.08,0.14422205100000002,0.394,-0.08,0.40203979900000003,0.274,0.0,0.274,0.12,-0.08,0.14422205100000002
2021-03-01 02:00:00,0.42650000000000005,-0.0985,0.4377265128,0.2765,-0.018500000000000003,0.2771182058,0.15,-0.08,0.17,0.42650000000000005,-0.0985,0.4377265128,0.2765,-0.018500000000000003,0.2771182058,0.15,-0.08,0.17
2021-03-01 02:30:00,0.42850000000000005,-0.10350000000000001,0.44082252660000004,0.2785,-0.0235,0.2794897136,0.15,-0.08,0.17,0.42850000000000005,-0.10350000000000001,0.44082252660000004,0.2785,-0.0235,0.2794897136,0.15,-0.08,0.17
2021-03-01 03:00:00,0.3855,0.0,0.3855,0.2755,0.0,0.2755,0.11,0.0,0.11,0.3855,0.0,0.3855,0.2755,0.0,0.2755,0.11,0.0,0.11
2021-03-01 03:30:00,0.35550000000000004,0.0,0.35550000000000004,0.2755,0.0,0.2755,0.08,0.0,0.08,0.35550000000000004,0.0,0.35550000000000004,0.2755,0.0,0.2755,0.08,0.0,0.08
2021-03-01 04:00:00,0.35550000000000004,0.0,0.35550000000000004,0.2755,0.0,0.2755,0.08,0.0,0.08,0.35550000000000004,0.0,0.35550000000000004,0.2755,0.0,0.2755,0.08,0.0,0.08
2021-03-01 04:30:00,0.356,0.0,0.356,0.276,0.0,0.276,0.08,0.0,0.08,0.356,0.0,0.356,0.276,0.0,0.276,0.08,0.0,0.08
2021-03-01 05:00:00,0.35450000000000004,0.0,0.35450000000000004,0.2745,0.0,0.2745,0.08,0.0,0.08,0.35450000000000004,0.0,0.35450000000000004,0.2745,0.0,0.2745,0.08,0.0,0.08
2021-03-01 05:30:00,0.355,0.0,0.355,0.275,0.0,0.275,0.08,0.0,0.08,0.355,0.0,0.355,0.275,0.0,0.275,0.08,0.0,0.08
2021-03-01 06:00:00,0.3645,-0.08,0.3731758969,0.2745,0.0,0.2745,0.09,-0.08,0.12041594580000001,0.3645,-0.08,0.3731758969,0.2745,0.0,0.2745,0.09,-0.08,0.12041594580000001
2021-03-01 06:30:00,0.35550000000000004,0.22,0.41806727930000004,0.2755,0.0,0.2755,0.08,0.22,0.23409399820000001,0.35550000000000004,-0.38,0.5203654966,0.2755,0.0,0.2755,0.08,-0.38,0.38832975680000004
2021-03-01 07:00:00,-0.094,0.08,0.12343419300000001,0.276,0.0,0.276,-0.37,0.08,0.3785498646,-0.164,-0.8,0.8166370063,0.276,0.0,0.276,-0.44,-0.8,0.9130169768
2021-03-01 07:30:00,-0.095,-0.23,0.2488473428,0.275,0.0,0.275,-0.37,-0.23,0.4356604182,-0.115,-0.53,0.5423329236000001,0.275,0.0,0.275,-0.39,-0.53,0.6580273551
2021-03-01 08:00:00,-0.1365,-0.34,0.36637719630000004,0.2735,0.0,0.2735,-0.41000000000000003,-0.34,0.5326349594,-0.1365,-0.30000000000000004,0.3295940685,0.2735,0.0,0.2735,-0.41000000000000003,-0.30000000000000004,0.5080354318
2021-03-01 08:30:00,0.273,0.0,0.273,0.273,0.0,0.273,0.0,0.0,0.0,0.273,-0.08,0.2844802278,0.273,0.0,0.273,0.0,-0.08,0.08
2021-03-01 09:00:00,0.36250000000000004,-0.15,0.39230887070000003,0.2725,0.0,0.2725,0.09,-0.15,0.1749285568,0.35250000000000004,-0.12,0.3723657476,0.2725,0.0,0.2725,0.08,-0.12,0.14422205100000002
2021-03-01 09:30:00,0.361,0.0,0.361,0.271,0.0,0.271,0.09,0.0,0.09,0.35100000000000003,0.0,0.35100000000000003,0.271,0.0,0.271,0.08,0.0,0.08
2021-03-01 10:00:00,0.361,-0.085,0.37087194560000003,0.271,-0.005,0.2710461215,0.09,-0.08,0.12041594580000001,0.371,-0.085,0.38061266400000004,0.271,-0.005,0.2710461215,0.1,-0.08,0.1280624847
2021-03-01 10:30:00,0.418,-0.148,0.4434275589,0.28800000000000003,-0.048,0.2919726015,0.13,-0.1,0.1640121947,0.418,-0.148,0.4434275589,0.28800000000000003,-0.048,0.2919726015,0.13,-0.1,0.1640121947
2021-03-01 11:00:00,0.53,-0.23800000000000002,0.5809853699,0.34,-0.098,0.35384177250000004,0.19,-0.14,0.2360084744,0.54,-0.248,0.5942255464,0.34,-0.098,0.35384177250000004,0.2,-0.15,0.25
2021-03-01 11:30:00,0.561,-0.23950000000000002,0.609984631,0.35100000000000003,-0.0995,0.3648304401,0.21,-0.14,0.2523885893,0.561,-0.2495,0.6139798449,0.35100000000000003,-0.0995,0.3648304401,0.21,-0.15,0.25806975800000004
2021-03-01 12:00:00,0.722,-0.302,0.7826161256,0.422,-0.132,0.44216286590000003,0.30000000000000004,-0.17,0.344818793,0.722,-0.312,0.7865290840000001,0.422,-0.132,0.44216286590000003,0.30000000000000004,-0.18,0.3498571137
2021-03-01 12:30:00,0.7375,-0.323,0.8051305795,0.42750000000000005,-0.14300000000000002,0.45078293,0.31,-0.18,0.3584689666,0.7475,-0.323,0.8143004667,0.42750000000000005,-0.14300000000000002,0.45078293,0.32,-0.18,0.36715119500000004
2021-03-01 13:00:00,0.7915000000000001,-0.3225,0.8546803496,0.4515,-0.14250000000000002,0.4734537992,0.34,-0.18,0.38470768120000004,0.7915000000000001,-0.3325,0.8585036401,0.4515,-0.14250000000000002,0.4734537992,0.34,-0.19,0.3894868419
2021-03-01 13:30:00,0.8140000000000001,-0.3335,0.8796693981,0.454,-0.14350000000000002,0.4761388978,0.36,-0.19,0.40706264870000003,0.8140000000000001,-0.3335,0.8796693981,0.454,-0.14350000000000002,0.4761388978,0.36,-0.19,0.40706264870000003
2021-03-01 14:00:00,0.7675000000000001,-0.3265,0.8340614486,0.4375,-0.1365,0.45829957450000003,0.33,-0.19,0.3807886553,0.7675000000000001,-0.3265,0.8340614486,0.4375,-0.1365,0.45829957450000003,0.33,-0.19,0.3807886553
2021-03-01 14:30:00,0.434,-0.2715,0.51192602,0.304,-0.061500000000000006,0.3101584273,0.13,-0.21,0.24698178070000001,0.434,-0.28150000000000003,0.5172989948,0.304,-0.061500000000000006,0.3101584273,0.13,-0.22,0.2555386468
2021-03-01 15:00:00,0.353,-0.16,0.38756805850000003,0.273,0.0,0.273,0.08,-0.16,0.1788854382,0.353,-0.17,0.391802246,0.273,0.0,0.273,0.08,-0.17,0.1878829423
2021-03-01 15:30:00,0.3765,-0.1715,0.4137203162,0.2765,-0.0115,0.2767390468,0.1,-0.16,0.1886796226,0.3865,-0.18150000000000002,0.42699473060000004,0.2765,-0.0115,0.2767390468,0.11,-0.17,0.2024845673
2021-03-01 16:00:00,0.369,-0.1705,0.4064864696,0.279,-0.0105,0.2791975107,0.09,-0.16,0.1835755975,0.369,-0.18050000000000002,0.4107812678,0.279,-0.0105,0.2791975107,0.09,-0.17,0.19235384060000002
2021-03-01 16:30:00,0.431,-0.161,0.4600891218,0.281,-0.011,0.2812152201,0.15,-0.15,0.2121320344,0.431,-0.161,0.4600891218,0.281,-0.011,0.2812152201,0.15,-0.15,0.2121320344
2021-03-01 17:00:00,0.43,-0.099,0.44124936260000003,0.28,-0.009000000000000001,0.28014460550000003,0.15,-0.09,0.1749285568,0.44,-0.109,0.4533001213,0.28,-0.009000000000000001,0.28014460550000003,0.16,-0.1,0.1886796226
2021-03-01 17:30:00,0.428,0.189,0.467872846,0.278,-0.001,0.2780017986,0.15,0.19,0.24207436870000001,0.418,-0.281,0.5036715199,0.278,-0.001,0.2780017986,0.14,-0.28,0.31304951680000004
2021-03-01 18:00:00,0.47200000000000003,-0.11850000000000001,0.48664797340000004,0.28200000000000003,-0.0285,0.2834365008,0.19,-0.09,0.2102379604,0.47200000000000003,-0.11850000000000001,0.48664797340000004,0.28200000000000003,-0.0285,0.2834365008,0.19,-0.09,0.2102379604
2021-03-01 18:30:00,0.541,-0.21050000000000002,0.5805094745,0.311,-0.09050000000000001,0.3239000617,0.23,-0.12,0.2594224354,0.541,-0.2205,0.5842099366,0.311,-0.09050000000000001,0.3239000617,0.23,-0.13,0.2641968963
2021-03-01 19:00:00,0.5245000000000001,-0.2195,0.5685776112,0.3045,-0.08950000000000001,0.3173806862,0.22,-0.13,0.2555386468,0.5245000000000001,-0.2195,0.5685776112,0.3045,-0.08950000000000001,0.3173806862,0.22,-0.13,0.2555386468
2021-03-01 19:30:00,0.453,-0.1385,0.4736995356,0.28300000000000003,-0.0285,0.2844314504,0.17,-0.11,0.2024845673,0.453,-0.1385,0.4736995356,0.28300000000000003,-0.0285,0.2844314504,0.17,-0.11,0.2024845673
2021-03-01 20:00:00,0.47000000000000003,-0.147,0.4924520281,0.29,-0.037,0.2923508167,0.18,-0.11,0.2109502311,0.48,-0.147,0.5020049801,0.29,-0.037,0.2923508167,0.19,-0.11,0.21954498400000003
2021-03-01 20:30:00,0.4545,-0.14400000000000002,0.47676645230000003,0.28450000000000003,-0.024,0.2855105077,0.17,-0.12,0.2080865205,0.4545,-0.154,0.4798814958,0.28450000000000003,-0.024,0.2855105077,0.17,-0.13,0.2140093456
2021-03-01 21:00:00,0.501,-0.17850000000000002,0.5318488977,0.301,-0.0585,0.3066321086,0.2,-0.12,0.2332380758,0.501,-0.1885,0.5352880066,0.301,-0.0585,0.3066321086,0.2,-0.13,0.2385372088
2021-03-01 21:30:00,0.5355,-0.21350000000000002,0.5764915437,0.3155,-0.0935,0.3290630639,0.22,-0.12,0.2505992817,0.5355,-0.2235,0.580269334,0.3155,-0.0935,0.3290630639,0.22,-0.13,0.2555386468
