Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2021-03-01 22:00:00,0.5025000000000001,-0.182,0.5344438698,0.3025,-0.07200000000000001,0.3109505588,0.2,-0.11,0.2282542442,0.5125000000000001,-0.192,0.5472844324,0.3025,-0.07200000000000001,0.3109505588,0.21,-0.12,0.2418677324
2021-03-01 22:30:00,0.497,-0.176,0.5272428283,0.297,-0.066,0.3042449671,0.2,-0.11,0.2282542442,0.507,-0.186,0.5400416651000001,0.297,-0.066,0.3042449671,0.21,-0.12,0.2418677324
2021-03-01 23:00:00,0.48450000000000004,-0.181,0.5172052301,0.29450000000000004,-0.07100000000000001,0.3029376999,0.19,-0.11,0.21954498400000003,0.49450000000000005,-0.181,0.5265845136,0.29450000000000004,-0.07100000000000001,0.3029376999,0.2,-0.11,0.2282542442
2021-03-01 23:30:00,0.4675,-0.14250000000000002,0.4887356136,0.28750000000000003,-0.0425,0.29062432800000004,0.18,-0.1,0.2059126028,0.4675,-0.1525,0.4917443441,0.28750000000000003,-0.0425,0.29062432800000004,0.18,-0.11,0.2109502311
2021-03-02 00:00:00,0.4655,-0.14400000000000002,0.4872640455,0.28550000000000003,-0.044,0.2888706458,0.18,-0.1,0.2059126028,0.4655,-0.154,0.4903124004,0.28550000000000003,-0.044,0.2888706458,0.18,-0.11,0.2109502311
2021-03-02 00:30:00,0.47550000000000003,-0.14250000000000002,0.4963934931,0.29550000000000004,-0.0425,0.298540617,0.18,-0.1,0.2059126028,0.47550000000000003,-0.1525,0.49935608540000004,0.29550000000000004,-0.0425,0.298540617,0.18,-0.11,0.2109502311
2021-03-02 01:00:00,0.455,-0.1405,0.4761987505,0.28500000000000003,-0.0405,0.2878632488,0.17,-0.1,0.1972308292,0.455,-0.1505,0.4792444575,0.28500000000000003,-0.0405,0.2878632488,0.17,-0.11,0.2024845673
2021-03-02 01:30:00,0.4465,-0.1265,0.46407380880000004,0.28650000000000003,-0.026500000000000003,0.287722957,0.16,-0.1,0.1886796226,0.4465,-0.1365,0.4668988113,0.28650000000000003,-0.026500000000000003,0.287722957,0.16,-0.11,0.19416487840000002
2021-03-02 02:00:00,0.46950000000000003,-0.1515,0.49333811930000004,0.28950000000000004,-0.051500000000000004,0.2940450646,0.18,-0.1,0.2059126028,0.46950000000000003,-0.1615,0.4965002518,0.28950000000000004,-0.051500000000000004,0.2940450646,0.18,-0.11,0.2109502311
2021-03-02 02:30:00,0.47300000000000003,-0.166,0.501283353,0.293,-0.056,0.29830353670000004,0.18,-0.11,0.2109502311,0.47300000000000003,-0.166,0.501283353,0.293,-0.056,0.29830353670000004,0.18,-0.11,0.2109502311
2021-03-02 03:00:00,0.432,-0.09,0.44127542420000004,0.28200000000000003,0.0,0.28200000000000003,0.15,-0.09,0.1749285568,0.432,-0.1,0.44342304860000004,0.28200000000000003,0.0,0.28200000000000003,0.15,-0.1,0.1802775638
2021-03-02 03:30:00,0.4335,-0.09,0.4427440005,0.28350000000000003,0.0,0.28350000000000003,0.15,-0.09,0.1749285568,0.4335,-0.1,0.4448845356,0.28350000000000003,0.0,0.28350000000000003,0.15,-0.1,0.1802775638
2021-03-02 04:00:00,0.47550000000000003,-0.17550000000000002,0.5068535291,0.29550000000000004,-0.0755,0.3049926229,0.18,-0.1,0.2059126028,0.47550000000000003,-0.1855,0.5104022923,0.29550000000000004,-0.0755,0.3049926229,0.18,-0.11,0.2109502311
2021-03-02 04:30:00,0.47600000000000003,-0.1545,0.5004460510000001,0.296,-0.0545,0.3009754973,0.18,-0.1,0.2059126028,0.47600000000000003,-0.1645,0.503623123,0.296,-0.0545,0.3009754973,0.18,-0.11,0.2109502311
2021-03-02 05:00:00,0.48,-0.17850000000000002,0.5121154655,0.30000000000000004,-0.0685,0.3077210588,0.18,-0.11,0.2109502311,0.49,-0.17850000000000002,0.5215000000000001,0.30000000000000004,-0.0685,0.3077210588,0.19,-0.11,0.21954498400000003
2021-03-02 05:30:00,0.4025,-0.0925,0.4129921307,0.28250000000000003,-0.0025,0.2825110617,0.12,-0.09,0.15,0.4025,-0.0925,0.4129921307,0.28250000000000003,-0.0025,0.2825110617,0.12,-0.09,0.15
2021-03-02 06:00:00,0.10200000000000001,-0.35000000000000003,0.3645600088,0.28200000000000003,0.0,0.28200000000000003,-0.18,-0.35000000000000003,0.3935733731,0.112,-0.30000000000000004,0.320224921,0.28200000000000003,0.0,0.28200000000000003,-0.17,-0.30000000000000004,0.344818793
2021-03-02 06:30:00,-0.20800000000000002,-0.39,0.442,0.28200000000000003,0.0,0.28200000000000003,-0.49,-0.39,0.6262587325,-0.20800000000000002,-0.41000000000000003,0.4597434067,0.28200000000000003,0.0,0.28200000000000003,-0.49,-0.41000000000000003,0.6389053138
2021-03-02 07:00:00,-0.188,-0.37,0.4150228909,0.28200000000000003,0.0,0.28200000000000003,-0.47000000000000003,-0.37,0.5981638571,-0.188,-0.38,0.4239622625,0.28200000000000003,0.0,0.28200000000000003,-0.47000000000000003,-0.38,0.6044005295
2021-03-02 07:30:00,0.36050000000000004,0.0,0.36050000000000004,0.2805,0.0,0.2805,0.08,0.0,0.08,0.36050000000000004,0.0,0.36050000000000004,0.2805,0.0,0.2805,0.08,0.0,0.08
2021-03-02 08:00:00,0.199,-0.11,0.22737853900000002,0.279,0.0,0.279,-0.08,-0.11,0.1360147051,0.199,-0.11,0.22737853900000002,0.279,0.0,0.279,-0.08,-0.11,0.1360147051
2021-03-02 08:30:00,0.1985,-0.15,0.2488016278,0.2785,0.0,0.2785,-0.08,-0.15,0.17,0.1985,-0.16,0.25495538830000003,0.2785,0.0,0.2785,-0.08,-0.16,0.1788854382
2021-03-02 09:00:00,0.195,-0.13,0.2343608329,0.275,0.0,0.275,-0.08,-0.13,0.15264337520000001,0.275,-0.14,0.3085854825,0.275,0.0,0.275,0.0,-0.14,0.14
2021-03-02 09:30:00,0.191,-0.11,0.22041097980000002,0.271,0.0,0.271,-0.08,-0.11,0.1360147051,0.191,-0.11,0.22041097980000002,0.271,0.0,0.271,-0.08,-0.11,0.1360147051
2021-03-02 10:00:00,0.1895,-0.11,0.2191124141,0.2695,0.0,0.2695,-0.08,-0.11,0.1360147051,0.1895,-0.11,0.2191124141,0.2695,0.0,0.2695,-0.08,-0.11,0.1360147051
2021-03-02 10:30:00,0.35000000000000003,0.44,0.5622277119,0.27,0.0,0.27,0.08,0.44,0.4472135955,0.27,-0.45,0.5247856705,0.27,0.0,0.27,0.0,-0.45,0.45
2021-03-02 11:00:00,0.34900000000000003,0.44,0.5616057336,0.269,0.0,0.269,0.08,0.44,0.4472135955,0.269,-0.45,0.524271876,0.269,0.0,0.269,0.0,-0.45,0.45
2021-03-02 11:30:00,0.34900000000000003,0.31,0.4667986718,0.269,0.0,0.269,0.08,0.31,0.3201562119,0.189,-0.58,0.6100172129,0.269,0.0,0.269,-0.08,-0.58,0.5854912467
2021-03-02 12:00:00,0.359,0.28950000000000004,0.46118461600000005,0.269,-0.0005,0.2690004647,0.09,0.29,0.303644529,0.219,-0.5805,0.6204363384,0.269,-0.0005,0.2690004647,-0.05,-0.58,0.5821511831
2021-03-02 12:30:00,0.371,0.3065,0.4812309736,0.271,-0.0035,0.2710226005,0.1,0.31,0.3257299495,0.35100000000000003,-0.5735,0.6723862357,0.271,-0.0035,0.2710226005,0.08,-0.5700000000000001,0.5755866572
2021-03-02 13:00:00,0.372,0.39,0.5389656761,0.272,0.0,0.272,0.1,0.39,0.40261644280000003,0.362,-0.5,0.6172876153,0.272,0.0,0.272,0.09,-0.5,0.5080354318
2021-03-02 13:30:00,0.36150000000000004,-0.08,0.3702462019,0.2715,0.0,0.2715,0.09,-0.08,0.12041594580000001,0.36150000000000004,-0.08,0.3702462019,0.2715,0.0,0.2715,0.09,-0.08,0.12041594580000001
2021-03-02 14:00:00,0.352,-0.14,0.3788192181,0.272,0.0,0.272,0.08,-0.14,0.161245155,0.362,-0.14,0.3881288446,0.272,0.0,0.272,0.09,-0.14,0.1664331698
2021-03-02 14:30:00,0.2715,-0.14,0.3054705387,0.2715,0.0,0.2715,0.0,-0.14,0.14,0.2715,-0.14,0.3054705387,0.2715,0.0,0.2715,0.0,-0.14,0.14
2021-03-02 15:00:00,0.362,-0.11,0.378343759,0.272,0.0,0.272,0.09,-0.11,0.14212670400000002,0.372,-0.11,0.3879226727,0.272,0.0,0.272,0.1,-0.11,0.1486606875
2021-03-02 15:30:00,0.363,-0.14,0.3890616918,0.273,0.0,0.273,0.09,-0.14,0.1664331698,0.373,-0.15,0.40203109330000003,0.273,0.0,0.273,0.1,-0.15,0.1802775638
2021-03-02 16:00:00,0.3735,-0.08,0.38197153040000004,0.2735,0.0,0.2735,0.1,-0.08,0.1280624847,0.3735,-0.08,0.38197153040000004,0.2735,0.0,0.2735,0.1,-0.08,0.1280624847
2021-03-02 16:30:00,0.42350000000000004,-0.131,0.4432981502,0.28350000000000003,-0.031,0.285189849,0.14,-0.1,0.1720465053,0.42350000000000004,-0.131,0.4432981502,0.28350000000000003,-0.031,0.285189849,0.14,-0.1,0.1720465053
2021-03-02 17:00:00,0.48150000000000004,-0.1895,0.5174480650000001,0.3015,-0.0695,0.3094066903,0.18,-0.12,0.2163330765,0.49150000000000005,-0.1995,0.5304455674,0.3015,-0.0695,0.3094066903,0.19,-0.13,0.2302172887
2021-03-02 17:30:00,0.352,-0.1,0.3659289549,0.272,0.0,0.272,0.08,-0.1,0.1280624847,0.352,-0.1,0.3659289549,0.272,0.0,0.272,0.08,-0.1,0.1280624847
2021-03-02 18:00:00,0.4015,0.0,0.4015,0.2715,0.0,0.2715,0.13,0.0,0.13,0.4015,-0.08,0.4093925378,0.2715,0.0,0.2715,0.13,-0.08,0.15264337520000001
2021-03-02 18:30:00,0.3805,0.0,0.3805,0.2705,0.0,0.2705,0.11,0.0,0.11,0.3905,0.0,0.3905,0.2705,0.0,0.2705,0.12,0.0,0.12
2021-03-02 19:00:00,0.3705,0.0,0.3705,0.2705,0.0,0.2705,0.1,0.0,0.1,0.3705,0.0,0.3705,0.2705,0.0,0.2705,0.1,0.0,0.1
2021-03-02 19:30:00,0.3895,0.0,0.3895,0.2695,0.0,0.2695,0.12,0.0,0.12,0.3895,-0.08,0.3976307961,0.2695,0.0,0.2695,0.12,-0.08,0.14422205100000002
2021-03-02 20:00:00,0.399,0.0,0.399,0.269,0.0,0.269,0.13,0.0,0.13,0.399,0.0,0.399,0.269,0.0,0.269,0.13,0.0,0.13
2021-03-02 20:30:00,-0.07100000000000001,-0.36,0.36693459910000004,0.269,0.0,0.269,-0.34,-0.36,0.4951767361,-0.07100000000000001,-0.37,0.3767505806,0.269,0.0,0.269,-0.34,-0.37,0.5024937811
2021-03-02 21:00:00,-0.161,-0.31,0.3493150441,0.269,0.0,0.269,-0.43,-0.31,0.5300943312,-0.161,-0.32,0.3582192066,0.269,0.0,0.269,-0.43,-0.32,0.5360037313
2021-03-02 21:30:00,-0.1605,-0.33,0.36696082900000004,0.2695,0.0,0.2695,-0.43,-0.33,0.5420332093,-0.1605,-0.34,0.37597905530000003,0.2695,0.0,0.2695,-0.43,-0.34,0.5481788029
2021-03-02 22:00:00,0.34950000000000003,-0.01,0.34964303220000004,0.2695,0.0,0.2695,0.08,-0.01,0.0806225775,0.34950000000000003,-0.08,0.35853904950000004,0.2695,0.0,0.2695,0.08,-0.08,0.11313708500000001
2021-03-02 22:30:00,0.34950000000000003,0.0,0.34950000000000003,0.2695,0.0,0.2695,0.08,0.0,0.08,0.34950000000000003,0.0,0.34950000000000003,0.2695,0.0,0.2695,0.08,0.0,0.08
2021-03-02 23:00:00,0.36050000000000004,0.0,0.36050000000000004,0.2705,0.0,0.2705,0.09,0.0,0.09,0.36050000000000004,0.0,0.36050000000000004,0.2705,0.0,0.2705,0.09,0.0,0.09
2021-03-02 23:30:00,0.361,0.0,0.361,0.271,0.0,0.271,0.09,0.0,0.09,0.371,0.0,0.371,0.271,0.0,0.271,0.1,0.0,0.1
2021-03-03 00:00:00,0.35250000000000004,0.0,0.35250000000000004,0.2725,0.0,0.2725,0.08,0.0,0.08,0.35250000000000004,0.0,0.35250000000000004,0.2725,0.0,0.2725,0.08,0.0,0.08
2021-03-03 00:30:00,0.363,0.0,0.363,0.273,0.0,0.273,0.09,0.0,0.09,0.363,0.0,0.363,0.273,0.0,0.273,0.09,0.0,0.09
2021-03-03 01:00:00,0.383,0.42,0.5684091836,0.273,0.0,0.273,0.11,0.42,0.43416586690000003,0.353,-0.5,0.6120531023,0.273,0.0,0.273,0.08,-0.5,0.506359556
2021-03-03 01:30:00,0.41400000000000003,0.42,0.5897423166,0.274,0.0,0.274,0.14,0.42,0.4427188724,0.354,-0.5,0.6126303943,0.274,0.0,0.274,0.08,-0.5,0.506359556
2021-03-03 02:00:00,0.4445,0.402,0.5993198228000001,0.2745,-0.008,0.2746165508,0.17,0.41000000000000003,0.4438468204,0.3845,-0.518,0.6451079367,0.2745,-0.008,0.2746165508,0.11,-0.51,0.5217278984
2021-03-03 02:30:00,0.424,0.41000000000000003,0.5898101389,0.274,0.0,0.274,0.15,0.41000000000000003,0.4365775991,0.364,-0.51,0.6265748160000001,0.274,0.0,0.274,0.09,-0.51,0.517880295
2021-03-03 03:00:00,0.41400000000000003,0.42,0.5897423166,0.274,0.0,0.274,0.14,0.42,0.4427188724,0.354,-0.5,0.6126303943,0.274,0.0,0.274,0.08,-0.5,0.506359556
2021-03-03 03:30:00,0.385,0.42,0.5697587209,0.275,0.0,0.275,0.11,0.42,0.43416586690000003,0.355,-0.5,0.6132087736,0.275,0.0,0.275,0.08,-0.5,0.506359556
2021-03-03 04:00:00,0.3955,0.42,0.5769057549000001,0.2755,0.0,0.2755,0.12,0.42,0.4368065934,0.35550000000000004,-0.51,0.6216753574,0.2755,0.0,0.2755,0.08,-0.51,0.51623638
2021-03-03 04:30:00,0.3745,0.44,0.5777977587,0.2745,0.0,0.2745,0.1,0.44,0.4512205669,0.2745,-0.49,0.5616495794,0.2745,0.0,0.2745,0.0,-0.49,0.49
2021-03-03 05:00:00,0.3645,0.44,0.5713670011,0.2745,0.0,0.2745,0.09,0.44,0.4491102315,0.2745,-0.49,0.5616495794,0.2745,0.0,0.2745,0.0,-0.49,0.49
2021-03-03 05:30:00,0.355,0.46,0.5810550748000001,0.275,0.0,0.275,0.08,0.46,0.4669047012,0.275,-0.47000000000000003,0.5445410912,0.275,0.0,0.275,0.0,-0.47000000000000003,0.47000000000000003
2021-03-03 06:00:00,0.354,0.46,0.5804446571,0.274,0.0,0.274,0.08,0.46,0.4669047012,0.274,-0.46,0.5354213294,0.274,0.0,0.274,0.0,-0.46,0.46
2021-03-03 06:30:00,0.2745,0.45,0.5271150254,0.2745,0.0,0.2745,0.0,0.45,0.45,0.1945,-0.47000000000000003,0.5086553352000001,0.2745,0.0,0.2745,-0.08,-0.47000000000000003,0.47675989760000004
2021-03-03 07:00:00,0.274,0.46,0.5354213294,0.274,0.0,0.274,0.0,0.46,0.46,0.274,-0.46,0.5354213294,0.274,0.0,0.274,0.0,-0.46,0.46
2021-03-03 07:30:00,0.273,0.0,0.273,0.273,0.0,0.273,0.0,0.0,0.0,0.193,0.0,0.193,0.273,0.0,0.273,-0.08,0.0,0.08
2021-03-03 08:00:00,0.272,-0.15,0.3106187374,0.272,0.0,0.272,0.0,-0.15,0.15,0.192,-0.15,0.2436472861,0.272,0.0,0.272,-0.08,-0.15,0.17
2021-03-03 08:30:00,0.2695,0.0,0.2695,0.2695,0.0,0.2695,0.0,0.0,0.0,0.2695,0.0,0.2695,0.2695,0.0,0.2695,0.0,0.0,0.0
2021-03-03 09:00:00,0.27,-0.18,0.3244996148,0.27,0.0,0.27,0.0,-0.18,0.18,0.27,-0.17,0.31906112270000003,0.27,0.0,0.27,0.0,-0.17,0.17
2021-03-03 09:30:00,0.271,-0.14,0.3050262284,0.271,0.0,0.271,0.0,-0.14,0.14,0.271,-0.13,0.300567796,0.271,0.0,0.271,0.0,-0.13,0.13
2021-03-03 10:00:00,0.2715,-0.13,0.3010186871,0.2715,0.0,0.2715,0.0,-0.13,0.13,0.2715,-0.15,0.3101809955,0.2715,0.0,0.2715,0.0,-0.15,0.15
2021-03-03 10:30:00,0.271,-0.13,0.300567796,0.271,0.0,0.271,0.0,-0.13,0.13,0.271,-0.12,0.2963798239,0.271,0.0,0.271,0.0,-0.12,0.12
2021-03-03 11:00:00,0.187,-0.14,0.2336000856,0.267,0.0,0.267,-0.08,-0.14,0.161245155,0.187,-0.14,0.2336000856,0.267,0.0,0.267,-0.08,-0.14,0.161245155
2021-03-03 11:30:00,0.189,-0.13,0.2293926764,0.269,0.0,0.269,-0.08,-0.13,0.15264337520000001,0.189,-0.12,0.2238771985,0.269,0.0,0.269,-0.08,-0.12,0.14422205100000002
2021-03-03 12:00:00,0.2715,-0.16,0.31513846160000003,0.2715,0.0,0.2715,0.0,-0.16,0.16,0.2715,-0.15,0.3101809955,0.2715,0.0,0.2715,0.0,-0.15,0.15
2021-03-03 12:30:00,0.2725,0.38,0.4676069396,0.2725,0.0,0.2725,0.0,0.38,0.38,0.2725,-0.44,0.5175483069,0.2725,0.0,0.2725,0.0,-0.44,0.44
2021-03-03 13:00:00,0.272,-0.13,0.3014697331,0.272,0.0,0.272,0.0,-0.13,0.13,0.272,-0.14,0.3059150209,0.272,0.0,0.272,0.0,-0.14,0.14
2021-03-03 13:30:00,0.271,-0.09,0.28555384780000004,0.271,0.0,0.271,0.0,-0.09,0.09,0.191,-0.23,0.2989665533,0.271,0.0,0.271,-0.08,-0.23,0.24351591320000002
2021-03-03 14:00:00,0.19,-0.12,0.22472205050000002,0.27,0.0,0.27,-0.08,-0.12,0.14422205100000002,0.19,-0.13,0.2302172887,0.27,0.0,0.27,-0.08,-0.13,0.15264337520000001
2021-03-03 14:30:00,0.191,-0.11,0.22041097980000002,0.271,0.0,0.271,-0.08,-0.11,0.1360147051,0.191,-0.11,0.22041097980000002,0.271,0.0,0.271,-0.08,-0.11,0.1360147051
2021-03-03 15:00:00,0.131,-0.11,0.1710584695,0.271,0.0,0.271,-0.14,-0.11,0.1780449381,0.181,-0.11,0.2118041548,0.271,0.0,0.271,-0.09,-0.11,0.14212670400000002
2021-03-03 15:30:00,0.1895,-0.11,0.2191124141,0.2695,0.0,0.2695,-0.08,-0.11,0.1360147051,0.1895,-0.11,0.2191124141,0.2695,0.0,0.2695,-0.08,-0.11,0.1360147051
2021-03-03 16:00:00,0.189,-0.11,0.2186801317,0.269,0.0,0.269,-0.08,-0.11,0.1360147051,0.189,-0.11,0.2186801317,0.269,0.0,0.269,-0.08,-0.11,0.1360147051
2021-03-03 16:30:00,0.189,-0.11,0.2186801317,0.269,0.0,0.269,-0.08,-0.11,0.1360147051,0.269,-0.11,0.2906217473,0.269,0.0,0.269,0.0,-0.11,0.11
2021-03-03 17:00:00,0.269,0.0,0.269,0.269,0.0,0.269,0.0,0.0,0.0,0.269,0.0,0.269,0.269,0.0,0.269,0.0,0.0,0.0
2021-03-03 17:30:00,0.34900000000000003,-0.08,0.3580516722,0.269,0.0,0.269,0.08,-0.08,0.11313708500000001,0.34900000000000003,-0.08,0.3580516722,0.269,0.0,0.269,0.08,-0.08,0.11313708500000001
2021-03-03 18:00:00,0.34850000000000003,-0.08,0.35756432990000003,0.2685,0.0,0.2685,0.08,-0.08,0.11313708500000001,0.34850000000000003,-0.08,0.35756432990000003,0.2685,0.0,0.2685,0.08,-0.08,0.11313708500000001
2021-03-03 18:30:00,0.2675,-0.08,0.2792064648,0.2675,0.0,0.2675,0.0,-0.08,0.08,0.34750000000000003,-0.08,0.3565897503,0.2675,0.0,0.2675,0.08,-0.08,0.11313708500000001
2021-03-03 19:00:00,0.036000000000000004,-0.19,0.193380454,0.266,0.0,0.266,-0.23,-0.19,0.2983286778,0.036000000000000004,-0.2,0.2032141727,0.266,0.0,0.266,-0.23,-0.2,0.3047950131
2021-03-03 19:30:00,0.0565,-0.17,0.17914309920000002,0.2665,0.0,0.2665,-0.21,-0.17,0.27018512170000003,0.0565,-0.18,0.1886590841,0.2665,0.0,0.2665,-0.21,-0.18,0.2765863337
2021-03-03 20:00:00,0.057,-0.17,0.1793014222,0.267,0.0,0.267,-0.21,-0.17,0.27018512170000003,0.057,-0.18,0.1888094277,0.267,0.0,0.267,-0.21,-0.18,0.2765863337
2021-03-03 20:30:00,0.0765,-0.16,0.1773478221,0.2665,0.0,0.2665,-0.19,-0.16,0.248394847,0.0765,-0.16,0.1773478221,0.2665,0.0,0.2665,-0.19,-0.16,0.248394847
2021-03-03 21:00:00,0.077,-0.16,0.1775640729,0.267,0.0,0.267,-0.19,-0.16,0.248394847,0.077,-0.17,0.18662529300000003,0.267,0.0,0.267,-0.19,-0.17,0.2549509757
2021-03-03 21:30:00,0.0775,-0.16,0.177781467,0.2675,0.0,0.2675,-0.19,-0.16,0.248394847,0.0775,-0.17,0.1868321439,0.2675,0.0,0.2675,-0.19,-0.17,0.2549509757
2021-03-03 22:00:00,0.077,-0.16,0.1775640729,0.267,0.0,0.267,-0.19,-0.16,0.248394847,0.077,-0.17,0.18662529300000003,0.267,0.0,0.267,-0.19,-0.17,0.2549509757
2021-03-03 22:30:00,0.34750000000000003,0.0,0.34750000000000003,0.2675,0.0,0.2675,0.08,0.0,0.08,0.34750000000000003,0.0,0.34750000000000003,0.2675,0.0,0.2675,0.08,0.0,0.08
2021-03-03 23:00:00,0.2675,0.0,0.2675,0.2675,0.0,0.2675,0.0,0.0,0.0,0.2675,0.0,0.2675,0.2675,0.0,0.2675,0.0,0.0,0.0
2021-03-03 23:30:00,0.2675,0.0,0.2675,0.2675,0.0,0.2675,0.0,0.0,0.0,0.2675,0.0,0.2675,0.2675,0.0,0.2675,0.0,0.0,0.0
2021-03-04 00:00:00,0.268,0.0,0.268,0.268,0.0,0.268,0.0,0.0,0.0,0.268,0.0,0.268,0.268,0.0,0.268,0.0,0.0,0.0
2021-03-04 00:30:00,0.2685,0.0,0.2685,0.2685,0.0,0.2685,0.0,0.0,0.0,0.2685,0.0,0.2685,0.2685,0.0,0.2685,0.0,0.0,0.0
2021-03-04 01:00:00,0.34850000000000003,0.0,0.34850000000000003,0.2685,0.0,0.2685,0.08,0.0,0.08,0.34850000000000003,0.0,0.34850000000000003,0.2685,0.0,0.2685,0.08,0.0,0.08
2021-03-04 01:30:00,0.34850000000000003,0.0,0.34850000000000003,0.2685,0.0,0.2685,0.08,0.0,0.08,0.34850000000000003,0.0,0.34850000000000003,0.2685,0.0,0.2685,0.08,0.0,0.08
2021-03-04 02:00:00,0.34800000000000003,0.0,0.34800000000000003,0.268,0.0,0.268,0.08,0.0,0.08,0.34800000000000003,0.0,0.34800000000000003,0.268,0.0,0.268,0.08,0.0,0.08
2021-03-04 02:30:00,0.34850000000000003,0.0,0.34850000000000003,0.2685,0.0,0.2685,0.08,0.0,0.08,0.34850000000000003,0.0,0.34850000000000003,0.2685,0.0,0.2685,0.08,0.0,0.08
2021-03-04 03:00:00,0.35000000000000003,0.0,0.35000000000000003,0.27,0.0,0.27,0.08,0.0,0.08,0.35000000000000003,0.0,0.35000000000000003,0.27,0.0,0.27,0.08,0.0,0.08
2021-03-04 03:30:00,0.3695,-0.1,0.38279269850000003,0.2695,0.0,0.2695,0.1,-0.1,0.14142135620000001,0.3695,-0.08,0.3780611723,0.2695,0.0,0.2695,0.1,-0.08,0.1280624847
2021-03-04 04:00:00,0.35950000000000004,0.0,0.35950000000000004,0.2695,0.0,0.2695,0.09,0.0,0.09,0.35950000000000004,0.0,0.35950000000000004,0.2695,0.0,0.2695,0.09,0.0,0.09
2021-03-04 04:30:00,0.359,0.0,0.359,0.269,0.0,0.269,0.09,0.0,0.09,0.359,0.0,0.359,0.269,0.0,0.269,0.09,0.0,0.09
2021-03-04 05:00:00,0.35950000000000004,-0.08,0.3682937007,0.2695,0.0,0.2695,0.09,-0.08,0.12041594580000001,0.34950000000000003,-0.08,0.35853904950000004,0.2695,0.0,0.2695,0.08,-0.08,0.11313708500000001
2021-03-04 05:30:00,0.35950000000000004,0.0,0.35950000000000004,0.2695,0.0,0.2695,0.09,0.0,0.09,0.34950000000000003,0.0,0.34950000000000003,0.2695,0.0,0.2695,0.08,0.0,0.08
2021-03-04 06:00:00,0.269,0.0,0.269,0.269,0.0,0.269,0.0,0.0,0.0,0.269,0.0,0.269,0.269,0.0,0.269,0.0,0.0,0.0
2021-03-04 06:30:00,0.268,-0.16,0.3121281788,0.268,0.0,0.268,0.0,-0.16,0.16,0.268,-0.15,0.3071221255,0.268,0.0,0.268,0.0,-0.15,0.15
2021-03-04 07:00:00,0.267,0.0,0.267,0.267,0.0,0.267,0.0,0.0,0.0,0.267,0.0,0.267,0.267,0.0,0.267,0.0,0.0,0.0
2021-03-04 07:30:00,0.266,0.38,0.4638491134,0.266,0.0,0.266,0.0,0.38,0.38,0.266,-0.45,0.5227389406,0.266,0.0,0.266,0.0,-0.45,0.45
2021-03-04 08:00:00,0.265,0.41000000000000003,0.4881854156,0.265,0.0,0.265,0.0,0.41000000000000003,0.41000000000000003,0.185,-0.46,0.4958074223,0.265,0.0,0.265,-0.08,-0.46,0.4669047012
2021-03-04 08:30:00,0.1845,0.32,0.3693781937,0.2645,0.0,0.2645,-0.08,0.32,0.32984845,0.1645,-0.55,0.5740733838000001,0.2645,0.0,0.2645,-0.1,-0.55,0.5590169944
2021-03-04 09:00:00,0.1845,0.33,0.37807439740000004,0.2645,0.0,0.2645,-0.08,0.33,0.3395585369,0.1645,-0.53,0.5549416636,0.2645,0.0,0.2645,-0.1,-0.53,0.5393514624
2021-03-04 09:30:00,0.1835,0.33,0.3775874071,0.2635,0.0,0.2635,-0.08,0.33,0.3395585369,0.1635,-0.53,0.5546460583,0.2635,0.0,0.2635,-0.1,-0.53,0.5393514624
2021-03-04 10:00:00,0.263,0.31,0.4065329015,0.263,0.0,0.263,0.0,0.31,0.31,0.183,-0.56,0.5891425973000001,0.263,0.0,0.263,-0.08,-0.56,0.5656854249000001
2021-03-04 10:30:00,0.262,0.39,0.4698340132,0.262,0.0,0.262,0.0,0.39,0.39,0.262,-0.48,0.5468491565,0.262,0.0,0.262,0.0,-0.48,0.48
2021-03-04 11:00:00,0.263,0.33,0.4219822271,0.263,0.0,0.263,0.0,0.33,0.33,0.183,-0.54,0.5701657654,0.263,0.0,0.263,-0.08,-0.54,0.5458937626
2021-03-04 11:30:00,0.1835,0.29,0.3431796177,0.2635,0.0,0.2635,-0.08,0.29,0.3008321791,0.17350000000000002,-0.58,0.605394293,0.2635,0.0,0.2635,-0.09,-0.58,0.5869412236
2021-03-04 12:00:00,0.264,0.29,0.3921683312,0.264,0.0,0.264,0.0,0.29,0.29,0.184,-0.5700000000000001,0.5989624362,0.264,0.0,0.264,-0.08,-0.5700000000000001,0.5755866572
2021-03-04 12:30:00,0.184,-0.04,0.18829763670000002,0.264,0.0,0.264,-0.08,-0.04,0.0894427191,0.184,-0.23,0.29454371490000003,0.264,0.0,0.264,-0.08,-0.23,0.24351591320000002
2021-03-04 13:00:00,0.2655,-0.1,0.2837080365,0.2655,0.0,0.2655,0.0,-0.1,0.1,0.2655,-0.09,0.28033952630000003,0.2655,0.0,0.2655,0.0,-0.09,0.09
2021-03-04 13:30:00,0.34550000000000003,-0.08,0.3546410157,0.2655,0.0,0.2655,0.08,-0.08,0.11313708500000001,0.34550000000000003,-0.08,0.3546410157,0.2655,0.0,0.2655,0.08,-0.08,0.11313708500000001
2021-03-04 14:00:00,0.1865,-0.15,0.2393371054,0.2665,0.0,0.2665,-0.08,-0.15,0.17,0.1865,-0.15,0.2393371054,0.2665,0.0,0.2665,-0.08,-0.15,0.17
2021-03-04 14:30:00,0.266,-0.14,0.3005927478,0.266,0.0,0.266,0.0,-0.14,0.14,0.266,-0.14,0.3005927478,0.266,0.0,0.266,0.0,-0.14,0.14
2021-03-04 15:00:00,0.2655,-0.16,0.3099842738,0.2655,0.0,0.2655,0.0,-0.16,0.16,0.2655,-0.18,0.320765101,0.2655,0.0,0.2655,0.0,-0.18,0.18
2021-03-04 15:30:00,0.2645,0.0,0.2645,0.2645,0.0,0.2645,0.0,0.0,0.0,0.2645,-0.08,0.2763335846,0.2645,0.0,0.2645,0.0,-0.08,0.08
2021-03-04 16:00:00,0.1535,-0.1,0.1832000273,0.2635,0.0,0.2635,-0.11,-0.1,0.1486606875,0.1535,-0.09,0.17793889400000001,0.2635,0.0,0.2635,-0.11,-0.09,0.14212670400000002
2021-03-04 16:30:00,0.183,-0.1,0.208540164,0.263,0.0,0.263,-0.08,-0.1,0.1280624847,0.183,-0.12,0.21883555470000002,0.263,0.0,0.263,-0.08,-0.12,0.14422205100000002
2021-03-04 17:00:00,0.2635,-0.1,0.2818372757,0.2635,0.0,0.2635,0.0,-0.1,0.1,0.2635,-0.08,0.2753765604,0.2635,0.0,0.2635,0.0,-0.08,0.08
2021-03-04 17:30:00,0.263,-0.08,0.27489816300000003,0.263,0.0,0.263,0.0,-0.08,0.08,0.263,-0.08,0.27489816300000003,0.263,0.0,0.263,0.0,-0.08,0.08
2021-03-04 18:00:00,0.3425,0.0,0.3425,0.2625,0.0,0.2625,0.08,0.0,0.08,0.3425,0.0,0.3425,0.2625,0.0,0.2625,0.08,0.0,0.08
2021-03-04 18:30:00,0.261,-0.08,0.2729853476,0.261,0.0,0.261,0.0,-0.08,0.08,0.261,-0.08,0.2729853476,0.261,0.0,0.261,0.0,-0.08,0.08
2021-03-04 19:00:00,0.2605,0.0,0.2605,0.2605,0.0,0.2605,0.0,0.0,0.0,0.2605,0.0,0.2605,0.2605,0.0,0.2605,0.0,0.0,0.0
2021-03-04 19:30:00,0.26,0.43,0.5024937811,0.26,0.0,0.26,0.0,0.43,0.43,0.26,-0.46,0.5283937925000001,0.26,0.0,0.26,0.0,-0.46,0.46
2021-03-04 20:00:00,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08,0.3415,-0.08,0.3507452779,0.2615,0.0,0.2615,0.08,-0.08,0.11313708500000001
2021-03-04 20:30:00,0.2625,-0.09,0.2775,0.2625,0.0,0.2625,0.0,-0.09,0.09,0.2625,-0.09,0.2775,0.2625,0.0,0.2625,0.0,-0.09,0.09
2021-03-04 21:00:00,0.2625,0.0,0.2625,0.2625,0.0,0.2625,0.0,0.0,0.0,0.2625,0.0,0.2625,0.2625,0.0,0.2625,0.0,0.0,0.0
2021-03-04 21:30:00,0.2615,0.0,0.2615,0.2615,0.0,0.2615,0.0,0.0,0.0,0.2615,0.0,0.2615,0.2615,0.0,0.2615,0.0,0.0,0.0
2021-03-04 22:00:00,0.2615,0.44,0.5118420166000001,0.2615,0.0,0.2615,0.0,0.44,0.44,0.2615,-0.48,0.5466097785,0.2615,0.0,0.2615,0.0,-0.48,0.48
2021-03-04 22:30:00,0.341,0.44,0.5566695609,0.261,0.0,0.261,0.08,0.44,0.4472135955,0.261,-0.48,0.5463707532000001,0.261,0.0,0.261,0.0,-0.48,0.48
2021-03-04 23:00:00,0.352,0.43,0.5557013586,0.262,0.0,0.262,0.09,0.43,0.4393176527,0.262,-0.5,0.5644856065,0.262,0.0,0.262,0.0,-0.5,0.5
2021-03-04 23:30:00,0.352,0.43,0.5557013586,0.262,0.0,0.262,0.09,0.43,0.4393176527,0.262,-0.5,0.5644856065,0.262,0.0,0.262,0.0,-0.5,0.5
2021-03-05 00:00:00,0.35250000000000004,-0.09,0.3638079851,0.2625,0.0,0.2625,0.09,-0.09,0.1272792206,0.35250000000000004,-0.08,0.3614640369,0.2625,0.0,0.2625,0.09,-0.08,0.12041594580000001
2021-03-05 00:30:00,0.3425,0.0,0.3425,0.2625,0.0,0.2625,0.08,0.0,0.08,0.3425,0.0,0.3425,0.2625,0.0,0.2625,0.08,0.0,0.08
2021-03-05 01:00:00,0.2615,0.0,0.2615,0.2615,0.0,0.2615,0.0,0.0,0.0,0.2615,0.0,0.2615,0.2615,0.0,0.2615,0.0,0.0,0.0
2021-03-05 01:30:00,0.261,0.0,0.261,0.261,0.0,0.261,0.0,0.0,0.0,0.261,0.0,0.261,0.261,0.0,0.261,0.0,0.0,0.0
2021-03-05 02:00:00,0.341,-0.08,0.35025847600000004,0.261,0.0,0.261,0.08,-0.08,0.11313708500000001,0.341,-0.08,0.35025847600000004,0.261,0.0,0.261,0.08,-0.08,0.11313708500000001
2021-03-05 02:30:00,0.261,0.0,0.261,0.261,0.0,0.261,0.0,0.0,0.0,0.261,0.0,0.261,0.261,0.0,0.261,0.0,0.0,0.0
2021-03-05 03:00:00,0.262,0.0,0.262,0.262,0.0,0.262,0.0,0.0,0.0,0.262,0.0,0.262,0.262,0.0,0.262,0.0,0.0,0.0
2021-03-05 03:30:00,0.35250000000000004,-0.09,0.3638079851,0.2625,0.0,0.2625,0.09,-0.09,0.1272792206,0.35250000000000004,-0.08,0.3614640369,0.2625,0.0,0.2625,0.09,-0.08,0.12041594580000001
2021-03-05 04:00:00,0.5485,-0.23900000000000002,0.5983086578,0.3285,-0.099,0.34309364610000004,0.22,-0.14,0.2607680962,0.5585,-0.249,0.611492641,0.3285,-0.099,0.34309364610000004,0.23,-0.15,0.2745906044
2021-03-05 04:30:00,0.448,-0.183,0.483934913,0.28800000000000003,-0.063,0.2948101084,0.16,-0.12,0.2,0.448,-0.193,0.48780426400000004,0.28800000000000003,-0.063,0.2948101084,0.16,-0.13,0.20615528130000002
2021-03-05 05:00:00,0.36150000000000004,-0.10250000000000001,0.3757505822,0.2615,-0.0025,0.26151195,0.1,-0.1,0.14142135620000001,0.3715,-0.1125,0.38816040500000004,0.2615,-0.0025,0.26151195,0.11,-0.11,0.15556349190000002
2021-03-05 05:30:00,0.36250000000000004,-0.089,0.3732656561,0.2625,-0.009000000000000001,0.2626542404,0.1,-0.08,0.1280624847,0.3725,-0.099,0.385431252,0.2625,-0.009000000000000001,0.2626542404,0.11,-0.09,0.14212670400000002
2021-03-05 06:00:00,0.36,-0.122,0.38011051020000003,0.26,-0.002,0.26000769220000003,0.1,-0.12,0.1562049935,0.36,-0.092,0.3715696435,0.26,-0.002,0.26000769220000003,0.1,-0.09,0.13453624050000001
2021-03-05 06:30:00,0.34,0.39,0.5173973328,0.26,0.0,0.26,0.08,0.39,0.3981205847,0.34,-0.49,0.596405902,0.26,0.0,0.26,0.08,-0.49,0.4964876635
2021-03-05 07:00:00,0.261,0.41000000000000003,0.4860257195,0.261,0.0,0.261,0.0,0.41000000000000003,0.41000000000000003,0.261,-0.46,0.5288865663,0.261,0.0,0.261,0.0,-0.46,0.46
2021-03-05 07:30:00,0.3395,0.4,0.5246525040000001,0.2595,0.0,0.2595,0.08,0.4,0.4079215611,0.3395,-0.46,0.5717169317,0.2595,0.0,0.2595,0.08,-0.46,0.4669047012
2021-03-05 08:00:00,0.17750000000000002,-0.09,0.19901319050000002,0.2575,0.0,0.2575,-0.08,-0.09,0.12041594580000001,0.17750000000000002,-0.09,0.19901319050000002,0.2575,0.0,0.2575,-0.08,-0.09,0.12041594580000001
2021-03-05 08:30:00,0.177,-0.09,0.1985673689,0.257,0.0,0.257,-0.08,-0.09,0.12041594580000001,0.177,-0.12,0.2138434006,0.257,0.0,0.257,-0.08,-0.12,0.14422205100000002
2021-03-05 09:00:00,0.17750000000000002,-0.11,0.20882109570000001,0.2575,0.0,0.2575,-0.08,-0.11,0.1360147051,0.17750000000000002,-0.11,0.20882109570000001,0.2575,0.0,0.2575,-0.08,-0.11,0.1360147051
2021-03-05 09:30:00,0.378,-0.254,0.4554119015,0.278,-0.064,0.28527180020000004,0.1,-0.19,0.2147091055,0.378,-0.264,0.4610639869,0.278,-0.064,0.28527180020000004,0.1,-0.2,0.2236067977
2021-03-05 10:00:00,0.402,-0.2285,0.4624026925,0.28200000000000003,-0.0585,0.2880039062,0.12,-0.17,0.2080865205,0.402,-0.2285,0.4624026925,0.28200000000000003,-0.0585,0.2880039062,0.12,-0.17,0.2080865205
2021-03-05 10:30:00,0.3895,-0.1405,0.41406581600000003,0.2695,-0.0405,0.2725261455,0.12,-0.1,0.1562049935,0.3895,-0.1505,0.417564965,0.2695,-0.0405,0.2725261455,0.12,-0.11,0.16278820600000002
2021-03-05 11:00:00,0.36250000000000004,-0.1255,0.3836098278,0.2625,-0.0155,0.2629572209,0.1,-0.11,0.1486606875,0.36250000000000004,-0.1355,0.38699677,0.2625,-0.0155,0.2629572209,0.1,-0.12,0.1562049935
2021-03-05 11:30:00,0.367,-0.17450000000000002,0.406373289,0.267,-0.0345,0.2692197058,0.1,-0.14,0.1720465053,0.367,-0.17450000000000002,0.406373289,0.267,-0.0345,0.2692197058,0.1,-0.14,0.1720465053
2021-03-05 12:00:00,0.34750000000000003,-0.195,0.39847365030000004,0.2575,-0.025,0.25871074580000003,0.09,-0.17,0.19235384060000002,0.34750000000000003,-0.20500000000000002,0.4034615843,0.2575,-0.025,0.25871074580000003,0.09,-0.18,0.201246118
2021-03-05 12:30:00,0.35950000000000004,-0.177,0.4007109307,0.2595,-0.027,0.2609008432,0.1,-0.15,0.1802775638,0.35950000000000004,-0.167,0.39639532040000003,0.2595,-0.027,0.2609008432,0.1,-0.14,0.1720465053
2021-03-05 13:00:00,0.372,-0.156,0.4033856715,0.262,-0.026000000000000002,0.2632869157,0.11,-0.13,0.17029386370000002,0.372,-0.146,0.3996248241,0.262,-0.026000000000000002,0.2632869157,0.11,-0.12,0.16278820600000002
2021-03-05 13:30:00,0.3815,-0.114,0.39816862010000004,0.2715,-0.034,0.2736206315,0.11,-0.08,0.1360147051,0.3915,-0.124,0.4106680533,0.2715,-0.034,0.2736206315,0.12,-0.09,0.15
2021-03-05 14:00:00,0.361,-0.1405,0.3873774,0.261,-0.0105,0.26121112150000003,0.1,-0.13,0.1640121947,0.361,-0.1405,0.3873774,0.261,-0.0105,0.26121112150000003,0.1,-0.13,0.1640121947
2021-03-05 14:30:00,0.2585,-0.13,0.2893479739,0.2585,0.0,0.2585,0.0,-0.13,0.13,0.2585,-0.13,0.2893479739,0.2585,0.0,0.2585,0.0,-0.13,0.13
2021-03-05 15:00:00,0.34850000000000003,-0.11,0.3654480127,0.2585,0.0,0.2585,0.09,-0.11,0.14212670400000002,0.34850000000000003,-0.12,0.3685814021,0.2585,0.0,0.2585,0.09,-0.12,0.15
2021-03-05 15:30:00,0.34950000000000003,-0.08,0.35853904950000004,0.2595,0.0,0.2595,0.09,-0.08,0.12041594580000001,0.34950000000000003,-0.08,0.35853904950000004,0.2595,0.0,0.2595,0.09,-0.08,0.12041594580000001
2021-03-05 16:00:00,0.371,-0.101,0.3845022757,0.261,-0.011,0.2612316979,0.11,-0.09,0.14212670400000002,0.371,-0.101,0.3845022757,0.261,-0.011,0.2612316979,0.11,-0.09,0.14212670400000002
2021-03-05 16:30:00,0.3405,-0.15,0.3720755972,0.2605,0.0,0.2605,0.08,-0.15,0.17,0.3405,-0.16,0.3762183542,0.2605,0.0,0.2605,0.08,-0.16,0.1788854382
2021-03-05 17:00:00,0.34,-0.08,0.3492849839,0.26,0.0,0.26,0.08,-0.08,0.11313708500000001,0.34,-0.08,0.3492849839,0.26,0.0,0.26,0.08,-0.08,0.11313708500000001
2021-03-05 17:30:00,0.3925,-0.10250000000000001,0.4056630375,0.2625,-0.022500000000000003,0.2634625211,0.13,-0.08,0.15264337520000001,0.3925,-0.10250000000000001,0.4056630375,0.2625,-0.022500000000000003,0.2634625211,0.13,-0.08,0.15264337520000001
2021-03-05 18:00:00,0.35750000000000004,-0.085,0.36746598480000003,0.2575,-0.005,0.25754853910000003,0.1,-0.08,0.1280624847,0.35750000000000004,-0.085,0.36746598480000003,0.2575,-0.005,0.25754853910000003,0.1,-0.08,0.1280624847
2021-03-05 18:30:00,0.3365,0.0,0.3365,0.2565,0.0,0.2565,0.08,0.0,0.08,0.3365,0.0,0.3365,0.2565,0.0,0.2565,0.08,0.0,0.08
2021-03-05 19:00:00,0.3365,-0.1,0.3510445128,0.2565,0.0,0.2565,0.08,-0.1,0.1280624847,0.3365,-0.12,0.3572565605,0.2565,0.0,0.2565,0.08,-0.12,0.14422205100000002
2021-03-05 19:30:00,0.3355,-0.08,0.3449061467,0.2555,0.0,0.2555,0.08,-0.08,0.11313708500000001,0.3355,-0.08,0.3449061467,0.2555,0.0,0.2555,0.08,-0.08,0.11313708500000001
2021-03-05 20:00:00,0.34600000000000003,-0.1,0.3601610751,0.256,0.0,0.256,0.09,-0.1,0.13453624050000001,0.34600000000000003,-0.08,0.3551281459,0.256,0.0,0.256,0.09,-0.08,0.12041594580000001
2021-03-05 20:30:00,0.3365,-0.09,0.348327791,0.2565,0.0,0.2565,0.08,-0.09,0.12041594580000001,0.3365,-0.09,0.348327791,0.2565,0.0,0.2565,0.08,-0.09,0.12041594580000001
2021-03-05 21:00:00,0.337,0.0,0.337,0.257,0.0,0.257,0.08,0.0,0.08,0.337,-0.08,0.34636541400000004,0.257,0.0,0.257,0.08,-0.08,0.11313708500000001
2021-03-05 21:30:00,0.048,-0.18,0.1862900964,0.258,0.0,0.258,-0.21,-0.18,0.2765863337,0.048,-0.19,0.1959693854,0.258,0.0,0.258,-0.21,-0.19,0.2831960452
2021-03-05 22:00:00,0.0585,-0.2,0.2083800614,0.2585,0.0,0.2585,-0.2,-0.2,0.28284271250000004,0.0585,-0.21,0.21799598620000002,0.2585,0.0,0.2585,-0.2,-0.21,0.29
2021-03-05 22:30:00,0.0785,-0.25,0.2620348259,0.2585,0.0,0.2585,-0.18,-0.25,0.30805843600000005,0.0785,-0.15,0.1692992912,0.2585,0.0,0.2585,-0.18,-0.15,0.2343074903
2021-03-05 23:00:00,0.0385,-0.62,0.6211942128,0.2585,0.0,0.2585,-0.22,-0.62,0.6578753681,0.0985,0.24,0.2594267719,0.2585,0.0,0.2585,-0.16,0.24,0.28844410200000004
2021-03-05 23:30:00,0.018500000000000003,-0.64,0.640267327,0.2585,0.0,0.2585,-0.24,-0.64,0.6835202996,0.08850000000000001,0.23,0.2464391406,0.2585,0.0,0.2585,-0.17,0.23,0.28600699290000003
2021-03-06 00:00:00,0.049,-0.36,0.3633194187,0.259,0.0,0.259,-0.21,-0.36,0.41677331970000003,0.079,-0.03,0.0845044378,0.259,0.0,0.259,-0.18,-0.03,0.1824828759
2021-03-06 00:30:00,0.0805,-0.2,0.2155927874,0.2605,0.0,0.2605,-0.18,-0.2,0.2690724809,0.0805,-0.21,0.2249005336,0.2605,0.0,0.2605,-0.18,-0.21,0.2765863337
2021-03-06 01:00:00,0.12150000000000001,-0.2,0.2340133543,0.2615,0.0,0.2615,-0.14,-0.2,0.2441311123,0.1315,-0.2,0.2393579955,0.2615,0.0,0.2615,-0.13,-0.2,0.2385372088
2021-03-06 01:30:00,0.342,0.0,0.342,0.262,0.0,0.262,0.08,0.0,0.08,0.342,0.0,0.342,0.262,0.0,0.262,0.08,0.0,0.08
2021-03-06 02:00:00,0.342,-0.1,0.3563200808,0.262,0.0,0.262,0.08,-0.1,0.1280624847,0.342,-0.08,0.351232117,0.262,0.0,0.262,0.08,-0.08,0.11313708500000001
2021-03-06 02:30:00,0.2625,-0.08,0.2744198426,0.2625,0.0,0.2625,0.0,-0.08,0.08,0.2625,-0.08,0.2744198426,0.2625,0.0,0.2625,0.0,-0.08,0.08
2021-03-06 03:00:00,0.263,-0.08,0.27489816300000003,0.263,0.0,0.263,0.0,-0.08,0.08,0.263,-0.12,0.2890830331,0.263,0.0,0.263,0.0,-0.12,0.12
2021-03-06 03:30:00,0.3435,-0.1,0.3577600453,0.2635,0.0,0.2635,0.08,-0.1,0.1280624847,0.2635,-0.09,0.2784461348,0.2635,0.0,0.2635,0.0,-0.09,0.09
2021-03-06 04:00:00,0.3435,-0.08,0.352692855,0.2635,0.0,0.2635,0.08,-0.08,0.11313708500000001,0.3435,-0.09,0.3550947057,0.2635,0.0,0.2635,0.08,-0.09,0.12041594580000001
2021-03-06 04:30:00,0.3425,0.0,0.3425,0.2625,0.0,0.2625,0.08,0.0,0.08,0.3425,0.0,0.3425,0.2625,0.0,0.2625,0.08,0.0,0.08
2021-03-06 05:00:00,0.342,0.0,0.342,0.262,0.0,0.262,0.08,0.0,0.08,0.342,0.0,0.342,0.262,0.0,0.262,0.08,0.0,0.08
2021-03-06 05:30:00,0.3405,0.0,0.3405,0.2605,0.0,0.2605,0.08,0.0,0.08,0.3405,-0.08,0.3497717113,0.2605,0.0,0.2605,0.08,-0.08,0.11313708500000001
2021-03-06 06:00:00,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09,0.352,0.0,0.352,0.262,0.0,0.262,0.09,0.0,0.09
2021-03-06 06:30:00,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08,0.3415,0.0,0.3415,0.2615,0.0,0.2615,0.08,0.0,0.08
2021-03-06 07:00:00,0.3425,0.0,0.3425,0.2625,0.0,0.2625,0.08,0.0,0.08,0.3425,0.0,0.3425,0.2625,0.0,0.2625,0.08,0.0,0.08
2021-03-06 07:30:00,0.3415,-0.08,0.3507452779,0.2615,0.0,0.2615,0.08,-0.08,0.11313708500000001,0.3415,-0.08,0.3507452779,0.2615,0.0,0.2615,0.08,-0.08,0.11313708500000001
2021-03-06 08:00:00,0.3405,0.0,0.3405,0.2605,0.0,0.2605,0.08,0.0,0.08,0.3405,-0.08,0.3497717113,0.2605,0.0,0.2605,0.08,-0.08,0.11313708500000001
2021-03-06 08:30:00,0.2595,-0.08,0.2715515605,0.2595,0.0,0.2595,0.0,-0.08,0.08,0.2595,-0.08,0.2715515605,0.2595,0.0,0.2595,0.0,-0.08,0.08
2021-03-06 09:00:00,0.259,-0.09,0.27419153890000003,0.259,0.0,0.259,0.0,-0.09,0.09,0.259,-0.08,0.2710737907,0.259,0.0,0.259,0.0,-0.08,0.08
2021-03-06 09:30:00,0.259,-0.08,0.2710737907,0.259,0.0,0.259,0.0,-0.08,0.08,0.259,-0.08,0.2710737907,0.259,0.0,0.259,0.0,-0.08,0.08
2021-03-06 10:00:00,0.34950000000000003,-0.08,0.35853904950000004,0.2595,0.0,0.2595,0.09,-0.08,0.12041594580000001,0.34950000000000003,-0.08,0.35853904950000004,0.2595,0.0,0.2595,0.09,-0.08,0.12041594580000001
2021-03-06 10:30:00,0.35000000000000003,-0.08,0.3590264614,0.26,0.0,0.26,0.09,-0.08,0.12041594580000001,0.35000000000000003,-0.08,0.3590264614,0.26,0.0,0.26,0.09,-0.08,0.12041594580000001
2021-03-06 11:00:00,0.3405,-0.08,0.3497717113,0.2605,0.0,0.2605,0.08,-0.08,0.11313708500000001,0.3405,-0.08,0.3497717113,0.2605,0.0,0.2605,0.08,-0.08,0.11313708500000001
2021-03-06 11:30:00,0.35000000000000003,-0.08,0.3590264614,0.26,0.0,0.26,0.09,-0.08,0.12041594580000001,0.35000000000000003,-0.08,0.3590264614,0.26,0.0,0.26,0.09,-0.08,0.12041594580000001
2021-03-06 12:00:00,0.3405,-0.08,0.3497717113,0.2605,0.0,0.2605,0.08,-0.08,0.11313708500000001,0.3405,-0.08,0.3497717113,0.2605,0.0,0.2605,0.08,-0.08,0.11313708500000001
2021-03-06 12:30:00,0.342,-0.08,0.351232117,0.262,0.0,0.262,0.08,-0.08,0.11313708500000001,0.352,-0.08,0.3609764535,0.262,0.0,0.262,0.09,-0.08,0.12041594580000001
2021-03-06 13:00:00,0.364,-0.0845,0.3736793411,0.264,-0.0045000000000000005,0.2640383495,0.1,-0.08,0.1280624847,0.364,-0.0845,0.3736793411,0.264,-0.0045000000000000005,0.2640383495,0.1,-0.08,0.1280624847
2021-03-06 13:30:00,0.35450000000000004,0.0,0.35450000000000004,0.2645,0.0,0.2645,0.09,0.0,0.09,0.35450000000000004,0.0,0.35450000000000004,0.2645,0.0,0.2645,0.09,0.0,0.09
2021-03-06 14:00:00,0.365,-0.0805,0.3737716549,0.265,-0.0005,0.2650004717,0.1,-0.08,0.1280624847,0.365,-0.0805,0.3737716549,0.265,-0.0005,0.2650004717,0.1,-0.08,0.1280624847
2021-03-06 14:30:00,0.3875,-0.097,0.3994561928,0.2675,-0.017,0.2680396426,0.12,-0.08,0.14422205100000002,0.3875,-0.097,0.3994561928,0.2675,-0.017,0.2680396426,0.12,-0.08,0.14422205100000002
2021-03-06 15:00:00,0.3995,-0.1105,0.4145003016,0.2695,-0.030500000000000003,0.2712203901,0.13,-0.08,0.15264337520000001,0.40950000000000003,-0.1105,0.4241467906,0.2695,-0.030500000000000003,0.2712203901,0.14,-0.08,0.161245155
2021-03-06 15:30:00,0.3755,-0.083,0.38456371380000004,0.2655,-0.003,0.2655169486,0.11,-0.08,0.1360147051,0.3855,-0.083,0.3943339321,0.2655,-0.003,0.2655169486,0.12,-0.08,0.14422205100000002
2021-03-06 16:00:00,0.35550000000000004,-0.08,0.36439024410000004,0.2655,0.0,0.2655,0.09,-0.08,0.12041594580000001,0.35550000000000004,-0.08,0.36439024410000004,0.2655,0.0,0.2655,0.09,-0.08,0.12041594580000001
2021-03-06 16:30:00,0.34500000000000003,0.0,0.34500000000000003,0.265,0.0,0.265,0.08,0.0,0.08,0.34500000000000003,0.0,0.34500000000000003,0.265,0.0,0.265,0.08,0.0,0.08
2021-03-06 17:00:00,0.34500000000000003,0.38,0.513249452,0.265,0.0,0.265,0.08,0.38,0.38832975680000004,0.34500000000000003,-0.44,0.5591287866,0.265,0.0,0.265,0.08,-0.44,0.4472135955
2021-03-06 17:30:00,0.264,-0.08,0.27585503440000003,0.264,0.0,0.264,0.0,-0.08,0.08,0.264,-0.08,0.27585503440000003,0.264,0.0,0.264,0.0,-0.08,0.08
2021-03-06 18:00:00,0.2635,0.0,0.2635,0.2635,0.0,0.2635,0.0,0.0,0.0,0.2635,0.0,0.2635,0.2635,0.0,0.2635,0.0,0.0,0.0
2021-03-06 18:30:00,0.2635,0.0,0.2635,0.2635,0.0,0.2635,0.0,0.0,0.0,0.2635,0.0,0.2635,0.2635,0.0,0.2635,0.0,0.0,0.0
2021-03-06 19:00:00,0.264,0.0,0.264,0.264,0.0,0.264,0.0,0.0,0.0,0.264,0.0,0.264,0.264,0.0,0.264,0.0,0.0,0.0
2021-03-06 19:30:00,0.265,0.0,0.265,0.265,0.0,0.265,0.0,0.0,0.0,0.265,0.0,0.265,0.265,0.0,0.265,0.0,0.0,0.0
2021-03-06 20:00:00,0.2655,0.0,0.2655,0.2655,0.0,0.2655,0.0,0.0,0.0,0.2655,0.0,0.2655,0.2655,0.0,0.2655,0.0,0.0,0.0
2021-03-06 20:30:00,0.266,0.0,0.266,0.266,0.0,0.266,0.0,0.0,0.0,0.266,0.0,0.266,0.266,0.0,0.266,0.0,0.0,0.0
2021-03-06 21:00:00,0.266,-0.08,0.2777696888,0.266,0.0,0.266,0.0,-0.08,0.08,0.266,-0.09,0.2808131051,0.266,0.0,0.266,0.0,-0.09,0.09
2021-03-06 21:30:00,0.2655,-0.08,0.2772909122,0.2655,0.0,0.2655,0.0,-0.08,0.08,0.2655,-0.1,0.2837080365,0.2655,0.0,0.2655,0.0,-0.1,0.1
2021-03-06 22:00:00,0.005,-0.2,0.2000624902,0.265,0.0,0.265,-0.26,-0.2,0.3280243893,0.005,-0.21,0.2100595154,0.265,0.0,0.265,-0.26,-0.21,0.3342154993
2021-03-06 22:30:00,0.005,-0.2,0.2000624902,0.265,0.0,0.265,-0.26,-0.2,0.3280243893,0.015,-0.21,0.2105350327,0.265,0.0,0.265,-0.25,-0.21,0.3264965543
2021-03-06 23:00:00,0.0055000000000000005,-0.18,0.1800840082,0.2655,0.0,0.2655,-0.26,-0.18,0.316227766,0.0155,-0.19,0.1906311884,0.2655,0.0,0.2655,-0.25,-0.19,0.3140063694
2021-03-06 23:30:00,0.056,-0.2,0.2076920798,0.266,0.0,0.266,-0.21,-0.2,0.29,0.056,-0.21,0.21733844570000002,0.266,0.0,0.266,-0.21,-0.21,0.29698484810000003
2021-03-07 00:00:00,0.056,-0.22,0.22701541800000002,0.266,0.0,0.266,-0.21,-0.22,0.3041381265,0.056,-0.23,0.23671924300000002,0.266,0.0,0.266,-0.21,-0.23,0.31144823
2021-03-07 00:30:00,0.067,-0.2,0.210924157,0.267,0.0,0.267,-0.2,-0.2,0.28284271250000004,0.067,-0.21,0.2204291269,0.267,0.0,0.267,-0.2,-0.21,0.29
2021-03-07 01:00:00,0.34700000000000003,0.0,0.34700000000000003,0.267,0.0,0.267,0.08,0.0,0.08,0.34700000000000003,0.0,0.34700000000000003,0.267,0.0,0.267,0.08,0.0,0.08
2021-03-07 01:30:00,0.2675,-0.08,0.2792064648,0.2675,0.0,0.2675,0.0,-0.08,0.08,0.2675,-0.09,0.28223438840000004,0.2675,0.0,0.2675,0.0,-0.09,0.09
2021-03-07 02:00:00,0.268,0.0,0.268,0.268,0.0,0.268,0.0,0.0,0.0,0.268,0.0,0.268,0.268,0.0,0.268,0.0,0.0,0.0
2021-03-07 02:30:00,0.2685,0.0,0.2685,0.2685,0.0,0.2685,0.0,0.0,0.0,0.2685,0.0,0.2685,0.2685,0.0,0.2685,0.0,0.0,0.0
2021-03-07 03:00:00,0.269,0.0,0.269,0.269,0.0,0.269,0.0,0.0,0.0,0.269,0.0,0.269,0.269,0.0,0.269,0.0,0.0,0.0
2021-03-07 03:30:00,0.2695,0.0,0.2695,0.2695,0.0,0.2695,0.0,0.0,0.0,0.2695,0.0,0.2695,0.2695,0.0,0.2695,0.0,0.0,0.0
2021-03-07 04:00:00,0.2695,0.0,0.2695,0.2695,0.0,0.2695,0.0,0.0,0.0,0.2695,0.0,0.2695,0.2695,0.0,0.2695,0.0,0.0,0.0
2021-03-07 04:30:00,0.269,0.0,0.269,0.269,0.0,0.269,0.0,0.0,0.0,0.269,0.0,0.269,0.269,0.0,0.269,0.0,0.0,0.0
2021-03-07 05:00:00,0.268,0.0,0.268,0.268,0.0,0.268,0.0,0.0,0.0,0.268,0.0,0.268,0.268,0.0,0.268,0.0,0.0,0.0
2021-03-07 05:30:00,0.268,0.0,0.268,0.268,0.0,0.268,0.0,0.0,0.0,0.268,0.0,0.268,0.268,0.0,0.268,0.0,0.0,0.0
2021-03-07 06:00:00,0.2675,0.0,0.2675,0.2675,0.0,0.2675,0.0,0.0,0.0,0.2675,0.0,0.2675,0.2675,0.0,0.2675,0.0,0.0,0.0
2021-03-07 06:30:00,0.266,0.0,0.266,0.266,0.0,0.266,0.0,0.0,0.0,0.266,0.0,0.266,0.266,0.0,0.266,0.0,0.0,0.0
2021-03-07 07:00:00,-0.0635,0.0,0.0635,0.1665,0.0,0.1665,-0.23,0.0,0.23,-0.0635,0.0,0.0635,0.1665,0.0,0.1665,-0.23,0.0,0.23
2021-03-07 07:30:00,-0.24,0.0,0.24,0.0,0.0,0.0,-0.24,0.0,0.24,-0.24,0.0,0.24,0.0,0.0,0.0,-0.24,0.0,0.24
2021-03-07 08:00:00,-0.25,0.0,0.25,0.0,0.0,0.0,-0.25,0.0,0.25,-0.25,0.0,0.25,0.0,0.0,0.0,-0.25,0.0,0.25
2021-03-07 08:30:00,-0.25,0.0,0.25,0.0,0.0,0.0,-0.25,0.0,0.25,-0.25,0.0,0.25,0.0,0.0,0.0,-0.25,0.0,0.25
2021-03-07 09:00:00,-0.25,0.0,0.25,0.0,0.0,0.0,-0.25,0.0,0.25,-0.25,0.0,0.25,0.0,0.0,0.0,-0.25,0.0,0.25
2021-03-07 09:30:00,-0.25,0.0,0.25,0.0,0.0,0.0,-0.25,0.0,0.25,-0.25,0.0,0.25,0.0,0.0,0.0,-0.25,0.0,0.25
2021-03-07 10:00:00,-0.2215,0.0,0.2215,0.0285,0.0,0.0285,-0.25,0.0,0.25,-0.2215,0.0,0.2215,0.0285,0.0,0.0285,-0.25,0.0,0.25
2021-03-07 10:30:00,0.34650000000000003,0.0,0.34650000000000003,0.2665,0.0,0.2665,0.08,0.0,0.08,0.34650000000000003,0.0,0.34650000000000003,0.2665,0.0,0.2665,0.08,0.0,0.08
2021-03-07 11:00:00,0.2795,0.0,0.2795,0.2795,0.0,0.2795,0.0,0.0,0.0,0.2795,0.0,0.2795,0.2795,0.0,0.2795,0.0,0.0,0.0
2021-03-07 11:30:00,0.28400000000000003,0.0,0.28400000000000003,0.28400000000000003,0.0,0.28400000000000003,0.0,0.0,0.0,0.28400000000000003,0.0,0.28400000000000003,0.28400000000000003,0.0,0.28400000000000003,0.0,0.0,0.0
2021-03-07 12:00:00,0.28350000000000003,0.0,0.28350000000000003,0.28350000000000003,0.0,0.28350000000000003,0.0,0.0,0.0,0.28350000000000003,0.0,0.28350000000000003,0.28350000000000003,0.0,0.28350000000000003,0.0,0.0,0.0
2021-03-07 12:30:00,0.364,0.0,0.364,0.28400000000000003,0.0,0.28400000000000003,0.08,0.0,0.08,0.364,0.0,0.364,0.28400000000000003,0.0,0.28400000000000003,0.08,0.0,0.08
2021-03-07 13:00:00,0.28400000000000003,0.0,0.28400000000000003,0.28400000000000003,0.0,0.28400000000000003,0.0,0.0,0.0,0.28400000000000003,0.0,0.28400000000000003,0.28400000000000003,0.0,0.28400000000000003,0.0,0.0,0.0
2021-03-07 13:30:00,0.364,0.0,0.364,0.28400000000000003,0.0,0.28400000000000003,0.08,0.0,0.08,0.364,0.0,0.364,0.28400000000000003,0.0,0.28400000000000003,0.08,0.0,0.08
2021-03-07 14:00:00,0.364,0.0,0.364,0.28400000000000003,0.0,0.28400000000000003,0.08,0.0,0.08,0.364,0.0,0.364,0.28400000000000003,0.0,0.28400000000000003,0.08,0.0,0.08
2021-03-07 14:30:00,0.364,0.0,0.364,0.28400000000000003,0.0,0.28400000000000003,0.08,0.0,0.08,0.364,0.0,0.364,0.28400000000000003,0.0,0.28400000000000003,0.08,0.0,0.08
2021-03-07 15:00:00,0.3635,0.0,0.3635,0.28350000000000003,0.0,0.28350000000000003,0.08,0.0,0.08,0.3635,0.0,0.3635,0.28350000000000003,0.0,0.28350000000000003,0.08,0.0,0.08
2021-03-07 15:30:00,0.374,0.0,0.374,0.28400000000000003,0.0,0.28400000000000003,0.09,0.0,0.09,0.374,0.0,0.374,0.28400000000000003,0.0,0.28400000000000003,0.09,0.0,0.09
2021-03-07 16:00:00,0.3735,0.0,0.3735,0.28350000000000003,0.0,0.28350000000000003,0.09,0.0,0.09,0.3735,0.0,0.3735,0.28350000000000003,0.0,0.28350000000000003,0.09,0.0,0.09
2021-03-07 16:30:00,0.384,0.0,0.384,0.28400000000000003,0.0,0.28400000000000003,0.1,0.0,0.1,0.384,0.0,0.384,0.28400000000000003,0.0,0.28400000000000003,0.1,0.0,0.1
2021-03-07 17:00:00,0.384,0.0,0.384,0.28400000000000003,0.0,0.28400000000000003,0.1,0.0,0.1,0.384,0.0,0.384,0.28400000000000003,0.0,0.28400000000000003,0.1,0.0,0.1
2021-03-07 17:30:00,0.364,0.0,0.364,0.28400000000000003,0.0,0.28400000000000003,0.08,0.0,0.08,0.374,0.0,0.374,0.28400000000000003,0.0,0.28400000000000003,0.09,0.0,0.09
2021-03-07 18:00:00,0.364,0.0,0.364,0.28400000000000003,0.0,0.28400000000000003,0.08,0.0,0.08,0.374,0.0,0.374,0.28400000000000003,0.0,0.28400000000000003,0.09,0.0,0.09
2021-03-07 18:30:00,0.3835,0.42,0.5687462088,0.28350000000000003,0.0,0.28350000000000003,0.1,0.42,0.4317406629,0.3735,-0.44,0.5771501105,0.28350000000000003,0.0,0.28350000000000003,0.09,-0.44,0.4491102315
2021-03-07 19:00:00,0.3645,0.0,0.3645,0.28450000000000003,0.0,0.28450000000000003,0.08,0.0,0.08,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09
2021-03-07 19:30:00,0.3645,0.0,0.3645,0.28450000000000003,0.0,0.28450000000000003,0.08,0.0,0.08,0.3745,0.0,0.3745,0.28450000000000003,0.0,0.28450000000000003,0.09,0.0,0.09
2021-03-07 20:00:00,0.28500000000000003,0.0,0.28500000000000003,0.28500000000000003,0.0,0.28500000000000003,0.0,0.0,0.0,0.28500000000000003,0.0,0.28500000000000003,0.28500000000000003,0.0,0.28500000000000003,0.0,0.0,0.0
2021-03-07 20:30:00,0.28600000000000003,0.0,0.28600000000000003,0.28600000000000003,0.0,0.28600000000000003,0.0,0.0,0.0,0.28600000000000003,0.0,0.28600000000000003,0.28600000000000003,0.0,0.28600000000000003,0.0,0.0,0.0
2021-03-07 21:00:00,0.366,0.44,0.5723250824,0.28600000000000003,0.0,0.28600000000000003,0.08,0.44,0.4472135955,0.28600000000000003,-0.46,0.5416604102,0.28600000000000003,0.0,0.28600000000000003,0.0,-0.46,0.46
2021-03-07 21:30:00,0.28600000000000003,0.0,0.28600000000000003,0.28600000000000003,0.0,0.28600000000000003,0.0,0.0,0.0,0.28600000000000003,0.0,0.28600000000000003,0.28600000000000003,0.0,0.28600000000000003,0.0,0.0,0.0
2021-03-07 22:00:00,0.28600000000000003,0.0,0.28600000000000003,0.28600000000000003,0.0,0.28600000000000003,0.0,0.0,0.0,0.28600000000000003,0.0,0.28600000000000003,0.28600000000000003,0.0,0.28600000000000003,0.0,0.0,0.0
2021-03-07 22:30:00,0.28600000000000003,-0.08,0.2969781137,0.28600000000000003,0.0,0.28600000000000003,0.0,-0.08,0.08,0.28600000000000003,-0.08,0.2969781137,0.28600000000000003,0.0,0.28600000000000003,0.0,-0.08,0.08
2021-03-07 23:00:00,0.28600000000000003,-0.08,0.2969781137,0.28600000000000003,0.0,0.28600000000000003,0.0,-0.08,0.08,0.28600000000000003,-0.09,0.2998266166,0.28600000000000003,0.0,0.28600000000000003,0.0,-0.09,0.09
2021-03-07 23:30:00,0.28600000000000003,0.0,0.28600000000000003,0.28600000000000003,0.0,0.28600000000000003,0.0,0.0,0.0,0.28600000000000003,0.0,0.28600000000000003,0.28600000000000003,0.0,0.28600000000000003,0.0,0.0,0.0
2021-03-08 00:00:00,0.28600000000000003,0.0,0.28600000000000003,0.28600000000000003,0.0,0.28600000000000003,0.0,0.0,0.0,0.28600000000000003,0.0,0.28600000000000003,0.28600000000000003,0.0,0.28600000000000003,0.0,0.0,0.0
