Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2021-03-08 00:30:00,0.28600000000000003,0.0,0.28600000000000003,0.28600000000000003,0.0,0.28600000000000003,0.0,0.0,0.0,0.28600000000000003,0.0,0.28600000000000003,0.28600000000000003,0.0,0.28600000000000003,0.0,0.0,0.0
2021-03-08 01:00:00,0.28600000000000003,0.0,0.28600000000000003,0.28600000000000003,0.0,0.28600000000000003,0.0,0.0,0.0,0.28600000000000003,0.0,0.28600000000000003,0.28600000000000003,0.0,0.28600000000000003,0.0,0.0,0.0
2021-03-08 01:30:00,0.28550000000000003,0.0,0.28550000000000003,0.28550000000000003,0.0,0.28550000000000003,0.0,0.0,0.0,0.28550000000000003,0.0,0.28550000000000003,0.28550000000000003,0.0,0.28550000000000003,0.0,0.0,0.0
2021-03-08 02:00:00,0.28550000000000003,0.0,0.28550000000000003,0.28550000000000003,0.0,0.28550000000000003,0.0,0.0,0.0,0.28550000000000003,0.0,0.28550000000000003,0.28550000000000003,0.0,0.28550000000000003,0.0,0.0,0.0
2021-03-08 02:30:00,0.28550000000000003,-0.08,0.29649662730000004,0.28550000000000003,0.0,0.28550000000000003,0.0,-0.08,0.08,0.28550000000000003,-0.08,0.29649662730000004,0.28550000000000003,0.0,0.28550000000000003,0.0,-0.08,0.08
2021-03-08 03:00:00,0.28550000000000003,0.0,0.28550000000000003,0.28550000000000003,0.0,0.28550000000000003,0.0,0.0,0.0,0.28550000000000003,0.0,0.28550000000000003,0.28550000000000003,0.0,0.28550000000000003,0.0,0.0,0.0
2021-03-08 03:30:00,0.28600000000000003,0.0,0.28600000000000003,0.28600000000000003,0.0,0.28600000000000003,0.0,0.0,0.0,0.28600000000000003,0.0,0.28600000000000003,0.28600000000000003,0.0,0.28600000000000003,0.0,0.0,0.0
2021-03-08 04:00:00,0.28500000000000003,-0.08,0.2960152023,0.28500000000000003,0.0,0.28500000000000003,0.0,-0.08,0.08,0.28500000000000003,-0.08,0.2960152023,0.28500000000000003,0.0,0.28500000000000003,0.0,-0.08,0.08
2021-03-08 04:30:00,0.28500000000000003,0.0,0.28500000000000003,0.28500000000000003,0.0,0.28500000000000003,0.0,0.0,0.0,0.28500000000000003,0.0,0.28500000000000003,0.28500000000000003,0.0,0.28500000000000003,0.0,0.0,0.0
2021-03-08 05:00:00,0.28550000000000003,0.0,0.28550000000000003,0.28550000000000003,0.0,0.28550000000000003,0.0,0.0,0.0,0.28550000000000003,0.0,0.28550000000000003,0.28550000000000003,0.0,0.28550000000000003,0.0,0.0,0.0
2021-03-08 05:30:00,0.28500000000000003,0.0,0.28500000000000003,0.28500000000000003,0.0,0.28500000000000003,0.0,0.0,0.0,0.28500000000000003,0.0,0.28500000000000003,0.28500000000000003,0.0,0.28500000000000003,0.0,0.0,0.0
2021-03-08 06:00:00,0.28500000000000003,0.0,0.28500000000000003,0.28500000000000003,0.0,0.28500000000000003,0.0,0.0,0.0,0.28500000000000003,0.0,0.28500000000000003,0.28500000000000003,0.0,0.28500000000000003,0.0,0.0,0.0
2021-03-08 06:30:00,0.28550000000000003,-0.16,0.3272770233,0.28550000000000003,0.0,0.28550000000000003,0.0,-0.16,0.16,0.28550000000000003,-0.17,0.33228037860000004,0.28550000000000003,0.0,0.28550000000000003,0.0,-0.17,0.17
2021-03-08 07:00:00,0.28600000000000003,-0.16,0.3277132893,0.28600000000000003,0.0,0.28600000000000003,0.0,-0.16,0.16,0.28600000000000003,-0.17,0.332710084,0.28600000000000003,0.0,0.28600000000000003,0.0,-0.17,0.17
2021-03-08 07:30:00,0.28550000000000003,-0.16,0.3272770233,0.28550000000000003,0.0,0.28550000000000003,0.0,-0.16,0.16,0.28550000000000003,-0.17,0.33228037860000004,0.28550000000000003,0.0,0.28550000000000003,0.0,-0.17,0.17
2021-03-08 08:00:00,0.2805,0.0,0.2805,0.2805,0.0,0.2805,0.0,0.0,0.0,0.2805,0.0,0.2805,0.2805,0.0,0.2805,0.0,0.0,0.0
2021-03-08 08:30:00,0.17250000000000001,0.0,0.17250000000000001,0.2525,0.0,0.2525,-0.08,0.0,0.08,0.17250000000000001,0.0,0.17250000000000001,0.2525,0.0,0.2525,-0.08,0.0,0.08
2021-03-08 09:00:00,0.17500000000000002,-0.14,0.2241093483,0.255,0.0,0.255,-0.08,-0.14,0.161245155,0.17500000000000002,-0.16,0.23711811400000002,0.255,0.0,0.255,-0.08,-0.16,0.1788854382
2021-03-08 09:30:00,0.176,0.0,0.176,0.256,0.0,0.256,-0.08,0.0,0.08,0.176,0.0,0.176,0.256,0.0,0.256,-0.08,0.0,0.08
2021-03-08 10:00:00,0.157,-0.12,0.1976081982,0.257,0.0,0.257,-0.1,-0.12,0.1562049935,0.167,-0.14,0.21791971000000002,0.257,0.0,0.257,-0.09,-0.14,0.1664331698
2021-03-08 10:30:00,0.179,-0.09,0.2003521899,0.259,0.0,0.259,-0.08,-0.09,0.12041594580000001,0.179,-0.08,0.1960637651,0.259,0.0,0.259,-0.08,-0.08,0.11313708500000001
2021-03-08 11:00:00,0.179,-0.09,0.2003521899,0.259,0.0,0.259,-0.08,-0.09,0.12041594580000001,0.179,-0.08,0.1960637651,0.259,0.0,0.259,-0.08,-0.08,0.11313708500000001
2021-03-08 11:30:00,0.2605,-0.09,0.2756088714,0.2605,0.0,0.2605,0.0,-0.09,0.09,0.2605,-0.08,0.2725073394,0.2605,0.0,0.2605,0.0,-0.08,0.08
2021-03-08 12:00:00,0.2615,-0.09,0.2765542442,0.2615,0.0,0.2615,0.0,-0.09,0.09,0.2615,-0.08,0.2734634345,0.2615,0.0,0.2615,0.0,-0.08,0.08
2021-03-08 12:30:00,0.3425,-0.09,0.3541274488,0.2625,0.0,0.2625,0.08,-0.09,0.12041594580000001,0.3425,-0.08,0.3517189929,0.2625,0.0,0.2625,0.08,-0.08,0.11313708500000001
2021-03-08 13:00:00,0.354,-0.15,0.3844684642,0.264,0.0,0.264,0.09,-0.15,0.1749285568,0.354,-0.12,0.3737860351,0.264,0.0,0.264,0.09,-0.12,0.15
2021-03-08 13:30:00,0.3665,-0.0855,0.3763409359,0.2665,-0.0055000000000000005,0.2665567482,0.1,-0.08,0.1280624847,0.3665,-0.0855,0.3763409359,0.2665,-0.0055000000000000005,0.2665567482,0.1,-0.08,0.1280624847
2021-03-08 14:00:00,0.35750000000000004,-0.17,0.3958614025,0.2675,0.0,0.2675,0.09,-0.17,0.19235384060000002,0.35750000000000004,-0.09,0.36865464870000003,0.2675,0.0,0.2675,0.09,-0.09,0.1272792206
2021-03-08 14:30:00,0.35850000000000004,-0.08,0.36731764180000004,0.2685,0.0,0.2685,0.09,-0.08,0.12041594580000001,0.35850000000000004,-0.08,0.36731764180000004,0.2685,0.0,0.2685,0.09,-0.08,0.12041594580000001
2021-03-08 15:00:00,0.359,-0.09,0.3701094433,0.269,0.0,0.269,0.09,-0.09,0.1272792206,0.359,-0.09,0.3701094433,0.269,0.0,0.269,0.09,-0.09,0.1272792206
2021-03-08 15:30:00,0.36050000000000004,-0.1,0.3741126167,0.2705,0.0,0.2705,0.09,-0.1,0.13453624050000001,0.36050000000000004,-0.09,0.3715645973,0.2705,0.0,0.2705,0.09,-0.09,0.1272792206
2021-03-08 16:00:00,0.36050000000000004,-0.13,0.3832234988,0.2705,0.0,0.2705,0.09,-0.13,0.158113883,0.35050000000000003,-0.14,0.3774258205,0.2705,0.0,0.2705,0.08,-0.14,0.161245155
2021-03-08 16:30:00,0.35950000000000004,-0.13,0.38228294500000004,0.2695,0.0,0.2695,0.09,-0.13,0.158113883,0.3695,-0.14,0.3951332054,0.2695,0.0,0.2695,0.1,-0.14,0.1720465053
2021-03-08 17:00:00,0.359,-0.08,0.3678056552,0.269,0.0,0.269,0.09,-0.08,0.12041594580000001,0.369,-0.08,0.3775725096,0.269,0.0,0.269,0.1,-0.08,0.1280624847
2021-03-08 17:30:00,0.35950000000000004,-0.08,0.3682937007,0.2695,0.0,0.2695,0.09,-0.08,0.12041594580000001,0.3695,-0.08,0.3780611723,0.2695,0.0,0.2695,0.1,-0.08,0.1280624847
2021-03-08 18:00:00,0.35850000000000004,-0.08,0.36731764180000004,0.2685,0.0,0.2685,0.09,-0.08,0.12041594580000001,0.3685,-0.08,0.37708387660000003,0.2685,0.0,0.2685,0.1,-0.08,0.1280624847
2021-03-08 18:30:00,0.35750000000000004,0.4,0.5364757683,0.2675,0.0,0.2675,0.09,0.4,0.41000000000000003,0.3675,-0.46,0.5887752118,0.2675,0.0,0.2675,0.1,-0.46,0.47074409180000004
2021-03-08 19:00:00,0.34750000000000003,-0.1,0.36160233680000003,0.2675,0.0,0.2675,0.08,-0.1,0.1280624847,0.34750000000000003,-0.12,0.3676360292,0.2675,0.0,0.2675,0.08,-0.12,0.14422205100000002
2021-03-08 19:30:00,0.267,0.0,0.267,0.267,0.0,0.267,0.0,0.0,0.0,0.267,-0.08,0.2787274655,0.267,0.0,0.267,0.0,-0.08,0.08
2021-03-08 20:00:00,0.34800000000000003,0.42,0.5454392725,0.268,0.0,0.268,0.08,0.42,0.4275511665,0.268,-0.42,0.4982208346,0.268,0.0,0.268,0.0,-0.42,0.42
2021-03-08 20:30:00,0.268,0.0,0.268,0.268,0.0,0.268,0.0,0.0,0.0,0.268,0.0,0.268,0.268,0.0,0.268,0.0,0.0,0.0
2021-03-08 21:00:00,0.2685,0.0,0.2685,0.2685,0.0,0.2685,0.0,0.0,0.0,0.2685,0.0,0.2685,0.2685,0.0,0.2685,0.0,0.0,0.0
2021-03-08 21:30:00,0.268,0.0,0.268,0.268,0.0,0.268,0.0,0.0,0.0,0.268,0.0,0.268,0.268,0.0,0.268,0.0,0.0,0.0
2021-03-08 22:00:00,0.2695,0.0,0.2695,0.2695,0.0,0.2695,0.0,0.0,0.0,0.2695,0.0,0.2695,0.2695,0.0,0.2695,0.0,0.0,0.0
2021-03-08 22:30:00,0.27,0.0,0.27,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27,0.27,0.0,0.27,0.0,0.0,0.0
2021-03-08 23:00:00,0.272,0.0,0.272,0.272,0.0,0.272,0.0,0.0,0.0,0.272,0.0,0.272,0.272,0.0,0.272,0.0,0.0,0.0
2021-03-08 23:30:00,0.273,0.0,0.273,0.273,0.0,0.273,0.0,0.0,0.0,0.273,0.0,0.273,0.273,0.0,0.273,0.0,0.0,0.0
2021-03-09 00:00:00,0.2735,0.0,0.2735,0.2735,0.0,0.2735,0.0,0.0,0.0,0.2735,0.0,0.2735,0.2735,0.0,0.2735,0.0,0.0,0.0
2021-03-09 00:30:00,0.274,0.0,0.274,0.274,0.0,0.274,0.0,0.0,0.0,0.274,0.0,0.274,0.274,0.0,0.274,0.0,0.0,0.0
2021-03-09 01:00:00,0.2735,0.0,0.2735,0.2735,0.0,0.2735,0.0,0.0,0.0,0.2735,-0.08,0.2849600849,0.2735,0.0,0.2735,0.0,-0.08,0.08
2021-03-09 01:30:00,0.274,-0.08,0.2854400112,0.274,0.0,0.274,0.0,-0.08,0.08,0.274,-0.08,0.2854400112,0.274,0.0,0.274,0.0,-0.08,0.08
2021-03-09 02:00:00,0.274,-0.08,0.2854400112,0.274,0.0,0.274,0.0,-0.08,0.08,0.274,-0.08,0.2854400112,0.274,0.0,0.274,0.0,-0.08,0.08
2021-03-09 02:30:00,0.275,-0.08,0.2864000698,0.275,0.0,0.275,0.0,-0.08,0.08,0.275,-0.08,0.2864000698,0.275,0.0,0.275,0.0,-0.08,0.08
2021-03-09 03:00:00,0.2755,0.0,0.2755,0.2755,0.0,0.2755,0.0,0.0,0.0,0.2755,0.0,0.2755,0.2755,0.0,0.2755,0.0,0.0,0.0
2021-03-09 03:30:00,0.2755,0.0,0.2755,0.2755,0.0,0.2755,0.0,0.0,0.0,0.2755,0.0,0.2755,0.2755,0.0,0.2755,0.0,0.0,0.0
2021-03-09 04:00:00,0.276,0.0,0.276,0.276,0.0,0.276,0.0,0.0,0.0,0.276,0.0,0.276,0.276,0.0,0.276,0.0,0.0,0.0
2021-03-09 04:30:00,0.277,0.0,0.277,0.277,0.0,0.277,0.0,0.0,0.0,0.277,0.0,0.277,0.277,0.0,0.277,0.0,0.0,0.0
2021-03-09 05:00:00,0.276,0.0,0.276,0.276,0.0,0.276,0.0,0.0,0.0,0.276,0.0,0.276,0.276,0.0,0.276,0.0,0.0,0.0
2021-03-09 05:30:00,0.273,0.0,0.273,0.273,0.0,0.273,0.0,0.0,0.0,0.273,0.0,0.273,0.273,0.0,0.273,0.0,0.0,0.0
2021-03-09 06:00:00,0.272,-0.17,0.32075535850000003,0.272,0.0,0.272,0.0,-0.17,0.17,0.272,-0.15,0.3106187374,0.272,0.0,0.272,0.0,-0.15,0.15
2021-03-09 06:30:00,0.1835,-0.14,0.2308078205,0.2735,0.0,0.2735,-0.09,-0.14,0.1664331698,0.1835,-0.15,0.23700685640000002,0.2735,0.0,0.2735,-0.09,-0.15,0.1749285568
2021-03-09 07:00:00,0.17500000000000002,-0.13,0.2180022936,0.275,0.0,0.275,-0.1,-0.13,0.1640121947,0.17500000000000002,-0.14,0.2241093483,0.275,0.0,0.275,-0.1,-0.14,0.1720465053
2021-03-09 07:30:00,0.17350000000000002,-0.13,0.21680002310000002,0.2735,0.0,0.2735,-0.1,-0.13,0.1640121947,0.17350000000000002,-0.14,0.2229400144,0.2735,0.0,0.2735,-0.1,-0.14,0.1720465053
2021-03-09 08:00:00,0.1515,-0.13,0.19963028330000002,0.2715,0.0,0.2715,-0.12,-0.13,0.1769180601,0.1515,-0.14,0.2062819672,0.2715,0.0,0.2715,-0.12,-0.14,0.1843908891
2021-03-09 08:30:00,0.169,-0.1,0.1963695496,0.269,0.0,0.269,-0.1,-0.1,0.14142135620000001,0.169,-0.1,0.1963695496,0.269,0.0,0.269,-0.1,-0.1,0.14142135620000001
2021-03-09 09:00:00,0.14,-0.12,0.1843908891,0.27,0.0,0.27,-0.13,-0.12,0.1769180601,0.14,-0.13,0.1910497317,0.27,0.0,0.27,-0.13,-0.13,0.1838477631
2021-03-09 09:30:00,0.1715,-0.12,0.20931375970000002,0.2715,0.0,0.2715,-0.1,-0.12,0.1562049935,0.1715,-0.12,0.20931375970000002,0.2715,0.0,0.2715,-0.1,-0.12,0.1562049935
2021-03-09 10:00:00,0.17300000000000001,-0.13,0.21640009240000002,0.273,0.0,0.273,-0.1,-0.13,0.1640121947,0.17300000000000001,-0.14,0.2225511177,0.273,0.0,0.273,-0.1,-0.14,0.1720465053
2021-03-09 10:30:00,0.1925,-0.18,0.2635455369,0.2725,0.0,0.2725,-0.08,-0.18,0.19697715600000001,0.1925,-0.17,0.2568194891,0.2725,0.0,0.2725,-0.08,-0.17,0.1878829423
2021-03-09 11:00:00,0.1905,-0.08,0.2066161901,0.2705,0.0,0.2705,-0.08,-0.08,0.11313708500000001,0.1905,-0.09,0.2106899381,0.2705,0.0,0.2705,-0.08,-0.09,0.12041594580000001
2021-03-09 11:30:00,0.19,-0.14,0.2360084744,0.27,0.0,0.27,-0.08,-0.14,0.161245155,0.19,-0.15,0.24207436870000001,0.27,0.0,0.27,-0.08,-0.15,0.17
2021-03-09 12:00:00,0.169,-0.09,0.1914706244,0.269,0.0,0.269,-0.1,-0.09,0.13453624050000001,0.169,-0.1,0.1963695496,0.269,0.0,0.269,-0.1,-0.1,0.14142135620000001
2021-03-09 12:30:00,0.2685,-0.14,0.3028072819,0.2685,0.0,0.2685,0.0,-0.14,0.14,0.2685,-0.15,0.307558531,0.2685,0.0,0.2685,0.0,-0.15,0.15
2021-03-09 13:00:00,0.20700000000000002,-0.198,0.2864489483,0.277,-0.028,0.2784115659,-0.07,-0.17,0.1838477631,0.20700000000000002,-0.20800000000000002,0.2934501661,0.277,-0.028,0.2784115659,-0.07,-0.18,0.1931320792
2021-03-09 13:30:00,0.40900000000000003,-0.3175,0.5177714264000001,0.309,-0.0775,0.3185706358,0.1,-0.24,0.26,0.40900000000000003,-0.3275,0.5239630235,0.309,-0.0775,0.3185706358,0.1,-0.25,0.2692582404
2021-03-09 14:00:00,0.449,-0.28800000000000003,0.5334275958,0.329,-0.098,0.34328559540000003,0.12,-0.19,0.22472205050000002,0.459,-0.298,0.547252227,0.329,-0.098,0.34328559540000003,0.13,-0.2,0.2385372088
2021-03-09 14:30:00,0.442,-0.274,0.5200384601,0.322,-0.094,0.3354400095,0.12,-0.18,0.2163330765,0.452,-0.28400000000000003,0.5338164479,0.322,-0.094,0.3354400095,0.13,-0.19,0.2302172887
2021-03-09 15:00:00,-0.0835,-0.491,0.4980494453,0.2765,-0.001,0.2765018083,-0.36,-0.49,0.6080296045,-0.0835,-0.501,0.5079106713,0.2765,-0.001,0.2765018083,-0.36,-0.5,0.6161168720000001
2021-03-09 15:30:00,-0.123,-0.45,0.4665072347,0.277,0.0,0.277,-0.4,-0.45,0.6020797289,-0.123,-0.46,0.47616068720000004,0.277,0.0,0.277,-0.4,-0.46,0.6095900262
2021-03-09 16:00:00,-0.163,-0.42,0.4505208097,0.277,0.0,0.277,-0.44,-0.42,0.608276253,-0.163,-0.43,0.45985758670000004,0.277,0.0,0.277,-0.44,-0.43,0.6152235366000001
2021-03-09 16:30:00,-0.0025,-0.25,0.2500124997,0.2775,0.0,0.2775,-0.28,-0.25,0.3753664876,0.007500000000000001,-0.25,0.25011247470000003,0.2775,0.0,0.2775,-0.27,-0.25,0.3679673899
2021-03-09 17:00:00,0.3685,-0.08,0.37708387660000003,0.2785,0.0,0.2785,0.09,-0.08,0.12041594580000001,0.3685,-0.08,0.37708387660000003,0.2785,0.0,0.2785,0.09,-0.08,0.12041594580000001
2021-03-09 17:30:00,0.359,-0.18,0.4015980578,0.279,0.0,0.279,0.08,-0.18,0.19697715600000001,0.359,-0.16,0.3930407104,0.279,0.0,0.279,0.08,-0.16,0.1788854382
2021-03-09 18:00:00,0.358,0.0,0.358,0.278,0.0,0.278,0.08,0.0,0.08,0.358,0.0,0.358,0.278,0.0,0.278,0.08,0.0,0.08
2021-03-09 18:30:00,0.48950000000000005,-0.21150000000000002,0.5332377519,0.2995,-0.0815,0.31039088260000003,0.19,-0.13,0.2302172887,0.4995,-0.2215,0.5464087298,0.2995,-0.0815,0.31039088260000003,0.2,-0.14,0.2441311123
2021-03-09 19:00:00,0.682,-0.29150000000000004,0.7416847376,0.382,-0.12150000000000001,0.4008568947,0.30000000000000004,-0.17,0.344818793,0.6920000000000001,-0.3015,0.7548286229000001,0.382,-0.12150000000000001,0.4008568947,0.31,-0.18,0.3584689666
2021-03-09 19:30:00,0.741,-0.312,0.8040055970000001,0.401,-0.132,0.4221670286,0.34,-0.18,0.38470768120000004,0.741,-0.322,0.8079387353,0.401,-0.132,0.4221670286,0.34,-0.19,0.3894868419
2021-03-09 20:00:00,0.7455,-0.3355,0.8175148317,0.4055,-0.14550000000000002,0.4308137649,0.34,-0.19,0.3894868419,0.7455,-0.34550000000000003,0.8216693374,0.4055,-0.14550000000000002,0.4308137649,0.34,-0.2,0.39446165850000003
2021-03-09 20:30:00,0.7335,-0.3125,0.7972944876,0.4035,-0.1325,0.4246981281,0.33,-0.18,0.3758989226,0.7335,-0.3225,0.8012668095000001,0.4035,-0.1325,0.4246981281,0.33,-0.19,0.3807886553
2021-03-09 21:00:00,0.647,-0.2625,0.6982229229,0.367,-0.1125,0.38385576720000003,0.28,-0.15,0.3176476035,0.647,-0.2725,0.7020436240000001,0.367,-0.1125,0.38385576720000003,0.28,-0.16,0.3224903099
2021-03-09 21:30:00,0.608,-0.262,0.6620483366000001,0.34800000000000003,-0.112,0.3655789928,0.26,-0.15,0.30016662040000003,0.608,-0.272,0.6660690655,0.34800000000000003,-0.112,0.3655789928,0.26,-0.16,0.30528675040000003
2021-03-09 22:00:00,0.75,-0.331,0.8197932666000001,0.41000000000000003,-0.14100000000000001,0.4335677571,0.34,-0.19,0.3894868419,0.75,-0.331,0.8197932666000001,0.41000000000000003,-0.14100000000000001,0.4335677571,0.34,-0.19,0.3894868419
2021-03-09 22:30:00,0.717,-0.3085,0.7805518881,0.397,-0.1285,0.4172783843,0.32,-0.18,0.36715119500000004,0.727,-0.3185,0.7937072823,0.397,-0.1285,0.4172783843,0.33,-0.19,0.3807886553
2021-03-09 23:00:00,0.755,-0.3155,0.8182696683,0.41500000000000004,-0.1355,0.436560706,0.34,-0.18,0.38470768120000004,0.765,-0.3255,0.8313695027,0.41500000000000004,-0.1355,0.436560706,0.35000000000000003,-0.19,0.39824615500000005
2021-03-09 23:30:00,0.737,-0.333,0.8087385239,0.40700000000000003,-0.14300000000000002,0.43139077410000004,0.33,-0.19,0.3807886553,0.737,-0.343,0.8129071288,0.40700000000000003,-0.14300000000000002,0.43139077410000004,0.33,-0.2,0.3858756276
2021-03-10 00:00:00,0.782,-0.3285,0.8481958795000001,0.422,-0.1385,0.4441466537,0.36,-0.19,0.40706264870000003,0.782,-0.3385,0.852118683,0.422,-0.1385,0.4441466537,0.36,-0.2,0.4118252056
2021-03-10 00:30:00,0.782,-0.3275,0.8478090882,0.422,-0.1375,0.4438358368,0.36,-0.19,0.40706264870000003,0.782,-0.3375,0.8517219323,0.422,-0.1375,0.4438358368,0.36,-0.2,0.4118252056
2021-03-10 01:00:00,0.7445,-0.376,0.8340600998000001,0.4045,-0.156,0.4335392139,0.34,-0.22,0.4049691346,0.7445,-0.386,0.8386156748,0.4045,-0.156,0.4335392139,0.34,-0.23,0.410487515
2021-03-10 01:30:00,0.10300000000000001,-0.54,0.5497353909,0.28300000000000003,0.0,0.28300000000000003,-0.18,-0.54,0.5692099788,0.113,-0.55,0.5614882011,0.28300000000000003,0.0,0.28300000000000003,-0.17,-0.55,0.5756735186
2021-03-10 02:00:00,0.10350000000000001,-0.55,0.5596536876,0.28350000000000003,0.0,0.28350000000000003,-0.18,-0.55,0.5787054518,0.1135,-0.56,0.5713862529,0.28350000000000003,0.0,0.28350000000000003,-0.17,-0.56,0.5852349955
2021-03-10 02:30:00,0.145,-0.54,0.5591287866,0.28500000000000003,0.0,0.28500000000000003,-0.14,-0.54,0.5578530272000001,0.145,-0.55,0.5687925808000001,0.28500000000000003,0.0,0.28500000000000003,-0.14,-0.55,0.5675385449
2021-03-10 03:00:00,0.37,-0.424,0.5627397267,0.31,-0.024,0.31092764430000003,0.06,-0.4,0.4044749683,0.37,-0.434,0.5703121952,0.31,-0.024,0.31092764430000003,0.06,-0.41000000000000003,0.41436698710000003
2021-03-10 03:30:00,0.8160000000000001,-0.3385,0.8834241620000001,0.436,-0.1385,0.4574693979,0.38,-0.2,0.4294182111,0.8160000000000001,-0.3385,0.8834241620000001,0.436,-0.1385,0.4574693979,0.38,-0.2,0.4294182111
2021-03-10 04:00:00,0.8175,-0.3425,0.8863478437000001,0.4375,-0.14250000000000002,0.46012226640000004,0.38,-0.2,0.4294182111,0.8175,-0.3425,0.8863478437000001,0.4375,-0.14250000000000002,0.46012226640000004,0.38,-0.2,0.4294182111
2021-03-10 04:30:00,0.809,-0.34550000000000003,0.8796881550000001,0.429,-0.14550000000000002,0.4530024834,0.38,-0.2,0.4294182111,0.809,-0.35550000000000004,0.8836635389,0.429,-0.14550000000000002,0.4530024834,0.38,-0.21,0.43416586690000003
2021-03-10 05:00:00,0.8170000000000001,-0.339,0.8845394282,0.437,-0.139,0.4585738763,0.38,-0.2,0.4294182111,0.8170000000000001,-0.339,0.8845394282,0.437,-0.139,0.4585738763,0.38,-0.2,0.4294182111
2021-03-10 05:30:00,0.8160000000000001,-0.3285,0.8796409779000001,0.436,-0.1385,0.4574693979,0.38,-0.19,0.4248529157,0.8160000000000001,-0.3385,0.8834241620000001,0.436,-0.1385,0.4574693979,0.38,-0.2,0.4294182111
2021-03-10 06:00:00,0.755,-0.34550000000000003,0.8302982898,0.425,-0.14550000000000002,0.4492162619,0.33,-0.2,0.3858756276,0.755,-0.34550000000000003,0.8302982898,0.425,-0.14550000000000002,0.4492162619,0.33,-0.2,0.3858756276
2021-03-10 06:30:00,0.7955,-0.166,0.8126353733,0.4355,-0.136,0.4562414383,0.36,-0.03,0.3612478374,0.7755000000000001,-0.47600000000000003,0.9099320030000001,0.4355,-0.136,0.4562414383,0.34,-0.34,0.48083261120000004
2021-03-10 07:00:00,0.785,-0.3275,0.85057701,0.435,-0.1375,0.4562140397,0.35000000000000003,-0.19,0.39824615500000005,0.795,-0.3375,0.8636731152,0.435,-0.1375,0.4562140397,0.36,-0.2,0.4118252056
2021-03-10 07:30:00,0.779,-0.34800000000000003,0.8531969292,0.429,-0.148,0.45381163490000004,0.35000000000000003,-0.2,0.4031128874,0.789,-0.358,0.8664207985,0.429,-0.148,0.45381163490000004,0.36,-0.21,0.41677331970000003
2021-03-10 08:00:00,0.7525000000000001,-0.343,0.8269856407,0.4325,-0.14300000000000002,0.4555274415,0.32,-0.2,0.37735924530000003,0.7525000000000001,-0.343,0.8269856407,0.4325,-0.14300000000000002,0.4555274415,0.32,-0.2,0.37735924530000003
2021-03-10 08:30:00,0.743,-0.164,0.7608843539,0.433,-0.14400000000000002,0.4563167759,0.31,-0.02,0.3106444913,0.723,-0.5740000000000001,0.9231495004,0.433,-0.14400000000000002,0.4563167759,0.29,-0.43,0.5186520992
2021-03-10 09:00:00,0.6595000000000001,-0.431,0.7878459558,0.41950000000000004,-0.151,0.4458489094,0.24,-0.28,0.36878177830000003,0.6595000000000001,-0.441,0.7933607313000001,0.41950000000000004,-0.151,0.4458489094,0.24,-0.29,0.3764306045
2021-03-10 09:30:00,0.6765,-0.42850000000000005,0.8007899225,0.42650000000000005,-0.14850000000000002,0.4516132195,0.25,-0.28,0.3753664876,0.6765,-0.4385,0.8061851524,0.42650000000000005,-0.14850000000000002,0.4516132195,0.25,-0.29,0.38288379440000003
2021-03-10 10:00:00,0.6785,-0.42450000000000004,0.8003514853,0.42850000000000005,-0.14450000000000002,0.4522084696,0.25,-0.28,0.3753664876,0.6785,-0.42450000000000004,0.8003514853,0.42850000000000005,-0.14450000000000002,0.4522084696,0.25,-0.28,0.3753664876
2021-03-10 10:30:00,0.6930000000000001,-0.34850000000000003,0.7756940441,0.423,-0.14850000000000002,0.448309324,0.27,-0.2,0.3360059523,0.7030000000000001,-0.35850000000000004,0.7891332270000001,0.423,-0.14850000000000002,0.448309324,0.28,-0.21,0.35000000000000003
2021-03-10 11:00:00,0.5985,-0.41550000000000004,0.7285893905,0.40850000000000003,-0.14550000000000002,0.43363867450000004,0.19,-0.27,0.33015148040000003,0.6085,-0.42550000000000004,0.7425109427000001,0.40850000000000003,-0.14550000000000002,0.43363867450000004,0.2,-0.28,0.34409301070000003
2021-03-10 11:30:00,0.5735,-0.4015,0.7000746389,0.3935,-0.1315,0.4148909495,0.18,-0.27,0.3244996148,0.5735,-0.4015,0.7000746389,0.3935,-0.1315,0.4148909495,0.18,-0.27,0.3244996148
2021-03-10 12:00:00,0.6635,-0.426,0.7884847811,0.42350000000000004,-0.146,0.44796009870000003,0.24,-0.28,0.36878177830000003,0.6735,-0.436,0.8023080767,0.42350000000000004,-0.146,0.44796009870000003,0.25,-0.29,0.38288379440000003
2021-03-10 12:30:00,0.658,-0.4395,0.7912801337,0.418,-0.1495,0.4439304563,0.24,-0.29,0.3764306045,0.668,-0.4495,0.8051547988000001,0.418,-0.1495,0.4439304563,0.25,-0.30000000000000004,0.39051248380000003
2021-03-10 13:00:00,0.711,-0.35750000000000004,0.7958186037,0.421,-0.14750000000000002,0.44609107810000004,0.29,-0.21,0.35805027580000004,0.711,-0.35750000000000004,0.7958186037,0.421,-0.14750000000000002,0.44609107810000004,0.29,-0.21,0.35805027580000004
2021-03-10 13:30:00,0.631,-0.325,0.7097788388,0.391,-0.145,0.4170203832,0.24,-0.18,0.30000000000000004,0.631,-0.335,0.7144130458,0.391,-0.145,0.4170203832,0.24,-0.19,0.3061045573
2021-03-10 14:00:00,0.635,-0.426,0.7646574396,0.405,-0.156,0.43400576030000004,0.23,-0.27,0.354682957,0.635,-0.436,0.7702733281,0.405,-0.156,0.43400576030000004,0.23,-0.28,0.36235341860000003
2021-03-10 14:30:00,0.301,-0.521,0.6016992604,0.331,-0.041,0.3335296089,-0.03,-0.48,0.4809365863,0.311,-0.531,0.6153714326,0.331,-0.041,0.3335296089,-0.02,-0.49,0.4904079934
2021-03-10 15:00:00,0.093,-0.62,0.6269362009,0.293,0.0,0.293,-0.2,-0.62,0.651459899,0.093,-0.63,0.6368272921,0.293,0.0,0.293,-0.2,-0.63,0.6609841148000001
2021-03-10 15:30:00,0.1135,-0.5700000000000001,0.5811903733,0.29350000000000004,0.0,0.29350000000000004,-0.18,-0.5700000000000001,0.5977457654,0.1135,-0.58,0.5910010575,0.29350000000000004,0.0,0.29350000000000004,-0.18,-0.58,0.607289058
2021-03-10 16:00:00,0.34400000000000003,-0.49,0.5986952480000001,0.294,0.0,0.294,0.05,-0.49,0.4925444142,0.34400000000000003,-0.5,0.6069069121,0.294,0.0,0.294,0.05,-0.5,0.5024937811
2021-03-10 16:30:00,-0.14100000000000001,-0.46,0.481124724,0.039,0.0,0.039,-0.18,-0.46,0.49396356140000003,-0.14100000000000001,-0.47000000000000003,0.4906944059,0.039,0.0,0.039,-0.18,-0.47000000000000003,0.5032891813
2021-03-10 17:00:00,-0.18,-0.39,0.4295346319,0.0,0.0,0.0,-0.18,-0.39,0.4295346319,-0.18,-0.4,0.438634244,0.0,0.0,0.0,-0.18,-0.4,0.438634244
2021-03-10 17:30:00,0.246,-0.378,0.4509988914,0.186,-0.028,0.18809572030000002,0.06,-0.35000000000000003,0.3551056181,0.246,-0.388,0.4594126685,0.186,-0.028,0.18809572030000002,0.06,-0.36,0.3649657518
2021-03-10 18:00:00,0.219,-0.3925,0.44946329100000004,0.11900000000000001,-0.1625,0.20141313260000002,0.1,-0.23,0.25079872410000004,0.219,-0.4025,0.4582218349,0.11900000000000001,-0.1625,0.20141313260000002,0.1,-0.24,0.26
2021-03-10 18:30:00,0.21050000000000002,-0.3735,0.4287336003,0.12050000000000001,-0.1535,0.1951473802,0.09,-0.22,0.23769728650000002,0.21050000000000002,-0.3835,0.4374728563,0.12050000000000001,-0.1535,0.1951473802,0.09,-0.23,0.24698178070000001
2021-03-10 19:00:00,0.219,-0.366,0.4265172916,0.129,-0.146,0.194825563,0.09,-0.22,0.23769728650000002,0.229,-0.376,0.4402465218,0.129,-0.146,0.194825563,0.1,-0.23,0.25079872410000004
2021-03-10 19:30:00,0.222,-0.35100000000000003,0.4153131349,0.132,-0.14100000000000001,0.19314502320000002,0.09,-0.21,0.2284731932,0.232,-0.35100000000000003,0.4207433897,0.132,-0.14100000000000001,0.19314502320000002,0.1,-0.21,0.23259406700000002
2021-03-10 20:00:00,0.211,-0.37,0.42593544110000003,0.121,-0.15,0.19272000420000002,0.09,-0.22,0.23769728650000002,0.211,-0.38,0.4346504343,0.121,-0.15,0.19272000420000002,0.09,-0.23,0.24698178070000001
2021-03-10 20:30:00,0.2275,-0.366,0.4309434418,0.1275,-0.146,0.1938356262,0.1,-0.22,0.24166091950000002,0.2275,-0.376,0.4394681445,0.1275,-0.146,0.1938356262,0.1,-0.23,0.25079872410000004
2021-03-10 21:00:00,0.42650000000000005,-0.362,0.5594159901,0.2265,-0.14200000000000002,0.2673317228,0.2,-0.22,0.2973213749,0.42650000000000005,-0.372,0.56593838,0.2265,-0.14200000000000002,0.2673317228,0.2,-0.23,0.3047950131
2021-03-10 21:30:00,0.812,-0.28600000000000003,0.8608948832000001,0.41200000000000003,-0.146,0.43710410660000004,0.4,-0.14,0.423792402,0.802,-0.456,0.9225724904,0.41200000000000003,-0.146,0.43710410660000004,0.39,-0.31,0.4981967483
2021-03-10 22:00:00,0.8240000000000001,-0.0665,0.826679049,0.41400000000000003,-0.14650000000000002,0.4391562934,0.41000000000000003,0.08,0.4177319715,0.794,-0.6865,1.0496276721,0.41400000000000003,-0.14650000000000002,0.4391562934,0.38,-0.54,0.6603029608000001
2021-03-10 22:30:00,0.8190000000000001,-0.35950000000000004,0.8944278898,0.419,-0.1395,0.4416121035,0.4,-0.22,0.4565084884,0.8190000000000001,-0.35950000000000004,0.8944278898,0.419,-0.1395,0.4416121035,0.4,-0.22,0.4565084884
2021-03-10 23:00:00,0.806,-0.36250000000000004,0.8837659475,0.41600000000000004,-0.14250000000000002,0.4397297465,0.39,-0.22,0.4477722635,0.8160000000000001,-0.36250000000000004,0.8928954306,0.41600000000000004,-0.14250000000000002,0.4397297465,0.4,-0.22,0.4565084884
2021-03-10 23:30:00,0.802,-0.34700000000000003,0.8738495294,0.41200000000000003,-0.147,0.4374391386,0.39,-0.2,0.43829214,0.812,-0.397,0.9038545237000001,0.41200000000000003,-0.147,0.4374391386,0.4,-0.25,0.4716990566
2021-03-11 00:00:00,0.801,-0.3665,0.8808650578,0.41100000000000003,-0.14650000000000002,0.4363292908,0.39,-0.22,0.4477722635,0.801,-0.3765,0.8850724547000001,0.41100000000000003,-0.14650000000000002,0.4363292908,0.39,-0.23,0.45276925690000003
2021-03-11 00:30:00,0.8105,-0.34950000000000003,0.8826440392,0.42050000000000004,-0.1395,0.4430355516,0.39,-0.21,0.4429446918,0.8205,-0.35950000000000004,0.8958015963,0.42050000000000004,-0.1395,0.4430355516,0.4,-0.22,0.4565084884
2021-03-11 01:00:00,0.7925000000000001,-0.334,0.8600071221000001,0.41250000000000003,-0.134,0.4337190911,0.38,-0.2,0.4294182111,0.7925000000000001,-0.34400000000000003,0.8639399574000001,0.41250000000000003,-0.134,0.4337190911,0.38,-0.21,0.43416586690000003
2021-03-11 01:30:00,0.791,-0.368,0.8724133195,0.41100000000000003,-0.148,0.4368352092,0.38,-0.22,0.43908996800000005,0.791,-0.368,0.8724133195,0.41100000000000003,-0.148,0.4368352092,0.38,-0.22,0.43908996800000005
2021-03-11 02:00:00,0.793,-0.3335,0.8602739389,0.41300000000000003,-0.1335,0.4340406087,0.38,-0.2,0.4294182111,0.793,-0.3435,0.8641997744000001,0.41300000000000003,-0.1335,0.4340406087,0.38,-0.21,0.43416586690000003
2021-03-11 02:30:00,0.8125,-0.35100000000000003,0.8850747144000001,0.42250000000000004,-0.14100000000000001,0.4454068365,0.39,-0.21,0.4429446918,0.8125,-0.35100000000000003,0.8850747144000001,0.42250000000000004,-0.14100000000000001,0.4454068365,0.39,-0.21,0.4429446918
2021-03-11 03:00:00,0.796,-0.35100000000000003,0.8699522975,0.41600000000000004,-0.14100000000000001,0.4392459448,0.38,-0.21,0.43416586690000003,0.796,-0.35100000000000003,0.8699522975,0.41600000000000004,-0.14100000000000001,0.4392459448,0.38,-0.21,0.43416586690000003
2021-03-11 03:30:00,0.793,-0.356,0.8692439243000001,0.41300000000000003,-0.146,0.4380468012,0.38,-0.21,0.43416586690000003,0.793,-0.366,0.8733870849,0.41300000000000003,-0.146,0.4380468012,0.38,-0.22,0.43908996800000005
2021-03-11 04:00:00,0.811,-0.35100000000000003,0.8836979122,0.421,-0.14100000000000001,0.44398423400000003,0.39,-0.21,0.4429446918,0.811,-0.361,0.8877172973,0.421,-0.14100000000000001,0.44398423400000003,0.39,-0.22,0.4477722635
2021-03-11 04:30:00,0.7915000000000001,-0.3675,0.8726560032,0.41150000000000003,-0.14750000000000002,0.4371367063,0.38,-0.22,0.43908996800000005,0.7915000000000001,-0.3675,0.8726560032,0.41150000000000003,-0.14750000000000002,0.4371367063,0.38,-0.22,0.43908996800000005
2021-03-11 05:00:00,0.7955,-0.3635,0.8746156299000001,0.41550000000000004,-0.14350000000000002,0.43958218800000004,0.38,-0.22,0.43908996800000005,0.8055,-0.3635,0.8837208270000001,0.41550000000000004,-0.14350000000000002,0.43958218800000004,0.39,-0.22,0.4477722635
2021-03-11 05:30:00,0.7995,-0.35250000000000004,0.8737599785,0.41950000000000004,-0.14250000000000002,0.443042323,0.38,-0.21,0.43416586690000003,0.8095,-0.36250000000000004,0.886959131,0.41950000000000004,-0.14250000000000002,0.443042323,0.39,-0.22,0.4477722635
2021-03-11 06:00:00,0.7935,-0.361,0.8717587109,0.42350000000000004,-0.14100000000000001,0.44635551970000004,0.37,-0.22,0.43046486500000003,0.7935,-0.361,0.8717587109,0.42350000000000004,-0.14100000000000001,0.44635551970000004,0.37,-0.22,0.43046486500000003
2021-03-11 06:30:00,0.772,-0.3665,0.854579575,0.41200000000000003,-0.14650000000000002,0.4372713688,0.36,-0.22,0.4219004622,0.772,-0.3665,0.854579575,0.41200000000000003,-0.14650000000000002,0.4372713688,0.36,-0.22,0.4219004622
2021-03-11 07:00:00,0.7795000000000001,-0.356,0.8569458851,0.41950000000000004,-0.146,0.4441804251,0.36,-0.21,0.41677331970000003,0.7795000000000001,-0.366,0.861148216,0.41950000000000004,-0.146,0.4441804251,0.36,-0.22,0.4219004622
2021-03-11 07:30:00,0.7885000000000001,-0.332,0.8555444173000001,0.42850000000000005,-0.14200000000000002,0.45141582830000004,0.36,-0.19,0.40706264870000003,0.7785000000000001,-0.372,0.8628129867000001,0.42850000000000005,-0.14200000000000002,0.45141582830000004,0.35000000000000003,-0.23,0.41880783180000003
2021-03-11 08:00:00,0.7115,-0.35050000000000003,0.7931472121,0.42150000000000004,-0.1405,0.4443000113,0.29,-0.21,0.35805027580000004,0.7115,-0.36050000000000004,0.7976167626,0.42150000000000004,-0.1405,0.4443000113,0.29,-0.22,0.3640054945
2021-03-11 08:30:00,0.449,-0.314,0.5479023636,0.269,-0.134,0.3005278689,0.18,-0.18,0.2545584412,0.449,-0.324,0.5536939588,0.269,-0.134,0.3005278689,0.18,-0.19,0.2617250466
2021-03-11 09:00:00,0.037,-0.3435,0.3454869752,0.137,-0.14350000000000002,0.1983966986,-0.1,-0.2,0.2236067977,0.037,-0.35350000000000004,0.35543107630000004,0.137,-0.14350000000000002,0.1983966986,-0.1,-0.21,0.23259406700000002
2021-03-11 09:30:00,0.21050000000000002,-0.40700000000000003,0.45821310540000004,0.1505,-0.147,0.21037882500000002,0.06,-0.26,0.2668332813,0.2205,-0.417,0.4717088615,0.1505,-0.147,0.21037882500000002,0.07,-0.27,0.27892651360000004
2021-03-11 10:00:00,-0.005,-0.3985,0.39853136640000003,0.115,-0.1385,0.1800201378,-0.12,-0.26,0.2863564213,-0.005,-0.41850000000000004,0.41852986750000004,0.115,-0.1385,0.1800201378,-0.12,-0.28,0.3046309242
2021-03-11 10:30:00,0.246,-0.051500000000000004,0.2513329465,0.146,-0.1515,0.2104002139,0.1,0.1,0.14142135620000001,0.226,-0.6815,0.7179959958000001,0.146,-0.1515,0.2104002139,0.08,-0.53,0.5360037313
2021-03-11 11:00:00,0.0625,0.0645,0.0898136961,0.1125,-0.1255,0.1685422796,-0.05,0.19,0.196468827,-0.0375,-0.8255,0.8263513175,0.1125,-0.1255,0.1685422796,-0.15,-0.7000000000000001,0.7158910532
2021-03-11 11:30:00,0.01,0.025500000000000002,0.027390691800000002,0.13,-0.1245,0.1800006944,-0.12,0.15,0.1920937271,-0.02,-0.8545,0.854734023,0.13,-0.1245,0.1800006944,-0.15,-0.73,0.7452516354000001
2021-03-11 12:00:00,0.21450000000000002,-0.021,0.2155255205,0.14450000000000002,-0.151,0.20900059810000002,0.07,0.13,0.1476482306,0.0545,-0.901,0.9026468025000001,0.14450000000000002,-0.151,0.20900059810000002,-0.09,-0.75,0.7553806987
2021-03-11 12:30:00,0.6305000000000001,0.031,0.6312616336,0.35050000000000003,-0.139,0.3770560303,0.28,0.17,0.32756678710000003,0.5505,-0.839,1.0034795713,0.35050000000000003,-0.139,0.3770560303,0.2,-0.7000000000000001,0.7280109889
2021-03-11 13:00:00,0.6970000000000001,0.07350000000000001,0.7008646446,0.417,-0.1365,0.43877243530000004,0.28,0.21,0.35000000000000003,0.647,-0.8065,1.033949346,0.417,-0.1365,0.43877243530000004,0.23,-0.67,0.7083784299
2021-03-11 13:30:00,0.7335,0.062,0.7361156499,0.4035,-0.148,0.4297862841,0.33,0.21,0.3911521443,0.6835,-0.8180000000000001,1.0659719743,0.4035,-0.148,0.4297862841,0.28,-0.67,0.7261542536000001
2021-03-11 14:00:00,0.672,-0.0325,0.6727854413000001,0.392,-0.1525,0.4206188893,0.28,0.12,0.3046309242,0.622,-0.9225000000000001,1.1126051636,0.392,-0.1525,0.4206188893,0.23,-0.77,0.8036168241
2021-03-11 14:30:00,0.6935,-0.228,0.7300179792,0.3835,-0.158,0.41477252800000003,0.31,-0.07,0.3178049716,0.6735,-0.638,0.9277102188,0.3835,-0.158,0.41477252800000003,0.29,-0.48,0.5608029957
2021-03-11 15:00:00,0.6315000000000001,-0.445,0.7725394812,0.3715,-0.155,0.40253850750000003,0.26,-0.29,0.3894868419,0.6415000000000001,-0.455,0.7864777492,0.3715,-0.155,0.40253850750000003,0.27,-0.30000000000000004,0.40360872140000004
2021-03-11 15:30:00,0.6425000000000001,-0.4675,0.7945832241,0.3925,-0.1575,0.4229213875,0.25,-0.31,0.39824615500000005,0.6425000000000001,-0.47750000000000004,0.8005076514,0.3925,-0.1575,0.4229213875,0.25,-0.32,0.4060788101
2021-03-11 16:00:00,0.718,-0.447,0.8457736104,0.40800000000000003,-0.157,0.4371647287,0.31,-0.29,0.4244997055,0.718,-0.447,0.8457736104,0.40800000000000003,-0.157,0.4371647287,0.31,-0.29,0.4244997055
2021-03-11 16:30:00,0.7015,-0.3735,0.7947354906,0.3915,-0.1535,0.42051694380000004,0.31,-0.22,0.3801315562,0.7015,-0.3835,0.799483896,0.3915,-0.1535,0.42051694380000004,0.31,-0.23,0.3860051813
2021-03-11 17:00:00,0.708,-0.375,0.8011797551000001,0.388,-0.155,0.4178145522,0.32,-0.22,0.38832975680000004,0.718,-0.385,0.8147079231000001,0.388,-0.155,0.4178145522,0.33,-0.23,0.4022437072
2021-03-11 17:30:00,0.6605000000000001,-0.35850000000000004,0.7515201261000001,0.36050000000000004,-0.14850000000000002,0.38988780440000004,0.30000000000000004,-0.21,0.3661966685,0.6605000000000001,-0.35850000000000004,0.7515201261000001,0.36050000000000004,-0.14850000000000002,0.38988780440000004,0.30000000000000004,-0.21,0.3661966685
2021-03-11 18:00:00,0.5650000000000001,-0.28500000000000003,0.6328111883,0.335,-0.125,0.3575611836,0.23,-0.16,0.28017851450000003,0.5650000000000001,-0.295,0.6373774392,0.335,-0.125,0.3575611836,0.23,-0.17,0.28600699290000003
2021-03-11 18:30:00,0.5495,-0.277,0.6153691981,0.3195,-0.117,0.340248806,0.23,-0.16,0.28017851450000003,0.5495,-0.28700000000000003,0.6199348756,0.3195,-0.117,0.340248806,0.23,-0.17,0.28600699290000003
2021-03-11 19:00:00,0.598,-0.3285,0.6822875127,0.338,-0.1385,0.3652755809,0.26,-0.19,0.3220248438,0.598,-0.3385,0.6871580968000001,0.338,-0.1385,0.3652755809,0.26,-0.2,0.3280243893
2021-03-11 19:30:00,0.4325,-0.21250000000000002,0.4818843222,0.2725,-0.07250000000000001,0.28197960920000004,0.16,-0.14,0.2126029163,0.4325,-0.2225,0.4863769115,0.2725,-0.07250000000000001,0.28197960920000004,0.16,-0.15,0.219317122
2021-03-11 20:00:00,0.42,-0.197,0.4639062405,0.27,-0.067,0.27818878480000003,0.15,-0.13,0.1984943324,0.42,-0.197,0.4639062405,0.27,-0.067,0.27818878480000003,0.15,-0.13,0.1984943324
2021-03-11 20:30:00,0.42,-0.1895,0.4607713641,0.27,-0.059500000000000004,0.2764782993,0.15,-0.13,0.1984943324,0.42,-0.1895,0.4607713641,0.27,-0.059500000000000004,0.2764782993,0.15,-0.13,0.1984943324
2021-03-11 21:00:00,0.329,-0.1115,0.34738055500000004,0.23900000000000002,-0.0015,0.23900470710000002,0.09,-0.11,0.14212670400000002,0.329,-0.1115,0.34738055500000004,0.23900000000000002,-0.0015,0.23900470710000002,0.09,-0.11,0.14212670400000002
2021-03-11 21:30:00,0.3295,-0.08,0.3390726323,0.23950000000000002,0.0,0.23950000000000002,0.09,-0.08,0.12041594580000001,0.3295,-0.08,0.3390726323,0.23950000000000002,0.0,0.23950000000000002,0.09,-0.08,0.12041594580000001
2021-03-11 22:00:00,0.403,-0.179,0.4409648512,0.263,-0.059000000000000004,0.2695366394,0.14,-0.12,0.1843908891,0.41300000000000003,-0.179,0.4501222056,0.263,-0.059000000000000004,0.2695366394,0.15,-0.12,0.1920937271
2021-03-11 22:30:00,0.484,-0.2325,0.5369471575,0.294,-0.0925,0.3082081277,0.19,-0.14,0.2360084744,0.484,-0.24250000000000002,0.5413522421,0.294,-0.0925,0.3082081277,0.19,-0.15,0.24207436870000001
2021-03-11 23:00:00,0.647,-0.3035,0.7146476404000001,0.367,-0.1335,0.3905268877,0.28,-0.17,0.32756678710000003,0.647,-0.3135,0.7189514935,0.367,-0.1335,0.3905268877,0.28,-0.18,0.3328663395
2021-03-11 23:30:00,0.6455000000000001,-0.3005,0.7120186093,0.3655,-0.1305,0.38809857000000003,0.28,-0.17,0.32756678710000003,0.6455000000000001,-0.3105,0.7162963772000001,0.3655,-0.1305,0.38809857000000003,0.28,-0.18,0.3328663395
2021-03-12 00:00:00,0.6095,-0.293,0.6762686227,0.34950000000000003,-0.123,0.3705121455,0.26,-0.17,0.3106444913,0.6095,-0.293,0.6762686227,0.34950000000000003,-0.123,0.3705121455,0.26,-0.17,0.3106444913
2021-03-12 00:30:00,0.7005,-0.34700000000000003,0.7817347696,0.3805,-0.147,0.40790838430000004,0.32,-0.2,0.37735924530000003,0.7005,-0.34700000000000003,0.7817347696,0.3805,-0.147,0.40790838430000004,0.32,-0.2,0.37735924530000003
2021-03-12 01:00:00,0.745,-0.339,0.8185022908,0.395,-0.139,0.4187433582,0.35000000000000003,-0.2,0.4031128874,0.745,-0.339,0.8185022908,0.395,-0.139,0.4187433582,0.35000000000000003,-0.2,0.4031128874
2021-03-12 01:30:00,0.747,-0.34,0.820736864,0.397,-0.14,0.4209619935,0.35000000000000003,-0.2,0.4031128874,0.747,-0.34,0.820736864,0.397,-0.14,0.4209619935,0.35000000000000003,-0.2,0.4031128874
2021-03-12 02:00:00,0.755,-0.35150000000000003,0.8328128541,0.395,-0.14150000000000001,0.41957984940000004,0.36,-0.21,0.41677331970000003,0.765,-0.35150000000000003,0.8418890960000001,0.395,-0.14150000000000001,0.41957984940000004,0.37,-0.21,0.4254409477
2021-03-12 02:30:00,0.666,-0.3155,0.7369506429,0.366,-0.1355,0.3902771451,0.30000000000000004,-0.18,0.3498571137,0.666,-0.3255,0.7412868878000001,0.366,-0.1355,0.3902771451,0.30000000000000004,-0.19,0.3551056181
2021-03-12 03:00:00,0.681,-0.3025,0.7451625662,0.381,-0.1325,0.4033822629,0.30000000000000004,-0.17,0.344818793,0.681,-0.3125,0.749277819,0.381,-0.1325,0.4033822629,0.30000000000000004,-0.18,0.3498571137
2021-03-12 03:30:00,0.736,-0.3405,0.810947748,0.396,-0.1405,0.4201859707,0.34,-0.2,0.39446165850000003,0.746,-0.35050000000000003,0.8242367682,0.396,-0.1405,0.4201859707,0.35000000000000003,-0.21,0.4081666326
2021-03-12 04:00:00,0.7115,-0.333,0.7855706525,0.3915,-0.14300000000000002,0.4167988124,0.32,-0.19,0.3721558813,0.7115,-0.343,0.7898615385000001,0.3915,-0.14300000000000002,0.4167988124,0.32,-0.2,0.37735924530000003
2021-03-12 04:30:00,0.738,-0.34500000000000003,0.8146588243,0.398,-0.145,0.4235906042,0.34,-0.2,0.39446165850000003,0.738,-0.355,0.8189438320000001,0.398,-0.145,0.4235906042,0.34,-0.21,0.3996248241
2021-03-12 05:00:00,0.772,-0.35100000000000003,0.8480477581,0.402,-0.14100000000000001,0.4260105632,0.37,-0.21,0.4254409477,0.772,-0.35100000000000003,0.8480477581,0.402,-0.14100000000000001,0.4260105632,0.37,-0.21,0.4254409477
2021-03-12 05:30:00,0.7405,-0.3305,0.810907208,0.4005,-0.1405,0.4244296173,0.34,-0.19,0.3894868419,0.7505000000000001,-0.3405,0.8241301475,0.4005,-0.1405,0.4244296173,0.35000000000000003,-0.2,0.4031128874
2021-03-12 06:00:00,0.4975,-0.42,0.6510808322,0.3375,-0.09,0.34929393070000003,0.16,-0.33,0.3667424164,0.4975,-0.43,0.6575760412,0.3375,-0.09,0.34929393070000003,0.16,-0.34,0.3757658846
2021-03-12 06:30:00,0.1395,-0.24,0.2775972802,0.2595,0.0,0.2595,-0.12,-0.24,0.26832815730000004,0.0995,-0.8300000000000001,0.8359427313000001,0.2595,0.0,0.2595,-0.16,-0.8300000000000001,0.8452810184
2021-03-12 07:00:00,0.23550000000000001,-0.332,0.40704330240000003,0.28550000000000003,-0.032,0.2872877477,-0.05,-0.30000000000000004,0.3041381265,0.1955,-0.8320000000000001,0.8546603126000001,0.28550000000000003,-0.032,0.2872877477,-0.09,-0.8,0.8050465825
2021-03-12 07:30:00,0.6005,-0.733,0.9475701821,0.3705,-0.133,0.3936486377,0.23,-0.6000000000000001,0.6425729531000001,0.6605000000000001,0.117,0.6707825654,0.3705,-0.133,0.3936486377,0.29,0.25,0.38288379440000003
2021-03-12 08:00:00,0.508,-0.435,0.6687966806,0.328,-0.115,0.347575891,0.18,-0.32,0.36715119500000004,0.518,-0.195,0.5534880306000001,0.328,-0.115,0.347575891,0.19,-0.08,0.20615528130000002
2021-03-12 08:30:00,0.3995,-0.724,0.8269076430000001,0.28950000000000004,-0.084,0.3014402926,0.11,-0.64,0.6493843238,0.4295,0.136,0.4505177577,0.28950000000000004,-0.084,0.3014402926,0.14,0.22,0.2607680962
2021-03-12 09:00:00,0.3985,-0.6815,0.7894583586,0.2785,-0.051500000000000004,0.2832216447,0.12,-0.63,0.6413267498,0.40850000000000003,0.1685,0.4418874291,0.2785,-0.051500000000000004,0.2832216447,0.13,0.22,0.2555386468
2021-03-12 09:30:00,0.532,-0.8075,0.9669954757,0.362,-0.1375,0.3872341023,0.17,-0.67,0.6912307864,0.582,0.052500000000000005,0.5843631149,0.362,-0.1375,0.3872341023,0.22,0.19,0.2906888371
2021-03-12 10:00:00,0.553,-0.8305,0.9977671322,0.363,-0.1405,0.38924189140000004,0.19,-0.6900000000000001,0.7156814934,0.603,0.0395,0.6042923547,0.363,-0.1405,0.38924189140000004,0.24,0.18,0.30000000000000004
2021-03-12 10:30:00,0.614,-0.337,0.7004034552,0.374,-0.137,0.39830264870000004,0.24,-0.2,0.312409987,0.614,-0.327,0.6956471807,0.374,-0.137,0.39830264870000004,0.24,-0.19,0.3061045573
2021-03-12 11:00:00,0.618,-0.377,0.7239150503,0.388,-0.137,0.4114766093,0.23,-0.24,0.33241540280000004,0.618,-0.377,0.7239150503,0.388,-0.137,0.4114766093,0.23,-0.24,0.33241540280000004
2021-03-12 11:30:00,0.6705,-0.323,0.7442440796,0.3905,-0.133,0.4125278778,0.28,-0.19,0.3383784863,0.6705,-0.333,0.7486382638,0.3905,-0.133,0.4125278778,0.28,-0.2,0.34409301070000003
2021-03-12 12:00:00,0.6665,-0.341,0.7486676499,0.3965,-0.131,0.41758023180000003,0.27,-0.21,0.34205262750000004,0.6765,-0.341,0.7575838237,0.3965,-0.131,0.41758023180000003,0.28,-0.21,0.35000000000000003
2021-03-12 12:30:00,0.6940000000000001,-0.43,0.8164165603,0.424,-0.14,0.4465153973,0.27,-0.29,0.39623225510000004,0.704,-0.44,0.8301903396,0.424,-0.14,0.4465153973,0.28,-0.30000000000000004,0.4103656906
2021-03-12 13:00:00,0.709,-0.41600000000000004,0.8220322378,0.419,-0.146,0.4437082375,0.29,-0.27,0.39623225510000004,0.719,-0.426,0.8357254334,0.419,-0.146,0.4437082375,0.30000000000000004,-0.28,0.4103656906
2021-03-12 13:30:00,0.76,-0.34550000000000003,0.8348474412,0.42,-0.1355,0.44131649640000004,0.34,-0.21,0.3996248241,0.77,-0.35550000000000004,0.8481039146,0.42,-0.1355,0.44131649640000004,0.35000000000000003,-0.22,0.4134005322
2021-03-12 14:00:00,0.721,-0.3335,0.7943948955,0.41100000000000003,-0.1335,0.43213799880000003,0.31,-0.2,0.3689173349,0.731,-0.3435,0.80768388,0.41100000000000003,-0.1335,0.43213799880000003,0.32,-0.21,0.38275318420000004
2021-03-12 14:30:00,0.721,-0.3885,0.8190074786,0.421,-0.1385,0.4431966268,0.30000000000000004,-0.25,0.39051248380000003,0.721,-0.3985,0.8237980638,0.421,-0.1385,0.4431966268,0.30000000000000004,-0.26,0.3969886648
2021-03-12 15:00:00,0.6485000000000001,-0.4315,0.7789380592,0.3885,-0.14150000000000001,0.4134664436,0.26,-0.29,0.3894868419,0.6485000000000001,-0.4415,0.7845218289,0.3885,-0.14150000000000001,0.4134664436,0.26,-0.30000000000000004,0.3969886648
2021-03-12 15:30:00,0.6815,-0.40800000000000003,0.7942960720000001,0.3815,-0.158,0.41292402450000004,0.30000000000000004,-0.25,0.39051248380000003,0.6815,-0.418,0.7994787364,0.3815,-0.158,0.41292402450000004,0.30000000000000004,-0.26,0.3969886648
2021-03-12 16:00:00,0.722,-0.34,0.7980501237000001,0.392,-0.15,0.4197189536,0.33,-0.19,0.3807886553,0.722,-0.4,0.8253992973000001,0.392,-0.15,0.4197189536,0.33,-0.25,0.4140048309
2021-03-12 16:30:00,0.7005,-0.3775,0.7957427348,0.3905,-0.1575,0.42106590930000004,0.31,-0.22,0.3801315562,0.7105,-0.3875,0.8093000062,0.3905,-0.1575,0.42106590930000004,0.32,-0.23,0.3940812099
2021-03-12 17:00:00,0.735,-0.3735,0.8244557296,0.395,-0.1535,0.423777359,0.34,-0.22,0.4049691346,0.745,-0.3835,0.8379124358000001,0.395,-0.1535,0.423777359,0.35000000000000003,-0.23,0.41880783180000003
2021-03-12 17:30:00,0.7545000000000001,-0.369,0.8398995476000001,0.3945,-0.149,0.42170042680000003,0.36,-0.22,0.4219004622,0.7645000000000001,-0.379,0.8532884917,0.3945,-0.149,0.42170042680000003,0.37,-0.23,0.4356604182
2021-03-12 18:00:00,0.7765000000000001,-0.3685,0.8595024724,0.3965,-0.14850000000000002,0.4233963864,0.38,-0.22,0.43908996800000005,0.7765000000000001,-0.3785,0.8638370795,0.3965,-0.14850000000000002,0.4233963864,0.38,-0.23,0.44418464630000004
2021-03-12 18:30:00,0.3275,-0.48,0.5810819650000001,0.2975,-0.04,0.3001770311,0.03,-0.44,0.4410215414,0.3375,-0.49,0.5949842435,0.2975,-0.04,0.3001770311,0.04,-0.45,0.4517742799
2021-03-12 19:00:00,0.1325,-0.54,0.5560182101,0.2625,0.0,0.2625,-0.13,-0.54,0.5554277631,0.1325,-0.55,0.5657351412,0.2625,0.0,0.2625,-0.13,-0.55,0.565154846
2021-03-12 19:30:00,0.5565,-0.42650000000000005,0.7011380035,0.34650000000000003,-0.1165,0.36556052850000004,0.21,-0.31,0.3744329045,0.5665,-0.4365,0.7151604715000001,0.34650000000000003,-0.1165,0.36556052850000004,0.22,-0.32,0.38832975680000004
2021-03-12 20:00:00,0.7715000000000001,-0.334,0.8406950993000001,0.4015,-0.134,0.42327089430000003,0.37,-0.2,0.4205948169,0.7715000000000001,-0.34400000000000003,0.8447178523000001,0.4015,-0.134,0.42327089430000003,0.37,-0.21,0.4254409477
2021-03-12 20:30:00,0.7815000000000001,-0.34450000000000003,0.8540623514000001,0.4015,-0.1345,0.423429451,0.38,-0.21,0.43416586690000003,0.7915000000000001,-0.35450000000000004,0.8672614946,0.4015,-0.1345,0.423429451,0.39,-0.22,0.4477722635
2021-03-12 21:00:00,0.7895000000000001,-0.34400000000000003,0.8611888585,0.40950000000000003,-0.134,0.43086685880000003,0.38,-0.21,0.43416586690000003,0.7995,-0.34400000000000003,0.8703655841,0.40950000000000003,-0.134,0.43086685880000003,0.39,-0.21,0.4429446918
2021-03-12 21:30:00,0.8130000000000001,-0.34400000000000003,0.8827825327000001,0.41300000000000003,-0.134,0.4341946568,0.4,-0.21,0.4517742799,0.8130000000000001,-0.354,0.8867271283,0.41300000000000003,-0.134,0.4341946568,0.4,-0.22,0.4565084884
2021-03-12 22:00:00,0.8140000000000001,-0.3435,0.8835090548000001,0.41400000000000003,-0.1335,0.4349922413,0.4,-0.21,0.4517742799,0.8140000000000001,-0.35350000000000004,0.8874447870000001,0.41400000000000003,-0.1335,0.4349922413,0.4,-0.22,0.4565084884
2021-03-12 22:30:00,0.8140000000000001,-0.3325,0.8792907653,0.41400000000000003,-0.1325,0.4346863812,0.4,-0.2,0.4472135955,0.8140000000000001,-0.35250000000000004,0.8870469266000001,0.41400000000000003,-0.1325,0.4346863812,0.4,-0.22,0.4565084884
2021-03-12 23:00:00,0.8145,-0.34450000000000003,0.8843588073,0.41450000000000004,-0.1345,0.4357757451,0.4,-0.21,0.4517742799,0.8145,-0.35450000000000004,0.888302032,0.41450000000000004,-0.1345,0.4357757451,0.4,-0.22,0.4565084884
2021-03-12 23:30:00,0.719,-0.289,0.7749077364,0.389,-0.11900000000000001,0.4067947886,0.33,-0.17,0.37121422390000003,0.729,-0.329,0.7998012253,0.389,-0.11900000000000001,0.4067947886,0.34,-0.21,0.3996248241
