Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2021-03-13 00:00:00,0.7945,-0.2205,0.8245304725,0.41450000000000004,-0.1305,0.4345578212,0.38,-0.09,0.39051248380000003,0.7945,-0.4305,0.903637372,0.41450000000000004,-0.1305,0.4345578212,0.38,-0.30000000000000004,0.48414873750000004
2021-03-13 00:30:00,0.7875000000000001,-0.32,0.8500330876000001,0.40750000000000003,-0.13,0.42773385420000004,0.38,-0.19,0.4248529157,0.7875000000000001,-0.33,0.8538479080000001,0.40750000000000003,-0.13,0.42773385420000004,0.38,-0.2,0.4294182111
2021-03-13 01:00:00,0.782,-0.321,0.8453194662,0.41200000000000003,-0.131,0.4323251091,0.37,-0.19,0.4159326869,0.792,-0.331,0.8583851117,0.41200000000000003,-0.131,0.4323251091,0.38,-0.2,0.4294182111
2021-03-13 01:30:00,0.7775000000000001,-0.321,0.8411582788,0.40750000000000003,-0.131,0.4280388417,0.37,-0.19,0.4159326869,0.7875000000000001,-0.331,0.8542348916,0.40750000000000003,-0.131,0.4280388417,0.38,-0.2,0.4294182111
2021-03-13 02:00:00,0.7845000000000001,-0.3225,0.8482019217000001,0.4045,-0.1325,0.42564832900000005,0.38,-0.19,0.4248529157,0.7845000000000001,-0.3425,0.8560061332000001,0.4045,-0.1325,0.42564832900000005,0.38,-0.21,0.43416586690000003
2021-03-13 02:30:00,0.7855000000000001,-0.322,0.8489371296,0.4055,-0.132,0.4264437243,0.38,-0.19,0.4248529157,0.7855000000000001,-0.342,0.8567229716,0.4055,-0.132,0.4264437243,0.38,-0.21,0.43416586690000003
2021-03-13 03:00:00,0.784,-0.322,0.8475494086,0.404,-0.132,0.42501764670000003,0.38,-0.19,0.4248529157,0.784,-0.342,0.8553478824,0.404,-0.132,0.42501764670000003,0.38,-0.21,0.43416586690000003
2021-03-13 03:30:00,0.7835000000000001,-0.3225,0.8472771093,0.4035,-0.1325,0.4246981281,0.38,-0.19,0.4248529157,0.7835000000000001,-0.3425,0.8550897614,0.4035,-0.1325,0.4246981281,0.38,-0.21,0.43416586690000003
2021-03-13 04:00:00,0.7635000000000001,-0.323,0.8290122134,0.4035,-0.133,0.42485438680000004,0.36,-0.19,0.40706264870000003,0.7635000000000001,-0.333,0.8329593327,0.4035,-0.133,0.42485438680000004,0.36,-0.2,0.4118252056
2021-03-13 04:30:00,0.772,-0.3235,0.8370401723,0.402,-0.1335,0.42358735820000004,0.37,-0.19,0.4159326869,0.782,-0.3435,0.8541172343000001,0.402,-0.1335,0.42358735820000004,0.38,-0.21,0.43416586690000003
2021-03-13 05:00:00,0.7685000000000001,-0.333,0.8375447749,0.3985,-0.133,0.4201086169,0.37,-0.2,0.4205948169,0.7785000000000001,-0.343,0.8507122016,0.3985,-0.133,0.4201086169,0.38,-0.21,0.43416586690000003
2021-03-13 05:30:00,0.764,-0.332,0.8330186072,0.394,-0.132,0.4155237659,0.37,-0.2,0.4205948169,0.774,-0.342,0.8461914677,0.394,-0.132,0.4155237659,0.38,-0.21,0.43416586690000003
2021-03-13 06:00:00,0.752,-0.331,0.8216233930000001,0.392,-0.131,0.4133098112,0.36,-0.2,0.4118252056,0.762,-0.341,0.83482034,0.392,-0.131,0.4133098112,0.37,-0.21,0.4254409477
2021-03-13 06:30:00,0.726,-0.331,0.7978953565,0.386,-0.131,0.4076236009,0.34,-0.2,0.39446165850000003,0.736,-0.331,0.8070049566,0.386,-0.131,0.4076236009,0.35000000000000003,-0.2,0.4031128874
2021-03-13 07:00:00,0.5955,-0.35550000000000004,0.6935419958,0.3355,-0.0855,0.3462231939,0.26,-0.27,0.3748332963,0.5955,-0.3655,0.6987206166000001,0.3355,-0.0855,0.3462231939,0.26,-0.28,0.3820994635
2021-03-13 07:30:00,0.20800000000000002,-0.465,0.5094006282,0.268,-0.025,0.2691635191,-0.06,-0.44,0.4440720662,0.20800000000000002,-0.47500000000000003,0.51854508,0.268,-0.025,0.2691635191,-0.06,-0.45,0.4539823785
2021-03-13 08:00:00,0.7175,-0.162,0.7355611803000001,0.3875,-0.132,0.4093656678,0.33,-0.03,0.33136083050000004,0.6975,-0.47200000000000003,0.8421937129,0.3875,-0.132,0.4093656678,0.31,-0.34,0.4601086828
2021-03-13 08:30:00,0.719,0.115,0.728138723,0.379,-0.135,0.4023257387,0.34,0.25,0.4220189569,0.669,-0.765,1.0162607933,0.379,-0.135,0.4023257387,0.29,-0.63,0.6935416354
2021-03-13 09:00:00,0.746,0.1135,0.7545848196,0.396,-0.1365,0.41886543190000003,0.35000000000000003,0.25,0.43011626340000003,0.6960000000000001,-0.7665000000000001,1.0353445079,0.396,-0.1365,0.41886543190000003,0.30000000000000004,-0.63,0.697782201
2021-03-13 09:30:00,0.7995,0.1515,0.8137275343,0.41950000000000004,-0.11850000000000001,0.43591570290000003,0.38,0.27,0.4661544808,0.7395,-0.7185,1.0310686204,0.41950000000000004,-0.11850000000000001,0.43591570290000003,0.32,-0.6000000000000001,0.68
2021-03-13 10:00:00,0.8320000000000001,0.1535,0.8460415179,0.432,-0.1165,0.44743295590000004,0.4,0.27,0.4825971405,0.782,-0.7165,1.0606112624,0.432,-0.1165,0.44743295590000004,0.35000000000000003,-0.6000000000000001,0.6946221995
2021-03-13 10:30:00,0.843,0.1515,0.8565052539,0.443,-0.11850000000000001,0.45857523920000004,0.4,0.27,0.4825971405,0.793,-0.7285,1.0768292576,0.443,-0.11850000000000001,0.45857523920000004,0.35000000000000003,-0.61,0.7032780389000001
2021-03-13 11:00:00,0.8725,0.1525,0.8857271024000001,0.4525,-0.11750000000000001,0.46750668440000004,0.42,0.27,0.4992995093,0.8225,-0.7275,1.0980721743,0.4525,-0.11750000000000001,0.46750668440000004,0.37,-0.61,0.7134423593
2021-03-13 11:30:00,0.8305,-0.1665,0.8470256785,0.4405,-0.1165,0.45564514700000003,0.39,-0.05,0.39319206500000004,0.8305,-0.3965,0.9202947897,0.4405,-0.1165,0.45564514700000003,0.39,-0.28,0.4801041554
2021-03-13 12:00:00,0.5345,-0.454,0.7012889918,0.29450000000000004,-0.20400000000000001,0.3582544487,0.24,-0.25,0.34655446900000003,0.5445,-0.454,0.7089402302000001,0.29450000000000004,-0.20400000000000001,0.3582544487,0.25,-0.25,0.3535533906
2021-03-13 12:30:00,0.443,-0.40900000000000003,0.6029344906,0.253,-0.139,0.288669361,0.19,-0.27,0.33015148040000003,0.443,-0.419,0.6097622487000001,0.253,-0.139,0.288669361,0.19,-0.28,0.3383784863
2021-03-13 13:00:00,0.442,-0.445,0.6272073023,0.252,-0.165,0.30121254950000004,0.19,-0.28,0.3383784863,0.452,-0.455,0.6413493588,0.252,-0.165,0.30121254950000004,0.2,-0.29,0.3522782991
2021-03-13 13:30:00,0.4395,-0.4425,0.6236717887000001,0.2495,-0.1525,0.29241494490000003,0.19,-0.29,0.3466987165,0.4495,-0.4525,0.6378138443,0.2495,-0.1525,0.29241494490000003,0.2,-0.30000000000000004,0.3605551275
2021-03-13 14:00:00,0.436,-0.35150000000000003,0.5600430787,0.246,-0.051500000000000004,0.2513329465,0.19,-0.30000000000000004,0.3551056181,0.446,-0.36150000000000004,0.5741064797000001,0.246,-0.051500000000000004,0.2513329465,0.2,-0.31,0.3689173349
2021-03-13 14:30:00,0.48250000000000004,-0.48050000000000004,0.6809452988,0.2525,-0.18050000000000002,0.3103812172,0.23,-0.30000000000000004,0.3780211634,0.49250000000000005,-0.49050000000000005,0.6950874046000001,0.2525,-0.18050000000000002,0.3103812172,0.24,-0.31,0.3920459157
2021-03-13 15:00:00,0.457,-0.41100000000000003,0.61462997,0.247,-0.101,0.2668520189,0.21,-0.31,0.3744329045,0.467,-0.421,0.6287527336000001,0.247,-0.101,0.2668520189,0.22,-0.32,0.38832975680000004
2021-03-13 15:30:00,0.452,-0.3325,0.561124095,0.242,-0.022500000000000003,0.24304372030000002,0.21,-0.31,0.3744329045,0.462,-0.3425,0.5751089027,0.242,-0.022500000000000003,0.24304372030000002,0.22,-0.32,0.38832975680000004
2021-03-13 16:00:00,0.3805,-0.28,0.4724195699,0.24050000000000002,-0.03,0.2423638793,0.14,-0.25,0.2865309756,0.3805,-0.29,0.4784143079,0.24050000000000002,-0.03,0.2423638793,0.14,-0.26,0.2952964612
2021-03-13 16:30:00,0.402,-0.278,0.4887617006,0.242,-0.008,0.24213219530000002,0.16,-0.27,0.31384709650000003,0.402,-0.28800000000000003,0.4945179471,0.242,-0.008,0.24213219530000002,0.16,-0.28,0.3224903099
2021-03-13 17:00:00,0.556,-0.321,0.6420101245000001,0.306,-0.081,0.3165390971,0.25,-0.24,0.34655446900000003,0.5660000000000001,-0.331,0.6556805625000001,0.306,-0.081,0.3165390971,0.26,-0.25,0.3606937759
2021-03-13 17:30:00,0.6665,-0.35650000000000004,0.7558534911,0.35650000000000004,-0.1565,0.38933854160000003,0.31,-0.2,0.3689173349,0.6665,-0.3665,0.7606211278,0.35650000000000004,-0.1565,0.38933854160000003,0.31,-0.21,0.3744329045
2021-03-13 18:00:00,0.638,-0.339,0.7224714527,0.34800000000000003,-0.149,0.37855646870000004,0.29,-0.19,0.3466987165,0.648,-0.34900000000000003,0.7360061141,0.34800000000000003,-0.149,0.37855646870000004,0.30000000000000004,-0.2,0.3605551275
2021-03-13 18:30:00,0.637,-0.3395,0.7218235588,0.34700000000000003,-0.1495,0.3778349507,0.29,-0.19,0.3466987165,0.647,-0.34950000000000003,0.7353633456,0.34700000000000003,-0.1495,0.3778349507,0.30000000000000004,-0.2,0.3605551275
2021-03-13 19:00:00,0.643,-0.3725,0.7431051406,0.353,-0.1625,0.3886068064,0.29,-0.21,0.35805027580000004,0.653,-0.3825,0.7567795254,0.353,-0.1625,0.3886068064,0.30000000000000004,-0.22,0.3720215048
2021-03-13 19:30:00,0.6725,-0.34950000000000003,0.7578961011,0.36250000000000004,-0.1495,0.3921179669,0.31,-0.2,0.3689173349,0.6725,-0.35950000000000004,0.7625591780000001,0.36250000000000004,-0.1495,0.3921179669,0.31,-0.21,0.3744329045
2021-03-13 20:00:00,0.685,-0.34900000000000003,0.7687821538,0.365,-0.149,0.394241043,0.32,-0.2,0.37735924530000003,0.685,-0.359,0.7733731312000001,0.365,-0.149,0.394241043,0.32,-0.21,0.38275318420000004
2021-03-13 20:30:00,0.6685,-0.35350000000000004,0.7562106188000001,0.35850000000000004,-0.1535,0.3899801277,0.31,-0.2,0.3689173349,0.6685,-0.3635,0.7609365939,0.35850000000000004,-0.1535,0.3899801277,0.31,-0.21,0.3744329045
2021-03-13 21:00:00,0.672,-0.35250000000000004,0.7588413866,0.362,-0.1525,0.39281070500000004,0.31,-0.2,0.3689173349,0.672,-0.36250000000000004,0.763537982,0.362,-0.1525,0.39281070500000004,0.31,-0.21,0.3744329045
2021-03-13 21:30:00,0.677,-0.35250000000000004,0.7632727232000001,0.367,-0.1525,0.397423263,0.31,-0.2,0.3689173349,0.677,-0.36250000000000004,0.7679422179000001,0.367,-0.1525,0.397423263,0.31,-0.21,0.3744329045
2021-03-13 22:00:00,0.662,-0.353,0.7502352964,0.362,-0.153,0.39300508900000003,0.30000000000000004,-0.2,0.3605551275,0.662,-0.363,0.7549920529,0.362,-0.153,0.39300508900000003,0.30000000000000004,-0.21,0.3661966685
2021-03-13 22:30:00,0.6615,-0.453,0.8017426333000001,0.36150000000000004,-0.153,0.3925445835,0.30000000000000004,-0.30000000000000004,0.4242640687,0.6815,-0.273,0.7341466134,0.36150000000000004,-0.153,0.3925445835,0.32,-0.12,0.3417601498
2021-03-13 23:00:00,0.6655,-0.8230000000000001,1.0584041052,0.3655,-0.153,0.3962313087,0.30000000000000004,-0.67,0.7340980861,0.7155,0.097,0.7220451856,0.3655,-0.153,0.3962313087,0.35000000000000003,0.25,0.43011626340000003
2021-03-13 23:30:00,0.6775,-0.7085,0.9802951086,0.3675,-0.14850000000000002,0.3963691461,0.31,-0.56,0.6400781202,0.7175,-0.0085,0.7175503467000001,0.3675,-0.14850000000000002,0.3963691461,0.35000000000000003,0.14,0.3769615365
2021-03-14 00:00:00,0.7030000000000001,-0.3325,0.7776665416,0.373,-0.14250000000000002,0.39929343850000004,0.33,-0.19,0.3807886553,0.7030000000000001,-0.3425,0.7819944054,0.373,-0.14250000000000002,0.39929343850000004,0.33,-0.2,0.3858756276
2021-03-14 00:30:00,0.7055,-0.3325,0.7799272402,0.3755,-0.14250000000000002,0.40162980470000004,0.33,-0.19,0.3807886553,0.7155,-0.3425,0.7932505909,0.3755,-0.14250000000000002,0.40162980470000004,0.34,-0.2,0.39446165850000003
2021-03-14 01:00:00,0.706,-0.3335,0.7808061539000001,0.376,-0.14350000000000002,0.40245279230000003,0.33,-0.19,0.3807886553,0.706,-0.3435,0.7851294479,0.376,-0.14350000000000002,0.40245279230000003,0.33,-0.2,0.3858756276
2021-03-14 01:30:00,0.6960000000000001,-0.3225,0.7670868595,0.376,-0.14250000000000002,0.4020973141,0.32,-0.18,0.36715119500000004,0.6960000000000001,-0.3325,0.7713444432000001,0.376,-0.14250000000000002,0.4020973141,0.32,-0.19,0.3721558813
2021-03-14 02:00:00,0.666,-0.319,0.7384558213,0.366,-0.139,0.3915060664,0.30000000000000004,-0.18,0.3498571137,0.666,-0.319,0.7384558213,0.366,-0.139,0.3915060664,0.30000000000000004,-0.18,0.3498571137
2021-03-14 02:30:00,0.7085,-0.334,0.7832804415,0.3785,-0.14400000000000002,0.40496697400000004,0.33,-0.19,0.3807886553,0.7085,-0.34400000000000003,0.7875965020000001,0.3785,-0.14400000000000002,0.40496697400000004,0.33,-0.2,0.3858756276
2021-03-14 03:00:00,0.677,-0.336,0.7557942842,0.367,-0.146,0.3949746827,0.31,-0.19,0.3635931793,0.687,-0.34600000000000003,0.7692106344,0.367,-0.146,0.3949746827,0.32,-0.2,0.37735924530000003
2021-03-14 03:30:00,0.687,-0.35350000000000004,0.7726132603,0.367,-0.1535,0.3978080567,0.32,-0.2,0.37735924530000003,0.687,-0.35350000000000004,0.7726132603,0.367,-0.1535,0.3978080567,0.32,-0.2,0.37735924530000003
2021-03-14 04:00:00,0.709,-0.34600000000000003,0.7889214156000001,0.369,-0.146,0.3968337183,0.34,-0.2,0.39446165850000003,0.709,-0.34600000000000003,0.7889214156000001,0.369,-0.146,0.3968337183,0.34,-0.2,0.39446165850000003
2021-03-14 04:30:00,0.664,-0.35250000000000004,0.7517660873,0.354,-0.1525,0.3854507102,0.31,-0.2,0.3689173349,0.664,-0.35250000000000004,0.7517660873,0.354,-0.1525,0.3854507102,0.31,-0.2,0.3689173349
2021-03-14 05:00:00,0.667,-0.3175,0.7387118856,0.357,-0.1375,0.3825640469,0.31,-0.18,0.3584689666,0.667,-0.3275,0.7430647684,0.357,-0.1375,0.3825640469,0.31,-0.19,0.3635931793
2021-03-14 05:30:00,0.599,-0.297,0.6685880645000001,0.329,-0.127,0.3526613106,0.27,-0.17,0.31906112270000003,0.599,-0.297,0.6685880645000001,0.329,-0.127,0.3526613106,0.27,-0.17,0.31906112270000003
2021-03-14 06:00:00,0.4955,-0.23500000000000001,0.5484024526,0.28550000000000003,-0.095,0.3008907609,0.21,-0.14,0.2523885893,0.4955,-0.245,0.5527614766,0.28550000000000003,-0.095,0.3008907609,0.21,-0.15,0.25806975800000004
2021-03-14 06:30:00,0.4405,-0.20350000000000001,0.48523447940000003,0.2605,-0.0635,0.2681277681,0.18,-0.14,0.22803508500000003,0.4405,-0.20350000000000001,0.48523447940000003,0.2605,-0.0635,0.2681277681,0.18,-0.14,0.22803508500000003
2021-03-14 07:00:00,0.5835,-0.281,0.6476366651000001,0.3235,-0.121,0.3453885493,0.26,-0.16,0.30528675040000003,0.5935,-0.281,0.6566606810000001,0.3235,-0.121,0.3453885493,0.27,-0.16,0.31384709650000003
2021-03-14 07:30:00,0.485,-0.2005,0.5248097274,0.275,-0.0805,0.2865401368,0.21,-0.12,0.2418677324,0.485,-0.21050000000000002,0.5287109324,0.275,-0.0805,0.2865401368,0.21,-0.13,0.24698178070000001
2021-03-14 08:00:00,0.589,-0.28600000000000003,0.6547648433000001,0.319,-0.126,0.34298250680000003,0.27,-0.16,0.31384709650000003,0.599,-0.296,0.6681444455000001,0.319,-0.126,0.34298250680000003,0.28,-0.17,0.32756678710000003
2021-03-14 08:30:00,0.499,-0.2745,0.5695184369,0.279,-0.10450000000000001,0.2979282632,0.22,-0.17,0.2780287755,0.499,-0.28450000000000003,0.5744051271,0.279,-0.10450000000000001,0.2979282632,0.22,-0.18,0.2842534081
2021-03-14 09:00:00,0.384,-0.176,0.42241212100000003,0.244,-0.036000000000000004,0.2466414402,0.14,-0.14,0.1979898987,0.384,-0.176,0.42241212100000003,0.244,-0.036000000000000004,0.2466414402,0.14,-0.14,0.1979898987
2021-03-14 09:30:00,0.436,-0.197,0.47844017390000004,0.266,-0.067,0.2743082208,0.17,-0.13,0.2140093456,0.436,-0.20700000000000002,0.482643761,0.266,-0.067,0.2743082208,0.17,-0.14,0.22022715550000002
2021-03-14 10:00:00,0.4375,-0.181,0.47346303970000003,0.2675,-0.061,0.27436699870000003,0.17,-0.12,0.2080865205,0.4375,-0.191,0.4773753764,0.2675,-0.061,0.27436699870000003,0.17,-0.13,0.2140093456
2021-03-14 10:30:00,0.5225000000000001,-0.20800000000000002,0.5623790981,0.3025,-0.088,0.3150400768,0.22,-0.12,0.2505992817,0.5225000000000001,-0.228,0.5700791612,0.3025,-0.088,0.3150400768,0.22,-0.14,0.2607680962
2021-03-14 11:00:00,0.5145000000000001,-0.2315,0.5641830377,0.29450000000000004,-0.0815,0.3055691411,0.22,-0.15,0.26627053910000004,0.5145000000000001,-0.24150000000000002,0.5683594813,0.29450000000000004,-0.0815,0.3055691411,0.22,-0.16,0.2720294102
2021-03-14 11:30:00,0.685,-0.23450000000000001,0.7240271058000001,0.375,-0.14450000000000002,0.4018771578,0.31,-0.09,0.3228002478,0.675,-0.4345,0.8027547882,0.375,-0.14450000000000002,0.4018771578,0.30000000000000004,-0.29,0.4172529209
2021-03-14 12:00:00,0.7055,-0.3215,0.7753015542,0.3855,-0.14150000000000001,0.4106488768,0.32,-0.18,0.36715119500000004,0.7155,-0.3315,0.7885635675,0.3855,-0.14150000000000001,0.4106488768,0.33,-0.19,0.3807886553
2021-03-14 12:30:00,0.71,-0.26,0.7561084578,0.39,-0.11,0.4052159918,0.32,-0.15,0.3534119409,0.72,-0.27,0.7689603371,0.39,-0.11,0.4052159918,0.33,-0.16,0.3667424164
2021-03-14 13:00:00,0.7765000000000001,-0.352,0.852558649,0.40650000000000003,-0.152,0.4339887671,0.37,-0.2,0.4205948169,0.7765000000000001,-0.362,0.8567358111000001,0.40650000000000003,-0.152,0.4339887671,0.37,-0.21,0.4254409477
2021-03-14 13:30:00,0.771,-0.336,0.8410332930000001,0.401,-0.146,0.42675168420000004,0.37,-0.19,0.4159326869,0.771,-0.34600000000000003,0.8450781029000001,0.401,-0.146,0.42675168420000004,0.37,-0.2,0.4205948169
2021-03-14 14:00:00,0.7505000000000001,-0.301,0.8086106912000001,0.4005,-0.131,0.4213801728,0.35000000000000003,-0.17,0.3891015292,0.7505000000000001,-0.311,0.8123861459,0.4005,-0.131,0.4213801728,0.35000000000000003,-0.18,0.3935733731
2021-03-14 14:30:00,0.5675,-0.2275,0.6114020772000001,0.3275,-0.0975,0.34170528240000003,0.24,-0.13,0.2729468813,0.5675,-0.23750000000000002,0.6151930591,0.3275,-0.0975,0.34170528240000003,0.24,-0.14,0.2778488798
2021-03-14 15:00:00,0.608,-0.242,0.6543913202,0.338,-0.10200000000000001,0.35305523650000004,0.27,-0.14,0.3041381265,0.608,-0.252,0.6581549969,0.338,-0.10200000000000001,0.35305523650000004,0.27,-0.15,0.3088689042
2021-03-14 15:30:00,0.7085,-0.3015,0.7699834414000001,0.3885,-0.1315,0.4101518012,0.32,-0.17,0.36235341860000003,0.7085,-0.3015,0.7699834414000001,0.3885,-0.1315,0.4101518012,0.32,-0.17,0.36235341860000003
2021-03-14 16:00:00,0.7155,-0.3075,0.7787788518000001,0.3855,-0.1375,0.4092877961,0.33,-0.17,0.37121422390000003,0.7155,-0.3175,0.7827812594,0.3855,-0.1375,0.4092877961,0.33,-0.18,0.3758989226
2021-03-14 16:30:00,0.7345,0.114,0.7432941881,0.3845,-0.136,0.40784341360000004,0.35000000000000003,0.25,0.43011626340000003,0.6845,-0.756,1.0198412867,0.3845,-0.136,0.40784341360000004,0.30000000000000004,-0.62,0.6887670143
2021-03-14 17:00:00,0.755,0.0935,0.7607675401,0.385,-0.14650000000000002,0.4119311229,0.37,0.24,0.4410215414,0.6950000000000001,-0.7865000000000001,1.0495747949,0.385,-0.14650000000000002,0.4119311229,0.31,-0.64,0.7111258679
2021-03-14 17:30:00,0.726,-0.2485,0.7673514514,0.386,-0.1385,0.4100954157,0.34,-0.11,0.35735136770000003,0.716,-0.41850000000000004,0.8293360296000001,0.386,-0.1385,0.4100954157,0.33,-0.28,0.4327817002
2021-03-14 18:00:00,0.724,-0.339,0.7994354258,0.384,-0.139,0.40838339830000003,0.34,-0.2,0.39446165850000003,0.714,-0.34900000000000003,0.7947307720000001,0.384,-0.139,0.40838339830000003,0.33,-0.21,0.3911521443
2021-03-14 18:30:00,0.457,-0.3815,0.5953076936,0.277,-0.0315,0.2787853117,0.18,-0.35000000000000003,0.3935733731,0.457,-0.3915,0.601765112,0.277,-0.0315,0.2787853117,0.18,-0.36,0.4024922359
2021-03-14 19:00:00,0.297,-0.36,0.46670011780000004,0.247,0.0,0.247,0.05,-0.36,0.3634556369,0.297,-0.37,0.47445653120000003,0.247,0.0,0.247,0.05,-0.37,0.3733630941
2021-03-14 19:30:00,0.166,-0.21,0.26768638370000003,0.246,0.0,0.246,-0.08,-0.21,0.22472205050000002,0.156,-0.45,0.4762730309,0.246,0.0,0.246,-0.09,-0.45,0.4589117562
2021-03-14 20:00:00,0.483,0.0385,0.4845319907,0.28300000000000003,-0.061500000000000006,0.2896053349,0.2,0.1,0.2236067977,0.383,-0.7015,0.7992441742,0.28300000000000003,-0.061500000000000006,0.2896053349,0.1,-0.64,0.6477653896000001
2021-03-14 20:30:00,0.63,-0.31,0.7021395873,0.36,-0.13,0.38275318420000004,0.27,-0.18,0.3244996148,0.63,-0.32,0.7066116331000001,0.36,-0.13,0.38275318420000004,0.27,-0.19,0.33015148040000003
2021-03-14 21:00:00,0.669,-0.34800000000000003,0.7540987999000001,0.379,-0.138,0.4033422864,0.29,-0.21,0.35805027580000004,0.669,-0.34800000000000003,0.7540987999000001,0.379,-0.138,0.4033422864,0.29,-0.21,0.35805027580000004
2021-03-14 21:30:00,0.643,-0.34650000000000003,0.7304185444,0.373,-0.1365,0.3971917043,0.27,-0.21,0.34205262750000004,0.653,-0.34650000000000003,0.7392369377,0.373,-0.1365,0.3971917043,0.28,-0.21,0.35000000000000003
2021-03-14 22:00:00,0.5235000000000001,-0.34950000000000003,0.6294461852000001,0.3435,-0.11950000000000001,0.3636928649,0.18,-0.23,0.2920616373,0.5235000000000001,-0.35950000000000004,0.6350531474000001,0.3435,-0.11950000000000001,0.3636928649,0.18,-0.24,0.30000000000000004
2021-03-14 22:30:00,0.3995,-0.3105,0.5059748017,0.28950000000000004,-0.0805,0.30048377660000003,0.11,-0.23,0.2549509757,0.3995,-0.3205,0.5121723343,0.28950000000000004,-0.0805,0.30048377660000003,0.11,-0.24,0.2640075756
2021-03-14 23:00:00,0.404,-0.326,0.5191261889000001,0.294,-0.08600000000000001,0.30632009400000004,0.11,-0.24,0.2640075756,0.41400000000000003,-0.336,0.5331903975,0.294,-0.08600000000000001,0.30632009400000004,0.12,-0.25,0.2773084925
2021-03-14 23:30:00,0.294,-0.257,0.39049327780000004,0.264,-0.047,0.2681510768,0.03,-0.21,0.2121320344,0.304,-0.267,0.4046047454,0.264,-0.047,0.2681510768,0.04,-0.22,0.2236067977
2021-03-15 00:00:00,0.3135,-0.2675,0.4121146685,0.2735,-0.0475,0.2775941282,0.04,-0.22,0.2236067977,0.3135,-0.2775,0.4186746947,0.2735,-0.0475,0.2775941282,0.04,-0.23,0.2334523506
2021-03-15 00:30:00,0.28250000000000003,-0.201,0.3467091721,0.2525,-0.021,0.25337176240000003,0.03,-0.18,0.1824828759,0.29250000000000004,-0.211,0.36066223810000003,0.2525,-0.021,0.25337176240000003,0.04,-0.19,0.19416487840000002
2021-03-15 01:00:00,0.355,-0.193,0.40407177580000003,0.255,-0.033,0.257126428,0.1,-0.16,0.1886796226,0.355,-0.203,0.40894253880000003,0.255,-0.033,0.257126428,0.1,-0.17,0.1972308292
2021-03-15 01:30:00,0.296,-0.2295,0.37454806100000004,0.256,-0.029500000000000002,0.2576941016,0.04,-0.2,0.2039607805,0.306,-0.23950000000000002,0.3885823594,0.256,-0.029500000000000002,0.2576941016,0.05,-0.21,0.2158703314
2021-03-15 02:00:00,0.24250000000000002,-0.20550000000000002,0.3178623916,0.2525,-0.0155,0.2529752952,-0.01,-0.19,0.19026297590000002,0.2525,-0.2155,0.3319585818,0.2525,-0.0155,0.2529752952,0.0,-0.2,0.2
2021-03-15 02:30:00,0.1495,-0.199,0.2489000804,0.2495,-0.009000000000000001,0.2496622719,-0.1,-0.19,0.2147091055,0.1495,-0.209,0.2569654646,0.2495,-0.009000000000000001,0.2496622719,-0.1,-0.2,0.2236067977
2021-03-15 03:00:00,0.264,-0.23,0.350137116,0.264,-0.03,0.2656990779,0.0,-0.2,0.2,0.274,-0.24,0.3642471688,0.264,-0.03,0.2656990779,0.01,-0.21,0.2102379604
2021-03-15 03:30:00,0.157,-0.194,0.2495696296,0.247,-0.004,0.2470323865,-0.09,-0.19,0.2102379604,0.157,-0.20400000000000001,0.2574198905,0.247,-0.004,0.2470323865,-0.09,-0.2,0.219317122
2021-03-15 04:00:00,0.155,-0.14,0.2088659857,0.245,0.0,0.245,-0.09,-0.14,0.1664331698,0.155,-0.15,0.2156965461,0.245,0.0,0.245,-0.09,-0.15,0.1749285568
2021-03-15 04:30:00,0.1555,-0.1545,0.2192042427,0.24550000000000002,-0.0045000000000000005,0.24554123890000001,-0.09,-0.15,0.1749285568,0.1555,-0.1645,0.22636364550000002,0.24550000000000002,-0.0045000000000000005,0.24554123890000001,-0.09,-0.16,0.1835755975
2021-03-15 05:00:00,0.1545,-0.155,0.2188498344,0.24450000000000002,-0.005,0.24455111940000002,-0.09,-0.15,0.1749285568,0.1545,-0.165,0.2260425845,0.24450000000000002,-0.005,0.24455111940000002,-0.09,-0.16,0.1835755975
2021-03-15 05:30:00,0.1525,-0.1305,0.20071497200000002,0.24250000000000002,-0.0005,0.2425005155,-0.09,-0.13,0.158113883,0.1525,-0.1405,0.2073559741,0.24250000000000002,-0.0005,0.2425005155,-0.09,-0.14,0.1664331698
2021-03-15 06:00:00,0.3795,-0.124,0.3992445992,0.2495,-0.014,0.24989247690000002,0.13,-0.11,0.17029386370000002,0.3795,-0.124,0.3992445992,0.2495,-0.014,0.24989247690000002,0.13,-0.11,0.17029386370000002
2021-03-15 06:30:00,0.121,-0.13,0.1775978603,0.241,0.0,0.241,-0.12,-0.13,0.1769180601,0.121,-0.14,0.18504323820000002,0.241,0.0,0.241,-0.12,-0.14,0.1843908891
2021-03-15 07:00:00,0.121,-0.12,0.1704142013,0.241,0.0,0.241,-0.12,-0.12,0.1697056275,0.121,-0.12,0.1704142013,0.241,0.0,0.241,-0.12,-0.12,0.1697056275
2021-03-15 07:30:00,0.131,-0.05,0.1402176879,0.241,0.0,0.241,-0.11,-0.05,0.1208304597,0.121,-0.14,0.18504323820000002,0.241,0.0,0.241,-0.12,-0.14,0.1843908891
2021-03-15 08:00:00,0.1585,-0.08,0.1775450647,0.23850000000000002,0.0,0.23850000000000002,-0.08,-0.08,0.11313708500000001,0.1585,-0.09,0.1822697177,0.23850000000000002,0.0,0.23850000000000002,-0.08,-0.09,0.12041594580000001
2021-03-15 08:30:00,0.11850000000000001,-0.1,0.1550556352,0.23850000000000002,0.0,0.23850000000000002,-0.12,-0.1,0.1562049935,0.11850000000000001,-0.1,0.1550556352,0.23850000000000002,0.0,0.23850000000000002,-0.12,-0.1,0.1562049935
2021-03-15 09:00:00,0.1385,-0.16,0.21161817030000002,0.23850000000000002,0.0,0.23850000000000002,-0.1,-0.16,0.1886796226,0.1385,-0.17,0.21927665170000002,0.23850000000000002,0.0,0.23850000000000002,-0.1,-0.17,0.1972308292
2021-03-15 09:30:00,0.149,-0.188,0.2398853893,0.23900000000000002,-0.008,0.2391338537,-0.09,-0.18,0.201246118,0.149,-0.198,0.2478003228,0.23900000000000002,-0.008,0.2391338537,-0.09,-0.19,0.2102379604
2021-03-15 10:00:00,0.148,-0.20750000000000002,0.25487300760000003,0.23800000000000002,-0.0175,0.2386425151,-0.09,-0.19,0.2102379604,0.148,-0.2175,0.2630784104,0.23800000000000002,-0.0175,0.2386425151,-0.09,-0.2,0.219317122
2021-03-15 10:30:00,0.14750000000000002,-0.167,0.2228121406,0.2275,-0.007,0.2276076668,-0.08,-0.16,0.1788854382,0.14750000000000002,-0.177,0.2304023654,0.2275,-0.007,0.2276076668,-0.08,-0.17,0.1878829423
2021-03-15 11:00:00,0.078,-0.14300000000000002,0.1628895331,0.211,0.0,0.211,-0.133,-0.14300000000000002,0.1952895286,0.068,-0.153,0.16743058260000002,0.211,0.0,0.211,-0.14300000000000002,-0.153,0.2094230169
2021-03-15 11:30:00,0.14450000000000002,-0.14650000000000002,0.2057729331,0.24450000000000002,-0.006500000000000001,0.2445863856,-0.1,-0.14,0.1720465053,0.14450000000000002,-0.1565,0.2130082158,0.24450000000000002,-0.006500000000000001,0.2445863856,-0.1,-0.15,0.1802775638
2021-03-15 12:00:00,0.1275,-0.212,0.2473868428,0.23750000000000002,-0.032,0.23964609320000002,-0.11,-0.18,0.2109502311,0.1275,-0.212,0.2473868428,0.23750000000000002,-0.032,0.23964609320000002,-0.11,-0.18,0.2109502311
2021-03-15 12:30:00,0.256,-0.232,0.3454851661,0.276,-0.052000000000000005,0.2808558349,-0.02,-0.18,0.18110770280000002,0.266,-0.232,0.3529589211,0.276,-0.052000000000000005,0.2808558349,-0.01,-0.18,0.1802775638
2021-03-15 13:00:00,0.1935,-0.2005,0.2786440382,0.2635,-0.0405,0.266594261,-0.07,-0.16,0.174642492,0.1935,-0.21050000000000002,0.2859239409,0.2635,-0.0405,0.266594261,-0.07,-0.17,0.1838477631
2021-03-15 13:30:00,0.301,-0.1835,0.3525241127,0.271,-0.0335,0.2730627217,0.03,-0.15,0.1529705854,0.311,-0.1835,0.3611000554,0.271,-0.0335,0.2730627217,0.04,-0.15,0.155241747
2021-03-15 14:00:00,0.17450000000000002,-0.1295,0.21730278420000002,0.20450000000000002,-0.0195,0.2054276028,-0.03,-0.11,0.1140175425,0.1845,-0.1295,0.2254118453,0.20450000000000002,-0.0195,0.2054276028,-0.02,-0.11,0.1118033989
2021-03-15 14:30:00,0.1315,-0.1595,0.2067184075,0.1615,-0.0395,0.166260338,-0.03,-0.12,0.1236931688,0.14150000000000001,-0.1595,0.2132193706,0.1615,-0.0395,0.166260338,-0.02,-0.12,0.1216552506
2021-03-15 15:00:00,0.4565,-0.177,0.48961336790000004,0.3065,-0.057,0.3117551122,0.15,-0.12,0.1920937271,0.4565,-0.177,0.48961336790000004,0.3065,-0.057,0.3117551122,0.15,-0.12,0.1920937271
2021-03-15 15:30:00,0.374,-0.073,0.3810577384,0.264,-0.023,0.265,0.11,-0.05,0.1208304597,0.374,-0.123,0.39370674370000003,0.264,-0.023,0.265,0.11,-0.1,0.1486606875
2021-03-15 16:00:00,0.3735,-0.109,0.38908000460000003,0.2635,-0.029,0.2650910221,0.11,-0.08,0.1360147051,0.3735,-0.109,0.38908000460000003,0.2635,-0.029,0.2650910221,0.11,-0.08,0.1360147051
2021-03-15 16:30:00,0.38,-0.099,0.39268435160000004,0.26,-0.019,0.2606933064,0.12,-0.08,0.14422205100000002,0.38,-0.099,0.39268435160000004,0.26,-0.019,0.2606933064,0.12,-0.08,0.14422205100000002
2021-03-15 17:00:00,0.17,-0.11,0.2024845673,0.25,0.0,0.25,-0.08,-0.11,0.1360147051,0.18,-0.12,0.2163330765,0.25,0.0,0.25,-0.07,-0.12,0.1389244399
2021-03-15 17:30:00,0.16,-0.11,0.19416487840000002,0.25,0.0,0.25,-0.09,-0.11,0.14212670400000002,0.16,-0.12,0.2,0.25,0.0,0.25,-0.09,-0.12,0.15
2021-03-15 18:00:00,0.1595,-0.1,0.18825581,0.2495,0.0,0.2495,-0.09,-0.1,0.13453624050000001,0.1595,-0.11,0.19375306450000002,0.2495,0.0,0.2495,-0.09,-0.11,0.14212670400000002
2021-03-15 18:30:00,0.15,-0.1,0.1802775638,0.25,0.0,0.25,-0.1,-0.1,0.14142135620000001,0.15,-0.11,0.1860107524,0.25,0.0,0.25,-0.1,-0.11,0.1486606875
2021-03-15 19:00:00,0.13,-0.09,0.158113883,0.25,0.0,0.25,-0.12,-0.09,0.15,0.13,-0.1,0.1640121947,0.25,0.0,0.25,-0.12,-0.1,0.1562049935
2021-03-15 19:30:00,-0.1105,-0.25,0.2733317581,0.2495,0.0,0.2495,-0.36,-0.25,0.43829214,-0.1105,-0.26,0.2825070796,0.2495,0.0,0.2495,-0.36,-0.26,0.4440720662
2021-03-15 20:00:00,-0.12050000000000001,-0.25,0.2775252241,0.2495,0.0,0.2495,-0.37,-0.25,0.4465422712,-0.12050000000000001,-0.26,0.28656631,0.2495,0.0,0.2495,-0.37,-0.26,0.4522167622
2021-03-15 20:30:00,0.1095,-0.1,0.1482910989,0.2495,0.0,0.2495,-0.14,-0.1,0.1720465053,0.1095,-0.11,0.15521034120000002,0.2495,0.0,0.2495,-0.14,-0.11,0.1780449381
2021-03-15 21:00:00,0.1095,-0.1,0.1482910989,0.2495,0.0,0.2495,-0.14,-0.1,0.1720465053,0.1095,-0.11,0.15521034120000002,0.2495,0.0,0.2495,-0.14,-0.11,0.1780449381
2021-03-15 21:30:00,0.1295,-0.09,0.15770304370000002,0.2495,0.0,0.2495,-0.12,-0.09,0.15,0.1295,-0.09,0.15770304370000002,0.2495,0.0,0.2495,-0.12,-0.09,0.15
2021-03-15 22:00:00,0.2495,0.0,0.2495,0.2495,0.0,0.2495,0.0,0.0,0.0,0.2495,0.0,0.2495,0.2495,0.0,0.2495,0.0,0.0,0.0
2021-03-15 22:30:00,0.2495,0.0,0.2495,0.2495,0.0,0.2495,0.0,0.0,0.0,0.2495,0.0,0.2495,0.2495,0.0,0.2495,0.0,0.0,0.0
2021-03-15 23:00:00,0.2495,0.0,0.2495,0.2495,0.0,0.2495,0.0,0.0,0.0,0.2495,0.0,0.2495,0.2495,0.0,0.2495,0.0,0.0,0.0
2021-03-15 23:30:00,0.2495,0.0,0.2495,0.2495,0.0,0.2495,0.0,0.0,0.0,0.2495,0.0,0.2495,0.2495,0.0,0.2495,0.0,0.0,0.0
2021-03-16 00:00:00,0.2495,0.0,0.2495,0.2495,0.0,0.2495,0.0,0.0,0.0,0.2495,0.0,0.2495,0.2495,0.0,0.2495,0.0,0.0,0.0
2021-03-16 00:30:00,0.2495,0.0,0.2495,0.2495,0.0,0.2495,0.0,0.0,0.0,0.2495,0.0,0.2495,0.2495,0.0,0.2495,0.0,0.0,0.0
2021-03-16 01:00:00,0.2495,0.0,0.2495,0.2495,0.0,0.2495,0.0,0.0,0.0,0.2495,0.0,0.2495,0.2495,0.0,0.2495,0.0,0.0,0.0
2021-03-16 01:30:00,0.2495,0.0,0.2495,0.2495,0.0,0.2495,0.0,0.0,0.0,0.2495,0.0,0.2495,0.2495,0.0,0.2495,0.0,0.0,0.0
2021-03-16 02:00:00,0.2495,0.0,0.2495,0.2495,0.0,0.2495,0.0,0.0,0.0,0.2495,0.0,0.2495,0.2495,0.0,0.2495,0.0,0.0,0.0
2021-03-16 02:30:00,0.33,0.47000000000000003,0.5742821606,0.25,0.0,0.25,0.08,0.47000000000000003,0.47675989760000004,0.25,-0.48,0.5412023651,0.25,0.0,0.25,0.0,-0.48,0.48
2021-03-16 03:00:00,0.3295,0.46,0.5658358861,0.2495,0.0,0.2495,0.08,0.46,0.4669047012,0.2495,-0.48,0.5409715797,0.2495,0.0,0.2495,0.0,-0.48,0.48
2021-03-16 03:30:00,0.2495,0.0,0.2495,0.2495,0.0,0.2495,0.0,0.0,0.0,0.2495,0.0,0.2495,0.2495,0.0,0.2495,0.0,0.0,0.0
2021-03-16 04:00:00,0.25,0.0,0.25,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25,0.25,0.0,0.25,0.0,0.0,0.0
2021-03-16 04:30:00,0.25,0.0,0.25,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25,0.25,0.0,0.25,0.0,0.0,0.0
2021-03-16 05:00:00,0.2495,0.0,0.2495,0.2495,0.0,0.2495,0.0,0.0,0.0,0.2495,0.0,0.2495,0.2495,0.0,0.2495,0.0,0.0,0.0
2021-03-16 05:30:00,0.3295,0.0,0.3295,0.2495,0.0,0.2495,0.08,0.0,0.08,0.3295,0.0,0.3295,0.2495,0.0,0.2495,0.08,0.0,0.08
2021-03-16 06:00:00,0.33,-0.16,0.3667424164,0.25,0.0,0.25,0.08,-0.16,0.1788854382,0.33,-0.16,0.3667424164,0.25,0.0,0.25,0.08,-0.16,0.1788854382
2021-03-16 06:30:00,0.2495,-0.08,0.2620119272,0.2495,0.0,0.2495,0.0,-0.08,0.08,0.2495,-0.08,0.2620119272,0.2495,0.0,0.2495,0.0,-0.08,0.08
2021-03-16 07:00:00,-0.0205,-0.26,0.2608069209,0.2495,0.0,0.2495,-0.27,-0.26,0.3748332963,-0.0105,-0.27,0.2702040895,0.2495,0.0,0.2495,-0.26,-0.27,0.3748332963
2021-03-16 07:30:00,-0.08,-0.31,0.3201562119,0.25,0.0,0.25,-0.33,-0.31,0.45276925690000003,-0.08,-0.32,0.32984845,0.25,0.0,0.25,-0.33,-0.32,0.45967379740000003
2021-03-16 08:00:00,-0.169,-0.19,0.2542852729,0.131,0.0,0.131,-0.30000000000000004,-0.19,0.3551056181,-0.169,-0.2,0.2618415551,0.131,0.0,0.131,-0.30000000000000004,-0.2,0.3605551275
2021-03-16 08:30:00,-0.38,-0.15,0.4085339643,0.0,0.0,0.0,-0.38,-0.15,0.4085339643,-0.38,-0.16,0.41231056260000004,0.0,0.0,0.0,-0.38,-0.16,0.41231056260000004
2021-03-16 09:00:00,-0.37,-0.1905,0.4161613269,0.0,-0.0005,0.0005,-0.37,-0.19,0.4159326869,-0.37,-0.2005,0.4208328053,0.0,-0.0005,0.0005,-0.37,-0.2,0.4205948169
2021-03-16 09:30:00,-0.34850000000000003,-0.1655,0.3858011146,0.0015,-0.0055000000000000005,0.0057008771000000005,-0.35000000000000003,-0.16,0.3848376281,-0.34850000000000003,-0.1655,0.3858011146,0.0015,-0.0055000000000000005,0.0057008771000000005,-0.35000000000000003,-0.16,0.3848376281
2021-03-16 10:00:00,-0.37,-0.15,0.3992492956,0.0,0.0,0.0,-0.37,-0.15,0.3992492956,-0.37,-0.16,0.4031128874,0.0,0.0,0.0,-0.37,-0.16,0.4031128874
2021-03-16 10:30:00,-0.31,-0.08,0.3201562119,0.0,0.0,0.0,-0.31,-0.08,0.3201562119,-0.31,-0.08,0.3201562119,0.0,0.0,0.0,-0.31,-0.08,0.3201562119
2021-03-16 11:00:00,-0.34850000000000003,-0.183,0.3936257741,0.0015,-0.003,0.0033541020000000003,-0.35000000000000003,-0.18,0.3935733731,-0.34850000000000003,-0.183,0.3936257741,0.0015,-0.003,0.0033541020000000003,-0.35000000000000003,-0.18,0.3935733731
2021-03-16 11:30:00,-0.32,-0.214,0.3849623358,0.01,-0.024,0.026000000000000002,-0.33,-0.19,0.3807886553,-0.32,-0.224,0.3906097797,0.01,-0.024,0.026000000000000002,-0.33,-0.2,0.3858756276
2021-03-16 12:00:00,-0.23,-0.25,0.339705755,0.03,-0.06,0.06708203930000001,-0.26,-0.19,0.3220248438,-0.23,-0.26,0.3471310992,0.03,-0.06,0.06708203930000001,-0.26,-0.2,0.3280243893
2021-03-16 12:30:00,-0.3055,-0.189,0.3592370387,0.0045000000000000005,-0.009000000000000001,0.0100623059,-0.31,-0.18,0.3584689666,-0.3055,-0.199,0.36459738070000003,0.0045000000000000005,-0.009000000000000001,0.0100623059,-0.31,-0.19,0.3635931793
2021-03-16 13:00:00,-0.178,-0.3025,0.3509846863,0.052000000000000005,-0.0825,0.09752051070000001,-0.23,-0.22,0.3182766093,-0.178,-0.3125,0.3596390552,0.052000000000000005,-0.0825,0.09752051070000001,-0.23,-0.23,0.3252691193
2021-03-16 13:30:00,-0.101,-0.27,0.2882724406,0.069,-0.09,0.113406349,-0.17,-0.18,0.2475883681,-0.101,-0.28,0.2976592011,0.069,-0.09,0.113406349,-0.17,-0.19,0.2549509757
2021-03-16 14:00:00,-0.0635,-0.29,0.2968707631,0.08650000000000001,-0.1,0.1322204598,-0.15,-0.19,0.24207436870000001,-0.0635,-0.30000000000000004,0.3066467838,0.08650000000000001,-0.1,0.1322204598,-0.15,-0.2,0.25
2021-03-16 14:30:00,0.2545,-0.42250000000000004,0.4932306763,0.2245,-0.14250000000000002,0.26590693860000003,0.03,-0.28,0.2816025568,0.2645,-0.4325,0.5069679477,0.2245,-0.14250000000000002,0.26590693860000003,0.04,-0.29,0.2927456234
2021-03-16 15:00:00,0.3995,-0.4425,0.5961597940000001,0.3195,-0.1325,0.3458850965,0.08,-0.31,0.3201562119,0.40950000000000003,-0.4525,0.6102839503,0.3195,-0.1325,0.3458850965,0.09,-0.32,0.33241540280000004
2021-03-16 15:30:00,0.3125,-0.363,0.4789835592,0.2625,-0.113,0.2857888206,0.05,-0.25,0.2549509757,0.3225,-0.373,0.4930874669,0.2625,-0.113,0.2857888206,0.06,-0.26,0.2668332813
2021-03-16 16:00:00,0.6305000000000001,-0.447,0.7728772542,0.41050000000000003,-0.137,0.4327577267,0.22,-0.31,0.3801315562,0.6405000000000001,-0.457,0.786822248,0.41050000000000003,-0.137,0.4327577267,0.23,-0.32,0.3940812099
2021-03-16 16:30:00,0.6155,-0.42550000000000004,0.7482583110000001,0.3955,-0.1255,0.41493433220000003,0.22,-0.30000000000000004,0.3720215048,0.6255000000000001,-0.42550000000000004,0.7565054527,0.3955,-0.1255,0.41493433220000003,0.23,-0.30000000000000004,0.3780211634
2021-03-16 17:00:00,0.3805,-0.1285,0.4016123753,0.2505,-0.018500000000000003,0.25118220480000003,0.13,-0.11,0.17029386370000002,0.3805,-0.1385,0.4049228322,0.2505,-0.018500000000000003,0.25118220480000003,0.13,-0.12,0.1769180601
2021-03-16 17:30:00,0.40650000000000003,-0.14100000000000001,0.4302595147,0.2565,-0.031,0.2583665032,0.15,-0.11,0.1860107524,0.40650000000000003,-0.14100000000000001,0.4302595147,0.2565,-0.031,0.2583665032,0.15,-0.11,0.1860107524
2021-03-16 18:00:00,0.378,-0.112,0.3942435795,0.248,-0.022,0.24897389420000002,0.13,-0.09,0.158113883,0.378,-0.122,0.3972002014,0.248,-0.022,0.24897389420000002,0.13,-0.1,0.1640121947
2021-03-16 18:30:00,0.3785,-0.1155,0.39573033750000003,0.2485,-0.025500000000000002,0.2498049239,0.13,-0.09,0.158113883,0.3785,-0.1155,0.39573033750000003,0.2485,-0.025500000000000002,0.2498049239,0.13,-0.09,0.158113883
2021-03-16 19:00:00,0.362,-0.1085,0.377910373,0.242,-0.018500000000000003,0.242706098,0.12,-0.09,0.15,0.362,-0.1285,0.3841305117,0.242,-0.018500000000000003,0.242706098,0.12,-0.11,0.16278820600000002
2021-03-16 19:30:00,0.6095,-0.28300000000000003,0.6719964658,0.34950000000000003,-0.113,0.3673135581,0.26,-0.17,0.3106444913,0.6095,-0.28300000000000003,0.6719964658,0.34950000000000003,-0.113,0.3673135581,0.26,-0.17,0.3106444913
2021-03-16 20:00:00,0.3715,-0.1325,0.3944217286,0.2515,-0.0325,0.2535912065,0.12,-0.1,0.1562049935,0.3815,-0.14250000000000002,0.40724501220000003,0.2515,-0.0325,0.2535912065,0.13,-0.11,0.17029386370000002
2021-03-16 20:30:00,0.361,-0.1085,0.3769525832,0.241,-0.0285,0.24267931510000001,0.12,-0.08,0.14422205100000002,0.361,-0.1085,0.3769525832,0.241,-0.0285,0.24267931510000001,0.12,-0.08,0.14422205100000002
2021-03-16 21:00:00,0.3235,-0.14,0.3524943262,0.2335,0.0,0.2335,0.09,-0.14,0.1664331698,0.3235,-0.09,0.33578601820000004,0.2335,0.0,0.2335,0.09,-0.09,0.1272792206
2021-03-16 21:30:00,0.525,-0.223,0.5703981066,0.315,-0.083,0.32575143900000003,0.21,-0.14,0.2523885893,0.535,-0.223,0.5796153897,0.315,-0.083,0.32575143900000003,0.22,-0.14,0.2607680962
2021-03-16 22:00:00,0.6745,-0.3125,0.7433750736,0.3845,-0.1325,0.40668968510000003,0.29,-0.18,0.3413209633,0.6845,-0.3225,0.7566680250000001,0.3845,-0.1325,0.40668968510000003,0.30000000000000004,-0.19,0.3551056181
2021-03-16 22:30:00,0.677,-0.3025,0.741508766,0.387,-0.1325,0.4090540918,0.29,-0.17,0.33615472630000004,0.687,-0.3225,0.7589303328,0.387,-0.1325,0.4090540918,0.30000000000000004,-0.19,0.3551056181
2021-03-16 23:00:00,0.497,-0.1915,0.532617358,0.307,-0.0915,0.3203455166,0.19,-0.1,0.2147091055,0.497,-0.2615,0.5615970531,0.307,-0.0915,0.3203455166,0.19,-0.17,0.2549509757
2021-03-16 23:30:00,0.339,-0.105,0.354888715,0.23900000000000002,-0.025,0.24030397420000002,0.1,-0.08,0.1280624847,0.34900000000000003,-0.105,0.36445301480000003,0.23900000000000002,-0.025,0.24030397420000002,0.11,-0.08,0.1360147051
2021-03-17 00:00:00,0.3135,0.0,0.3135,0.2335,0.0,0.2335,0.08,0.0,0.08,0.3135,0.0,0.3135,0.2335,0.0,0.2335,0.08,0.0,0.08
2021-03-17 00:30:00,0.3155,0.0,0.3155,0.23550000000000001,0.0,0.23550000000000001,0.08,0.0,0.08,0.3155,0.0,0.3155,0.23550000000000001,0.0,0.23550000000000001,0.08,0.0,0.08
2021-03-17 01:00:00,0.35050000000000003,-0.091,0.36212049100000004,0.24050000000000002,-0.011,0.2407514278,0.11,-0.08,0.1360147051,0.35050000000000003,-0.091,0.36212049100000004,0.24050000000000002,-0.011,0.2407514278,0.11,-0.08,0.1360147051
2021-03-17 01:30:00,0.497,-0.18,0.5285915247,0.307,-0.09,0.31992030260000004,0.19,-0.09,0.2102379604,0.507,-0.18,0.5380046468,0.307,-0.09,0.31992030260000004,0.2,-0.09,0.219317122
2021-03-17 02:00:00,0.47000000000000003,-0.1825,0.5041887048,0.29,-0.0825,0.3015066334,0.18,-0.1,0.2059126028,0.47000000000000003,-0.17250000000000001,0.5006558199,0.29,-0.0825,0.3015066334,0.18,-0.09,0.201246118
2021-03-17 02:30:00,0.5915,-0.2535,0.6435328274000001,0.35150000000000003,-0.1135,0.3693704103,0.24,-0.14,0.2778488798,0.6015,-0.2635,0.6566844752000001,0.35150000000000003,-0.1135,0.3693704103,0.25,-0.15,0.2915475947
2021-03-17 03:00:00,0.58,-0.2635,0.6370496448,0.35000000000000003,-0.1135,0.3679432701,0.23,-0.15,0.2745906044,0.59,-0.2735,0.6503093495000001,0.35000000000000003,-0.1135,0.3679432701,0.24,-0.16,0.28844410200000004
2021-03-17 03:30:00,0.622,-0.2735,0.6794749811,0.372,-0.12350000000000001,0.391964603,0.25,-0.15,0.2915475947,0.632,-0.28350000000000003,0.6926732635,0.372,-0.12350000000000001,0.391964603,0.26,-0.16,0.30528675040000003
2021-03-17 04:00:00,0.3695,-0.113,0.3863926112,0.2495,-0.023,0.2505578775,0.12,-0.09,0.15,0.3695,-0.113,0.3863926112,0.2495,-0.023,0.2505578775,0.12,-0.09,0.15
2021-03-17 04:30:00,0.4685,-0.211,0.5138221969,0.2985,-0.081,0.3092947623,0.17,-0.13,0.2140093456,0.4685,-0.201,0.5097972636,0.2985,-0.081,0.3092947623,0.17,-0.12,0.2080865205
2021-03-17 05:00:00,0.34,-0.0835,0.35010319910000004,0.24,-0.0035,0.2400255195,0.1,-0.08,0.1280624847,0.34,-0.0835,0.35010319910000004,0.24,-0.0035,0.2400255195,0.1,-0.08,0.1280624847
2021-03-17 05:30:00,0.24050000000000002,0.0,0.24050000000000002,0.24050000000000002,0.0,0.24050000000000002,0.0,0.0,0.0,0.24050000000000002,0.0,0.24050000000000002,0.24050000000000002,0.0,0.24050000000000002,0.0,0.0,0.0
2021-03-17 06:00:00,0.24,0.0,0.24,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24,0.24,0.0,0.24,0.0,0.0,0.0
2021-03-17 06:30:00,0.241,0.44,0.5016781837000001,0.241,0.0,0.241,0.0,0.44,0.44,0.241,-0.42,0.48423238220000003,0.241,0.0,0.241,0.0,-0.42,0.42
2021-03-17 07:00:00,0.1605,0.41000000000000003,0.44029563930000004,0.24050000000000002,0.0,0.24050000000000002,-0.08,0.41000000000000003,0.4177319715,0.1305,-0.46,0.4781529567,0.24050000000000002,0.0,0.24050000000000002,-0.11,-0.46,0.47296934360000004
2021-03-17 07:30:00,0.159,0.22,0.2714424433,0.23900000000000002,0.0,0.23900000000000002,-0.08,0.22,0.23409399820000001,0.139,-0.27,0.303679107,0.23900000000000002,0.0,0.23900000000000002,-0.1,-0.27,0.28792360100000003
2021-03-17 08:00:00,0.159,-0.1,0.1878323721,0.23900000000000002,0.0,0.23900000000000002,-0.08,-0.1,0.1280624847,0.149,-0.1,0.1794463708,0.23900000000000002,0.0,0.23900000000000002,-0.09,-0.1,0.13453624050000001
2021-03-17 08:30:00,0.079,-0.18,0.1965731416,0.23900000000000002,0.0,0.23900000000000002,-0.16,-0.18,0.24083189160000001,0.079,-0.19,0.20576928830000002,0.23900000000000002,0.0,0.23900000000000002,-0.16,-0.19,0.248394847
2021-03-17 09:00:00,-0.063,-0.14,0.1535219854,0.157,0.0,0.157,-0.22,-0.14,0.2607680962,-0.063,-0.15,0.1626929624,0.157,0.0,0.157,-0.22,-0.15,0.26627053910000004
2021-03-17 09:30:00,-0.2525,-0.14,0.2887148247,0.0475,0.0,0.0475,-0.30000000000000004,-0.14,0.3310589071,-0.2525,-0.15,0.2936941436,0.0475,0.0,0.0475,-0.30000000000000004,-0.15,0.3354101966
2021-03-17 10:00:00,-0.28850000000000003,-0.213,0.3586101644,0.0015,-0.013000000000000001,0.0130862523,-0.29,-0.2,0.3522782991,-0.28850000000000003,-0.223,0.3646385196,0.0015,-0.013000000000000001,0.0130862523,-0.29,-0.21,0.35805027580000004
2021-03-17 10:30:00,-0.23950000000000002,-0.0925,0.2567420885,0.0005,-0.0025,0.0025495098,-0.24,-0.09,0.2563201124,-0.23950000000000002,-0.0925,0.2567420885,0.0005,-0.0025,0.0025495098,-0.24,-0.09,0.2563201124
2021-03-17 11:00:00,-0.2505,-0.2195,0.3330623065,0.0095,-0.029500000000000002,0.0309919344,-0.26,-0.19,0.3220248438,-0.2505,-0.2195,0.3330623065,0.0095,-0.029500000000000002,0.0309919344,-0.26,-0.19,0.3220248438
2021-03-17 11:30:00,-0.33,-0.191,0.3812886046,0.0,-0.001,0.001,-0.33,-0.19,0.3807886553,-0.33,-0.191,0.3812886046,0.0,-0.001,0.001,-0.33,-0.19,0.3807886553
2021-03-17 12:00:00,-0.23650000000000002,-0.245,0.3405249624,0.0135,-0.045,0.0469813793,-0.25,-0.2,0.3201562119,-0.23650000000000002,-0.255,0.3477890884,0.0135,-0.045,0.0469813793,-0.25,-0.21,0.3264965543
2021-03-17 12:30:00,-0.2265,-0.22,0.315756631,0.0135,-0.04,0.0422167029,-0.24,-0.18,0.30000000000000004,-0.2265,-0.23,0.32280373290000003,0.0135,-0.04,0.0422167029,-0.24,-0.19,0.3061045573
2021-03-17 13:00:00,-0.215,-0.171,0.274710757,0.005,-0.021,0.0215870331,-0.22,-0.15,0.26627053910000004,-0.215,-0.181,0.2810444805,0.005,-0.021,0.0215870331,-0.22,-0.16,0.2720294102
2021-03-17 13:30:00,-0.2195,-0.004,0.2195364434,0.0005,-0.004,0.0040311289,-0.22,0.0,0.22,-0.2195,-0.084,0.23502393500000002,0.0005,-0.004,0.0040311289,-0.22,-0.08,0.23409399820000001
2021-03-17 14:00:00,-0.25,-0.13,0.2817800561,0.0,0.0,0.0,-0.25,-0.13,0.2817800561,-0.25,-0.12,0.2773084925,0.0,0.0,0.0,-0.25,-0.12,0.2773084925
2021-03-17 14:30:00,-0.1955,-0.2605,0.3257000154,0.0245,-0.0505,0.056129315000000006,-0.22,-0.21,0.3041381265,-0.1955,-0.2705,0.3337521536,0.0245,-0.0505,0.056129315000000006,-0.22,-0.22,0.3111269837
2021-03-17 15:00:00,-0.182,-0.2175,0.2836022743,0.018000000000000002,-0.0475,0.0507961613,-0.2,-0.17,0.26248809500000003,-0.182,-0.2275,0.29134215280000003,0.018000000000000002,-0.0475,0.0507961613,-0.2,-0.18,0.2690724809
2021-03-17 15:30:00,-0.1875,-0.0795,0.20365780120000002,0.0325,-0.029500000000000002,0.0438919127,-0.22,-0.05,0.2256102835,-0.20750000000000002,-0.41950000000000004,0.46801335450000003,0.0325,-0.029500000000000002,0.0438919127,-0.24,-0.39,0.4579301257
2021-03-17 16:00:00,0.318,-0.1715,0.3612980072,0.23800000000000002,-0.0115,0.2382776742,0.08,-0.16,0.1788854382,0.318,-0.1715,0.3612980072,0.23800000000000002,-0.0115,0.2382776742,0.08,-0.16,0.1788854382
2021-03-17 16:30:00,0.3315,-0.099,0.3459671227,0.24150000000000002,-0.019,0.24224625900000002,0.09,-0.08,0.12041594580000001,0.3415,-0.109,0.35847349970000003,0.24150000000000002,-0.019,0.24224625900000002,0.1,-0.09,0.13453624050000001
2021-03-17 17:00:00,0.3715,-0.12350000000000001,0.391490102,0.2515,-0.043500000000000004,0.25523420620000004,0.12,-0.08,0.14422205100000002,0.3715,-0.1335,0.3947587871,0.2515,-0.043500000000000004,0.25523420620000004,0.12,-0.09,0.15
2021-03-17 17:30:00,0.396,-0.128,0.4161730409,0.256,-0.048,0.2604611295,0.14,-0.08,0.161245155,0.396,-0.138,0.4193566501,0.256,-0.048,0.2604611295,0.14,-0.09,0.1664331698
2021-03-17 18:00:00,0.463,-0.18150000000000002,0.4973039815,0.28300000000000003,-0.07150000000000001,0.2918925316,0.18,-0.11,0.2109502311,0.463,-0.18150000000000002,0.4973039815,0.28300000000000003,-0.07150000000000001,0.2918925316,0.18,-0.11,0.2109502311
2021-03-17 18:30:00,0.3775,-0.151,0.4065799429,0.24750000000000003,-0.041,0.2508729758,0.13,-0.11,0.17029386370000002,0.3775,-0.151,0.4065799429,0.24750000000000003,-0.041,0.2508729758,0.13,-0.11,0.17029386370000002
2021-03-17 19:00:00,0.335,0.38,0.5065816815,0.23500000000000001,0.0,0.23500000000000001,0.1,0.38,0.39293765410000003,0.325,-0.49,0.5879838433,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.49,0.4981967483
2021-03-17 19:30:00,0.3155,0.4,0.5094509299000001,0.23550000000000001,0.0,0.23550000000000001,0.08,0.4,0.4079215611,0.23550000000000001,-0.47000000000000003,0.5256997717,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.47000000000000003,0.47000000000000003
2021-03-17 20:00:00,0.3805,0.35950000000000004,0.5234696744,0.24050000000000002,-0.0205,0.2413721194,0.14,0.38,0.4049691346,0.3405,-0.5205000000000001,0.621981109,0.24050000000000002,-0.0205,0.2413721194,0.1,-0.5,0.5099019514
2021-03-17 20:30:00,0.49,0.24050000000000002,0.545839033,0.28,-0.08950000000000001,0.2939562042,0.21,0.33,0.3911521443,0.43,-0.6395000000000001,0.7706232867,0.28,-0.08950000000000001,0.2939562042,0.15,-0.55,0.5700877125
2021-03-17 21:00:00,0.41050000000000003,0.28700000000000003,0.5008784783,0.2505,-0.043000000000000003,0.2541638251,0.16,0.33,0.3667424164,0.3705,-0.593,0.6992276096000001,0.2505,-0.043000000000000003,0.2541638251,0.12,-0.55,0.5629387178
2021-03-17 21:30:00,0.34500000000000003,0.3795,0.5128793718,0.23500000000000001,-0.0005,0.2350005319,0.11,0.38,0.3956008089,0.325,-0.5005000000000001,0.5967623061,0.23500000000000001,-0.0005,0.2350005319,0.09,-0.5,0.5080354318
2021-03-17 22:00:00,0.325,0.41000000000000003,0.5231873469,0.23500000000000001,0.0,0.23500000000000001,0.09,0.41000000000000003,0.4197618372,0.325,-0.48,0.579676634,0.23500000000000001,0.0,0.23500000000000001,0.09,-0.48,0.4883646179
2021-03-17 22:30:00,0.326,0.0,0.326,0.23600000000000002,0.0,0.23600000000000002,0.09,0.0,0.09,0.326,-0.08,0.3356724594,0.23600000000000002,0.0,0.23600000000000002,0.09,-0.08,0.12041594580000001
2021-03-17 23:00:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0
