Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2021-03-17 23:30:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.23600000000000002,-0.08,0.24919069,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.08,0.08
2021-03-18 00:00:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0
2021-03-18 00:30:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.23600000000000002,-0.08,0.24919069,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.08,0.08
2021-03-18 01:00:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.23600000000000002,-0.1,0.2563123095,0.23600000000000002,0.0,0.23600000000000002,0.0,-0.1,0.1
2021-03-18 01:30:00,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0,0.23600000000000002,0.0,0.23600000000000002,0.23600000000000002,0.0,0.23600000000000002,0.0,0.0,0.0
2021-03-18 02:00:00,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001,0.316,-0.08,0.32596932370000004,0.23600000000000002,0.0,0.23600000000000002,0.08,-0.08,0.11313708500000001
2021-03-18 02:30:00,0.317,0.0,0.317,0.23700000000000002,0.0,0.23700000000000002,0.08,0.0,0.08,0.317,0.0,0.317,0.23700000000000002,0.0,0.23700000000000002,0.08,0.0,0.08
2021-03-18 03:00:00,0.23700000000000002,0.0,0.23700000000000002,0.23700000000000002,0.0,0.23700000000000002,0.0,0.0,0.0,0.23700000000000002,0.0,0.23700000000000002,0.23700000000000002,0.0,0.23700000000000002,0.0,0.0,0.0
2021-03-18 03:30:00,0.23700000000000002,0.48,0.5353213988000001,0.23700000000000002,0.0,0.23700000000000002,0.0,0.48,0.48,0.23700000000000002,-0.46,0.5174640084000001,0.23700000000000002,0.0,0.23700000000000002,0.0,-0.46,0.46
2021-03-18 04:00:00,0.23700000000000002,0.48,0.5353213988000001,0.23700000000000002,0.0,0.23700000000000002,0.0,0.48,0.48,0.23700000000000002,-0.46,0.5174640084000001,0.23700000000000002,0.0,0.23700000000000002,0.0,-0.46,0.46
2021-03-18 04:30:00,0.23700000000000002,0.48,0.5353213988000001,0.23700000000000002,0.0,0.23700000000000002,0.0,0.48,0.48,0.23700000000000002,-0.46,0.5174640084000001,0.23700000000000002,0.0,0.23700000000000002,0.0,-0.46,0.46
2021-03-18 05:00:00,0.23700000000000002,0.0,0.23700000000000002,0.23700000000000002,0.0,0.23700000000000002,0.0,0.0,0.0,0.23700000000000002,0.0,0.23700000000000002,0.23700000000000002,0.0,0.23700000000000002,0.0,0.0,0.0
2021-03-18 05:30:00,0.317,0.47000000000000003,0.5669118097,0.23700000000000002,0.0,0.23700000000000002,0.08,0.47000000000000003,0.47675989760000004,0.23700000000000002,-0.45,0.5085951238,0.23700000000000002,0.0,0.23700000000000002,0.0,-0.45,0.45
2021-03-18 06:00:00,0.23750000000000002,-0.14,0.27569231040000003,0.23750000000000002,0.0,0.23750000000000002,0.0,-0.14,0.14,0.23750000000000002,-0.15,0.2809025632,0.23750000000000002,0.0,0.23750000000000002,0.0,-0.15,0.15
2021-03-18 06:30:00,-0.033,-0.2,0.20270421800000002,0.23700000000000002,0.0,0.23700000000000002,-0.27,-0.2,0.3360059523,-0.033,-0.21,0.2125770449,0.23700000000000002,0.0,0.23700000000000002,-0.27,-0.21,0.34205262750000004
2021-03-18 07:00:00,-0.1325,-0.25,0.2829421319,0.23750000000000002,0.0,0.23750000000000002,-0.37,-0.25,0.4465422712,-0.1325,-0.26,0.2918154382,0.23750000000000002,0.0,0.23750000000000002,-0.37,-0.26,0.4522167622
2021-03-18 07:30:00,-0.1325,-0.06,0.1454518821,0.23750000000000002,0.0,0.23750000000000002,-0.37,-0.06,0.3748332963,-0.17250000000000001,-0.5,0.5289198900000001,0.23750000000000002,0.0,0.23750000000000002,-0.41000000000000003,-0.5,0.6466065264
2021-03-18 08:00:00,-0.013000000000000001,0.24,0.2403518255,0.23700000000000002,0.0,0.23700000000000002,-0.25,0.24,0.34655446900000003,-0.023,-0.63,0.6304197015,0.23700000000000002,0.0,0.23700000000000002,-0.26,-0.63,0.6815423685
2021-03-18 08:30:00,0.156,0.4,0.4293436852,0.23600000000000002,0.0,0.23600000000000002,-0.08,0.4,0.4079215611,0.146,-0.47000000000000003,0.4921544473,0.23600000000000002,0.0,0.23600000000000002,-0.09,-0.47000000000000003,0.47853944460000003
2021-03-18 09:00:00,0.326,-0.083,0.3364000595,0.23600000000000002,-0.003,0.23601906700000003,0.09,-0.08,0.12041594580000001,0.326,-0.093,0.3390058997,0.23600000000000002,-0.003,0.23601906700000003,0.09,-0.09,0.1272792206
2021-03-18 09:30:00,0.35950000000000004,-0.139,0.3854364409,0.2495,-0.039,0.2525297012,0.11,-0.1,0.1486606875,0.35950000000000004,-0.149,0.3891545323,0.2495,-0.039,0.2525297012,0.11,-0.11,0.15556349190000002
2021-03-18 10:00:00,0.3175,-0.09050000000000001,0.3301461797,0.2275,-0.0105,0.2277421788,0.09,-0.08,0.12041594580000001,0.3175,-0.09050000000000001,0.3301461797,0.2275,-0.0105,0.2277421788,0.09,-0.08,0.12041594580000001
2021-03-18 10:30:00,0.397,-0.082,0.40538006860000003,0.28700000000000003,-0.002,0.2870069686,0.11,-0.08,0.1360147051,0.397,-0.082,0.40538006860000003,0.28700000000000003,-0.002,0.2870069686,0.11,-0.08,0.1360147051
2021-03-18 11:00:00,0.49350000000000005,-0.1,0.5035297906,0.3335,-0.02,0.3340991619,0.16,-0.08,0.1788854382,0.49350000000000005,-0.1,0.5035297906,0.3335,-0.02,0.3340991619,0.16,-0.08,0.1788854382
2021-03-18 11:30:00,0.527,-0.122,0.5409371498000001,0.34700000000000003,-0.042,0.34953254500000003,0.18,-0.08,0.19697715600000001,0.527,-0.122,0.5409371498000001,0.34700000000000003,-0.042,0.34953254500000003,0.18,-0.08,0.19697715600000001
2021-03-18 12:00:00,0.4335,-0.08,0.4408199746,0.3235,0.0,0.3235,0.11,-0.08,0.1360147051,0.4335,-0.08,0.4408199746,0.3235,0.0,0.3235,0.11,-0.08,0.1360147051
2021-03-18 12:30:00,0.49350000000000005,-0.1125,0.5061605477,0.3335,-0.0325,0.3350798412,0.16,-0.08,0.1788854382,0.5035000000000001,-0.1125,0.5159152062,0.3335,-0.0325,0.3350798412,0.17,-0.08,0.1878829423
2021-03-18 13:00:00,0.4955,-0.12150000000000001,0.5101788902000001,0.3355,-0.0415,0.3380569479,0.16,-0.08,0.1788854382,0.5055000000000001,-0.12150000000000001,0.5198966243,0.3355,-0.0415,0.3380569479,0.17,-0.08,0.1878829423
2021-03-18 13:30:00,0.5335,-0.1405,0.5516905836,0.3435,-0.0505,0.3471923098,0.19,-0.09,0.2102379604,0.5335,-0.1405,0.5516905836,0.3435,-0.0505,0.3471923098,0.19,-0.09,0.2102379604
2021-03-18 14:00:00,0.511,-0.186,0.543798676,0.341,-0.056,0.3455676489,0.17,-0.13,0.2140093456,0.511,-0.196,0.5472997351000001,0.341,-0.056,0.3455676489,0.17,-0.14,0.22022715550000002
2021-03-18 14:30:00,0.618,-0.312,0.692291846,0.40800000000000003,-0.10200000000000001,0.4205567738,0.21,-0.21,0.29698484810000003,0.628,-0.322,0.7057393286,0.40800000000000003,-0.10200000000000001,0.4205567738,0.22,-0.22,0.3111269837
2021-03-18 15:00:00,0.658,-0.0985,0.6653316842,0.40800000000000003,-0.0985,0.4197216339,0.25,0.0,0.25,0.638,-0.5385,0.8348809795000001,0.40800000000000003,-0.0985,0.4197216339,0.23,-0.44,0.4964876635
2021-03-18 15:30:00,0.645,0.1155,0.6552596813,0.395,-0.0845,0.40393718570000003,0.25,0.2,0.3201562119,0.595,-0.7645000000000001,0.9687544839000001,0.395,-0.0845,0.40393718570000003,0.2,-0.68,0.7088018059
2021-03-18 16:00:00,0.8635,0.026000000000000002,0.8638913415,0.49350000000000005,-0.134,0.5113689959000001,0.37,0.16,0.4031128874,0.8135,-0.844,1.1722279002,0.49350000000000005,-0.134,0.5113689959000001,0.32,-0.71,0.7787810989
2021-03-18 16:30:00,0.8115,0.053500000000000006,0.813261643,0.47150000000000003,-0.1265,0.48817466140000004,0.34,0.18,0.38470768120000004,0.7615000000000001,-0.8265,1.1238258317,0.47150000000000003,-0.1265,0.48817466140000004,0.29,-0.7000000000000001,0.7576938696000001
2021-03-18 17:00:00,0.6525000000000001,0.221,0.6889101901,0.3725,-0.079,0.3807850443,0.28,0.30000000000000004,0.4103656906,0.5925,-0.659,0.8861925581000001,0.3725,-0.079,0.3807850443,0.22,-0.58,0.6203224968000001
2021-03-18 17:30:00,0.593,0.2595,0.6472937896000001,0.353,-0.0505,0.3565939568,0.24,0.31,0.3920459157,0.543,-0.6105,0.8170429915,0.353,-0.0505,0.3565939568,0.19,-0.56,0.5913543777
2021-03-18 18:00:00,0.484,0.379,0.6147332755,0.314,-0.001,0.31400159240000003,0.17,0.38,0.41629316590000004,0.434,-0.491,0.6553144283,0.314,-0.001,0.31400159240000003,0.12,-0.49,0.5044799302
2021-03-18 18:30:00,0.464,0.42,0.6258562135,0.314,0.0,0.314,0.15,0.42,0.4459820624,0.41400000000000003,-0.45,0.6114703591,0.314,0.0,0.314,0.1,-0.45,0.46097722290000004
2021-03-18 19:00:00,0.4435,0.42,0.6108127782,0.3135,0.0,0.3135,0.13,0.42,0.4396589587,0.3935,-0.45,0.5977811054000001,0.3135,0.0,0.3135,0.08,-0.45,0.4570557953
2021-03-18 19:30:00,0.4435,0.42,0.6108127782,0.3135,0.0,0.3135,0.13,0.42,0.4396589587,0.4035,-0.45,0.6044106634,0.3135,0.0,0.3135,0.09,-0.45,0.4589117562
2021-03-18 20:00:00,0.462,0.41000000000000003,0.6176924801,0.312,0.0,0.312,0.15,0.41000000000000003,0.4365775991,0.402,-0.47000000000000003,0.6184690776,0.312,0.0,0.312,0.09,-0.47000000000000003,0.47853944460000003
2021-03-18 20:30:00,0.462,0.41000000000000003,0.6176924801,0.312,0.0,0.312,0.15,0.41000000000000003,0.4365775991,0.402,-0.47000000000000003,0.6184690776,0.312,0.0,0.312,0.09,-0.47000000000000003,0.47853944460000003
2021-03-18 21:00:00,0.519,0.332,0.6161046989,0.319,-0.018000000000000002,0.3195074334,0.2,0.35000000000000003,0.4031128874,0.489,-0.468,0.6768640927,0.319,-0.018000000000000002,0.3195074334,0.17,-0.45,0.48104053880000003
2021-03-18 21:30:00,0.47600000000000003,-0.10450000000000001,0.48733586980000004,0.316,-0.0145,0.3163324991,0.16,-0.09,0.1835755975,0.47600000000000003,-0.10450000000000001,0.48733586980000004,0.316,-0.0145,0.3163324991,0.16,-0.09,0.1835755975
2021-03-18 22:00:00,0.451,-0.081,0.45821610620000003,0.311,-0.001,0.3110016077,0.14,-0.08,0.161245155,0.461,-0.081,0.46806196170000003,0.311,-0.001,0.3110016077,0.15,-0.08,0.17
2021-03-18 22:30:00,0.523,-0.14,0.5414138897,0.323,-0.03,0.3243901971,0.2,-0.11,0.2282542442,0.523,-0.14,0.5414138897,0.323,-0.03,0.3243901971,0.2,-0.11,0.2282542442
2021-03-18 23:00:00,0.456,-0.11800000000000001,0.4710201694,0.316,-0.008,0.3161012496,0.14,-0.11,0.1780449381,0.466,-0.11800000000000001,0.4807078115,0.316,-0.008,0.3161012496,0.15,-0.11,0.1860107524
2021-03-18 23:30:00,0.454,0.44,0.6322309705,0.304,0.0,0.304,0.15,0.44,0.464865572,0.41400000000000003,-0.49,0.6414795398,0.304,0.0,0.304,0.11,-0.49,0.5021951812000001
2021-03-19 00:00:00,0.4565,-0.08,0.46345684800000003,0.3165,0.0,0.3165,0.14,-0.08,0.161245155,0.4565,-0.08,0.46345684800000003,0.3165,0.0,0.3165,0.14,-0.08,0.161245155
2021-03-19 00:30:00,0.47750000000000004,-0.0915,0.4861877209,0.3175,-0.0115,0.3177081995,0.16,-0.08,0.1788854382,0.47750000000000004,-0.0915,0.4861877209,0.3175,-0.0115,0.3177081995,0.16,-0.08,0.1788854382
2021-03-19 01:00:00,0.5625,-0.15,0.5821565511,0.3425,-0.06,0.3477157604,0.22,-0.09,0.23769728650000002,0.5625,-0.15,0.5821565511,0.3425,-0.06,0.3477157604,0.22,-0.09,0.23769728650000002
2021-03-19 01:30:00,0.612,-0.1855,0.6394953088,0.372,-0.0755,0.3795843121,0.24,-0.11,0.2640075756,0.622,-0.1855,0.6490718373000001,0.372,-0.0755,0.3795843121,0.25,-0.11,0.2731300057
2021-03-19 02:00:00,0.4565,-0.112,0.4700385622,0.3165,-0.012,0.31672740650000003,0.14,-0.1,0.1720465053,0.4665,-0.112,0.4797564486,0.3165,-0.012,0.31672740650000003,0.15,-0.1,0.1802775638
2021-03-19 02:30:00,0.484,-0.1295,0.501025199,0.304,-0.0195,0.30462476920000003,0.18,-0.11,0.2109502311,0.484,-0.1295,0.501025199,0.304,-0.0195,0.30462476920000003,0.18,-0.11,0.2109502311
2021-03-19 03:00:00,0.664,-0.25,0.7095040521,0.384,-0.1,0.39680725800000005,0.28,-0.15,0.3176476035,0.664,-0.26,0.7130890547000001,0.384,-0.1,0.39680725800000005,0.28,-0.16,0.3224903099
2021-03-19 03:30:00,0.808,-0.311,0.8657857703,0.448,-0.131,0.46676010970000004,0.36,-0.18,0.4024922359,0.808,-0.311,0.8657857703,0.448,-0.131,0.46676010970000004,0.36,-0.18,0.4024922359
2021-03-19 04:00:00,0.728,-0.269,0.7761088841,0.40800000000000003,-0.109,0.4223091285,0.32,-0.16,0.3577708764,0.728,-0.269,0.7761088841,0.40800000000000003,-0.109,0.4223091285,0.32,-0.16,0.3577708764
2021-03-19 04:30:00,0.602,-0.23800000000000002,0.6473391692,0.352,-0.098,0.3653874656,0.25,-0.14,0.2865309756,0.602,-0.248,0.6510821761000001,0.352,-0.098,0.3653874656,0.25,-0.15,0.2915475947
2021-03-19 05:00:00,0.5325,-0.1705,0.5591301280000001,0.3325,-0.060500000000000005,0.3379593171,0.2,-0.11,0.2282542442,0.5425,-0.18050000000000002,0.5717398884,0.3325,-0.060500000000000005,0.3379593171,0.21,-0.12,0.2418677324
2021-03-19 05:30:00,0.47900000000000004,-0.12150000000000001,0.49416925240000004,0.319,-0.021500000000000002,0.3197237088,0.16,-0.1,0.1886796226,0.489,-0.1315,0.5063726395,0.319,-0.021500000000000002,0.3197237088,0.17,-0.11,0.2024845673
2021-03-19 06:00:00,0.417,-0.101,0.4290571058,0.307,-0.001,0.30700162870000003,0.11,-0.1,0.1486606875,0.417,-0.111,0.4315205673,0.307,-0.001,0.30700162870000003,0.11,-0.11,0.15556349190000002
2021-03-19 06:30:00,0.395,0.0,0.395,0.305,0.0,0.305,0.09,0.0,0.09,0.395,0.0,0.395,0.305,0.0,0.305,0.09,0.0,0.09
2021-03-19 07:00:00,0.34,-0.26,0.4280186912,0.30000000000000004,0.0,0.30000000000000004,0.04,-0.26,0.26305892880000004,0.34,-0.26,0.4280186912,0.30000000000000004,0.0,0.30000000000000004,0.04,-0.26,0.26305892880000004
2021-03-19 07:30:00,0.14,0.05,0.1486606875,0.28,0.0,0.28,-0.14,0.05,0.1486606875,0.11,-0.58,0.5903388857,0.28,0.0,0.28,-0.17,-0.58,0.6044005295
2021-03-19 08:00:00,0.192,0.15,0.2436472861,0.312,0.0,0.312,-0.12,0.15,0.1920937271,0.17200000000000001,-0.73,0.7499893333000001,0.312,0.0,0.312,-0.14,-0.73,0.7433034374
2021-03-19 08:30:00,0.34700000000000003,0.177,0.389535621,0.307,-0.033,0.3087685217,0.04,0.21,0.21377558330000002,0.267,-0.743,0.7895175742,0.307,-0.033,0.3087685217,-0.04,-0.71,0.7111258679
2021-03-19 09:00:00,0.677,0.047,0.6786295013,0.417,-0.123,0.4347620039,0.26,0.17,0.3106444913,0.627,-0.833,1.0426015538,0.417,-0.123,0.4347620039,0.21,-0.71,0.7404052944
2021-03-19 09:30:00,0.665,0.031,0.6657221643,0.405,-0.129,0.4250482326,0.26,0.16,0.30528675040000003,0.605,-0.849,1.0425094724,0.405,-0.129,0.4250482326,0.2,-0.72,0.7472616677
2021-03-19 10:00:00,0.621,0.0455,0.6226646369000001,0.391,-0.1245,0.4103428445,0.23,0.17,0.28600699290000003,0.5710000000000001,-0.8345,1.0111534255,0.391,-0.1245,0.4103428445,0.18,-0.71,0.7324616031000001
2021-03-19 10:30:00,0.47750000000000004,0.2655,0.5463483321,0.3175,-0.044500000000000005,0.32060333750000003,0.16,0.31,0.3488552709,0.4375,-0.6245,0.7625001639000001,0.3175,-0.044500000000000005,0.32060333750000003,0.12,-0.58,0.5922837158
2021-03-19 11:00:00,0.5585,0.154,0.5793429468,0.35850000000000004,-0.08600000000000001,0.3686709237,0.2,0.24,0.312409987,0.5085000000000001,-0.726,0.8863680105,0.35850000000000004,-0.08600000000000001,0.3686709237,0.15,-0.64,0.6573431372
2021-03-19 11:30:00,0.47550000000000003,-0.096,0.485094063,0.3255,-0.046,0.3287343152,0.15,-0.05,0.158113883,0.47550000000000003,-0.246,0.5353655293,0.3255,-0.046,0.3287343152,0.15,-0.2,0.25
2021-03-19 12:00:00,0.485,-0.171,0.5142625788,0.325,-0.061,0.3306750671,0.16,-0.11,0.19416487840000002,0.485,-0.171,0.5142625788,0.325,-0.061,0.3306750671,0.16,-0.11,0.19416487840000002
2021-03-19 12:30:00,0.5455,-0.196,0.5796432092,0.34550000000000003,-0.076,0.3537601589,0.2,-0.12,0.2332380758,0.5455,-0.20600000000000002,0.5831005488000001,0.34550000000000003,-0.076,0.3537601589,0.2,-0.13,0.2385372088
2021-03-19 13:00:00,0.5935,-0.221,0.6333113373,0.3735,-0.081,0.38218222090000004,0.22,-0.14,0.2607680962,0.6035,-0.221,0.6426921892,0.3735,-0.081,0.38218222090000004,0.23,-0.14,0.2692582404
2021-03-19 13:30:00,0.516,-0.21150000000000002,0.5576632048,0.336,-0.07150000000000001,0.3435232889,0.18,-0.14,0.22803508500000003,0.516,-0.21150000000000002,0.5576632048,0.336,-0.07150000000000001,0.3435232889,0.18,-0.14,0.22803508500000003
2021-03-19 14:00:00,0.47050000000000003,-0.1695,0.5001004899,0.3205,-0.0495,0.32430001540000003,0.15,-0.12,0.1920937271,0.48050000000000004,-0.1695,0.509519872,0.3205,-0.0495,0.32430001540000003,0.16,-0.12,0.2
2021-03-19 14:30:00,0.42850000000000005,-0.198,0.4720341619,0.3085,-0.028,0.3097680584,0.12,-0.17,0.2080865205,0.4385,-0.188,0.47710192830000003,0.3085,-0.028,0.3097680584,0.13,-0.16,0.20615528130000002
2021-03-19 15:00:00,0.42450000000000004,-0.113,0.43928265390000004,0.3045,-0.013000000000000001,0.3047773778,0.12,-0.1,0.1562049935,0.4345,-0.113,0.4489535054,0.3045,-0.013000000000000001,0.3047773778,0.13,-0.1,0.1640121947
2021-03-19 15:30:00,0.41950000000000004,-0.0925,0.4295771176,0.2995,-0.0125,0.2997607379,0.12,-0.08,0.14422205100000002,0.4295,-0.10250000000000001,0.44156143400000003,0.2995,-0.0125,0.2997607379,0.13,-0.09,0.158113883
2021-03-19 16:00:00,0.4365,-0.1155,0.45152242470000004,0.3065,-0.0155,0.3068916747,0.13,-0.1,0.1640121947,0.4465,-0.1155,0.4611968127,0.3065,-0.0155,0.3068916747,0.14,-0.1,0.1720465053
2021-03-19 16:30:00,0.399,-0.1,0.4113404916,0.299,0.0,0.299,0.1,-0.1,0.14142135620000001,0.399,-0.1,0.4113404916,0.299,0.0,0.299,0.1,-0.1,0.14142135620000001
2021-03-19 17:00:00,0.394,-0.08,0.40203979900000003,0.294,0.0,0.294,0.1,-0.08,0.1280624847,0.394,-0.08,0.40203979900000003,0.294,0.0,0.294,0.1,-0.08,0.1280624847
2021-03-19 17:30:00,0.41600000000000004,-0.08,0.42362247340000003,0.296,0.0,0.296,0.12,-0.08,0.14422205100000002,0.41600000000000004,-0.08,0.42362247340000003,0.296,0.0,0.296,0.12,-0.08,0.14422205100000002
2021-03-19 18:00:00,0.41750000000000004,-0.08,0.4250955775,0.2975,0.0,0.2975,0.12,-0.08,0.14422205100000002,0.41750000000000004,-0.08,0.4250955775,0.2975,0.0,0.2975,0.12,-0.08,0.14422205100000002
2021-03-19 18:30:00,0.421,-0.08,0.42853354590000003,0.291,0.0,0.291,0.13,-0.08,0.15264337520000001,0.421,-0.08,0.42853354590000003,0.291,0.0,0.291,0.13,-0.08,0.15264337520000001
2021-03-19 19:00:00,0.41450000000000004,-0.08,0.4221495588,0.29450000000000004,0.0,0.29450000000000004,0.12,-0.08,0.14422205100000002,0.41450000000000004,-0.08,0.4221495588,0.29450000000000004,0.0,0.29450000000000004,0.12,-0.08,0.14422205100000002
2021-03-19 19:30:00,0.41500000000000004,-0.08,0.4226405092,0.295,0.0,0.295,0.12,-0.08,0.14422205100000002,0.41500000000000004,-0.08,0.4226405092,0.295,0.0,0.295,0.12,-0.08,0.14422205100000002
2021-03-19 20:00:00,0.427,0.0,0.427,0.297,0.0,0.297,0.13,0.0,0.13,0.427,0.0,0.427,0.297,0.0,0.297,0.13,0.0,0.13
2021-03-19 20:30:00,0.3915,-0.09,0.4017116503,0.29150000000000004,0.0,0.29150000000000004,0.1,-0.09,0.13453624050000001,0.3915,-0.08,0.3995901025,0.29150000000000004,0.0,0.29150000000000004,0.1,-0.08,0.1280624847
2021-03-19 21:00:00,0.394,-0.1,0.4064923124,0.294,0.0,0.294,0.1,-0.1,0.14142135620000001,0.394,-0.08,0.40203979900000003,0.294,0.0,0.294,0.1,-0.08,0.1280624847
2021-03-19 21:30:00,0.3945,0.0,0.3945,0.29450000000000004,0.0,0.29450000000000004,0.1,0.0,0.1,0.3945,0.0,0.3945,0.29450000000000004,0.0,0.29450000000000004,0.1,0.0,0.1
2021-03-19 22:00:00,0.3875,0.0,0.3875,0.2975,0.0,0.2975,0.09,0.0,0.09,0.3875,0.0,0.3875,0.2975,0.0,0.2975,0.09,0.0,0.09
2021-03-19 22:30:00,0.3815,-0.46,0.5976137967,0.29150000000000004,0.0,0.29150000000000004,0.09,-0.46,0.4687216658,0.4015,0.46,0.6105753434,0.29150000000000004,0.0,0.29150000000000004,0.11,0.46,0.47296934360000004
2021-03-19 23:00:00,0.3895,-0.46,0.6027522294000001,0.2995,0.0,0.2995,0.09,-0.46,0.4687216658,0.40950000000000003,0.46,0.6158654480000001,0.2995,0.0,0.2995,0.11,0.46,0.47296934360000004
2021-03-19 23:30:00,0.372,-0.47000000000000003,0.5994030364,0.292,0.0,0.292,0.08,-0.47000000000000003,0.47675989760000004,0.41200000000000003,0.46,0.617530566,0.292,0.0,0.292,0.12,0.46,0.47539457300000004
2021-03-20 00:00:00,0.398,-0.48,0.6235414982,0.298,0.0,0.298,0.1,-0.48,0.4903060269,0.40800000000000003,0.46,0.6148690918,0.298,0.0,0.298,0.11,0.46,0.47296934360000004
2021-03-20 00:30:00,0.41450000000000004,0.47000000000000003,0.6266659796,0.29450000000000004,0.0,0.29450000000000004,0.12,0.47000000000000003,0.48507731340000004,0.3945,-0.45,0.5984398466,0.29450000000000004,0.0,0.29450000000000004,0.1,-0.45,0.46097722290000004
2021-03-20 01:00:00,0.41300000000000003,0.47000000000000003,0.6256748357,0.293,0.0,0.293,0.12,0.47000000000000003,0.48507731340000004,0.383,-0.46,0.5985724685,0.293,0.0,0.293,0.09,-0.46,0.4687216658
2021-03-20 01:30:00,0.403,0.47000000000000003,0.6191195361,0.293,0.0,0.293,0.11,0.47000000000000003,0.4827007354,0.383,-0.45,0.5909221607,0.293,0.0,0.293,0.09,-0.45,0.4589117562
2021-03-20 02:00:00,0.3825,0.0,0.3825,0.29250000000000004,0.0,0.29250000000000004,0.09,0.0,0.09,0.3825,0.0,0.3825,0.29250000000000004,0.0,0.29250000000000004,0.09,0.0,0.09
2021-03-20 02:30:00,0.3825,0.0,0.3825,0.29250000000000004,0.0,0.29250000000000004,0.09,0.0,0.09,0.3925,0.0,0.3925,0.29250000000000004,0.0,0.29250000000000004,0.1,0.0,0.1
2021-03-20 03:00:00,0.383,0.0,0.383,0.293,0.0,0.293,0.09,0.0,0.09,0.393,0.0,0.393,0.293,0.0,0.293,0.1,0.0,0.1
2021-03-20 03:30:00,0.383,0.0,0.383,0.293,0.0,0.293,0.09,0.0,0.09,0.393,0.0,0.393,0.293,0.0,0.293,0.1,0.0,0.1
2021-03-20 04:00:00,0.384,0.0,0.384,0.294,0.0,0.294,0.09,0.0,0.09,0.394,0.0,0.394,0.294,0.0,0.294,0.1,0.0,0.1
2021-03-20 04:30:00,0.383,0.48,0.6140757282,0.293,0.0,0.293,0.09,0.48,0.4883646179,0.393,-0.46,0.6050198344000001,0.293,0.0,0.293,0.1,-0.46,0.47074409180000004
2021-03-20 05:00:00,0.3825,0.48,0.6137640019,0.29250000000000004,0.0,0.29250000000000004,0.09,0.48,0.4883646179,0.3925,-0.46,0.6046951711,0.29250000000000004,0.0,0.29250000000000004,0.1,-0.46,0.47074409180000004
2021-03-20 05:30:00,0.403,0.48,0.6267447646000001,0.293,0.0,0.293,0.11,0.48,0.49244289010000003,0.373,-0.46,0.5922237753,0.293,0.0,0.293,0.08,-0.46,0.4669047012
2021-03-20 06:00:00,0.4035,0.47000000000000003,0.6194451146000001,0.29350000000000004,0.0,0.29350000000000004,0.11,0.47000000000000003,0.4827007354,0.3735,-0.47000000000000003,0.6003351147,0.29350000000000004,0.0,0.29350000000000004,0.08,-0.47000000000000003,0.47675989760000004
2021-03-20 06:30:00,0.4025,0.46,0.6112333842000001,0.29250000000000004,0.0,0.29250000000000004,0.11,0.46,0.47296934360000004,0.3725,-0.47000000000000003,0.5997134733,0.29250000000000004,0.0,0.29250000000000004,0.08,-0.47000000000000003,0.47675989760000004
2021-03-20 07:00:00,0.4025,0.46,0.6112333842000001,0.29250000000000004,0.0,0.29250000000000004,0.11,0.46,0.47296934360000004,0.3725,-0.46,0.5919089879,0.29250000000000004,0.0,0.29250000000000004,0.08,-0.46,0.4669047012
2021-03-20 07:30:00,0.3945,-0.08,0.40252981260000004,0.29450000000000004,0.0,0.29450000000000004,0.1,-0.08,0.1280624847,0.3945,-0.08,0.40252981260000004,0.29450000000000004,0.0,0.29450000000000004,0.1,-0.08,0.1280624847
2021-03-20 08:00:00,0.3945,-0.08,0.40252981260000004,0.29450000000000004,0.0,0.29450000000000004,0.1,-0.08,0.1280624847,0.3945,-0.09,0.40463594750000004,0.29450000000000004,0.0,0.29450000000000004,0.1,-0.09,0.13453624050000001
2021-03-20 08:30:00,0.155,-0.22,0.2691189328,0.295,0.0,0.295,-0.14,-0.22,0.2607680962,0.165,-0.22,0.275,0.295,0.0,0.295,-0.13,-0.22,0.2555386468
2021-03-20 09:00:00,0.10650000000000001,-0.2,0.226588283,0.29650000000000004,0.0,0.29650000000000004,-0.19,-0.2,0.2758622845,0.10650000000000001,-0.21,0.2354617803,0.29650000000000004,0.0,0.29650000000000004,-0.19,-0.21,0.2831960452
2021-03-20 09:30:00,0.10300000000000001,-0.2,0.2249644416,0.293,0.0,0.293,-0.19,-0.2,0.2758622845,0.10300000000000001,-0.21,0.23389955110000002,0.293,0.0,0.293,-0.19,-0.21,0.2831960452
2021-03-20 10:00:00,0.115,-0.18,0.2136000936,0.295,0.0,0.295,-0.18,-0.18,0.2545584412,0.115,-0.19,0.22209232310000002,0.295,0.0,0.295,-0.18,-0.19,0.2617250466
2021-03-20 10:30:00,0.106,-0.6000000000000001,0.6092913917,0.296,0.0,0.296,-0.19,-0.6000000000000001,0.6293647591,0.166,0.26,0.3084736618,0.296,0.0,0.296,-0.13,0.26,0.2906888371
2021-03-20 11:00:00,0.11,-0.6000000000000001,0.61,0.30000000000000004,0.0,0.30000000000000004,-0.19,-0.6000000000000001,0.6293647591,0.17,0.26,0.3106444913,0.30000000000000004,0.0,0.30000000000000004,-0.13,0.26,0.2906888371
2021-03-20 11:30:00,0.337,-0.58,0.6707972868000001,0.297,0.0,0.297,0.04,-0.58,0.5813776741000001,0.357,0.29,0.4599445619,0.297,0.0,0.297,0.06,0.29,0.2961418579
2021-03-20 12:00:00,0.3965,-0.08,0.4044901111,0.29650000000000004,0.0,0.29650000000000004,0.1,-0.08,0.1280624847,0.3965,-0.08,0.4044901111,0.29650000000000004,0.0,0.29650000000000004,0.1,-0.08,0.1280624847
2021-03-20 12:30:00,0.396,0.0,0.396,0.296,0.0,0.296,0.1,0.0,0.1,0.396,0.0,0.396,0.296,0.0,0.296,0.1,0.0,0.1
2021-03-20 13:00:00,0.40900000000000003,0.0,0.40900000000000003,0.299,0.0,0.299,0.11,0.0,0.11,0.40900000000000003,0.0,0.40900000000000003,0.299,0.0,0.299,0.11,0.0,0.11
2021-03-20 13:30:00,0.422,0.0,0.422,0.302,0.0,0.302,0.12,0.0,0.12,0.422,0.0,0.422,0.302,0.0,0.302,0.12,0.0,0.12
2021-03-20 14:00:00,0.4405,0.0,0.4405,0.3005,0.0,0.3005,0.14,0.0,0.14,0.4505,0.0,0.4505,0.3005,0.0,0.3005,0.15,0.0,0.15
2021-03-20 14:30:00,0.47100000000000003,0.43,0.637762495,0.301,0.0,0.301,0.17,0.43,0.4623851209,0.451,-0.47000000000000003,0.6513839114000001,0.301,0.0,0.301,0.15,-0.47000000000000003,0.49335585530000003
2021-03-20 15:00:00,0.4665,0.43,0.6344464122,0.29650000000000004,0.0,0.29650000000000004,0.17,0.43,0.4623851209,0.4465,-0.47000000000000003,0.6482763685,0.29650000000000004,0.0,0.29650000000000004,0.15,-0.47000000000000003,0.49335585530000003
2021-03-20 15:30:00,0.48150000000000004,0.44,0.6522593426000001,0.3015,0.0,0.3015,0.18,0.44,0.47539457300000004,0.42150000000000004,-0.49,0.6463453025,0.3015,0.0,0.3015,0.12,-0.49,0.5044799302
2021-03-20 16:00:00,0.47900000000000004,0.44,0.6504160207,0.299,0.0,0.299,0.18,0.44,0.47539457300000004,0.40900000000000003,-0.49,0.6382640519,0.299,0.0,0.299,0.11,-0.49,0.5021951812000001
2021-03-20 16:30:00,0.451,0.44,0.6300801536,0.301,0.0,0.301,0.15,0.44,0.464865572,0.401,-0.48,0.6254606303,0.301,0.0,0.301,0.1,-0.48,0.4903060269
2021-03-20 17:00:00,0.4335,0.44,0.617674874,0.3035,0.0,0.3035,0.13,0.44,0.4588027899,0.3835,-0.49,0.6222316691,0.3035,0.0,0.3035,0.08,-0.49,0.4964876635
2021-03-20 17:30:00,0.431,0.432,0.6102335618,0.301,-0.008,0.3011062935,0.13,0.44,0.4588027899,0.431,-0.488,0.6510798722000001,0.301,-0.008,0.3011062935,0.13,-0.48,0.4972926704
2021-03-20 18:00:00,0.461,-0.08,0.4678899443,0.301,0.0,0.301,0.16,-0.08,0.1788854382,0.461,-0.08,0.4678899443,0.301,0.0,0.301,0.16,-0.08,0.1788854382
2021-03-20 18:30:00,0.43,-0.0815,0.43765540100000005,0.30000000000000004,-0.0015,0.30000375,0.13,-0.08,0.15264337520000001,0.44,-0.0815,0.4474843573,0.30000000000000004,-0.0015,0.30000375,0.14,-0.08,0.161245155
2021-03-20 19:00:00,0.41500000000000004,-0.08,0.4226405092,0.295,0.0,0.295,0.12,-0.08,0.14422205100000002,0.425,-0.08,0.4324638713,0.295,0.0,0.295,0.13,-0.08,0.15264337520000001
2021-03-20 19:30:00,0.42050000000000004,-0.08,0.428042346,0.3005,0.0,0.3005,0.12,-0.08,0.14422205100000002,0.4305,-0.08,0.4378701291,0.3005,0.0,0.3005,0.13,-0.08,0.15264337520000001
2021-03-20 20:00:00,0.422,-0.0945,0.4324514424,0.302,-0.0145,0.3023478956,0.12,-0.08,0.14422205100000002,0.432,-0.0945,0.4422151626,0.302,-0.0145,0.3023478956,0.13,-0.08,0.15264337520000001
2021-03-20 20:30:00,0.4475,-0.09050000000000001,0.4565594156,0.2975,-0.0005,0.2975004202,0.15,-0.09,0.1749285568,0.4475,-0.09050000000000001,0.4565594156,0.2975,-0.0005,0.2975004202,0.15,-0.09,0.1749285568
2021-03-20 21:00:00,0.417,-0.09,0.4266016878,0.297,0.0,0.297,0.12,-0.09,0.15,0.417,-0.09,0.4266016878,0.297,0.0,0.297,0.12,-0.09,0.15
2021-03-20 21:30:00,0.388,0.0,0.388,0.298,0.0,0.298,0.09,0.0,0.09,0.398,-0.08,0.4059605892,0.298,0.0,0.298,0.1,-0.08,0.1280624847
2021-03-20 22:00:00,0.3735,-0.08,0.38197153040000004,0.29350000000000004,0.0,0.29350000000000004,0.08,-0.08,0.11313708500000001,0.3735,-0.09,0.38419038250000004,0.29350000000000004,0.0,0.29350000000000004,0.08,-0.09,0.12041594580000001
2021-03-20 22:30:00,0.401,0.4595,0.6098698632,0.301,-0.0005,0.3010004153,0.1,0.46,0.47074409180000004,0.391,-0.48050000000000004,0.6194846649,0.301,-0.0005,0.3010004153,0.09,-0.48,0.4883646179
2021-03-20 23:00:00,0.41400000000000003,0.4495,0.6111024873,0.304,-0.0105,0.3041812782,0.11,0.46,0.47296934360000004,0.394,-0.47050000000000003,0.6136825319,0.304,-0.0105,0.3041812782,0.09,-0.46,0.4687216658
2021-03-20 23:30:00,0.47150000000000003,0.406,0.6222123834000001,0.3015,-0.004,0.3015265328,0.17,0.41000000000000003,0.4438468204,0.42150000000000004,-0.524,0.672486617,0.3015,-0.004,0.3015265328,0.12,-0.52,0.5336665626
2021-03-21 00:00:00,0.434,0.28850000000000003,0.5211412956,0.314,-0.021500000000000002,0.3147352062,0.12,0.31,0.33241540280000004,0.434,-0.4015,0.5912345135,0.314,-0.021500000000000002,0.3147352062,0.12,-0.38,0.3984971769
2021-03-21 00:30:00,0.46,-0.1145,0.4740361273,0.31,-0.0245,0.3109666381,0.15,-0.09,0.1749285568,0.46,-0.1145,0.4740361273,0.31,-0.0245,0.3109666381,0.15,-0.09,0.1749285568
2021-03-21 01:00:00,0.4665,-0.12050000000000001,0.4818116852,0.3165,-0.030500000000000003,0.3179661932,0.15,-0.09,0.1749285568,0.4665,-0.12050000000000001,0.4818116852,0.3165,-0.030500000000000003,0.3179661932,0.15,-0.09,0.1749285568
2021-03-21 01:30:00,0.4575,-0.09,0.4662684313,0.2975,0.0,0.2975,0.16,-0.09,0.1835755975,0.4575,-0.09,0.4662684313,0.2975,0.0,0.2975,0.16,-0.09,0.1835755975
2021-03-21 02:00:00,0.3915,-0.1,0.4040696103,0.3015,0.0,0.3015,0.09,-0.1,0.13453624050000001,0.4015,-0.1,0.4137659362,0.3015,0.0,0.3015,0.1,-0.1,0.14142135620000001
2021-03-21 02:30:00,0.399,-0.08,0.4069410277,0.299,0.0,0.299,0.1,-0.08,0.1280624847,0.40900000000000003,-0.1,0.4210475033,0.299,0.0,0.299,0.11,-0.1,0.1486606875
2021-03-21 03:00:00,0.3885,-0.08,0.39665129520000003,0.2985,0.0,0.2985,0.09,-0.08,0.12041594580000001,0.3885,-0.09,0.39878847780000004,0.2985,0.0,0.2985,0.09,-0.09,0.1272792206
2021-03-21 03:30:00,0.3885,-0.18,0.4281731542,0.2985,0.0,0.2985,0.09,-0.18,0.201246118,0.3885,-0.05,0.39170428900000004,0.2985,0.0,0.2985,0.09,-0.05,0.1029563014
2021-03-21 04:00:00,0.398,0.0,0.398,0.298,0.0,0.298,0.1,0.0,0.1,0.398,0.0,0.398,0.298,0.0,0.298,0.1,0.0,0.1
2021-03-21 04:30:00,0.41200000000000003,-0.0805,0.41979072170000004,0.302,-0.0005,0.3020004139,0.11,-0.08,0.1360147051,0.41200000000000003,-0.0805,0.41979072170000004,0.302,-0.0005,0.3020004139,0.11,-0.08,0.1360147051
2021-03-21 05:00:00,0.41100000000000003,-0.007500000000000001,0.411068425,0.301,-0.007500000000000001,0.301093424,0.11,0.0,0.11,0.421,-0.08750000000000001,0.42999680230000004,0.301,-0.007500000000000001,0.301093424,0.12,-0.08,0.14422205100000002
2021-03-21 05:30:00,0.456,-0.023,0.4565796754,0.306,-0.023,0.3068631617,0.15,0.0,0.15,0.456,-0.10300000000000001,0.4674879678,0.306,-0.023,0.3068631617,0.15,-0.08,0.17
2021-03-21 06:00:00,0.424,-0.08,0.4314811699,0.264,0.0,0.264,0.16,-0.08,0.1788854382,0.434,-0.08,0.4413116812,0.264,0.0,0.264,0.17,-0.08,0.1878829423
2021-03-21 06:30:00,0.3115,0.0,0.3115,0.2015,0.0,0.2015,0.11,0.0,0.11,0.3115,-0.1,0.3271578365,0.2015,0.0,0.2015,0.11,-0.1,0.1486606875
2021-03-21 07:00:00,0.266,0.0,0.266,0.186,0.0,0.186,0.08,0.0,0.08,0.266,0.0,0.266,0.186,0.0,0.186,0.08,0.0,0.08
2021-03-21 07:30:00,0.2625,0.42,0.4952840094,0.1825,0.0,0.1825,0.08,0.42,0.4275511665,0.1825,-0.49,0.522882635,0.1825,0.0,0.1825,0.0,-0.49,0.49
2021-03-21 08:00:00,0.1835,-0.08850000000000001,0.20372653240000002,0.1835,-0.0085,0.18369676100000001,0.0,-0.08,0.08,0.1835,-0.1085,0.2131771564,0.1835,-0.0085,0.18369676100000001,0.0,-0.1,0.1
2021-03-21 08:30:00,0.2625,-0.004,0.2625304744,0.1825,-0.004,0.1825438304,0.08,0.0,0.08,0.2625,-0.004,0.2625304744,0.1825,-0.004,0.1825438304,0.08,0.0,0.08
2021-03-21 09:00:00,0.265,-0.0155,0.2654529148,0.185,-0.0155,0.1856481888,0.08,0.0,0.08,0.265,-0.0155,0.2654529148,0.185,-0.0155,0.1856481888,0.08,0.0,0.08
2021-03-21 09:30:00,0.29250000000000004,-0.1335,0.3215252712,0.2025,-0.053500000000000006,0.2094480843,0.09,-0.08,0.12041594580000001,0.29250000000000004,-0.1335,0.3215252712,0.2025,-0.053500000000000006,0.2094480843,0.09,-0.08,0.12041594580000001
2021-03-21 10:00:00,0.30000000000000004,-0.1135,0.3207526305,0.19,-0.0335,0.19293068700000002,0.11,-0.08,0.1360147051,0.30000000000000004,-0.1135,0.3207526305,0.19,-0.0335,0.19293068700000002,0.11,-0.08,0.1360147051
2021-03-21 10:30:00,0.278,-0.1005,0.2956082712,0.188,-0.0205,0.1891143834,0.09,-0.08,0.12041594580000001,0.278,-0.1005,0.2956082712,0.188,-0.0205,0.1891143834,0.09,-0.08,0.12041594580000001
2021-03-21 11:00:00,0.2745,0.4455,0.5232786065,0.1845,-0.0145,0.1850689061,0.09,0.46,0.4687216658,0.2745,-0.49450000000000005,0.565579791,0.1845,-0.0145,0.1850689061,0.09,-0.48,0.4883646179
2021-03-21 11:30:00,0.262,-0.0005,0.2620004771,0.182,-0.0005,0.1820006868,0.08,0.0,0.08,0.262,-0.0005,0.2620004771,0.182,-0.0005,0.1820006868,0.08,0.0,0.08
2021-03-21 12:00:00,0.262,0.0,0.262,0.182,0.0,0.182,0.08,0.0,0.08,0.262,0.0,0.262,0.182,0.0,0.182,0.08,0.0,0.08
2021-03-21 12:30:00,0.182,0.0,0.182,0.182,0.0,0.182,0.0,0.0,0.0,0.182,0.0,0.182,0.182,0.0,0.182,0.0,0.0,0.0
2021-03-21 13:00:00,0.182,-0.001,0.1820027472,0.182,-0.001,0.1820027472,0.0,0.0,0.0,0.182,-0.001,0.1820027472,0.182,-0.001,0.1820027472,0.0,0.0,0.0
2021-03-21 13:30:00,0.262,-0.0025,0.2620119272,0.182,-0.0025,0.18201716950000002,0.08,0.0,0.08,0.262,-0.0025,0.2620119272,0.182,-0.0025,0.18201716950000002,0.08,0.0,0.08
2021-03-21 14:00:00,0.2625,0.0,0.2625,0.1825,0.0,0.1825,0.08,0.0,0.08,0.2625,0.0,0.2625,0.1825,0.0,0.1825,0.08,0.0,0.08
2021-03-21 14:30:00,0.1855,-0.0095,0.1857431022,0.1855,-0.0095,0.1857431022,0.0,0.0,0.0,0.2655,-0.0095,0.265669908,0.1855,-0.0095,0.1857431022,0.08,0.0,0.08
2021-03-21 15:00:00,0.352,-0.0475,0.3551904419,0.262,-0.0475,0.2662710086,0.09,0.0,0.09,0.352,-0.0475,0.3551904419,0.262,-0.0475,0.2662710086,0.09,0.0,0.09
2021-03-21 15:30:00,0.5325,0.0,0.5325,0.3725,0.0,0.3725,0.16,0.0,0.16,0.5325,0.0,0.5325,0.3725,0.0,0.3725,0.16,0.0,0.16
2021-03-21 16:00:00,0.5415,0.42,0.6852899022000001,0.3315,0.0,0.3315,0.21,0.42,0.4695742753,0.5415,-0.49,0.7302891551,0.3315,0.0,0.3315,0.21,-0.49,0.5331041174
2021-03-21 16:30:00,0.47950000000000004,-0.0055000000000000005,0.4795315422,0.3195,-0.0055000000000000005,0.3195473361,0.16,0.0,0.16,0.47950000000000004,-0.0855,0.48706313760000003,0.3195,-0.0055000000000000005,0.3195473361,0.16,-0.08,0.1788854382
2021-03-21 17:00:00,0.517,-0.117,0.5300735798,0.327,-0.037,0.3290866147,0.19,-0.08,0.20615528130000002,0.517,-0.117,0.5300735798,0.327,-0.037,0.3290866147,0.19,-0.08,0.20615528130000002
2021-03-21 17:30:00,0.534,-0.0975,0.5428280114,0.314,-0.0175,0.3144872811,0.22,-0.08,0.23409399820000001,0.534,-0.0975,0.5428280114,0.314,-0.0175,0.3144872811,0.22,-0.08,0.23409399820000001
2021-03-21 18:00:00,0.49,-0.0985,0.49980221090000004,0.31,-0.018500000000000003,0.31055152550000004,0.18,-0.08,0.19697715600000001,0.5,-0.0985,0.5096098998,0.31,-0.018500000000000003,0.31055152550000004,0.19,-0.08,0.20615528130000002
2021-03-21 18:30:00,0.49,-0.10200000000000001,0.5005037462,0.31,-0.022,0.3107796647,0.18,-0.08,0.19697715600000001,0.5,-0.10200000000000001,0.5102979522000001,0.31,-0.022,0.3107796647,0.19,-0.08,0.20615528130000002
2021-03-21 19:00:00,0.505,-0.121,0.5192937512,0.315,-0.041,0.31765704780000004,0.19,-0.08,0.20615528130000002,0.505,-0.121,0.5192937512,0.315,-0.041,0.31765704780000004,0.19,-0.08,0.20615528130000002
2021-03-21 19:30:00,0.508,-0.0915,0.5161746313,0.308,-0.0115,0.3082146168,0.2,-0.08,0.2154065923,0.518,-0.1015,0.5278505944,0.308,-0.0115,0.3082146168,0.21,-0.09,0.2284731932
2021-03-21 20:00:00,0.458,-0.08,0.464934404,0.298,0.0,0.298,0.16,-0.08,0.1788854382,0.458,-0.09,0.4667590385,0.298,0.0,0.298,0.16,-0.09,0.1835755975
2021-03-21 20:30:00,0.47800000000000004,-0.114,0.4914061457,0.308,-0.024,0.3089336498,0.17,-0.09,0.19235384060000002,0.47800000000000004,-0.114,0.4914061457,0.308,-0.024,0.3089336498,0.17,-0.09,0.19235384060000002
2021-03-21 21:00:00,0.47200000000000003,-0.09,0.4805039022,0.302,0.0,0.302,0.17,-0.09,0.19235384060000002,0.47200000000000003,-0.09,0.4805039022,0.302,0.0,0.302,0.17,-0.09,0.19235384060000002
2021-03-21 21:30:00,0.41600000000000004,-0.09,0.4256242474,0.296,0.0,0.296,0.12,-0.09,0.15,0.41600000000000004,-0.09,0.4256242474,0.296,0.0,0.296,0.12,-0.09,0.15
2021-03-21 22:00:00,0.3825,-0.97,1.0426918289,0.3025,0.0,0.3025,0.08,-0.97,0.9732933782000001,0.3925,-0.99,1.0649677225,0.3025,0.0,0.3025,0.09,-0.99,0.9940824915
2021-03-21 22:30:00,-0.132,-0.35000000000000003,0.3740641656,0.298,0.0,0.298,-0.43,-0.35000000000000003,0.5544366510000001,-0.132,-0.36,0.3834370874,0.298,0.0,0.298,-0.43,-0.36,0.5608029957
2021-03-21 23:00:00,-0.418,-0.37,0.5582329263,0.032,0.0,0.032,-0.45,-0.37,0.5825804665000001,-0.418,-0.38,0.5649106124000001,0.032,0.0,0.032,-0.45,-0.38,0.5889821729
2021-03-21 23:30:00,-0.72,-0.37,0.8095060222,0.0,0.0,0.0,-0.72,-0.37,0.8095060222,-0.72,-0.38,0.8141252975000001,0.0,0.0,0.0,-0.72,-0.38,0.8141252975000001
2021-03-22 00:00:00,-0.6000000000000001,-0.30000000000000004,0.6708203932,0.0,0.0,0.0,-0.6000000000000001,-0.30000000000000004,0.6708203932,-0.6000000000000001,-0.31,0.6753517602,0.0,0.0,0.0,-0.6000000000000001,-0.31,0.6753517602
2021-03-22 00:30:00,-0.23,-0.22,0.3182766093,0.0,0.0,0.0,-0.23,-0.22,0.3182766093,-0.23,-0.22,0.3182766093,0.0,0.0,0.0,-0.23,-0.22,0.3182766093
2021-03-22 01:00:00,-0.22,-0.12,0.2505992817,0.0,0.0,0.0,-0.22,-0.12,0.2505992817,-0.22,-0.08,0.23409399820000001,0.0,0.0,0.0,-0.22,-0.08,0.23409399820000001
2021-03-22 01:30:00,-0.37,-0.12,0.3889730068,0.0,0.0,0.0,-0.37,-0.12,0.3889730068,-0.37,-0.12,0.3889730068,0.0,0.0,0.0,-0.37,-0.12,0.3889730068
2021-03-22 02:00:00,-0.37,-0.12,0.3889730068,0.0,0.0,0.0,-0.37,-0.12,0.3889730068,-0.37,-0.12,0.3889730068,0.0,0.0,0.0,-0.37,-0.12,0.3889730068
2021-03-22 02:30:00,-0.33,-0.12,0.35114099730000004,0.0,0.0,0.0,-0.33,-0.12,0.35114099730000004,-0.33,-0.13,0.354682957,0.0,0.0,0.0,-0.33,-0.13,0.354682957
2021-03-22 03:00:00,-0.28750000000000003,-0.1305,0.3157316899,0.0325,-0.0005,0.0325038459,-0.32,-0.13,0.3453983208,-0.28750000000000003,-0.1405,0.3199945312,0.0325,-0.0005,0.0325038459,-0.32,-0.14,0.3492849839
2021-03-22 03:30:00,-0.3195,-0.14200000000000002,0.34963445200000004,0.0005,-0.002,0.0020615528,-0.32,-0.14,0.3492849839,-0.3195,-0.152,0.3538138635,0.0005,-0.002,0.0020615528,-0.32,-0.15,0.3534119409
2021-03-22 04:00:00,-0.32,-0.14,0.3492849839,0.0,0.0,0.0,-0.32,-0.14,0.3492849839,-0.32,-0.15,0.3534119409,0.0,0.0,0.0,-0.32,-0.15,0.3534119409
2021-03-22 04:30:00,-0.35000000000000003,-0.09,0.36138622,0.0,0.0,0.0,-0.35000000000000003,-0.09,0.36138622,-0.35000000000000003,-0.1,0.3640054945,0.0,0.0,0.0,-0.35000000000000003,-0.1,0.3640054945
2021-03-22 05:00:00,-0.34,0.23,0.410487515,0.0,0.0,0.0,-0.34,0.23,0.410487515,-0.39,-0.45,0.5954829972,0.0,0.0,0.0,-0.39,-0.45,0.5954829972
2021-03-22 05:30:00,-0.33,0.35000000000000003,0.48104053880000003,0.0,0.0,0.0,-0.33,0.35000000000000003,0.48104053880000003,-0.39,-0.58,0.6989277502,0.0,0.0,0.0,-0.39,-0.58,0.6989277502
2021-03-22 06:00:00,-0.33,0.33,0.46669047560000004,0.0,0.0,0.0,-0.33,0.33,0.46669047560000004,-0.4,-0.6000000000000001,0.7211102551,0.0,0.0,0.0,-0.4,-0.6000000000000001,0.7211102551
2021-03-22 06:30:00,-0.34,-0.13,0.3640054945,0.0,0.0,0.0,-0.34,-0.13,0.3640054945,-0.34,-0.14,0.3676955262,0.0,0.0,0.0,-0.34,-0.14,0.3676955262
2021-03-22 07:00:00,-0.3375,-0.1385,0.3648129658,0.0025,-0.0085,0.0088600226,-0.34,-0.13,0.3640054945,-0.3375,-0.14850000000000002,0.3687255077,0.0025,-0.0085,0.0088600226,-0.34,-0.14,0.3676955262
2021-03-22 07:30:00,-0.31,-0.14,0.34014702700000005,0.0,0.0,0.0,-0.31,-0.14,0.34014702700000005,-0.31,-0.15,0.3443835072,0.0,0.0,0.0,-0.31,-0.15,0.3443835072
2021-03-22 08:00:00,-0.31,-0.12,0.33241540280000004,0.0,0.0,0.0,-0.31,-0.12,0.33241540280000004,-0.32,-0.16,0.3577708764,0.0,0.0,0.0,-0.32,-0.16,0.3577708764
2021-03-22 08:30:00,-0.368,-0.1,0.3813449882,0.012,0.0,0.012,-0.38,-0.1,0.39293765410000003,-0.378,-0.24,0.447754397,0.012,0.0,0.012,-0.39,-0.24,0.4579301257
2021-03-22 09:00:00,-0.061,-0.19,0.1995519982,0.329,0.0,0.329,-0.39,-0.19,0.4338202393,-0.061,-0.2,0.2090956719,0.329,0.0,0.329,-0.39,-0.2,0.43829214
2021-03-22 09:30:00,0.17300000000000001,-0.2,0.2644409197,0.383,0.0,0.383,-0.21,-0.2,0.29,0.17300000000000001,-0.2,0.2644409197,0.383,0.0,0.383,-0.21,-0.2,0.29
2021-03-22 10:00:00,0.28,-0.14,0.31304951680000004,0.36,0.0,0.36,-0.08,-0.14,0.161245155,0.28,-0.15,0.3176476035,0.36,0.0,0.36,-0.08,-0.15,0.17
2021-03-22 10:30:00,0.2305,-0.15,0.2750095453,0.35050000000000003,0.0,0.35050000000000003,-0.12,-0.15,0.1920937271,0.2305,-0.15,0.2750095453,0.35050000000000003,0.0,0.35050000000000003,-0.12,-0.15,0.1920937271
2021-03-22 11:00:00,0.234,-0.19,0.3014232904,0.334,0.0,0.334,-0.1,-0.19,0.2147091055,0.234,-0.19,0.3014232904,0.334,0.0,0.334,-0.1,-0.19,0.2147091055
2021-03-22 11:30:00,0.338,-0.2,0.3927390991,0.328,0.0,0.328,0.01,-0.2,0.2002498439,0.34800000000000003,-0.21,0.40645294930000003,0.328,0.0,0.328,0.02,-0.21,0.2109502311
2021-03-22 12:00:00,0.373,-0.18,0.4141605969,0.323,0.0,0.323,0.05,-0.18,0.1868154169,0.373,-0.19,0.41860363110000004,0.323,0.0,0.323,0.05,-0.19,0.196468827
2021-03-22 12:30:00,0.21050000000000002,-0.23,0.3117855834,0.3205,0.0,0.3205,-0.11,-0.23,0.2549509757,0.21050000000000002,-0.24,0.31923384850000003,0.3205,0.0,0.3205,-0.11,-0.24,0.2640075756
2021-03-22 13:00:00,0.29250000000000004,-0.2,0.3543391737,0.3225,0.0,0.3225,-0.03,-0.2,0.2022374842,0.3125,-0.2,0.371020552,0.3225,0.0,0.3225,-0.01,-0.2,0.2002498439
2021-03-22 13:30:00,0.446,-0.1405,0.4676069396,0.326,-0.0005,0.32600038340000004,0.12,-0.14,0.1843908891,0.446,-0.1505,0.470708243,0.326,-0.0005,0.32600038340000004,0.12,-0.15,0.1920937271
2021-03-22 14:00:00,0.4615,-0.127,0.4786556696,0.3215,-0.027,0.32263175600000005,0.14,-0.1,0.1720465053,0.4615,-0.117,0.47610004200000006,0.3215,-0.027,0.32263175600000005,0.14,-0.09,0.1664331698
2021-03-22 14:30:00,0.48950000000000005,-0.126,0.5054564769000001,0.3195,-0.006,0.31955633310000003,0.17,-0.12,0.2080865205,0.48950000000000005,-0.136,0.5080415829,0.3195,-0.006,0.31955633310000003,0.17,-0.13,0.2140093456
2021-03-22 15:00:00,0.426,-0.13,0.4453942074,0.306,0.0,0.306,0.12,-0.13,0.1769180601,0.426,-0.14,0.4484149864,0.306,0.0,0.306,0.12,-0.14,0.1843908891
2021-03-22 15:30:00,0.35000000000000003,-0.13,0.3733630941,0.23,0.0,0.23,0.12,-0.13,0.1769180601,0.35000000000000003,-0.14,0.3769615365,0.23,0.0,0.23,0.12,-0.14,0.1843908891
2021-03-22 16:00:00,0.1325,-0.179,0.2227044005,0.21250000000000002,-0.009000000000000001,0.21269050280000001,-0.08,-0.17,0.1878829423,0.1625,-0.189,0.2492533851,0.21250000000000002,-0.009000000000000001,0.21269050280000001,-0.05,-0.18,0.1868154169
2021-03-22 16:30:00,0.137,-0.17,0.2183323155,0.20700000000000002,0.0,0.20700000000000002,-0.07,-0.17,0.1838477631,0.157,-0.18,0.23884932490000002,0.20700000000000002,0.0,0.20700000000000002,-0.05,-0.18,0.1868154169
2021-03-22 17:00:00,0.107,-0.15,0.1842525441,0.20700000000000002,0.0,0.20700000000000002,-0.1,-0.15,0.1802775638,0.107,-0.16,0.1924811679,0.20700000000000002,0.0,0.20700000000000002,-0.1,-0.16,0.1886796226
2021-03-22 17:30:00,0.23600000000000002,-0.11,0.2603766503,0.20600000000000002,0.0,0.20600000000000002,0.03,-0.11,0.1140175425,0.256,-0.11,0.2786323743,0.20600000000000002,0.0,0.20600000000000002,0.05,-0.11,0.1208304597
2021-03-22 18:00:00,0.1955,0.11,0.2243217555,0.20550000000000002,0.0,0.20550000000000002,-0.01,0.11,0.11045361020000001,0.1655,-0.32,0.3602641392,0.20550000000000002,0.0,0.20550000000000002,-0.04,-0.32,0.3224903099
2021-03-22 18:30:00,0.224,0.37,0.4325228318,0.20400000000000001,0.0,0.20400000000000001,0.02,0.37,0.37054014630000004,0.114,-0.5,0.5128313563,0.20400000000000001,0.0,0.20400000000000001,-0.09,-0.5,0.5080354318
2021-03-22 19:00:00,0.28300000000000003,0.4,0.4899887754,0.203,0.0,0.203,0.08,0.4,0.4079215611,0.203,-0.49,0.5303857087,0.203,0.0,0.203,0.0,-0.49,0.49
2021-03-22 19:30:00,0.202,0.0,0.202,0.202,0.0,0.202,0.0,0.0,0.0,0.202,0.0,0.202,0.202,0.0,0.202,0.0,0.0,0.0
2021-03-22 20:00:00,0.202,0.42,0.4660514993,0.202,0.0,0.202,0.0,0.42,0.42,0.202,-0.49,0.5300037736000001,0.202,0.0,0.202,0.0,-0.49,0.49
2021-03-22 20:30:00,0.203,0.43,0.47550920080000003,0.203,0.0,0.203,0.0,0.43,0.43,0.203,-0.49,0.5303857087,0.203,0.0,0.203,0.0,-0.49,0.49
2021-03-22 21:00:00,0.203,0.43,0.47550920080000003,0.203,0.0,0.203,0.0,0.43,0.43,0.203,-0.49,0.5303857087,0.203,0.0,0.203,0.0,-0.49,0.49
2021-03-22 21:30:00,0.203,0.45,0.4936689174,0.203,0.0,0.203,0.0,0.45,0.45,0.123,-0.49,0.5052019398,0.203,0.0,0.203,-0.08,-0.49,0.4964876635
2021-03-22 22:00:00,0.203,0.45,0.4936689174,0.203,0.0,0.203,0.0,0.45,0.45,0.123,-0.48,0.4955088294,0.203,0.0,0.203,-0.08,-0.48,0.4866210024
2021-03-22 22:30:00,0.203,0.45,0.4936689174,0.203,0.0,0.203,0.0,0.45,0.45,0.123,-0.47000000000000003,0.48582815890000003,0.203,0.0,0.203,-0.08,-0.47000000000000003,0.47675989760000004
2021-03-22 23:00:00,0.203,0.45,0.4936689174,0.203,0.0,0.203,0.0,0.45,0.45,0.123,-0.49,0.5052019398,0.203,0.0,0.203,-0.08,-0.49,0.4964876635
2021-03-22 23:30:00,0.20400000000000001,0.45,0.49408096500000004,0.20400000000000001,0.0,0.20400000000000001,0.0,0.45,0.45,0.124,-0.48,0.49575800550000004,0.20400000000000001,0.0,0.20400000000000001,-0.08,-0.48,0.4866210024
2021-03-23 00:00:00,0.20400000000000001,0.45,0.49408096500000004,0.20400000000000001,0.0,0.20400000000000001,0.0,0.45,0.45,0.124,-0.46,0.47641998280000003,0.20400000000000001,0.0,0.20400000000000001,-0.08,-0.46,0.4669047012
2021-03-23 00:30:00,0.20350000000000001,0.0,0.20350000000000001,0.20350000000000001,0.0,0.20350000000000001,0.0,0.0,0.0,0.20350000000000001,0.0,0.20350000000000001,0.20350000000000001,0.0,0.20350000000000001,0.0,0.0,0.0
2021-03-23 01:00:00,0.20450000000000002,0.0,0.20450000000000002,0.20450000000000002,0.0,0.20450000000000002,0.0,0.0,0.0,0.20450000000000002,0.0,0.20450000000000002,0.20450000000000002,0.0,0.20450000000000002,0.0,0.0,0.0
2021-03-23 01:30:00,0.20450000000000002,0.0,0.20450000000000002,0.20450000000000002,0.0,0.20450000000000002,0.0,0.0,0.0,0.20450000000000002,0.0,0.20450000000000002,0.20450000000000002,0.0,0.20450000000000002,0.0,0.0,0.0
2021-03-23 02:00:00,0.20450000000000002,0.0,0.20450000000000002,0.20450000000000002,0.0,0.20450000000000002,0.0,0.0,0.0,0.20450000000000002,0.0,0.20450000000000002,0.20450000000000002,0.0,0.20450000000000002,0.0,0.0,0.0
2021-03-23 02:30:00,0.20550000000000002,0.0,0.20550000000000002,0.20550000000000002,0.0,0.20550000000000002,0.0,0.0,0.0,0.20550000000000002,0.0,0.20550000000000002,0.20550000000000002,0.0,0.20550000000000002,0.0,0.0,0.0
2021-03-23 03:00:00,0.20550000000000002,0.0,0.20550000000000002,0.20550000000000002,0.0,0.20550000000000002,0.0,0.0,0.0,0.20550000000000002,0.0,0.20550000000000002,0.20550000000000002,0.0,0.20550000000000002,0.0,0.0,0.0
2021-03-23 03:30:00,0.20550000000000002,0.0,0.20550000000000002,0.20550000000000002,0.0,0.20550000000000002,0.0,0.0,0.0,0.20550000000000002,0.0,0.20550000000000002,0.20550000000000002,0.0,0.20550000000000002,0.0,0.0,0.0
2021-03-23 04:00:00,0.1255,0.47000000000000003,0.4864671109,0.20550000000000002,0.0,0.20550000000000002,-0.08,0.47000000000000003,0.47675989760000004,0.1255,-0.47000000000000003,0.4864671109,0.20550000000000002,0.0,0.20550000000000002,-0.08,-0.47000000000000003,0.47675989760000004
2021-03-23 04:30:00,0.28500000000000003,0.46,0.5411330705,0.20500000000000002,0.0,0.20500000000000002,0.08,0.46,0.4669047012,0.125,-0.48,0.49600907250000004,0.20500000000000002,0.0,0.20500000000000002,-0.08,-0.48,0.4866210024
2021-03-23 05:00:00,0.28500000000000003,0.44,0.5242375416,0.20500000000000002,0.0,0.20500000000000002,0.08,0.44,0.4472135955,0.20500000000000002,-0.5,0.5403933752,0.20500000000000002,0.0,0.20500000000000002,0.0,-0.5,0.5
2021-03-23 05:30:00,0.28500000000000003,0.43,0.5158730464,0.20500000000000002,0.0,0.20500000000000002,0.08,0.43,0.4373785546,0.20500000000000002,-0.5,0.5403933752,0.20500000000000002,0.0,0.20500000000000002,0.0,-0.5,0.5
