Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2021-03-23 06:00:00,0.304,0.41950000000000004,0.5180697347000001,0.20400000000000001,-0.0005,0.2040006127,0.1,0.42,0.4317406629,0.28400000000000003,-0.5005000000000001,0.5754617711000001,0.20400000000000001,-0.0005,0.2040006127,0.08,-0.5,0.506359556
2021-03-23 06:30:00,0.28350000000000003,-0.082,0.295120738,0.20350000000000001,-0.002,0.20350982780000001,0.08,-0.08,0.11313708500000001,0.28350000000000003,-0.082,0.295120738,0.20350000000000001,-0.002,0.20350982780000001,0.08,-0.08,0.11313708500000001
2021-03-23 07:00:00,0.28300000000000003,-0.08,0.2940901222,0.203,0.0,0.203,0.08,-0.08,0.11313708500000001,0.28300000000000003,-0.08,0.2940901222,0.203,0.0,0.203,0.08,-0.08,0.11313708500000001
2021-03-23 07:30:00,0.218,-0.1855,0.2862415938,0.218,-0.0555,0.2249538842,0.0,-0.13,0.13,0.218,-0.1955,0.2928211912,0.218,-0.0555,0.2249538842,0.0,-0.14,0.14
2021-03-23 08:00:00,0.222,-0.1905,0.2925307676,0.212,-0.060500000000000005,0.22046371580000002,0.01,-0.13,0.1303840481,0.222,-0.21050000000000002,0.3059317734,0.212,-0.060500000000000005,0.22046371580000002,0.01,-0.15,0.1503329638
2021-03-23 08:30:00,0.11750000000000001,0.1265,0.1726513828,0.20750000000000002,-0.043500000000000004,0.2120106129,-0.09,0.17,0.19235384060000002,0.1075,-0.7435,0.7512313226,0.20750000000000002,-0.043500000000000004,0.2120106129,-0.1,-0.7000000000000001,0.7071067812
2021-03-23 09:00:00,0.11800000000000001,0.0945,0.1511762217,0.20800000000000002,-0.0555,0.215277147,-0.09,0.15,0.1749285568,0.098,-0.7855000000000001,0.791589698,0.20800000000000002,-0.0555,0.215277147,-0.11,-0.73,0.738241153
2021-03-23 09:30:00,0.11850000000000001,0.146,0.18803789510000002,0.20850000000000002,-0.054,0.2153793166,-0.09,0.2,0.219317122,0.1085,-0.734,0.7419759093,0.20850000000000002,-0.054,0.2153793166,-0.1,-0.68,0.6873136111
2021-03-23 10:00:00,0.1335,0.18,0.2241032128,0.2235,-0.02,0.2243930703,-0.09,0.2,0.219317122,0.12350000000000001,-0.7000000000000001,0.7108109805,0.2235,-0.02,0.2243930703,-0.1,-0.68,0.6873136111
2021-03-23 10:30:00,0.356,0.0945,0.36832899700000005,0.376,-0.0755,0.3835052151,-0.02,0.17,0.17117242770000002,0.266,-0.7755000000000001,0.8198513585,0.376,-0.0755,0.3835052151,-0.11,-0.7000000000000001,0.7085901495
2021-03-23 11:00:00,0.6595000000000001,0.20400000000000001,0.6903305368,0.41950000000000004,-0.106,0.4326849316,0.24,0.31,0.3920459157,0.6095,-0.666,0.9027991194,0.41950000000000004,-0.106,0.4326849316,0.19,-0.56,0.5913543777
2021-03-23 11:30:00,0.6615,0.193,0.6890800026,0.36150000000000004,-0.08700000000000001,0.3718215298,0.30000000000000004,0.28,0.4103656906,0.6015,-0.687,0.9131107545,0.36150000000000004,-0.08700000000000001,0.3718215298,0.24,-0.6000000000000001,0.6462197769
2021-03-23 12:00:00,0.5845,0.2735,0.6453235623,0.34450000000000003,-0.036500000000000005,0.3464282032,0.24,0.31,0.3920459157,0.5245000000000001,-0.6065,0.8018369535000001,0.34450000000000003,-0.036500000000000005,0.3464282032,0.18,-0.5700000000000001,0.5977457654
2021-03-23 12:30:00,0.555,0.275,0.619394866,0.34500000000000003,-0.045,0.3479224051,0.21,0.32,0.38275318420000004,0.495,-0.605,0.7816968722000001,0.34500000000000003,-0.045,0.3479224051,0.15,-0.56,0.5797413216
2021-03-23 13:00:00,0.49050000000000005,0.29,0.5698159791,0.3205,0.0,0.3205,0.17,0.29,0.33615472630000004,0.4305,-0.6000000000000001,0.7384647927,0.3205,0.0,0.3205,0.11,-0.6000000000000001,0.61
2021-03-23 13:30:00,0.449,0.34950000000000003,0.5689914323,0.319,-0.0005,0.3190003918,0.13,0.35000000000000003,0.3733630941,0.419,-0.5405,0.6838868693,0.319,-0.0005,0.3190003918,0.1,-0.54,0.5491812087
2021-03-23 14:00:00,0.4585,0.3995,0.6081303314000001,0.2985,-0.0005,0.2985004188,0.16,0.4,0.4308131846,0.3985,-0.48050000000000004,0.6242455446,0.2985,-0.0005,0.2985004188,0.1,-0.48,0.4903060269
2021-03-23 14:30:00,0.4455,-0.09,0.4545,0.3255,0.0,0.3255,0.12,-0.09,0.15,0.4455,-0.09,0.4545,0.3255,0.0,0.3255,0.12,-0.09,0.15
2021-03-23 15:00:00,0.466,-0.17750000000000002,0.4986604556,0.34600000000000003,-0.08750000000000001,0.3568924908,0.12,-0.09,0.15,0.466,-0.17750000000000002,0.4986604556,0.34600000000000003,-0.08750000000000001,0.3568924908,0.12,-0.09,0.15
2021-03-23 15:30:00,0.5485,-0.231,0.5951581723,0.34850000000000003,-0.091,0.3601850219,0.2,-0.14,0.2441311123,0.5485,-0.231,0.5951581723,0.34850000000000003,-0.091,0.3601850219,0.2,-0.14,0.2441311123
2021-03-23 16:00:00,0.551,-0.3125,0.6334486956000001,0.35100000000000003,-0.1125,0.3685881848,0.2,-0.2,0.28284271250000004,0.551,-0.3225,0.6384412659,0.35100000000000003,-0.1125,0.3685881848,0.2,-0.21,0.29
2021-03-23 16:30:00,0.629,-0.281,0.6889136375,0.419,-0.07100000000000001,0.4249729403,0.21,-0.21,0.29698484810000003,0.629,-0.291,0.6930526676000001,0.419,-0.07100000000000001,0.4249729403,0.21,-0.22,0.3041381265
2021-03-23 17:00:00,0.6625,-0.24250000000000002,0.7054874202,0.4025,-0.07250000000000001,0.4089773832,0.26,-0.17,0.3106444913,0.6725,-0.2525,0.7183401005000001,0.4025,-0.07250000000000001,0.4089773832,0.27,-0.18,0.3244996148
2021-03-23 17:30:00,0.5505,-0.202,0.5863908679000001,0.3005,-0.052000000000000005,0.3049659817,0.25,-0.15,0.2915475947,0.5505,-0.232,0.5973895295,0.3005,-0.052000000000000005,0.3049659817,0.25,-0.18,0.30805843600000005
2021-03-23 18:00:00,0.392,-0.2025,0.44121451700000003,0.252,-0.052500000000000005,0.2574106641,0.14,-0.15,0.2051828453,0.392,-0.2025,0.44121451700000003,0.252,-0.052500000000000005,0.2574106641,0.14,-0.15,0.2051828453
2021-03-23 18:30:00,0.308,-0.1685,0.3510786949,0.20800000000000002,-0.018500000000000003,0.20882109570000001,0.1,-0.15,0.1802775638,0.308,-0.1685,0.3510786949,0.20800000000000002,-0.018500000000000003,0.20882109570000001,0.1,-0.15,0.1802775638
2021-03-23 19:00:00,0.303,-0.14850000000000002,0.33743332670000004,0.213,-0.0285,0.2148982317,0.09,-0.12,0.15,0.303,-0.1585,0.3419521165,0.213,-0.0285,0.2148982317,0.09,-0.13,0.158113883
2021-03-23 19:30:00,0.321,-0.1555,0.3566808798,0.231,-0.035500000000000004,0.2337118953,0.09,-0.12,0.15,0.321,-0.1655,0.3611526685,0.231,-0.035500000000000004,0.2337118953,0.09,-0.13,0.158113883
2021-03-23 20:00:00,0.364,-0.2005,0.41556738320000003,0.254,-0.060500000000000005,0.2611058215,0.11,-0.14,0.1780449381,0.364,-0.21050000000000002,0.4204833528,0.254,-0.060500000000000005,0.2611058215,0.11,-0.15,0.1860107524
2021-03-23 20:30:00,0.34550000000000003,-0.2165,0.40772846360000004,0.24550000000000002,-0.0565,0.2519176453,0.1,-0.16,0.1886796226,0.34550000000000003,-0.2165,0.40772846360000004,0.24550000000000002,-0.0565,0.2519176453,0.1,-0.16,0.1886796226
2021-03-23 21:00:00,0.326,-0.1965,0.3806418921,0.226,-0.0465,0.2307341544,0.1,-0.15,0.1802775638,0.326,-0.20650000000000002,0.3858992744,0.226,-0.0465,0.2307341544,0.1,-0.16,0.1886796226
2021-03-23 21:30:00,0.3075,-0.164,0.34850000000000003,0.2175,-0.024,0.2188201316,0.09,-0.14,0.1664331698,0.3075,-0.164,0.34850000000000003,0.2175,-0.024,0.2188201316,0.09,-0.14,0.1664331698
2021-03-23 22:00:00,0.36150000000000004,-0.1675,0.39842000450000004,0.2715,-0.0675,0.27976508,0.09,-0.1,0.13453624050000001,0.36150000000000004,-0.17750000000000002,0.4027263339,0.2715,-0.0675,0.27976508,0.09,-0.11,0.14212670400000002
2021-03-23 22:30:00,0.376,-0.21450000000000002,0.4328813348,0.266,-0.0645,0.2737083302,0.11,-0.15,0.1860107524,0.376,-0.2245,0.43792265300000005,0.266,-0.0645,0.2737083302,0.11,-0.16,0.19416487840000002
2021-03-23 23:00:00,0.392,-0.22,0.4495152945,0.28200000000000003,-0.07,0.2905580837,0.11,-0.15,0.1860107524,0.392,-0.23,0.4544931243,0.28200000000000003,-0.07,0.2905580837,0.11,-0.16,0.19416487840000002
2021-03-23 23:30:00,0.417,-0.23600000000000002,0.4791502896,0.297,-0.076,0.3065697311,0.12,-0.16,0.2,0.417,-0.246,0.4841539012,0.297,-0.076,0.3065697311,0.12,-0.17,0.2080865205
2021-03-24 00:00:00,0.3865,-0.223,0.44621883640000004,0.24650000000000002,-0.053,0.2521333972,0.14,-0.17,0.22022715550000002,0.3865,-0.223,0.44621883640000004,0.24650000000000002,-0.053,0.2521333972,0.14,-0.17,0.22022715550000002
2021-03-24 00:30:00,0.339,-0.192,0.3895959445,0.249,-0.052000000000000005,0.2543717752,0.09,-0.14,0.1664331698,0.339,-0.192,0.3895959445,0.249,-0.052000000000000005,0.2543717752,0.09,-0.14,0.1664331698
2021-03-24 01:00:00,0.3175,-0.17650000000000002,0.3632609255,0.2275,-0.036500000000000005,0.23040941820000002,0.09,-0.14,0.1664331698,0.3175,-0.17650000000000002,0.3632609255,0.2275,-0.036500000000000005,0.23040941820000002,0.09,-0.14,0.1664331698
2021-03-24 01:30:00,0.293,-0.14,0.32472911790000003,0.213,-0.02,0.2139369066,0.08,-0.12,0.14422205100000002,0.293,-0.15,0.32916409280000003,0.213,-0.02,0.2139369066,0.08,-0.13,0.15264337520000001
2021-03-24 02:00:00,0.293,-0.098,0.3089546892,0.213,-0.018000000000000002,0.2137592103,0.08,-0.08,0.11313708500000001,0.293,-0.108,0.3122707159,0.213,-0.018000000000000002,0.2137592103,0.08,-0.09,0.12041594580000001
2021-03-24 02:30:00,0.28750000000000003,-0.08,0.29842293810000003,0.20750000000000002,0.0,0.20750000000000002,0.08,-0.08,0.11313708500000001,0.28750000000000003,-0.09,0.30125778000000003,0.20750000000000002,0.0,0.20750000000000002,0.08,-0.09,0.12041594580000001
2021-03-24 03:00:00,0.20800000000000002,0.0,0.20800000000000002,0.20800000000000002,0.0,0.20800000000000002,0.0,0.0,0.0,0.20800000000000002,-0.08,0.2228542124,0.20800000000000002,0.0,0.20800000000000002,0.0,-0.08,0.08
2021-03-24 03:30:00,0.209,-0.08,0.223787846,0.209,0.0,0.209,0.0,-0.08,0.08,0.209,-0.08,0.223787846,0.209,0.0,0.209,0.0,-0.08,0.08
2021-03-24 04:00:00,0.209,-0.12,0.241,0.209,0.0,0.209,0.0,-0.12,0.12,0.209,-0.08,0.223787846,0.209,0.0,0.209,0.0,-0.08,0.08
2021-03-24 04:30:00,0.215,-0.101,0.2375415753,0.215,-0.021,0.21602314690000002,0.0,-0.08,0.08,0.215,-0.101,0.2375415753,0.215,-0.021,0.21602314690000002,0.0,-0.08,0.08
2021-03-24 05:00:00,0.292,-0.1005,0.3088110264,0.212,-0.0205,0.21298884950000002,0.08,-0.08,0.11313708500000001,0.292,-0.1105,0.3122086642,0.212,-0.0205,0.21298884950000002,0.08,-0.09,0.12041594580000001
2021-03-24 05:30:00,0.209,-0.08,0.223787846,0.209,0.0,0.209,0.0,-0.08,0.08,0.209,-0.09,0.2275543891,0.209,0.0,0.209,0.0,-0.09,0.09
2021-03-24 06:00:00,0.21450000000000002,-0.4585,0.5061941327,0.21450000000000002,-0.018500000000000003,0.2152963074,0.0,-0.44,0.44,0.29450000000000004,0.1915,0.3512869198,0.21450000000000002,-0.018500000000000003,0.2152963074,0.08,0.21,0.22472205050000002
2021-03-24 06:30:00,0.28650000000000003,-0.52,0.5937021560000001,0.20650000000000002,0.0,0.20650000000000002,0.08,-0.52,0.5261178575000001,0.29650000000000004,0.34,0.4511233202,0.20650000000000002,0.0,0.20650000000000002,0.09,0.34,0.3517101079
2021-03-24 07:00:00,0.125,-0.5,0.5153882032,0.20500000000000002,0.0,0.20500000000000002,-0.08,-0.5,0.506359556,0.20500000000000002,0.37,0.4229952718,0.20500000000000002,0.0,0.20500000000000002,0.0,0.37,0.37
2021-03-24 07:30:00,0.12350000000000001,-0.44,0.4570035558,0.20350000000000001,0.0,0.20350000000000001,-0.08,-0.44,0.4472135955,0.20350000000000001,0.4,0.4487897615,0.20350000000000001,0.0,0.20350000000000001,0.0,0.4,0.4
2021-03-24 08:00:00,0.128,-0.44,0.4582401117,0.20800000000000002,0.0,0.20800000000000002,-0.08,-0.44,0.4472135955,0.20800000000000002,0.4,0.4508480897,0.20800000000000002,0.0,0.20800000000000002,0.0,0.4,0.4
2021-03-24 08:30:00,0.2305,-0.09,0.24744746920000002,0.3105,0.0,0.3105,-0.08,-0.09,0.12041594580000001,0.2305,-0.09,0.24744746920000002,0.3105,0.0,0.3105,-0.08,-0.09,0.12041594580000001
2021-03-24 09:00:00,0.435,-0.08,0.4422951503,0.34500000000000003,0.0,0.34500000000000003,0.09,-0.08,0.12041594580000001,0.435,-0.09,0.44421278680000004,0.34500000000000003,0.0,0.34500000000000003,0.09,-0.09,0.1272792206
2021-03-24 09:30:00,0.42450000000000004,-0.08,0.43197251070000003,0.3345,0.0,0.3345,0.09,-0.08,0.12041594580000001,0.42450000000000004,-0.08,0.43197251070000003,0.3345,0.0,0.3345,0.09,-0.08,0.12041594580000001
2021-03-24 10:00:00,0.41400000000000003,-0.082,0.4220426519,0.324,-0.002,0.3240061728,0.09,-0.08,0.12041594580000001,0.41400000000000003,-0.082,0.4220426519,0.324,-0.002,0.3240061728,0.09,-0.08,0.12041594580000001
2021-03-24 10:30:00,0.41050000000000003,-0.09,0.42025022310000004,0.3205,-0.01,0.32065596830000004,0.09,-0.08,0.12041594580000001,0.41050000000000003,-0.09,0.42025022310000004,0.3205,-0.01,0.32065596830000004,0.09,-0.08,0.12041594580000001
2021-03-24 11:00:00,0.355,-0.0965,0.3678821143,0.255,-0.006500000000000001,0.2550828297,0.1,-0.09,0.13453624050000001,0.355,-0.0965,0.3678821143,0.255,-0.006500000000000001,0.2550828297,0.1,-0.09,0.13453624050000001
2021-03-24 11:30:00,0.129,-0.0555,0.1404323681,0.209,-0.0055000000000000005,0.2090723559,-0.08,-0.05,0.0943398113,0.129,-0.10550000000000001,0.16664708220000002,0.209,-0.0055000000000000005,0.2090723559,-0.08,-0.1,0.1280624847
2021-03-24 12:00:00,0.269,-0.07150000000000001,0.2783401696,0.34900000000000003,-0.021500000000000002,0.3496616221,-0.08,-0.05,0.0943398113,0.269,-0.12150000000000001,0.2951664784,0.34900000000000003,-0.021500000000000002,0.3496616221,-0.08,-0.1,0.1280624847
2021-03-24 12:30:00,0.589,0.281,0.6525963530000001,0.399,-0.069,0.4049222148,0.19,0.35000000000000003,0.39824615500000005,0.549,-0.609,0.8199280456,0.399,-0.069,0.4049222148,0.15,-0.54,0.5604462508
2021-03-24 13:00:00,0.583,0.28700000000000003,0.6498138195000001,0.333,-0.013000000000000001,0.3332536571,0.25,0.30000000000000004,0.39051248380000003,0.523,-0.593,0.7906819841,0.333,-0.013000000000000001,0.3332536571,0.19,-0.58,0.6103277808
2021-03-24 13:30:00,-0.111,-0.08,0.1368247054,0.219,0.0,0.219,-0.33,-0.08,0.3395585369,-0.171,-0.96,0.9751107629,0.219,0.0,0.219,-0.39,-0.96,1.0361949624
2021-03-24 14:00:00,-0.093,-0.08,0.12267436570000001,0.23700000000000002,0.0,0.23700000000000002,-0.33,-0.08,0.3395585369,-0.153,-0.96,0.9721157339000001,0.23700000000000002,0.0,0.23700000000000002,-0.39,-0.96,1.0361949624
2021-03-24 14:30:00,0.065,-0.11,0.1277693234,0.355,0.0,0.355,-0.29,-0.11,0.31016124840000003,0.005,-0.99,0.9900126262000001,0.355,0.0,0.355,-0.35000000000000003,-0.99,1.050047618
2021-03-24 15:00:00,0.14250000000000002,-0.14,0.1997654875,0.3225,0.0,0.3225,-0.18,-0.14,0.22803508500000003,0.0925,-0.99,0.9943119480000001,0.3225,0.0,0.3225,-0.23,-0.99,1.0163660758
2021-03-24 15:30:00,0.3775,-0.1,0.390520486,0.28750000000000003,0.0,0.28750000000000003,0.09,-0.1,0.13453624050000001,0.20750000000000002,-0.9,0.9236104428,0.28750000000000003,0.0,0.28750000000000003,-0.08,-0.9,0.9035485598
2021-03-24 16:00:00,0.1345,-0.1,0.16760146180000002,0.21450000000000002,0.0,0.21450000000000002,-0.08,-0.1,0.1280624847,0.0845,-0.89,0.8940023770000001,0.21450000000000002,0.0,0.21450000000000002,-0.13,-0.89,0.8994442729000001
2021-03-24 16:30:00,0.0785,-0.1,0.1271308381,0.1985,0.0,0.1985,-0.12,-0.1,0.1562049935,0.0285,-0.86,0.8604721088,0.1985,0.0,0.1985,-0.17,-0.86,0.8766413178
2021-03-24 17:00:00,0.085,0.0925,0.1256234453,0.20500000000000002,-0.0175,0.2057455953,-0.12,0.11,0.16278820600000002,0.035,-0.8075,0.808258158,0.20500000000000002,-0.0175,0.2057455953,-0.17,-0.79,0.808084154
2021-03-24 17:30:00,0.17650000000000002,0.1655,0.2419555744,0.2165,-0.0345,0.2192316127,-0.04,0.2,0.2039607805,0.10650000000000001,-0.7245,0.7322858049000001,0.2165,-0.0345,0.2192316127,-0.11,-0.6900000000000001,0.6987131028
2021-03-24 18:00:00,0.3065,0.35000000000000003,0.4652335435,0.1965,0.0,0.1965,0.11,0.35000000000000003,0.36687872660000004,0.28650000000000003,-0.53,0.6024800827,0.1965,0.0,0.1965,0.09,-0.53,0.5375872022
2021-03-24 18:30:00,0.2775,0.4,0.48683287690000004,0.1975,0.0,0.1975,0.08,0.4,0.4079215611,0.1975,-0.48,0.5190435916,0.1975,0.0,0.1975,0.0,-0.48,0.48
2021-03-24 19:00:00,0.278,0.41000000000000003,0.4953624935,0.198,0.0,0.198,0.08,0.41000000000000003,0.4177319715,0.198,-0.47000000000000003,0.5100039216,0.198,0.0,0.198,0.0,-0.47000000000000003,0.47000000000000003
2021-03-24 19:30:00,0.28550000000000003,0.41000000000000003,0.49961009800000006,0.1955,0.0,0.1955,0.09,0.41000000000000003,0.4197618372,0.1955,-0.46,0.4998202177,0.1955,0.0,0.1955,0.0,-0.46,0.46
2021-03-24 20:00:00,0.28150000000000003,0.41000000000000003,0.4973351486,0.1915,0.0,0.1915,0.09,0.41000000000000003,0.4197618372,0.1915,-0.46,0.49826925450000004,0.1915,0.0,0.1915,0.0,-0.46,0.46
2021-03-24 20:30:00,0.2705,0.41000000000000003,0.49119268110000003,0.1905,0.0,0.1905,0.08,0.41000000000000003,0.4177319715,0.1905,-0.47000000000000003,0.5071392807,0.1905,0.0,0.1905,0.0,-0.47000000000000003,0.47000000000000003
2021-03-24 21:00:00,0.2695,0.42,0.49902930780000004,0.1895,0.0,0.1895,0.08,0.42,0.4275511665,0.1895,-0.47000000000000003,0.5067644917,0.1895,0.0,0.1895,0.0,-0.47000000000000003,0.47000000000000003
2021-03-24 21:30:00,0.1905,0.44,0.4794687164,0.1905,0.0,0.1905,0.0,0.44,0.44,0.1905,-0.44,0.4794687164,0.1905,0.0,0.1905,0.0,-0.44,0.44
2021-03-24 22:00:00,0.2715,0.42,0.5001122374,0.1915,0.0,0.1915,0.08,0.42,0.4275511665,0.1915,-0.46,0.49826925450000004,0.1915,0.0,0.1915,0.0,-0.46,0.46
2021-03-24 22:30:00,0.1935,0.0,0.1935,0.1935,0.0,0.1935,0.0,0.0,0.0,0.1935,0.0,0.1935,0.1935,0.0,0.1935,0.0,0.0,0.0
2021-03-24 23:00:00,0.1935,0.0,0.1935,0.1935,0.0,0.1935,0.0,0.0,0.0,0.1935,-0.44,0.48066854480000004,0.1935,0.0,0.1935,0.0,-0.44,0.44
2021-03-24 23:30:00,0.275,0.4395,0.5184450308,0.195,-0.0005,0.195000641,0.08,0.44,0.4472135955,0.275,-0.47050000000000003,0.5449727057,0.195,-0.0005,0.195000641,0.08,-0.47000000000000003,0.47675989760000004
2021-03-25 00:00:00,0.2765,-0.0115,0.2767390468,0.1965,-0.0115,0.1968362263,0.08,0.0,0.08,0.2765,-0.0115,0.2767390468,0.1965,-0.0115,0.1968362263,0.08,0.0,0.08
2021-03-25 00:30:00,0.28400000000000003,0.0,0.28400000000000003,0.194,0.0,0.194,0.09,0.0,0.09,0.28400000000000003,0.0,0.28400000000000003,0.194,0.0,0.194,0.09,0.0,0.09
2021-03-25 01:00:00,0.276,-0.006,0.27606520970000004,0.196,-0.006,0.19609181520000002,0.08,0.0,0.08,0.276,-0.006,0.27606520970000004,0.196,-0.006,0.19609181520000002,0.08,0.0,0.08
2021-03-25 01:30:00,0.28550000000000003,-0.0175,0.2860358369,0.20550000000000002,-0.0175,0.2062437878,0.08,0.0,0.08,0.28550000000000003,-0.0175,0.2860358369,0.20550000000000002,-0.0175,0.2062437878,0.08,0.0,0.08
2021-03-25 02:00:00,0.30000000000000004,-0.10450000000000001,0.3176794768,0.2,-0.0045000000000000005,0.2000506186,0.1,-0.1,0.14142135620000001,0.30000000000000004,-0.0945,0.3145317949,0.2,-0.0045000000000000005,0.2000506186,0.1,-0.09,0.13453624050000001
2021-03-25 02:30:00,-0.101,-0.42,0.43197337880000003,0.199,0.0,0.199,-0.30000000000000004,-0.42,0.5161395160000001,-0.091,-0.43,0.43952360570000004,0.199,0.0,0.199,-0.29,-0.43,0.5186520992
2021-03-25 03:00:00,-0.137,-0.45,0.4703923894,0.203,0.0,0.203,-0.34,-0.45,0.5640035461,-0.137,-0.46,0.47996770720000004,0.203,0.0,0.203,-0.34,-0.46,0.5720139858000001
2021-03-25 03:30:00,-0.0955,-0.4,0.41124232520000004,0.20450000000000002,0.0,0.20450000000000002,-0.30000000000000004,-0.4,0.5,-0.0955,-0.41000000000000003,0.4209753556,0.20450000000000002,0.0,0.20450000000000002,-0.30000000000000004,-0.41000000000000003,0.5080354318
2021-03-25 04:00:00,0.1645,-0.34600000000000003,0.3831138865,0.2545,-0.046,0.2586237615,-0.09,-0.30000000000000004,0.3132091953,0.1645,-0.34600000000000003,0.3831138865,0.2545,-0.046,0.2586237615,-0.09,-0.30000000000000004,0.3132091953
2021-03-25 04:30:00,0.4535,-0.34550000000000003,0.5701162162,0.35350000000000004,-0.10550000000000001,0.3689071699,0.1,-0.24,0.26,0.4635,-0.35550000000000004,0.5841339744,0.35350000000000004,-0.10550000000000001,0.3689071699,0.11,-0.25,0.2731300057
2021-03-25 05:00:00,0.6595000000000001,-0.265,0.7107497802,0.3795,-0.115,0.39654161190000004,0.28,-0.15,0.3176476035,0.6595000000000001,-0.275,0.7145384874,0.3795,-0.115,0.39654161190000004,0.28,-0.16,0.3224903099
2021-03-25 05:30:00,0.619,0.1255,0.6315942131,0.289,-0.0745,0.2984480692,0.33,0.2,0.3858756276,0.579,-0.6045,0.8370551057000001,0.289,-0.0745,0.2984480692,0.29,-0.53,0.6041522987
2021-03-25 06:00:00,0.43,0.31,0.5300943312,0.21,-0.02,0.2109502311,0.22,0.33,0.39661064030000004,0.38,-0.5700000000000001,0.6850547423000001,0.21,-0.02,0.2109502311,0.17,-0.55,0.5756735186
2021-03-25 06:30:00,0.3215,0.3795,0.4973756126,0.2015,-0.0005,0.20150062030000002,0.12,0.38,0.3984971769,0.29150000000000004,-0.5005000000000001,0.5791998791,0.2015,-0.0005,0.20150062030000002,0.09,-0.5,0.5080354318
2021-03-25 07:00:00,0.291,0.42,0.5109608596,0.201,0.0,0.201,0.09,0.42,0.4295346319,0.281,-0.46,0.5390371045,0.201,0.0,0.201,0.08,-0.46,0.4669047012
2021-03-25 07:30:00,0.2005,0.0,0.2005,0.2005,0.0,0.2005,0.0,0.0,0.0,0.2005,0.0,0.2005,0.2005,0.0,0.2005,0.0,0.0,0.0
2021-03-25 08:00:00,0.11,-0.11,0.15556349190000002,0.2,0.0,0.2,-0.09,-0.11,0.14212670400000002,0.12,-0.12,0.1697056275,0.2,0.0,0.2,-0.08,-0.12,0.14422205100000002
2021-03-25 08:30:00,0.158,-0.1,0.1869866305,0.248,0.0,0.248,-0.09,-0.1,0.13453624050000001,0.168,-0.11,0.2008083664,0.248,0.0,0.248,-0.08,-0.11,0.1360147051
2021-03-25 09:00:00,0.431,0.09,0.440296491,0.331,0.0,0.331,0.1,0.09,0.13453624050000001,0.41100000000000003,-0.29,0.5030119283,0.331,0.0,0.331,0.08,-0.29,0.3008321791
2021-03-25 09:30:00,0.4635,0.27,0.5364067953,0.3435,0.0,0.3435,0.12,0.27,0.2954657341,0.3735,-0.59,0.6982852211,0.3435,0.0,0.3435,0.03,-0.59,0.5907622195000001
2021-03-25 10:00:00,0.3285,0.22,0.3953634404,0.2485,0.0,0.2485,0.08,0.22,0.23409399820000001,0.1685,-0.65,0.6714851078,0.2485,0.0,0.2485,-0.08,-0.65,0.6549045732000001
2021-03-25 10:30:00,0.108,0.22,0.2450795789,0.20800000000000002,0.0,0.20800000000000002,-0.1,0.22,0.24166091950000002,0.068,-0.65,0.6535472439000001,0.20800000000000002,0.0,0.20800000000000002,-0.14,-0.65,0.6649060084
2021-03-25 11:00:00,0.361,0.27,0.45080039930000004,0.341,0.0,0.341,0.02,0.27,0.2707397274,0.241,-0.6000000000000001,0.6465918342,0.341,0.0,0.341,-0.1,-0.6000000000000001,0.608276253
2021-03-25 11:30:00,0.432,0.16,0.4606777616,0.332,0.0,0.332,0.1,0.16,0.1886796226,0.422,-0.71,0.8259443080000001,0.332,0.0,0.332,0.09,-0.71,0.7156814934
2021-03-25 12:00:00,0.402,0.16,0.4326707755,0.322,0.0,0.322,0.08,0.16,0.1788854382,0.242,-0.71,0.7501093254000001,0.322,0.0,0.322,-0.08,-0.71,0.7144928271000001
2021-03-25 12:30:00,0.40800000000000003,0.2,0.4543830983,0.318,0.0,0.318,0.09,0.2,0.219317122,0.328,-0.67,0.7459785520000001,0.318,0.0,0.318,0.01,-0.67,0.6700746227000001
2021-03-25 13:00:00,0.417,0.16,0.44664191470000003,0.317,0.0,0.317,0.1,0.16,0.1886796226,0.337,-0.72,0.7949647791000001,0.317,0.0,0.317,0.02,-0.72,0.7202777242
2021-03-25 13:30:00,0.4305,0.0385,0.4322181162,0.3105,-0.0015,0.3105036232,0.12,0.04,0.1264911064,0.4405,-0.3415,0.5573710613,0.3105,-0.0015,0.3105036232,0.13,-0.34,0.3640054945
2021-03-25 14:00:00,0.3865,0.0285,0.3875493517,0.2665,-0.0115,0.2667480084,0.12,0.04,0.1264911064,0.3965,-0.35150000000000003,0.5298721544,0.2665,-0.0115,0.2667480084,0.13,-0.34,0.3640054945
2021-03-25 14:30:00,0.48,-0.1875,0.5153215016,0.34,-0.0175,0.34045006980000003,0.14,-0.17,0.22022715550000002,0.48,-0.1875,0.5153215016,0.34,-0.0175,0.34045006980000003,0.14,-0.17,0.22022715550000002
2021-03-25 15:00:00,0.48150000000000004,-0.20600000000000002,0.5237158103,0.3415,-0.036000000000000004,0.34339226840000003,0.14,-0.17,0.22022715550000002,0.48150000000000004,-0.20600000000000002,0.5237158103,0.3415,-0.036000000000000004,0.34339226840000003,0.14,-0.17,0.22022715550000002
2021-03-25 15:30:00,0.36150000000000004,-0.32,0.4827859256,0.3115,0.0,0.3115,0.05,-0.32,0.32388269480000004,0.36150000000000004,-0.33,0.4894713986,0.3115,0.0,0.3115,0.05,-0.33,0.33376638540000003
2021-03-25 16:00:00,-0.058,-0.53,0.5331641398,0.322,0.0,0.322,-0.38,-0.53,0.6521502894,-0.048,-0.55,0.5520905723,0.322,0.0,0.322,-0.37,-0.55,0.6628725368
2021-03-25 16:30:00,-0.030500000000000003,-0.44,0.4410558355,0.3195,0.0,0.3195,-0.35000000000000003,-0.44,0.5622277119,-0.0205,-0.46,0.46045656690000003,0.3195,0.0,0.3195,-0.34,-0.46,0.5720139858000001
2021-03-25 17:00:00,0.1595,-0.26,0.305024999,0.3195,0.0,0.3195,-0.16,-0.26,0.30528675040000003,0.1695,-0.27,0.3187949968,0.3195,0.0,0.3195,-0.15,-0.27,0.3088689042
2021-03-25 17:30:00,0.343,-0.31,0.46232996870000004,0.313,0.0,0.313,0.03,-0.31,0.31144823,0.353,-0.32,0.4764546148,0.313,0.0,0.313,0.04,-0.32,0.3224903099
2021-03-25 18:00:00,0.34600000000000003,-0.31,0.46456000690000004,0.316,0.0,0.316,0.03,-0.31,0.31144823,0.356,-0.32,0.4786815225,0.316,0.0,0.316,0.04,-0.32,0.3224903099
2021-03-25 18:30:00,0.42350000000000004,-0.35000000000000003,0.5494108208,0.3135,0.0,0.3135,0.11,-0.35000000000000003,0.36687872660000004,0.42350000000000004,-0.36,0.5558347326,0.3135,0.0,0.3135,0.11,-0.36,0.3764306045
2021-03-25 19:00:00,0.3405,-0.32,0.4672689269,0.3205,0.0,0.3205,0.02,-0.32,0.3206243908,0.35050000000000003,-0.33,0.4814044557,0.3205,0.0,0.3205,0.03,-0.33,0.33136083050000004
2021-03-25 19:30:00,0.29150000000000004,-0.34400000000000003,0.4508971612,0.41150000000000003,-0.084,0.4199860117,-0.12,-0.26,0.2863564213,0.3015,-0.354,0.4649927419,0.41150000000000003,-0.084,0.4199860117,-0.11,-0.27,0.2915475947
2021-03-25 20:00:00,0.7845000000000001,-0.365,0.8652544423,0.4645,-0.135,0.48372021870000004,0.32,-0.23,0.3940812099,0.7945,-0.365,0.8743313159,0.4645,-0.135,0.48372021870000004,0.33,-0.23,0.4022437072
2021-03-25 20:30:00,0.849,-0.325,0.9090797545,0.459,-0.135,0.47844121900000003,0.39,-0.19,0.4338202393,0.859,-0.335,0.9220119305000001,0.459,-0.135,0.47844121900000003,0.4,-0.2,0.4472135955
2021-03-25 21:00:00,0.799,-0.232,0.8320006010000001,0.419,-0.112,0.4337107331,0.38,-0.12,0.3984971769,0.799,-0.382,0.8856212509,0.419,-0.112,0.4337107331,0.38,-0.27,0.4661544808
2021-03-25 21:30:00,0.6970000000000001,-0.1285,0.7087462522,0.367,-0.0685,0.37333798360000003,0.33,-0.06,0.3354101966,0.6970000000000001,-0.3385,0.7748491789,0.367,-0.0685,0.37333798360000003,0.33,-0.27,0.42638011210000004
2021-03-25 22:00:00,0.7030000000000001,-0.243,0.7438131486,0.443,-0.123,0.4597586323,0.26,-0.12,0.2863564213,0.7030000000000001,-0.253,0.7471398798000001,0.443,-0.123,0.4597586323,0.26,-0.13,0.2906888371
2021-03-25 22:30:00,0.837,-0.307,0.8915256586,0.47700000000000004,-0.137,0.4962841928,0.36,-0.17,0.3981205847,0.837,-0.317,0.8950184356,0.47700000000000004,-0.137,0.4962841928,0.36,-0.18,0.4024922359
2021-03-25 23:00:00,0.859,-0.3215,0.9171931367,0.459,-0.1315,0.4774654438,0.4,-0.19,0.44283179650000004,0.869,-0.3315,0.9300823888,0.459,-0.1315,0.4774654438,0.41000000000000003,-0.2,0.4561797891
2021-03-25 23:30:00,0.928,-0.338,0.9876375854,0.488,-0.138,0.5071370623,0.44,-0.2,0.4833218389,0.9380000000000001,-0.338,0.9970396181000001,0.488,-0.138,0.5071370623,0.45,-0.2,0.49244289010000003
2021-03-26 00:00:00,0.923,-0.3395,0.9834578029000001,0.483,-0.1395,0.5027417329,0.44,-0.2,0.4833218389,0.933,-0.3395,0.992849057,0.483,-0.1395,0.5027417329,0.45,-0.2,0.49244289010000003
2021-03-26 00:30:00,0.912,-0.3365,0.9720988890000001,0.482,-0.1365,0.5009553373,0.43,-0.2,0.4742362281,0.912,-0.3365,0.9720988890000001,0.482,-0.1365,0.5009553373,0.43,-0.2,0.4742362281
2021-03-26 01:00:00,0.912,-0.3385,0.972793015,0.482,-0.1385,0.5015039880000001,0.43,-0.2,0.4742362281,0.922,-0.3385,0.9821742463,0.482,-0.1385,0.5015039880000001,0.44,-0.2,0.4833218389
2021-03-26 01:30:00,0.8915000000000001,-0.298,0.9399873669000001,0.4315,-0.098,0.4424887004,0.46,-0.2,0.5015974482000001,0.8915000000000001,-0.308,0.9432053064,0.4315,-0.098,0.4424887004,0.46,-0.21,0.5056678752
2021-03-26 02:00:00,0.6315000000000001,-0.31,0.7034857852,0.3215,0.0,0.3215,0.31,-0.31,0.4384062043,0.6315000000000001,-0.32,0.7079493273,0.3215,0.0,0.3215,0.31,-0.32,0.4455333882
2021-03-26 02:30:00,0.263,-0.629,0.6817697559,0.373,-0.059000000000000004,0.37763739220000003,-0.11,-0.5700000000000001,0.5805170109000001,0.263,-0.639,0.6910065123,0.373,-0.059000000000000004,0.37763739220000003,-0.11,-0.58,0.5903388857
2021-03-26 03:00:00,0.583,-0.5615,0.8094264945,0.493,-0.14150000000000001,0.5129047182,0.09,-0.42,0.4295346319,0.593,-0.5715,0.8235661783,0.493,-0.14150000000000001,0.5129047182,0.1,-0.43,0.44147480110000004
2021-03-26 03:30:00,0.9265,-0.3405,0.9870878887000001,0.48650000000000004,-0.1405,0.506381773,0.44,-0.2,0.4833218389,0.9265,-0.3405,0.9870878887000001,0.48650000000000004,-0.1405,0.506381773,0.44,-0.2,0.4833218389
2021-03-26 04:00:00,0.9215000000000001,-0.341,0.9825697176,0.49150000000000005,-0.14100000000000001,0.5113249945,0.43,-0.2,0.4742362281,0.9215000000000001,-0.341,0.9825697176,0.49150000000000005,-0.14100000000000001,0.5113249945,0.43,-0.2,0.4742362281
2021-03-26 04:30:00,0.9485,-0.35150000000000003,1.0115357137,0.48850000000000005,-0.14150000000000001,0.5085808687,0.46,-0.21,0.5056678752,0.9585,-0.36150000000000004,1.0244044611,0.48850000000000005,-0.14150000000000001,0.5085808687,0.47000000000000003,-0.22,0.5189412298
2021-03-26 05:00:00,0.9550000000000001,-0.36050000000000004,1.0207767875,0.485,-0.1405,0.5049408381,0.47000000000000003,-0.22,0.5189412298,0.965,-0.3705,1.033680439,0.485,-0.1405,0.5049408381,0.48,-0.23,0.5322593353
2021-03-26 05:30:00,0.9420000000000001,-0.35100000000000003,1.0052686208,0.492,-0.14100000000000001,0.5118056272,0.45,-0.21,0.4965883607,0.9520000000000001,-0.35100000000000003,1.0146452582,0.492,-0.14100000000000001,0.5118056272,0.46,-0.21,0.5056678752
2021-03-26 06:00:00,0.9390000000000001,-0.35050000000000003,1.0022830189,0.489,-0.1405,0.5087840898,0.45,-0.21,0.4965883607,0.9490000000000001,-0.35050000000000003,1.0116576743,0.489,-0.1405,0.5087840898,0.46,-0.21,0.5056678752
2021-03-26 06:30:00,0.9410000000000001,-0.35000000000000003,1.0039825696,0.491,-0.14,0.5105692901000001,0.45,-0.21,0.4965883607,0.9510000000000001,-0.36,1.0168583972,0.491,-0.14,0.5105692901000001,0.46,-0.22,0.5099019514
2021-03-26 07:00:00,0.886,-0.3345,0.9470407858000001,0.456,-0.1245,0.47269043780000003,0.43,-0.21,0.47853944460000003,0.886,-0.3345,0.9470407858000001,0.456,-0.1245,0.47269043780000003,0.43,-0.21,0.47853944460000003
2021-03-26 07:30:00,0.8375,-0.319,0.8961959886,0.48750000000000004,-0.139,0.5069292357,0.35000000000000003,-0.18,0.3935733731,0.8375,-0.329,0.8998040064,0.48750000000000004,-0.139,0.5069292357,0.35000000000000003,-0.19,0.39824615500000005
2021-03-26 08:00:00,0.874,-0.3815,0.9536342328,0.484,-0.14150000000000001,0.5042601015,0.39,-0.24,0.4579301257,0.874,-0.42150000000000004,0.9703289391000001,0.484,-0.14150000000000001,0.5042601015,0.39,-0.28,0.4801041554
2021-03-26 08:30:00,0.6935,-0.35850000000000004,0.7806820736000001,0.3735,-0.08850000000000001,0.3838417643,0.32,-0.27,0.4186884283,0.7035,-0.3685,0.7941690626,0.3735,-0.08850000000000001,0.3838417643,0.33,-0.28,0.4327817002
2021-03-26 09:00:00,0.5055000000000001,-0.372,0.6276258838000001,0.3255,-0.042,0.3281984918,0.18,-0.33,0.3758989226,0.5155000000000001,-0.382,0.6416106686,0.3255,-0.042,0.3281984918,0.19,-0.34,0.3894868419
2021-03-26 09:30:00,0.42450000000000004,-0.3295,0.5373737061,0.3245,-0.0495,0.3282537129,0.1,-0.28,0.2973213749,0.4345,-0.3395,0.5514077439,0.3245,-0.0495,0.3282537129,0.11,-0.29,0.31016124840000003
2021-03-26 10:00:00,0.445,-0.231,0.5013840843,0.315,-0.011,0.315192005,0.13,-0.22,0.2555386468,0.445,-0.241,0.5060691652,0.315,-0.011,0.315192005,0.13,-0.23,0.2641968963
2021-03-26 10:30:00,0.47350000000000003,-0.2235,0.5235976509,0.3735,-0.07350000000000001,0.38066323700000004,0.1,-0.15,0.1802775638,0.48350000000000004,-0.2335,0.5369306287,0.3735,-0.07350000000000001,0.38066323700000004,0.11,-0.16,0.19416487840000002
2021-03-26 11:00:00,0.633,-0.3155,0.7072688668,0.423,-0.1155,0.4384851765,0.21,-0.2,0.29,0.633,-0.3255,0.711785958,0.423,-0.1155,0.4384851765,0.21,-0.21,0.29698484810000003
2021-03-26 11:30:00,0.728,-0.377,0.8198249813,0.47800000000000004,-0.137,0.4972454122,0.25,-0.24,0.34655446900000003,0.728,-0.40700000000000003,0.8340461618,0.47800000000000004,-0.137,0.4972454122,0.25,-0.27,0.3679673899
2021-03-26 12:00:00,0.8325,-0.061500000000000006,0.8347685308,0.49250000000000005,-0.1515,0.5152751692,0.34,0.09,0.3517101079,0.7925000000000001,-0.7715000000000001,1.1060146925,0.49250000000000005,-0.1515,0.5152751692,0.30000000000000004,-0.62,0.6887670143
2021-03-26 12:30:00,0.85,-0.41650000000000004,0.9465581070000001,0.49,-0.14650000000000002,0.5114315692,0.36,-0.27,0.45,0.85,-0.42650000000000005,0.9510006572,0.49,-0.14650000000000002,0.5114315692,0.36,-0.28,0.45607017
2021-03-26 13:00:00,0.846,-0.4005,0.9360108172,0.486,-0.1405,0.5059014232,0.36,-0.26,0.4440720662,0.846,-0.41050000000000003,0.9403330527,0.486,-0.1405,0.5059014232,0.36,-0.27,0.45
2021-03-26 13:30:00,0.789,-0.406,0.8873313924,0.46900000000000003,-0.126,0.485630518,0.32,-0.28,0.4252058325,0.789,-0.41600000000000004,0.8919512319,0.46900000000000003,-0.126,0.485630518,0.32,-0.29,0.4318564576
2021-03-26 14:00:00,0.849,-0.3305,0.9110605084000001,0.499,-0.1405,0.5184025945,0.35000000000000003,-0.19,0.39824615500000005,0.849,-0.3405,0.9147356175,0.499,-0.1405,0.5184025945,0.35000000000000003,-0.2,0.4031128874
2021-03-26 14:30:00,0.895,-0.3635,0.9660006470000001,0.495,-0.14350000000000002,0.5153806845,0.4,-0.22,0.4565084884,0.905,-0.3635,0.9752729105000001,0.495,-0.14350000000000002,0.5153806845,0.41000000000000003,-0.22,0.46529560500000006
2021-03-26 15:00:00,0.842,-0.48350000000000004,0.9709460593,0.502,-0.14350000000000002,0.5221075081000001,0.34,-0.34,0.48083261120000004,0.852,-0.49350000000000005,0.9846046161,0.502,-0.14350000000000002,0.5221075081000001,0.35000000000000003,-0.35000000000000003,0.49497474680000003
2021-03-26 15:30:00,0.8300000000000001,-0.5035000000000001,0.9707791973000001,0.48,-0.14350000000000002,0.5009912674,0.35000000000000003,-0.36,0.5020956084,0.84,-0.5135000000000001,0.9845213304,0.48,-0.14350000000000002,0.5009912674,0.36,-0.37,0.51623638
2021-03-26 16:00:00,0.8085,-0.5195000000000001,0.9610163890000001,0.47850000000000004,-0.1395,0.4984200036,0.33,-0.38,0.5032891813,0.8085,-0.5295,0.966458742,0.47850000000000004,-0.1395,0.4984200036,0.33,-0.39,0.5108815910000001
2021-03-26 16:30:00,0.782,-0.512,0.9347020916000001,0.492,-0.14200000000000002,0.5120820247,0.29,-0.37,0.4701063709,0.782,-0.522,0.9402169962,0.492,-0.14200000000000002,0.5120820247,0.29,-0.38,0.4780167361
2021-03-26 17:00:00,0.47450000000000003,-0.48,0.6749446274,0.14450000000000002,-0.11,0.181604653,0.33,-0.37,0.4957822102,0.48450000000000004,-0.49,0.689086533,0.14450000000000002,-0.11,0.181604653,0.34,-0.38,0.5099019514
2021-03-26 17:30:00,0.01,-0.34,0.34014702700000005,0.0,0.0,0.0,0.01,-0.34,0.34014702700000005,0.01,-0.35000000000000003,0.350142828,0.0,0.0,0.0,0.01,-0.35000000000000003,0.350142828
2021-03-26 18:00:00,-0.43,-0.62,0.7545197148,0.0,0.0,0.0,-0.43,-0.62,0.7545197148,-0.43,-0.64,0.7710382610000001,0.0,0.0,0.0,-0.43,-0.64,0.7710382610000001
2021-03-26 18:30:00,-0.42,-0.59,0.7242237223,0.0,0.0,0.0,-0.42,-0.59,0.7242237223,-0.42,-0.6000000000000001,0.7323933369000001,0.0,0.0,0.0,-0.42,-0.6000000000000001,0.7323933369000001
2021-03-26 19:00:00,-0.23,-0.43,0.4876474136,0.0,0.0,0.0,-0.23,-0.43,0.4876474136,-0.23,-0.44,0.4964876635,0.0,0.0,0.0,-0.23,-0.44,0.4964876635
2021-03-26 19:30:00,-0.15,-0.36,0.39,0.0,0.0,0.0,-0.15,-0.36,0.39,-0.15,-0.37,0.3992492956,0.0,0.0,0.0,-0.15,-0.37,0.3992492956
2021-03-26 20:00:00,-0.18,-0.36,0.4024922359,0.0,0.0,0.0,-0.18,-0.36,0.4024922359,-0.18,-0.37,0.4114608122,0.0,0.0,0.0,-0.18,-0.37,0.4114608122
2021-03-26 20:30:00,-0.096,-0.48150000000000004,0.4909768324,0.124,-0.12150000000000001,0.1736037154,-0.22,-0.36,0.4219004622,-0.08600000000000001,-0.49150000000000005,0.4989671833,0.124,-0.12150000000000001,0.1736037154,-0.21,-0.37,0.4254409477
2021-03-26 21:00:00,0.128,-0.2985,0.3247864683,0.088,-0.1085,0.1397005727,0.04,-0.19,0.19416487840000002,0.128,-0.3085,0.3340003743,0.088,-0.1085,0.1397005727,0.04,-0.2,0.2039607805
2021-03-26 21:30:00,0.111,-0.2555,0.2785700092,0.081,-0.10550000000000001,0.1330084584,0.03,-0.15,0.1529705854,0.121,-0.2655,0.29177259980000003,0.081,-0.10550000000000001,0.1330084584,0.04,-0.16,0.164924225
2021-03-26 22:00:00,0.005,-0.23450000000000001,0.2345532988,0.075,-0.0945,0.12064514080000001,-0.07,-0.14,0.15652475840000002,0.005,-0.24450000000000002,0.24455111940000002,0.075,-0.0945,0.12064514080000001,-0.07,-0.15,0.16552945360000001
2021-03-26 22:30:00,0.077,-0.2745,0.28509515960000004,0.147,-0.1345,0.1992467064,-0.07,-0.14,0.15652475840000002,0.077,-0.28450000000000003,0.2947358987,0.147,-0.1345,0.1992467064,-0.07,-0.15,0.16552945360000001
2021-03-26 23:00:00,0.17850000000000002,-0.2765,0.3291116832,0.08850000000000001,-0.10650000000000001,0.1384720188,0.09,-0.17,0.19235384060000002,0.17850000000000002,-0.28650000000000003,0.3375566619,0.08850000000000001,-0.10650000000000001,0.1384720188,0.09,-0.18,0.201246118
2021-03-26 23:30:00,0.035,-0.23550000000000001,0.2380866439,0.095,-0.10550000000000001,0.1419691868,-0.06,-0.13,0.1431782106,0.035,-0.24550000000000002,0.2479823582,0.095,-0.10550000000000001,0.1419691868,-0.06,-0.14,0.1523154621
2021-03-27 00:00:00,0.0665,-0.255,0.26352846150000003,0.1265,-0.125,0.1778405184,-0.06,-0.13,0.1431782106,0.0665,-0.265,0.27321648930000003,0.1265,-0.125,0.1778405184,-0.06,-0.14,0.1523154621
2021-03-28 00:30:00,0.9235000000000001,-0.358,0.9904626444,0.4635,-0.138,0.4836075372,0.46,-0.22,0.5099019514,0.9335,-0.368,1.0034172861,0.4635,-0.138,0.4836075372,0.47000000000000003,-0.23,0.5232590181
2021-03-28 01:00:00,0.928,-0.35950000000000004,0.9952006079000001,0.468,-0.1395,0.4883484924,0.46,-0.22,0.5099019514,0.9380000000000001,-0.3695,1.0081538821,0.468,-0.1395,0.4883484924,0.47000000000000003,-0.23,0.5232590181
2021-03-28 01:30:00,0.47000000000000003,-0.137,0.48956000650000003,0.467,-0.14,0.4875335886,0.003,0.003,0.0042426407000000005,0.47000000000000003,-0.137,0.48956000650000003,0.467,-0.14,0.4875335886,0.003,0.003,0.0042426407000000005
2021-03-28 02:00:00,0.4675,-0.1375,0.48730124150000004,0.4645,-0.1405,0.48528393750000004,0.003,0.003,0.0042426407000000005,0.4675,-0.1375,0.48730124150000004,0.4645,-0.1405,0.48528393750000004,0.003,0.003,0.0042426407000000005
2021-03-28 02:30:00,0.926,-0.36150000000000004,0.9940614921,0.466,-0.14150000000000001,0.4870094968,0.46,-0.22,0.5099019514,0.936,-0.3715,1.0070294186,0.466,-0.14150000000000001,0.4870094968,0.47000000000000003,-0.23,0.5232590181
2021-03-28 03:00:00,0.9215000000000001,-0.361,0.9896884611000001,0.4615,-0.14100000000000001,0.4825590637,0.46,-0.22,0.5099019514,0.9315,-0.371,1.002663079,0.4615,-0.14100000000000001,0.4825590637,0.47000000000000003,-0.23,0.5232590181
2021-03-28 03:30:00,0.927,-0.361,0.9948115399,0.467,-0.14100000000000001,0.48782168870000003,0.46,-0.22,0.5099019514,0.937,-0.371,1.0077747764,0.467,-0.14100000000000001,0.48782168870000003,0.47000000000000003,-0.23,0.5232590181
2021-03-28 04:00:00,0.9265,-0.36150000000000004,0.9945272746,0.4665,-0.14150000000000001,0.4874879486,0.46,-0.22,0.5099019514,0.9365,-0.3715,1.0074941687,0.4665,-0.14150000000000001,0.4874879486,0.47000000000000003,-0.23,0.5232590181
2021-03-28 04:30:00,0.915,-0.36150000000000004,0.9838227737,0.465,-0.14150000000000001,0.4860527235,0.45,-0.22,0.5008991915000001,0.925,-0.3715,0.9968135483,0.465,-0.14150000000000001,0.4860527235,0.46,-0.23,0.5142956348000001
2021-03-28 05:00:00,0.924,-0.36150000000000004,0.9921986948,0.464,-0.14150000000000001,0.4850961245,0.46,-0.22,0.5099019514,0.934,-0.3715,1.0051707566,0.464,-0.14150000000000001,0.4850961245,0.47000000000000003,-0.23,0.5232590181
2021-03-28 05:30:00,0.924,-0.3715,0.9958856611,0.464,-0.14150000000000001,0.4850961245,0.46,-0.23,0.5142956348000001,0.934,-0.3815,1.008909436,0.464,-0.14150000000000001,0.4850961245,0.47000000000000003,-0.24,0.5277309921000001
2021-03-28 06:00:00,0.923,-0.3705,0.9945849637,0.463,-0.1405,0.48384837500000005,0.46,-0.23,0.5142956348000001,0.933,-0.3805,1.0076057017,0.463,-0.1405,0.48384837500000005,0.47000000000000003,-0.24,0.5277309921000001
2021-03-28 06:30:00,0.9235000000000001,-0.3695,0.9946770833,0.4635,-0.1395,0.4840377051,0.46,-0.23,0.5142956348000001,0.9335,-0.3795,1.0076916691,0.4635,-0.1395,0.4840377051,0.47000000000000003,-0.24,0.5277309921000001
2021-03-28 07:00:00,0.927,-0.3705,0.9982981769,0.467,-0.1405,0.4876774036,0.46,-0.23,0.5142956348000001,0.937,-0.3805,1.0113106595,0.467,-0.1405,0.4876774036,0.47000000000000003,-0.24,0.5277309921000001
2021-03-28 07:30:00,0.9265,-0.373,0.9987648622,0.4665,-0.14300000000000002,0.48792545540000004,0.46,-0.23,0.5142956348000001,0.9365,-0.373,1.0080482379,0.4665,-0.14300000000000002,0.48792545540000004,0.47000000000000003,-0.23,0.5232590181
2021-03-28 08:00:00,0.9175000000000001,-0.361,0.9859651363,0.4675,-0.14100000000000001,0.48830036860000003,0.45,-0.22,0.5008991915000001,0.9275,-0.361,0.9952774739,0.4675,-0.14100000000000001,0.48830036860000003,0.46,-0.22,0.5099019514
2021-03-28 08:30:00,0.9265,-0.36050000000000004,0.9941642218000001,0.4665,-0.1405,0.48719862480000004,0.46,-0.22,0.5099019514,0.9365,-0.36050000000000004,1.0034901594,0.4665,-0.1405,0.48719862480000004,0.47000000000000003,-0.22,0.5189412298
2021-03-28 09:00:00,0.93,-0.361,0.9976076383,0.47000000000000003,-0.14100000000000001,0.4906944059,0.46,-0.22,0.5099019514,0.9400000000000001,-0.371,1.0105646936,0.47000000000000003,-0.14100000000000001,0.4906944059,0.47000000000000003,-0.23,0.5232590181
2021-03-28 09:30:00,0.9225000000000001,-0.3635,0.9915334084,0.4625,-0.14350000000000002,0.48425045170000003,0.46,-0.22,0.5099019514,0.9325,-0.3635,1.0008438939,0.4625,-0.14350000000000002,0.48425045170000003,0.47000000000000003,-0.22,0.5189412298
2021-03-28 10:00:00,0.9235000000000001,-0.365,0.9930142245,0.4635,-0.145,0.48565136670000003,0.46,-0.22,0.5099019514,0.9335,-0.365,1.0023209316,0.4635,-0.145,0.48565136670000003,0.47000000000000003,-0.22,0.5189412298
2021-03-28 10:30:00,0.922,-0.3635,0.9910682368,0.462,-0.14350000000000002,0.4837729323,0.46,-0.22,0.5099019514,0.932,-0.3635,1.0003780535,0.462,-0.14350000000000002,0.4837729323,0.47000000000000003,-0.22,0.5189412298
2021-03-28 11:00:00,0.93,-0.3635,0.9985150224,0.47000000000000003,-0.14350000000000002,0.4914186097,0.46,-0.22,0.5099019514,0.93,-0.3735,1.0021987078,0.47000000000000003,-0.14350000000000002,0.4914186097,0.46,-0.23,0.5142956348000001
2021-03-28 11:30:00,0.909,-0.363,0.9788002861,0.46900000000000003,-0.14300000000000002,0.4903162245,0.44,-0.22,0.491934955,0.919,-0.373,0.991811474,0.46900000000000003,-0.14300000000000002,0.4903162245,0.45,-0.23,0.5053711507
2021-03-28 12:00:00,0.911,-0.35350000000000004,0.9771812780000001,0.47100000000000003,-0.14350000000000002,0.49237511110000004,0.44,-0.21,0.4875448697,0.911,-0.35350000000000004,0.9771812780000001,0.47100000000000003,-0.14350000000000002,0.49237511110000004,0.44,-0.21,0.4875448697
2021-03-28 12:30:00,0.918,-0.353,0.9835308841,0.468,-0.14300000000000002,0.4893597858,0.45,-0.21,0.4965883607,0.918,-0.353,0.9835308841,0.468,-0.14300000000000002,0.4893597858,0.45,-0.21,0.4965883607
2021-03-28 13:00:00,0.9225000000000001,-0.35250000000000004,0.987553796,0.47250000000000003,-0.14250000000000002,0.49352051630000005,0.45,-0.21,0.4965883607,0.9225000000000001,-0.35250000000000004,0.987553796,0.47250000000000003,-0.14250000000000002,0.49352051630000005,0.45,-0.21,0.4965883607
2021-03-28 13:30:00,0.9385,-0.354,1.0030444905,0.47850000000000004,-0.14400000000000002,0.4996981589,0.46,-0.21,0.5056678752,0.9385,-0.364,1.0066172311,0.47850000000000004,-0.14400000000000002,0.4996981589,0.46,-0.22,0.5099019514
2021-03-28 14:00:00,0.9390000000000001,-0.35450000000000004,1.0036888213,0.47900000000000004,-0.14450000000000002,0.5003211469000001,0.46,-0.21,0.5056678752,0.9390000000000001,-0.3645,1.0072642404,0.47900000000000004,-0.14450000000000002,0.5003211469000001,0.46,-0.22,0.5099019514
2021-03-28 14:30:00,0.9505,-0.35350000000000004,1.0141067498,0.48050000000000004,-0.14350000000000002,0.5014703381,0.47000000000000003,-0.21,0.514781507,0.9505,-0.3635,1.0176357403,0.48050000000000004,-0.14350000000000002,0.5014703381,0.47000000000000003,-0.22,0.5189412298
2021-03-28 15:00:00,0.9565,-0.364,1.0234198796,0.47650000000000003,-0.14400000000000002,0.4977833364,0.48,-0.22,0.5280151513,0.9665,-0.374,1.0363388683,0.47650000000000003,-0.14400000000000002,0.4977833364,0.49,-0.23,0.5412947441
2021-03-28 15:30:00,0.9285,-0.343,0.9898288994000001,0.4485,-0.123,0.4650604799,0.48,-0.22,0.5280151513,0.9385,-0.353,1.0026920016,0.4485,-0.123,0.4650604799,0.49,-0.23,0.5412947441
2021-03-28 16:00:00,0.787,-0.22,0.8171713407000001,0.307,0.0,0.307,0.48,-0.22,0.5280151513,0.797,-0.23,0.8295233571,0.307,0.0,0.307,0.49,-0.23,0.5412947441
2021-03-28 16:30:00,0.7765000000000001,-0.22,0.8070639690000001,0.3065,0.0,0.3065,0.47000000000000003,-0.22,0.5189412298,0.7865000000000001,-0.23,0.8194402053000001,0.3065,0.0,0.3065,0.48,-0.23,0.5322593353
2021-03-28 17:00:00,0.746,-0.24,0.7836555366,0.306,0.0,0.306,0.44,-0.24,0.5011985634,0.746,-0.25,0.7867756987000001,0.306,0.0,0.306,0.44,-0.25,0.5060632372
2021-03-28 17:30:00,0.5055000000000001,-0.4,0.6446163588,0.3055,0.0,0.3055,0.2,-0.4,0.4472135955,0.5055000000000001,-0.41000000000000003,0.6508688424,0.3055,0.0,0.3055,0.2,-0.41000000000000003,0.4561797891
2021-03-28 18:00:00,0.5245000000000001,-0.4,0.6596212929,0.3045,0.0,0.3045,0.22,-0.4,0.4565084884,0.5245000000000001,-0.41000000000000003,0.6657328668,0.3045,0.0,0.3045,0.22,-0.41000000000000003,0.46529560500000006
2021-03-28 18:30:00,0.5235000000000001,-0.39,0.6528033777000001,0.3035,0.0,0.3035,0.22,-0.39,0.4477722635,0.5235000000000001,-0.41000000000000003,0.6649452985000001,0.3035,0.0,0.3035,0.22,-0.41000000000000003,0.46529560500000006
2021-03-28 19:00:00,0.5355,-0.38,0.6566279388,0.3055,0.0,0.3055,0.23,-0.38,0.44418464630000004,0.5355,-0.39,0.6624652821,0.3055,0.0,0.3055,0.23,-0.39,0.45276925690000003
2021-03-28 19:30:00,0.535,-0.38,0.6562202374,0.305,0.0,0.305,0.23,-0.38,0.44418464630000004,0.535,-0.39,0.6620611754,0.305,0.0,0.305,0.23,-0.39,0.45276925690000003
2021-03-28 20:00:00,0.5145000000000001,-0.38,0.6396172684,0.3045,0.0,0.3045,0.21,-0.38,0.43416586690000003,0.5145000000000001,-0.39,0.645608434,0.3045,0.0,0.3045,0.21,-0.39,0.4429446918
2021-03-28 20:30:00,0.5155000000000001,-0.37,0.6345393999000001,0.3055,0.0,0.3055,0.21,-0.37,0.4254409477,0.5155000000000001,-0.42,0.6649362751,0.3055,0.0,0.3055,0.21,-0.42,0.4695742753
2021-03-28 21:00:00,0.5355,0.11,0.5466811228,0.3055,0.0,0.3055,0.23,0.11,0.2549509757,0.47550000000000003,-0.84,0.9652462121000001,0.3055,0.0,0.3055,0.17,-0.84,0.8570297544000001
2021-03-28 21:30:00,0.536,0.08950000000000001,0.5434208774,0.306,-0.0005,0.3060004085,0.23,0.09,0.24698178070000001,0.47600000000000003,-0.8305,0.9572388678,0.306,-0.0005,0.3060004085,0.17,-0.8300000000000001,0.8472307832
2021-03-28 22:00:00,0.6915,-0.051000000000000004,0.6933781436,0.4615,-0.14100000000000001,0.4825590637,0.23,0.09,0.24698178070000001,0.6315000000000001,-0.981,1.1666847261,0.4615,-0.14100000000000001,0.4825590637,0.17,-0.84,0.8570297544000001
2021-03-28 22:30:00,0.662,-0.3305,0.7399150289,0.462,-0.1405,0.48289155100000003,0.2,-0.19,0.2758622845,0.632,-0.7705000000000001,0.9965411432000001,0.462,-0.1405,0.48289155100000003,0.17,-0.63,0.6525335240000001
2021-03-28 23:00:00,0.65,-0.5415,0.8460036938000001,0.46,-0.14150000000000001,0.48127149300000005,0.19,-0.4,0.44283179650000004,0.65,-0.5515,0.8524390008,0.46,-0.14150000000000001,0.48127149300000005,0.19,-0.41000000000000003,0.4518849411
2021-03-28 23:30:00,0.9,-0.36150000000000004,0.9698877512,0.46,-0.14150000000000001,0.48127149300000005,0.44,-0.22,0.491934955,0.91,-0.3715,0.9829100925,0.46,-0.14150000000000001,0.48127149300000005,0.45,-0.23,0.5053711507
2021-03-29 00:00:00,0.91,-0.36150000000000004,0.9791742695000001,0.46,-0.14150000000000001,0.48127149300000005,0.45,-0.22,0.5008991915000001,0.91,-0.36150000000000004,0.9791742695000001,0.46,-0.14150000000000001,0.48127149300000005,0.45,-0.22,0.5008991915000001
2021-03-29 00:30:00,0.8915000000000001,-0.36,0.961442796,0.4615,-0.14,0.4822678198,0.43,-0.22,0.483011387,0.9015000000000001,-0.36,0.9707225402,0.4615,-0.14,0.4822678198,0.44,-0.22,0.491934955
