Timestamp,T3_Demand_MW,T3_Demand_MVAr,T3_Demand_MVA,T3_Gen_MW,T3_Gen_MVAr,T3_Gen_MVA,T3_Import_MW,T3_Import_MVAr,T3_Import_MVA,T4_Demand_MW,T4_Demand_MVAr,T4_Demand_MVA,T4_Gen_MW,T4_Gen_MVAr,T4_Gen_MVA,T4_Import_MW,T4_Import_MVAr,T4_Import_MVA
2021-03-29 01:00:00,0.8805000000000001,-0.341,0.9442252115,0.4605,-0.14100000000000001,0.4816027928,0.42,-0.2,0.46518813400000003,0.8805000000000001,-0.35100000000000003,0.9478825085,0.4605,-0.14100000000000001,0.4816027928,0.42,-0.21,0.4695742753
2021-03-29 01:30:00,0.8385,-0.3285,0.9005523305,0.4385,-0.1285,0.4569403681,0.4,-0.2,0.4472135955,0.8485,-0.3385,0.9135285983,0.4385,-0.1285,0.4569403681,0.41000000000000003,-0.21,0.4606517123
2021-03-29 02:00:00,0.8160000000000001,-0.1535,0.8303121401,0.446,-0.1335,0.46555155460000003,0.37,-0.02,0.37054014630000004,0.806,-0.48350000000000004,0.9398979998,0.446,-0.1335,0.46555155460000003,0.36,-0.35000000000000003,0.5020956084
2021-03-29 02:30:00,0.8575,0.111,0.8646544107,0.4575,-0.139,0.4781498196,0.4,0.25,0.4716990566,0.8175,-0.769,1.1223489876,0.4575,-0.139,0.4781498196,0.36,-0.63,0.7256031973
2021-03-29 03:00:00,0.866,0.10650000000000001,0.8725240684000001,0.446,-0.1335,0.46555155460000003,0.42,0.24,0.4837354649,0.8160000000000001,-0.7735000000000001,1.1243479221000001,0.446,-0.1335,0.46555155460000003,0.37,-0.64,0.7392563831000001
2021-03-29 03:30:00,0.8635,0.10350000000000001,0.8696806885,0.4535,-0.1365,0.4735974029,0.41000000000000003,0.24,0.4750789408,0.8135,-0.7765000000000001,1.1246041526,0.4535,-0.1365,0.4735974029,0.36,-0.64,0.73430239
2021-03-29 04:00:00,0.851,-0.298,0.9016678990000001,0.461,-0.138,0.48121201150000004,0.39,-0.16,0.4215447782,0.851,-0.368,0.9271596411,0.461,-0.138,0.48121201150000004,0.39,-0.23,0.45276925690000003
2021-03-29 04:30:00,0.8545,-0.33,0.9160077784,0.4645,-0.14,0.485139413,0.39,-0.19,0.4338202393,0.8645,-0.34,0.9289565383,0.4645,-0.14,0.485139413,0.4,-0.2,0.4472135955
2021-03-29 05:00:00,0.847,-0.3395,0.9125071233000001,0.457,-0.1395,0.4778171721,0.39,-0.2,0.43829214,0.847,-0.34950000000000003,0.9162746586,0.457,-0.1395,0.4778171721,0.39,-0.21,0.4429446918
2021-03-29 05:30:00,0.8535,-0.3435,0.9200296191,0.4535,-0.14350000000000002,0.47566217,0.4,-0.2,0.4472135955,0.8535,-0.35350000000000004,0.9238097748,0.4535,-0.14350000000000002,0.47566217,0.4,-0.21,0.4517742799
2021-03-29 06:00:00,0.8485,-0.35250000000000004,0.9188081954,0.4585,-0.1525,0.48319613,0.39,-0.2,0.43829214,0.8585,-0.36250000000000004,0.9318951121000001,0.4585,-0.1525,0.48319613,0.4,-0.21,0.4517742799
2021-03-29 06:30:00,0.8375,-0.372,0.9164007038,0.4475,-0.152,0.4726100401,0.39,-0.22,0.4477722635,0.8475,-0.372,0.9255486211,0.4475,-0.152,0.4726100401,0.4,-0.22,0.4565084884
2021-03-29 07:00:00,0.8295,-0.35850000000000004,0.9036550780000001,0.4595,-0.1385,0.479919264,0.37,-0.22,0.43046486500000003,0.8395,-0.35850000000000004,0.9128430862,0.4595,-0.1385,0.479919264,0.38,-0.22,0.43908996800000005
2021-03-29 07:30:00,0.7975,-0.20850000000000002,0.8243048587,0.4575,-0.1385,0.47800470710000004,0.34,-0.07,0.3471310992,0.7775000000000001,-0.5885,0.9751094810000001,0.4575,-0.1385,0.47800470710000004,0.32,-0.45,0.5521775077000001
2021-03-29 08:00:00,0.7735000000000001,0.032,0.7741616433,0.4535,-0.138,0.4740319082,0.32,0.17,0.36235341860000003,0.7135,-0.848,1.1082356473,0.4535,-0.138,0.4740319082,0.26,-0.71,0.7561084578
2021-03-29 08:30:00,0.726,-0.3175,0.7923902132,0.446,-0.1375,0.46671431300000005,0.28,-0.18,0.3328663395,0.726,-0.4675,0.8635,0.446,-0.1375,0.46671431300000005,0.28,-0.33,0.4327817002
2021-03-29 09:00:00,0.674,-0.34550000000000003,0.7573943821,0.41400000000000003,-0.10550000000000001,0.42723090950000003,0.26,-0.24,0.3538361203,0.674,-0.35550000000000004,0.762008038,0.41400000000000003,-0.10550000000000001,0.42723090950000003,0.26,-0.25,0.3606937759
2021-03-29 09:30:00,0.617,-0.31,0.6904990949,0.40700000000000003,-0.09,0.4168321005,0.21,-0.22,0.3041381265,0.627,-0.32,0.7039382075,0.40700000000000003,-0.09,0.4168321005,0.22,-0.23,0.3182766093
2021-03-29 10:00:00,0.533,-0.3405,0.6324786558000001,0.363,-0.07050000000000001,0.3697827065,0.17,-0.27,0.31906112270000003,0.533,-0.35050000000000003,0.6379179022,0.363,-0.07050000000000001,0.3697827065,0.17,-0.28,0.32756678710000003
2021-03-29 10:30:00,0.499,-0.3085,0.5866628078,0.369,-0.0785,0.377257538,0.13,-0.23,0.2641968963,0.499,-0.3185,0.5919824744000001,0.369,-0.0785,0.377257538,0.13,-0.24,0.2729468813
2021-03-29 11:00:00,0.5695,-0.2335,0.6155099512000001,0.3895,-0.0835,0.3983497207,0.18,-0.15,0.2343074903,0.5795,-0.2335,0.6247739591,0.3895,-0.0835,0.3983497207,0.19,-0.15,0.24207436870000001
2021-03-29 11:30:00,0.524,-0.28400000000000003,0.5960134227,0.34400000000000003,-0.064,0.3499028437,0.18,-0.22,0.2842534081,0.534,-0.294,0.6095834643,0.34400000000000003,-0.064,0.3499028437,0.19,-0.23,0.2983286778
2021-03-29 12:00:00,0.47300000000000003,-0.2995,0.5598475239,0.363,-0.0695,0.3695933576,0.11,-0.23,0.2549509757,0.47300000000000003,-0.3095,0.5652603383,0.363,-0.0695,0.3695933576,0.11,-0.24,0.2640075756
2021-03-29 12:30:00,0.435,-0.279,0.5167842877000001,0.305,-0.039,0.3074833329,0.13,-0.24,0.2729468813,0.435,-0.289,0.5222508976,0.305,-0.039,0.3074833329,0.13,-0.25,0.2817800561
2021-03-29 13:00:00,0.47950000000000004,-0.3065,0.5690891846,0.3895,-0.0765,0.3969414314,0.09,-0.23,0.24698178070000001,0.47950000000000004,-0.3165,0.5745367699,0.3895,-0.0765,0.3969414314,0.09,-0.24,0.2563201124
2021-03-29 13:30:00,0.5720000000000001,0.097,0.5801663555000001,0.382,-0.073,0.3889125866,0.19,0.17,0.2549509757,0.522,-0.753,0.9162385061,0.382,-0.073,0.3889125866,0.14,-0.68,0.6942621983
2021-03-29 14:00:00,0.595,-0.212,0.6316399291,0.375,-0.07200000000000001,0.3818494468,0.22,-0.14,0.2607680962,0.595,-0.222,0.6350661383,0.375,-0.07200000000000001,0.3818494468,0.22,-0.15,0.26627053910000004
2021-03-29 14:30:00,0.5175000000000001,-0.28700000000000003,0.5917560731,0.3375,-0.057,0.3422794911,0.18,-0.23,0.2920616373,0.5175000000000001,-0.297,0.596670135,0.3375,-0.057,0.3422794911,0.18,-0.24,0.30000000000000004
2021-03-29 15:00:00,0.42850000000000005,-0.245,0.4935962419,0.2985,-0.025,0.2995450717,0.13,-0.22,0.2555386468,0.42850000000000005,-0.255,0.4986353878,0.2985,-0.025,0.2995450717,0.13,-0.23,0.2641968963
2021-03-29 15:30:00,0.394,-0.18,0.43316971270000004,0.28400000000000003,0.0,0.28400000000000003,0.11,-0.18,0.2109502311,0.394,-0.18,0.43316971270000004,0.28400000000000003,0.0,0.28400000000000003,0.11,-0.18,0.2109502311
2021-03-29 16:00:00,0.3645,-0.15,0.39415764610000004,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.15,0.17,0.3645,-0.16,0.3980706596,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.16,0.1788854382
2021-03-29 16:30:00,0.20400000000000001,-0.13,0.2419008061,0.28400000000000003,0.0,0.28400000000000003,-0.08,-0.13,0.15264337520000001,0.20400000000000001,-0.14,0.24741867350000002,0.28400000000000003,0.0,0.28400000000000003,-0.08,-0.14,0.161245155
2021-03-29 17:00:00,0.3645,-0.13,0.38698869490000004,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.13,0.15264337520000001,0.3645,-0.14,0.3904615858,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.14,0.161245155
2021-03-29 17:30:00,0.3745,-0.14,0.3998127687,0.28450000000000003,0.0,0.28450000000000003,0.09,-0.14,0.1664331698,0.3745,-0.14,0.3998127687,0.28450000000000003,0.0,0.28450000000000003,0.09,-0.14,0.1664331698
2021-03-29 18:00:00,0.3745,-0.11,0.39032070150000003,0.28450000000000003,0.0,0.28450000000000003,0.09,-0.11,0.14212670400000002,0.3745,-0.12,0.3932559599,0.28450000000000003,0.0,0.28450000000000003,0.09,-0.12,0.15
2021-03-29 18:30:00,0.3945,0.46,0.6059952558,0.28450000000000003,0.0,0.28450000000000003,0.11,0.46,0.47296934360000004,0.3745,-0.48,0.6088105206000001,0.28450000000000003,0.0,0.28450000000000003,0.09,-0.48,0.4883646179
2021-03-29 19:00:00,0.42450000000000004,0.49,0.6483056764,0.28450000000000003,0.0,0.28450000000000003,0.14,0.49,0.5096076922,0.3945,-0.46,0.6059952558,0.28450000000000003,0.0,0.28450000000000003,0.11,-0.46,0.47296934360000004
2021-03-29 19:30:00,0.404,0.0,0.404,0.28400000000000003,0.0,0.28400000000000003,0.12,0.0,0.12,0.404,0.0,0.404,0.28400000000000003,0.0,0.28400000000000003,0.12,0.0,0.12
2021-03-29 20:00:00,0.41400000000000003,0.0,0.41400000000000003,0.28400000000000003,0.0,0.28400000000000003,0.13,0.0,0.13,0.41400000000000003,0.0,0.41400000000000003,0.28400000000000003,0.0,0.28400000000000003,0.13,0.0,0.13
2021-03-29 20:30:00,0.404,0.0,0.404,0.28400000000000003,0.0,0.28400000000000003,0.12,0.0,0.12,0.41400000000000003,0.0,0.41400000000000003,0.28400000000000003,0.0,0.28400000000000003,0.13,0.0,0.13
2021-03-29 21:00:00,0.384,0.0,0.384,0.28400000000000003,0.0,0.28400000000000003,0.1,0.0,0.1,0.384,0.0,0.384,0.28400000000000003,0.0,0.28400000000000003,0.1,0.0,0.1
2021-03-29 21:30:00,0.384,0.0,0.384,0.28400000000000003,0.0,0.28400000000000003,0.1,0.0,0.1,0.384,0.0,0.384,0.28400000000000003,0.0,0.28400000000000003,0.1,0.0,0.1
2021-03-29 22:00:00,0.384,0.0,0.384,0.28400000000000003,0.0,0.28400000000000003,0.1,0.0,0.1,0.384,0.0,0.384,0.28400000000000003,0.0,0.28400000000000003,0.1,0.0,0.1
2021-03-29 22:30:00,0.3845,0.46,0.5995333602,0.28450000000000003,0.0,0.28450000000000003,0.1,0.46,0.47074409180000004,0.3845,-0.44,0.5843288886,0.28450000000000003,0.0,0.28450000000000003,0.1,-0.44,0.4512205669
2021-03-29 23:00:00,0.384,-0.4,0.5544871504000001,0.28400000000000003,0.0,0.28400000000000003,0.1,-0.4,0.41231056260000004,0.394,0.44,0.5906233995,0.28400000000000003,0.0,0.28400000000000003,0.11,0.44,0.4535416188
2021-03-29 23:30:00,0.384,0.0,0.384,0.28400000000000003,0.0,0.28400000000000003,0.1,0.0,0.1,0.394,0.0,0.394,0.28400000000000003,0.0,0.28400000000000003,0.11,0.0,0.11
2021-03-30 00:00:00,0.384,0.0,0.384,0.28400000000000003,0.0,0.28400000000000003,0.1,0.0,0.1,0.394,0.0,0.394,0.28400000000000003,0.0,0.28400000000000003,0.11,0.0,0.11
2021-03-31 00:30:00,0.48650000000000004,-0.148,0.5085137658000001,0.29650000000000004,-0.018000000000000002,0.29704587190000004,0.19,-0.13,0.2302172887,0.48650000000000004,-0.068,0.4912293253,0.29650000000000004,-0.018000000000000002,0.29704587190000004,0.19,-0.05,0.196468827
2021-03-31 01:00:00,0.47450000000000003,-0.13,0.49198602620000004,0.28450000000000003,0.0,0.28450000000000003,0.19,-0.13,0.2302172887,0.47450000000000003,-0.05,0.4771270795,0.28450000000000003,0.0,0.28450000000000003,0.19,-0.05,0.196468827
2021-03-31 01:30:00,0.4445,0.0,0.4445,0.28450000000000003,0.0,0.28450000000000003,0.16,0.0,0.16,0.4445,0.0,0.4445,0.28450000000000003,0.0,0.28450000000000003,0.16,0.0,0.16
2021-03-31 02:00:00,0.4645,0.0,0.4645,0.28450000000000003,0.0,0.28450000000000003,0.18,0.0,0.18,0.4645,0.0,0.4645,0.28450000000000003,0.0,0.28450000000000003,0.18,0.0,0.18
2021-03-31 02:30:00,0.464,0.0,0.464,0.28400000000000003,0.0,0.28400000000000003,0.18,0.0,0.18,0.464,0.0,0.464,0.28400000000000003,0.0,0.28400000000000003,0.18,0.0,0.18
2021-03-31 03:00:00,0.42450000000000004,-0.08,0.43197251070000003,0.28450000000000003,0.0,0.28450000000000003,0.14,-0.08,0.161245155,0.42450000000000004,-0.1,0.4361195364,0.28450000000000003,0.0,0.28450000000000003,0.14,-0.1,0.1720465053
2021-03-31 03:30:00,0.404,0.0,0.404,0.28400000000000003,0.0,0.28400000000000003,0.12,0.0,0.12,0.41400000000000003,-0.08,0.4216586297,0.28400000000000003,0.0,0.28400000000000003,0.13,-0.08,0.15264337520000001
2021-03-31 04:00:00,0.41450000000000004,-0.08,0.4221495588,0.28450000000000003,0.0,0.28450000000000003,0.13,-0.08,0.15264337520000001,0.42450000000000004,-0.08,0.43197251070000003,0.28450000000000003,0.0,0.28450000000000003,0.14,-0.08,0.161245155
2021-03-31 04:30:00,0.404,0.0,0.404,0.28400000000000003,0.0,0.28400000000000003,0.12,0.0,0.12,0.404,0.0,0.404,0.28400000000000003,0.0,0.28400000000000003,0.12,0.0,0.12
2021-03-31 05:00:00,0.394,0.0,0.394,0.28400000000000003,0.0,0.28400000000000003,0.11,0.0,0.11,0.394,0.0,0.394,0.28400000000000003,0.0,0.28400000000000003,0.11,0.0,0.11
2021-03-31 05:30:00,0.394,0.0,0.394,0.28400000000000003,0.0,0.28400000000000003,0.11,0.0,0.11,0.394,0.0,0.394,0.28400000000000003,0.0,0.28400000000000003,0.11,0.0,0.11
2021-03-31 06:00:00,0.374,-0.13,0.3959494917,0.28400000000000003,0.0,0.28400000000000003,0.09,-0.13,0.158113883,0.384,-0.14,0.4087248463,0.28400000000000003,0.0,0.28400000000000003,0.1,-0.14,0.1720465053
2021-03-31 06:30:00,0.374,0.0,0.374,0.28400000000000003,0.0,0.28400000000000003,0.09,0.0,0.09,0.384,0.0,0.384,0.28400000000000003,0.0,0.28400000000000003,0.1,0.0,0.1
2021-03-31 07:00:00,0.3945,0.5,0.6368910817,0.28450000000000003,0.0,0.28450000000000003,0.11,0.5,0.5119570294,0.3845,-0.46,0.5995333602,0.28450000000000003,0.0,0.28450000000000003,0.1,-0.46,0.47074409180000004
2021-03-31 07:30:00,0.3865,0.5,0.6319669691,0.2765,0.0,0.2765,0.11,0.5,0.5119570294,0.35650000000000004,-0.46,0.5819727227,0.2765,0.0,0.2765,0.08,-0.46,0.4669047012
2021-03-31 08:00:00,0.3155,-0.14,0.3451669886,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.14,0.161245155,0.3155,-0.16,0.3537516784,0.23550000000000001,0.0,0.23550000000000001,0.08,-0.16,0.1788854382
2021-03-31 08:30:00,0.23550000000000001,-0.1,0.255852008,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.1,0.1,0.23550000000000001,-0.1,0.255852008,0.23550000000000001,0.0,0.23550000000000001,0.0,-0.1,0.1
2021-03-31 09:00:00,0.1555,-0.1,0.1848790145,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.1,0.1280624847,0.1555,-0.1,0.1848790145,0.23550000000000001,0.0,0.23550000000000001,-0.08,-0.1,0.1280624847
2021-03-31 09:30:00,0.096,-0.14,0.1697527614,0.23600000000000002,0.0,0.23600000000000002,-0.14,-0.14,0.1979898987,0.096,-0.15,0.178089865,0.23600000000000002,0.0,0.23600000000000002,-0.14,-0.15,0.2051828453
2021-03-31 10:00:00,0.0455,-0.18,0.1856616546,0.23550000000000001,0.0,0.23550000000000001,-0.19,-0.18,0.2617250466,0.0455,-0.19,0.1953720809,0.23550000000000001,0.0,0.23550000000000001,-0.19,-0.19,0.2687005769
2021-03-31 10:30:00,-0.0145,-0.16,0.1606556877,0.1555,0.0,0.1555,-0.17,-0.16,0.2334523506,-0.0145,-0.16,0.1606556877,0.1555,0.0,0.1555,-0.17,-0.16,0.2334523506
2021-03-31 11:00:00,-0.006,-0.09,0.0901997783,0.224,0.0,0.224,-0.23,-0.09,0.24698178070000001,-0.006,-0.09,0.0901997783,0.224,0.0,0.224,-0.23,-0.09,0.24698178070000001
2021-03-31 11:30:00,0.0945,-0.18,0.203298426,0.28450000000000003,0.0,0.28450000000000003,-0.19,-0.18,0.2617250466,0.0945,-0.18,0.203298426,0.28450000000000003,0.0,0.28450000000000003,-0.19,-0.18,0.2617250466
2021-03-31 12:00:00,0.1645,-0.16,0.2294782125,0.28450000000000003,0.0,0.28450000000000003,-0.12,-0.16,0.2,0.1645,-0.17,0.23655918920000002,0.28450000000000003,0.0,0.28450000000000003,-0.12,-0.17,0.2080865205
2021-03-31 12:30:00,0.17450000000000002,-0.15,0.2301092132,0.28450000000000003,0.0,0.28450000000000003,-0.11,-0.15,0.1860107524,0.17450000000000002,-0.16,0.23674934,0.28450000000000003,0.0,0.28450000000000003,-0.11,-0.16,0.19416487840000002
2021-03-31 13:00:00,0.20450000000000002,-0.09,0.22342840020000002,0.28450000000000003,0.0,0.28450000000000003,-0.08,-0.09,0.12041594580000001,0.20450000000000002,-0.1,0.2276406159,0.28450000000000003,0.0,0.28450000000000003,-0.08,-0.1,0.1280624847
2021-03-31 13:30:00,0.20450000000000002,-0.09,0.22342840020000002,0.28450000000000003,0.0,0.28450000000000003,-0.08,-0.09,0.12041594580000001,0.20450000000000002,-0.1,0.2276406159,0.28450000000000003,0.0,0.28450000000000003,-0.08,-0.1,0.1280624847
2021-03-31 14:00:00,0.20450000000000002,-0.09,0.22342840020000002,0.28450000000000003,0.0,0.28450000000000003,-0.08,-0.09,0.12041594580000001,0.20450000000000002,-0.1,0.2276406159,0.28450000000000003,0.0,0.28450000000000003,-0.08,-0.1,0.1280624847
2021-03-31 14:30:00,0.3845,0.38,0.5405924990000001,0.28450000000000003,0.0,0.28450000000000003,0.1,0.38,0.39293765410000003,0.3645,-0.5,0.6187570202,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.5,0.506359556
2021-03-31 15:00:00,0.3845,0.32,0.5002401923,0.28450000000000003,0.0,0.28450000000000003,0.1,0.32,0.3352610923,0.34450000000000003,-0.56,0.6574802278,0.28450000000000003,0.0,0.28450000000000003,0.06,-0.56,0.5632051136
2021-03-31 15:30:00,0.3845,-0.06,0.3891532474,0.28450000000000003,0.0,0.28450000000000003,0.1,-0.06,0.1166190379,0.3745,-0.13,0.3964218082,0.28450000000000003,0.0,0.28450000000000003,0.09,-0.13,0.158113883
2021-03-31 16:00:00,0.3845,-0.09,0.3948927069,0.28450000000000003,0.0,0.28450000000000003,0.1,-0.09,0.13453624050000001,0.3845,-0.1,0.3972911401,0.28450000000000003,0.0,0.28450000000000003,0.1,-0.1,0.14142135620000001
2021-03-31 16:30:00,0.3645,-0.11,0.3807364574,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.11,0.1360147051,0.3645,-0.12,0.3837450325,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.12,0.14422205100000002
2021-03-31 17:00:00,0.3645,-0.12,0.3837450325,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.12,0.14422205100000002,0.3645,-0.13,0.38698869490000004,0.28450000000000003,0.0,0.28450000000000003,0.08,-0.13,0.15264337520000001
2021-03-31 17:30:00,0.3845,-0.17,0.4204048644,0.28450000000000003,0.0,0.28450000000000003,0.1,-0.17,0.1972308292,0.3845,-0.18,0.4245471116,0.28450000000000003,0.0,0.28450000000000003,0.1,-0.18,0.2059126028
2021-03-31 18:00:00,0.3845,-0.17,0.4204048644,0.28450000000000003,0.0,0.28450000000000003,0.1,-0.17,0.1972308292,0.3945,-0.18,0.4336245496,0.28450000000000003,0.0,0.28450000000000003,0.11,-0.18,0.2109502311
2021-03-31 18:30:00,0.3945,-0.16,0.42571146330000004,0.28450000000000003,0.0,0.28450000000000003,0.11,-0.16,0.19416487840000002,0.4045,-0.17,0.4387712958,0.28450000000000003,0.0,0.28450000000000003,0.12,-0.17,0.2080865205
2021-03-31 19:00:00,0.4045,0.0,0.4045,0.28450000000000003,0.0,0.28450000000000003,0.12,0.0,0.12,0.4045,0.0,0.4045,0.28450000000000003,0.0,0.28450000000000003,0.12,0.0,0.12
2021-03-31 19:30:00,0.3845,-0.08,0.39273432500000005,0.28450000000000003,0.0,0.28450000000000003,0.1,-0.08,0.1280624847,0.3945,-0.08,0.40252981260000004,0.28450000000000003,0.0,0.28450000000000003,0.11,-0.08,0.1360147051
2021-03-31 20:00:00,0.3845,-0.08,0.39273432500000005,0.28450000000000003,0.0,0.28450000000000003,0.1,-0.08,0.1280624847,0.3945,-0.09,0.40463594750000004,0.28450000000000003,0.0,0.28450000000000003,0.11,-0.09,0.14212670400000002
2021-03-31 20:30:00,0.3845,-0.09,0.3948927069,0.28450000000000003,0.0,0.28450000000000003,0.1,-0.09,0.13453624050000001,0.3945,-0.1,0.406976965,0.28450000000000003,0.0,0.28450000000000003,0.11,-0.1,0.1486606875
2021-03-31 21:00:00,0.384,0.0,0.384,0.28400000000000003,0.0,0.28400000000000003,0.1,0.0,0.1,0.384,0.0,0.384,0.28400000000000003,0.0,0.28400000000000003,0.1,0.0,0.1
2021-03-31 21:30:00,0.384,0.0,0.384,0.28400000000000003,0.0,0.28400000000000003,0.1,0.0,0.1,0.384,0.0,0.384,0.28400000000000003,0.0,0.28400000000000003,0.1,0.0,0.1
2021-03-31 22:00:00,0.384,0.0,0.384,0.28400000000000003,0.0,0.28400000000000003,0.1,0.0,0.1,0.384,0.0,0.384,0.28400000000000003,0.0,0.28400000000000003,0.1,0.0,0.1
2021-03-31 22:30:00,0.384,0.0,0.384,0.28400000000000003,0.0,0.28400000000000003,0.1,0.0,0.1,0.384,0.0,0.384,0.28400000000000003,0.0,0.28400000000000003,0.1,0.0,0.1
2021-03-31 23:00:00,0.384,0.0,0.384,0.28400000000000003,0.0,0.28400000000000003,0.1,0.0,0.1,0.394,0.0,0.394,0.28400000000000003,0.0,0.28400000000000003,0.11,0.0,0.11
2021-03-31 23:30:00,0.3845,0.0,0.3845,0.28450000000000003,0.0,0.28450000000000003,0.1,0.0,0.1,0.3945,0.0,0.3945,0.28450000000000003,0.0,0.28450000000000003,0.11,0.0,0.11
2021-04-01 00:00:00,0.404,0.44,0.5973407738000001,0.28400000000000003,0.0,0.28400000000000003,0.12,0.44,0.45607017,0.41400000000000003,-0.44,0.6041489882000001,0.28400000000000003,0.0,0.28400000000000003,0.13,-0.44,0.4588027899
